Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,7,45,171.5,15.0,3.0,6.5,30.0,77.32,0.0
2017,1,1,8,0,343.0,30.0,3.1,7.0,60.0,168.66,116.07
2017,1,1,8,15,443.5,38.5,3.2,7.0,99.0,229.94,180.39
2017,1,1,8,30,544.0,47.0,3.3,7.0,138.0,298.38,242.7
2017,1,1,8,45,610.5,51.5,3.45,7.5,179.5,352.98,292.32
2017,1,1,9,0,677.0,56.0,3.6,8.0,221.0,407.3,340.6
2017,1,1,9,15,716.5,60.0,3.6,8.0,259.5,452.85,380.9
2017,1,1,9,30,756.0,64.0,3.6,8.0,298.0,498.43,420.12
2017,1,1,9,45,776.5,68.0,3.65,8.5,331.5,532.81,448.57
2017,1,1,10,0,797.0,72.0,3.7,9.0,365.0,565.58,474.94
2017,1,1,10,15,815.5,74.0,3.8,9.0,393.0,593.0,497.5
2017,1,1,10,30,834.0,76.0,3.9,9.0,421.0,618.22,517.93
2017,1,1,10,45,848.0,77.0,4.0,9.5,443.0,637.02,532.04
2017,1,1,11,0,862.0,78.0,4.1,10.0,465.0,653.09,543.85
2017,1,1,11,15,869.0,79.0,4.1,10.0,479.5,661.74,550.27
2017,1,1,11,30,876.0,80.0,4.1,10.0,494.0,667.32,554.23
2017,1,1,11,45,882.0,79.5,4.2,10.5,501.5,667.43,553.35
2017,1,1,12,0,888.0,79.0,4.3,11.0,509.0,664.37,549.91
2017,1,1,12,15,887.0,79.0,4.3,11.0,508.0,654.24,541.4
2017,1,1,12,30,886.0,79.0,4.3,11.0,507.0,641.06,530.39
2017,1,1,12,45,870.5,81.5,4.35,11.0,496.5,618.92,512.26
2017,1,1,13,0,855.0,84.0,4.4,11.0,486.0,594.37,491.98
2017,1,1,13,15,846.0,83.0,4.4,11.0,470.0,567.52,469.48
2017,1,1,13,30,837.0,82.0,4.4,11.0,454.0,538.44,444.8
2017,1,1,13,45,825.5,79.5,4.4,11.0,431.5,504.49,415.72
2017,1,1,14,0,814.0,77.0,4.4,11.0,409.0,468.86,384.67
2017,1,1,14,15,793.5,75.0,4.35,10.5,380.0,428.36,349.55
2017,1,1,14,30,773.0,73.0,4.3,10.0,351.0,387.28,313.08
2017,1,1,14,45,745.0,69.5,4.25,10.0,316.5,341.67,271.62
2017,1,1,15,0,717.0,66.0,4.2,10.0,282.0,296.69,230.04
2017,1,1,15,15,674.5,62.0,4.0,9.5,244.0,247.89,185.58
2017,1,1,15,30,632.0,58.0,3.8,9.0,206.0,201.86,143.57
2017,1,1,15,45,559.5,52.5,3.6,8.5,165.0,151.97,100.52
2017,1,1,16,0,487.0,47.0,3.4,8.0,124.0,108.35,65.01
2017,1,1,16,15,378.5,38.0,3.2,7.5,86.5,65.21,34.41
2017,1,1,16,30,270.0,29.0,3.0,7.0,49.0,32.62,12.69
2017,1,1,16,45,135.0,14.5,2.9,7.0,24.5,14.25,0.0
2017,1,1,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,45,94.5,18.0,1.35,5.5,26.0,56.97,0.0
2017,1,2,8,0,189.0,36.0,1.3,6.0,52.0,124.33,85.51
2017,1,2,8,15,287.0,47.5,1.4,6.5,88.0,180.55,141.56
2017,1,2,8,30,385.0,59.0,1.5,7.0,124.0,244.62,198.32
2017,1,2,8,45,461.0,65.5,1.6,7.5,163.5,300.2,247.41
2017,1,2,9,0,537.0,72.0,1.7,8.0,203.0,360.16,299.16
2017,1,2,9,15,268.5,41.0,1.8,8.0,106.5,199.41,167.94
2017,1,2,9,30,0.0,10.0,1.9,8.0,10.0,9.64,2.79
2017,1,2,9,45,0.0,11.5,2.05,8.0,11.5,11.09,4.09
2017,1,2,10,0,0.0,13.0,2.2,8.0,13.0,12.54,5.35
2017,1,2,10,15,0.0,33.0,2.3,8.0,33.0,31.86,22.23
2017,1,2,10,30,0.0,53.0,2.4,8.0,53.0,51.21,38.99
2017,1,2,10,45,107.0,124.0,2.55,8.5,172.5,201.72,169.56
2017,1,2,11,0,214.0,195.0,2.7,9.0,292.0,351.31,293.67
2017,1,2,11,15,244.5,198.0,2.8,9.0,312.0,381.26,317.66
2017,1,2,11,30,275.0,201.0,2.9,9.0,332.0,403.17,335.63
2017,1,2,11,45,267.0,208.5,3.0,9.0,337.0,404.17,335.99
2017,1,2,12,0,259.0,216.0,3.1,9.0,342.0,404.21,335.66
2017,1,2,12,15,234.0,215.5,3.1,9.0,329.0,377.49,313.56
2017,1,2,12,30,209.0,215.0,3.1,9.0,316.0,357.23,296.62
2017,1,2,12,45,219.0,210.5,3.15,9.0,315.0,353.76,293.92
2017,1,2,13,0,229.0,206.0,3.2,9.0,314.0,349.3,290.27
2017,1,2,13,15,259.0,195.0,3.2,9.0,314.0,352.86,293.24
2017,1,2,13,30,289.0,184.0,3.2,9.0,314.0,349.02,289.98
2017,1,2,13,45,452.0,144.0,3.2,9.0,335.5,383.87,318.73
2017,1,2,14,0,615.0,104.0,3.2,9.0,357.0,405.46,334.96
2017,1,2,14,15,581.0,102.0,3.1,9.0,328.0,365.57,300.01
2017,1,2,14,30,547.0,100.0,3.0,9.0,299.0,326.6,265.62
2017,1,2,14,45,508.0,99.0,2.95,9.0,270.0,286.61,230.1
2017,1,2,15,0,469.0,98.0,2.9,9.0,241.0,250.37,197.42
2017,1,2,15,15,436.0,89.0,2.7,8.5,208.0,210.13,161.43
2017,1,2,15,30,403.0,80.0,2.5,8.0,175.0,172.12,127.35
2017,1,2,15,45,428.5,64.5,2.3,8.0,148.5,141.69,97.57
2017,1,2,16,0,454.0,49.0,2.1,8.0,122.0,107.24,65.5
2017,1,2,16,15,348.5,39.5,2.05,7.5,85.5,65.24,35.49
2017,1,2,16,30,243.0,30.0,2.0,7.0,49.0,33.56,14.11
2017,1,2,16,45,121.5,15.0,2.0,6.5,24.5,14.74,0.0
2017,1,2,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,7.0,2.9,7.5,7.0,6.75,0.0
2017,1,3,8,0,0.0,14.0,3.0,8.0,14.0,13.5,4.59
2017,1,3,8,15,0.0,23.0,3.05,8.0,23.0,22.2,13.05
2017,1,3,8,30,0.0,32.0,3.1,8.0,32.0,30.89,20.93
2017,1,3,8,45,0.0,42.0,3.2,8.0,42.0,40.57,29.57
2017,1,3,9,0,0.0,52.0,3.3,8.0,52.0,50.25,38.16
2017,1,3,9,15,0.0,61.0,3.4,8.0,61.0,59.2,46.04
2017,1,3,9,30,0.0,70.0,3.5,8.0,70.0,68.19,53.87
2017,1,3,9,45,0.0,78.0,3.6,8.5,78.0,76.14,60.6
2017,1,3,10,0,0.0,86.0,3.7,9.0,86.0,84.11,67.27
2017,1,3,10,15,0.0,79.0,3.8,9.0,79.0,76.62,60.75
2017,1,3,10,30,0.0,72.0,3.9,9.0,72.0,69.61,54.64
2017,1,3,10,45,6.5,119.0,4.0,9.5,122.0,121.6,99.0
2017,1,3,11,0,13.0,166.0,4.1,10.0,172.0,175.28,143.98
2017,1,3,11,15,6.5,131.0,4.1,10.0,134.0,133.52,108.55
2017,1,3,11,30,0.0,96.0,4.1,10.0,96.0,93.3,74.32
2017,1,3,11,45,34.0,153.5,4.2,10.5,170.0,179.0,147.17
2017,1,3,12,0,68.0,211.0,4.3,11.0,244.0,263.13,216.92
2017,1,3,12,15,41.0,195.0,4.4,11.0,215.0,226.84,186.25
2017,1,3,12,30,14.0,179.0,4.5,11.0,186.0,186.54,152.34
2017,1,3,12,45,7.0,115.5,4.6,11.0,119.0,116.9,94.06
2017,1,3,13,0,0.0,52.0,4.7,11.0,52.0,50.25,37.46
2017,1,3,13,15,0.0,33.5,4.8,11.0,33.5,32.35,22.19
2017,1,3,13,30,0.0,15.0,4.9,11.0,15.0,14.48,6.83
2017,1,3,13,45,0.0,23.0,5.0,11.5,23.0,22.2,13.47
2017,1,3,14,0,0.0,31.0,5.1,12.0,31.0,29.93,20.1
2017,1,3,14,15,0.0,25.0,5.2,12.0,25.0,24.13,15.14
2017,1,3,14,30,0.0,19.0,5.3,12.0,19.0,18.33,10.17
2017,1,3,14,45,0.0,17.0,5.45,12.0,17.0,16.4,8.51
2017,1,3,15,0,0.0,15.0,5.6,12.0,15.0,14.47,6.85
2017,1,3,15,15,0.0,13.0,5.7,12.0,13.0,12.53,5.17
2017,1,3,15,30,0.0,11.0,5.8,12.0,11.0,10.6,3.48
2017,1,3,15,45,0.0,8.5,5.95,12.0,8.5,8.19,1.36
2017,1,3,16,0,0.0,6.0,6.1,12.0,6.0,5.78,0.0
2017,1,3,16,15,0.0,4.0,6.15,12.0,4.0,3.85,0.0
2017,1,3,16,30,0.0,2.0,6.2,12.0,2.0,1.93,0.0
2017,1,3,16,45,0.0,1.0,6.3,12.0,1.0,0.98,0.0
2017,1,3,17,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,4,7,45,17.5,15.0,2.0,10.0,16.5,22.92,0.0
2017,1,4,8,0,35.0,30.0,2.1,10.0,33.0,50.83,32.04
2017,1,4,8,15,60.5,46.5,2.1,10.0,55.5,80.72,60.95
2017,1,4,8,30,86.0,63.0,2.1,10.0,78.0,111.9,88.8
2017,1,4,8,45,97.0,80.0,2.15,10.0,100.5,138.61,112.71
2017,1,4,9,0,108.0,97.0,2.2,10.0,123.0,165.68,136.58
2017,1,4,9,15,117.0,113.0,2.2,10.0,145.5,190.74,158.36
2017,1,4,9,30,126.0,129.0,2.2,10.0,168.0,215.96,179.9
2017,1,4,9,45,134.0,142.5,2.25,10.0,188.0,237.6,198.16
2017,1,4,10,0,142.0,156.0,2.3,10.0,208.0,259.22,216.17
2017,1,4,10,15,71.0,88.5,2.35,10.0,114.5,138.67,114.64
2017,1,4,10,30,0.0,21.0,2.4,10.0,21.0,20.27,11.92
2017,1,4,10,45,0.0,78.5,2.5,10.0,78.5,75.91,59.79
2017,1,4,11,0,0.0,136.0,2.6,10.0,136.0,134.87,109.59
2017,1,4,11,15,0.5,147.0,2.65,10.0,147.5,146.34,119.02
2017,1,4,11,30,1.0,158.0,2.7,10.0,159.0,157.83,128.53
2017,1,4,11,45,1.0,159.0,2.75,10.0,160.0,158.5,129.0
2017,1,4,12,0,1.0,160.0,2.8,10.0,161.0,159.22,129.56
2017,1,4,12,15,18.5,179.0,2.75,10.0,188.5,189.87,155.46
2017,1,4,12,30,36.0,198.0,2.7,10.0,216.0,225.8,185.4
2017,1,4,12,45,21.0,181.5,2.65,10.0,192.5,192.89,157.84
2017,1,4,13,0,6.0,165.0,2.6,10.0,169.0,166.43,135.68
2017,1,4,13,15,3.0,117.0,2.5,10.0,119.0,115.79,93.34
2017,1,4,13,30,0.0,69.0,2.4,10.0,69.0,66.71,51.77
2017,1,4,13,45,0.0,80.5,2.35,10.0,80.5,77.87,61.41
2017,1,4,14,0,0.0,92.0,2.3,10.0,92.0,89.23,71.18
2017,1,4,14,15,0.0,99.5,2.15,10.0,99.5,96.66,77.58
2017,1,4,14,30,0.0,107.0,2.0,10.0,107.0,104.09,83.98
2017,1,4,14,45,0.0,97.0,1.95,10.0,97.0,94.19,75.61
2017,1,4,15,0,0.0,87.0,1.9,10.0,87.0,84.33,67.24
2017,1,4,15,15,0.0,75.5,1.8,9.5,75.5,73.06,57.66
2017,1,4,15,30,0.0,64.0,1.7,9.0,64.0,61.84,47.99
2017,1,4,15,45,0.0,52.0,1.6,9.0,52.0,50.2,37.72
2017,1,4,16,0,0.0,40.0,1.5,9.0,40.0,38.62,27.42
2017,1,4,16,15,0.0,28.5,1.45,9.0,28.5,27.52,17.42
2017,1,4,16,30,0.0,17.0,1.4,9.0,17.0,16.4,6.54
2017,1,4,16,45,0.0,8.5,1.35,9.0,8.5,8.2,0.0
2017,1,4,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,5,7,45,215.5,12.5,2.5,4.5,31.5,85.75,0.0
2017,1,5,8,0,431.0,25.0,2.6,5.0,63.0,188.92,130.41
2017,1,5,8,15,523.5,32.0,2.6,5.5,103.0,249.45,196.1
2017,1,5,8,30,616.0,39.0,2.6,6.0,143.0,316.27,257.3
2017,1,5,8,45,674.5,43.0,2.6,6.5,185.0,369.72,306.11
2017,1,5,9,0,733.0,47.0,2.6,7.0,227.0,425.36,355.22
2017,1,5,9,15,769.0,50.5,2.65,7.0,266.0,470.4,395.04
2017,1,5,9,30,805.0,54.0,2.7,7.0,305.0,515.26,433.58
2017,1,5,9,45,827.0,57.0,2.75,7.5,339.0,550.92,462.89
2017,1,5,10,0,849.0,60.0,2.8,8.0,373.0,584.95,490.08
2017,1,5,10,15,865.5,61.5,2.75,8.0,402.0,608.07,508.68
2017,1,5,10,30,882.0,63.0,2.7,8.0,431.0,632.63,527.88
2017,1,5,10,45,890.5,65.0,2.65,8.5,453.0,650.12,540.15
2017,1,5,11,0,899.0,67.0,2.6,9.0,475.0,664.68,549.9
2017,1,5,11,15,906.0,67.5,2.6,9.0,490.0,673.48,556.32
2017,1,5,11,30,913.0,68.0,2.6,9.0,505.0,679.14,560.26
2017,1,5,11,45,913.5,69.5,2.6,9.5,512.0,678.47,558.2
2017,1,5,12,0,914.0,71.0,2.6,10.0,519.0,674.58,553.64
2017,1,5,12,15,914.0,70.5,2.55,10.0,519.0,664.89,545.42
2017,1,5,12,30,914.0,70.0,2.5,10.0,519.0,652.05,534.69
2017,1,5,12,45,914.0,68.5,2.5,10.0,511.5,635.0,520.86
2017,1,5,13,0,914.0,67.0,2.5,10.0,504.0,614.91,504.45
2017,1,5,13,15,907.5,66.5,2.4,10.0,489.0,589.3,482.98
2017,1,5,13,30,901.0,66.0,2.3,10.0,474.0,561.14,459.16
2017,1,5,13,45,887.5,65.0,2.25,10.0,451.5,526.47,429.98
2017,1,5,14,0,874.0,64.0,2.2,10.0,429.0,490.02,398.79
2017,1,5,14,15,858.0,62.5,2.1,9.5,400.5,451.29,365.55
2017,1,5,14,30,842.0,61.0,2.0,9.0,372.0,410.25,329.56
2017,1,5,14,45,817.0,58.5,1.95,9.0,337.5,364.01,288.08
2017,1,5,15,0,792.0,56.0,1.9,9.0,303.0,317.94,245.9
2017,1,5,15,15,757.0,53.0,1.8,8.5,264.5,269.03,201.3
2017,1,5,15,30,722.0,50.0,1.7,8.0,226.0,221.82,157.87
2017,1,5,15,45,667.0,45.0,1.6,7.5,184.5,170.92,112.75
2017,1,5,16,0,612.0,40.0,1.5,7.0,143.0,124.41,73.36
2017,1,5,16,15,521.5,33.0,1.55,6.5,103.0,77.58,38.87
2017,1,5,16,30,431.0,26.0,1.6,6.0,63.0,39.57,15.32
2017,1,5,16,45,215.5,13.0,1.7,5.5,31.5,10.42,0.0
2017,1,5,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,6,7,45,197.5,14.0,2.5,0.5,31.0,83.61,0.0
2017,1,6,8,0,395.0,28.0,2.6,1.0,62.0,184.15,129.52
2017,1,6,8,15,487.0,35.5,2.65,1.5,101.5,243.13,194.21
2017,1,6,8,30,579.0,43.0,2.7,2.0,141.0,308.72,255.1
2017,1,6,8,45,630.0,49.0,2.75,2.5,181.5,356.27,299.71
2017,1,6,9,0,681.0,55.0,2.8,3.0,222.0,409.26,347.41
2017,1,6,9,15,717.5,58.5,2.75,3.5,260.0,453.25,386.07
2017,1,6,9,30,754.0,62.0,2.7,4.0,298.0,497.14,423.33
2017,1,6,9,45,777.5,65.0,2.7,4.5,331.5,532.54,452.66
2017,1,6,10,0,801.0,68.0,2.7,5.0,365.0,566.51,479.98
2017,1,6,10,15,817.5,70.0,2.65,5.0,393.5,593.3,501.57
2017,1,6,10,30,834.0,72.0,2.6,5.0,422.0,617.85,520.94
2017,1,6,10,45,842.0,74.5,2.6,5.5,443.0,635.07,533.38
2017,1,6,11,0,850.0,77.0,2.6,6.0,464.0,649.47,543.4
2017,1,6,11,15,856.0,78.0,2.6,6.0,478.0,657.93,549.64
2017,1,6,11,30,862.0,79.0,2.6,6.0,492.0,663.37,553.46
2017,1,6,11,45,868.0,78.0,2.6,6.5,499.5,663.46,552.15
2017,1,6,12,0,874.0,77.0,2.6,7.0,507.0,660.41,548.37
2017,1,6,12,15,757.0,101.5,2.6,7.0,474.0,605.48,503.57
2017,1,6,12,30,640.0,126.0,2.6,7.0,441.0,548.0,456.67
2017,1,6,12,45,732.0,106.5,2.6,7.5,462.0,571.49,475.18
2017,1,6,13,0,824.0,87.0,2.6,8.0,483.0,587.99,487.14
2017,1,6,13,15,814.5,86.0,2.55,8.0,467.0,561.78,465.04
2017,1,6,13,30,805.0,85.0,2.5,8.0,451.0,533.45,441.18
2017,1,6,13,45,572.0,123.5,2.5,8.0,378.0,430.47,356.47
2017,1,6,14,0,339.0,162.0,2.5,8.0,305.0,332.38,275.23
2017,1,6,14,15,337.5,150.5,2.45,8.0,284.5,306.83,253.47
2017,1,6,14,30,336.0,139.0,2.4,8.0,264.0,280.64,230.44
2017,1,6,14,45,313.0,130.5,2.35,8.0,238.5,248.96,202.64
2017,1,6,15,0,290.0,122.0,2.3,8.0,213.0,218.5,175.63
2017,1,6,15,15,272.0,108.0,2.15,7.5,185.0,185.41,146.36
2017,1,6,15,30,254.0,94.0,2.0,7.0,157.0,153.56,117.96
2017,1,6,15,45,225.5,79.0,1.95,7.0,127.5,120.14,88.62
2017,1,6,16,0,197.0,64.0,1.9,7.0,98.0,89.3,62.19
2017,1,6,16,15,153.0,48.0,1.95,7.0,70.0,58.9,37.89
2017,1,6,16,30,109.0,32.0,2.0,7.0,42.0,33.07,17.46
2017,1,6,16,45,54.5,16.0,2.05,7.0,21.0,13.62,0.0
2017,1,6,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,6.0,5.1,10.0,6.0,5.78,0.0
2017,1,7,8,0,0.0,12.0,5.4,11.0,12.0,11.57,3.06
2017,1,7,8,15,0.0,20.5,5.5,11.5,20.5,19.78,10.8
2017,1,7,8,30,0.0,29.0,5.6,12.0,29.0,27.99,18.08
2017,1,7,8,45,0.0,38.0,5.75,12.5,38.0,36.69,25.7
2017,1,7,9,0,0.0,47.0,5.9,13.0,47.0,45.4,33.24
2017,1,7,9,15,0.0,56.0,5.8,13.0,56.0,54.11,40.78
2017,1,7,9,30,0.0,65.0,5.7,13.0,65.0,62.93,48.34
2017,1,7,9,45,0.0,73.0,5.65,13.5,73.0,70.9,54.99
2017,1,7,10,0,0.0,81.0,5.6,14.0,81.0,78.87,61.57
2017,1,7,10,15,0.0,86.5,5.25,14.0,86.5,84.28,66.04
2017,1,7,10,30,0.0,92.0,4.9,14.0,92.0,89.7,70.51
2017,1,7,10,45,0.0,102.0,4.55,14.0,102.0,99.76,78.84
2017,1,7,11,0,0.0,112.0,4.2,14.0,112.0,109.82,87.14
2017,1,7,11,15,19.0,154.0,4.1,14.0,163.5,165.78,134.02
2017,1,7,11,30,38.0,196.0,4.0,14.0,215.0,229.42,186.41
2017,1,7,11,45,19.0,175.5,3.9,14.0,185.0,187.55,151.47
2017,1,7,12,0,0.0,155.0,3.8,14.0,155.0,153.29,122.78
2017,1,7,12,15,153.5,181.0,3.7,14.0,257.0,289.89,237.96
2017,1,7,12,30,307.0,207.0,3.6,14.0,359.0,417.98,342.02
2017,1,7,12,45,153.5,156.0,3.55,14.0,232.0,256.87,210.31
2017,1,7,13,0,0.0,105.0,3.5,14.0,105.0,102.09,80.33
2017,1,7,13,15,3.5,133.0,3.4,14.0,135.0,132.15,105.64
2017,1,7,13,30,7.0,161.0,3.3,14.0,165.0,162.28,130.65
2017,1,7,13,45,3.5,101.5,3.2,14.0,103.5,100.41,79.29
2017,1,7,14,0,0.0,42.0,3.1,14.0,42.0,40.56,28.94
2017,1,7,14,15,39.5,99.0,2.9,14.0,114.0,115.39,92.24
2017,1,7,14,30,79.0,156.0,2.7,14.0,186.0,187.77,151.86
2017,1,7,14,45,73.5,143.0,2.55,14.0,169.0,168.92,135.81
2017,1,7,15,0,68.0,130.0,2.4,14.0,152.0,150.47,120.18
2017,1,7,15,15,61.0,114.0,2.25,13.5,132.0,129.04,102.18
2017,1,7,15,30,54.0,98.0,2.1,13.0,112.0,108.29,84.57
2017,1,7,15,45,45.0,81.0,1.95,13.0,91.5,86.91,66.27
2017,1,7,16,0,36.0,64.0,1.8,13.0,71.0,66.52,48.85
2017,1,7,16,15,18.0,47.5,1.75,12.5,51.0,46.83,32.54
2017,1,7,16,30,0.0,31.0,1.7,12.0,31.0,29.48,17.11
2017,1,7,16,45,0.0,15.5,1.7,12.0,15.5,14.97,0.0
2017,1,7,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.0,6.95,15.0,1.0,0.96,0.0
2017,1,8,8,0,0.0,2.0,6.9,15.0,2.0,1.93,0.0
2017,1,8,8,15,0.0,4.0,6.8,15.0,4.0,3.85,0.0
2017,1,8,8,30,0.0,6.0,6.7,15.0,6.0,5.78,0.0
2017,1,8,8,45,0.0,8.0,6.65,15.0,8.0,7.71,0.88
2017,1,8,9,0,0.0,10.0,6.6,15.0,10.0,9.64,2.56
2017,1,8,9,15,0.0,11.5,6.5,15.0,11.5,11.09,3.82
2017,1,8,9,30,0.0,13.0,6.4,15.0,13.0,12.54,5.06
2017,1,8,9,45,0.0,15.0,6.35,15.0,15.0,14.47,6.71
2017,1,8,10,0,0.0,17.0,6.3,15.0,17.0,16.4,8.34
2017,1,8,10,15,0.0,14.5,6.35,15.0,14.5,13.99,6.27
2017,1,8,10,30,0.0,12.0,6.4,15.0,12.0,11.58,4.2
2017,1,8,10,45,0.0,15.5,6.5,15.0,15.5,14.96,7.06
2017,1,8,11,0,0.0,19.0,6.6,15.0,19.0,18.34,9.92
2017,1,8,11,15,0.0,18.5,6.6,15.0,18.5,17.86,9.49
2017,1,8,11,30,0.0,18.0,6.6,15.0,18.0,17.38,9.07
2017,1,8,11,45,0.0,45.0,6.6,15.0,45.0,43.48,31.12
2017,1,8,12,0,0.0,72.0,6.6,15.0,72.0,69.62,53.07
2017,1,8,12,15,0.0,57.5,6.45,15.0,57.5,55.58,41.27
2017,1,8,12,30,0.0,43.0,6.3,15.0,43.0,41.54,29.46
2017,1,8,12,45,0.0,42.5,6.15,15.0,42.5,41.06,29.07
2017,1,8,13,0,0.0,42.0,6.0,15.0,42.0,40.57,28.68
2017,1,8,13,15,0.0,41.5,5.8,15.0,41.5,40.09,28.3
2017,1,8,13,30,0.0,41.0,5.6,15.0,41.0,39.6,27.92
2017,1,8,13,45,0.0,32.0,5.45,15.0,32.0,30.9,20.59
2017,1,8,14,0,0.0,23.0,5.3,15.0,23.0,22.2,13.24
2017,1,8,14,15,0.0,45.0,5.2,15.0,45.0,43.46,31.33
2017,1,8,14,30,0.0,67.0,5.1,15.0,67.0,64.76,49.41
2017,1,8,14,45,0.0,61.0,5.0,15.0,61.0,58.95,44.54
2017,1,8,15,0,0.0,55.0,4.9,15.0,55.0,53.14,39.64
2017,1,8,15,15,0.0,47.5,4.8,14.5,47.5,45.88,33.54
2017,1,8,15,30,0.0,40.0,4.7,14.0,40.0,38.62,27.36
2017,1,8,15,45,0.0,33.0,4.65,14.0,33.0,31.85,21.47
2017,1,8,16,0,0.0,26.0,4.6,14.0,26.0,25.09,15.53
2017,1,8,16,15,0.0,18.5,4.55,14.0,18.5,17.84,9.15
2017,1,8,16,30,0.0,11.0,4.5,14.0,11.0,10.6,2.57
2017,1,8,16,45,0.0,5.5,4.45,14.0,5.5,5.3,0.0
2017,1,8,17,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,12.0,2.0,10.5,12.0,11.58,0.0
2017,1,9,8,0,0.0,24.0,2.1,11.0,24.0,23.36,12.08
2017,1,9,8,15,0.0,41.0,2.15,11.0,41.0,41.88,29.28
2017,1,9,8,30,0.0,58.0,2.2,11.0,58.0,59.88,45.21
2017,1,9,8,45,6.5,74.5,2.25,11.5,76.5,79.96,62.67
2017,1,9,9,0,13.0,91.0,2.3,12.0,95.0,100.35,80.23
2017,1,9,9,15,18.5,106.5,2.25,12.0,112.5,119.39,96.58
2017,1,9,9,30,24.0,122.0,2.2,12.0,130.0,138.7,112.97
2017,1,9,9,45,31.5,135.5,2.2,12.0,146.5,163.36,133.69
2017,1,9,10,0,39.0,149.0,2.2,12.0,163.0,182.45,149.57
2017,1,9,10,15,153.5,161.5,2.25,12.0,225.0,273.9,226.96
2017,1,9,10,30,268.0,174.0,2.3,12.0,287.0,369.33,305.55
2017,1,9,10,45,210.5,189.0,2.35,12.0,280.5,343.61,283.28
2017,1,9,11,0,153.0,204.0,2.4,12.0,274.0,323.49,265.75
2017,1,9,11,15,344.5,179.0,2.5,12.0,344.0,428.08,353.21
2017,1,9,11,30,536.0,154.0,2.6,12.0,414.0,534.18,438.91
2017,1,9,11,45,489.5,168.0,2.75,12.5,408.5,516.54,422.95
2017,1,9,12,0,443.0,182.0,2.9,13.0,403.0,497.18,406.34
2017,1,9,12,15,343.5,200.5,2.9,12.5,372.0,440.94,361.09
2017,1,9,12,30,244.0,219.0,2.9,12.0,341.0,392.52,321.48
2017,1,9,12,45,282.5,210.0,2.9,12.0,349.0,401.1,328.99
2017,1,9,13,0,321.0,201.0,2.9,12.0,357.0,407.52,334.36
2017,1,9,13,15,160.5,164.5,2.9,12.0,242.5,262.75,215.9
2017,1,9,13,30,0.0,128.0,2.9,12.0,128.0,125.04,100.21
2017,1,9,13,45,0.0,129.0,2.9,12.0,129.0,126.0,101.35
2017,1,9,14,0,0.0,130.0,2.9,12.0,130.0,126.97,102.29
2017,1,9,14,15,3.5,133.5,2.95,12.0,134.5,132.01,106.67
2017,1,9,14,30,7.0,137.0,3.0,12.0,139.0,136.76,110.77
2017,1,9,14,45,3.5,125.0,3.05,12.0,126.0,123.12,99.41
2017,1,9,15,0,0.0,113.0,3.1,12.0,113.0,109.82,88.32
2017,1,9,15,15,0.0,98.5,3.1,12.0,98.5,95.45,76.16
2017,1,9,15,30,0.0,84.0,3.1,12.0,84.0,81.18,63.93
2017,1,9,15,45,0.0,68.5,3.1,12.0,68.5,66.03,50.81
2017,1,9,16,0,0.0,53.0,3.1,12.0,53.0,51.0,37.66
2017,1,9,16,15,0.0,38.0,3.15,11.5,38.0,36.57,24.99
2017,1,9,16,30,0.0,23.0,3.2,11.0,23.0,22.21,11.95
2017,1,9,16,45,0.0,11.5,3.25,11.0,11.5,11.09,0.0
2017,1,9,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,1.5,4.1,12.0,1.5,1.44,0.0
2017,1,10,8,0,0.0,3.0,4.2,12.0,3.0,2.89,0.0
2017,1,10,8,15,0.0,5.5,4.3,12.0,5.5,5.3,0.0
2017,1,10,8,30,0.0,8.0,4.4,12.0,8.0,7.71,0.89
2017,1,10,8,45,0.0,10.5,4.55,12.0,10.5,10.12,3.03
2017,1,10,9,0,0.0,13.0,4.7,12.0,13.0,12.53,5.16
2017,1,10,9,15,0.0,15.5,4.8,12.0,15.5,14.95,7.26
2017,1,10,9,30,0.0,18.0,4.9,12.0,18.0,17.36,9.36
2017,1,10,9,45,0.0,20.0,5.05,12.5,20.0,19.3,10.98
2017,1,10,10,0,0.0,22.0,5.2,13.0,22.0,21.23,12.6
2017,1,10,10,15,0.0,48.5,5.3,13.0,48.5,46.85,34.49
2017,1,10,10,30,0.0,75.0,5.4,13.0,75.0,72.52,56.24
2017,1,10,10,45,0.0,42.5,5.55,13.0,42.5,41.05,29.43
2017,1,10,11,0,0.0,10.0,5.7,13.0,10.0,9.65,2.6
2017,1,10,11,15,0.0,26.5,5.75,13.0,26.5,25.59,16.2
2017,1,10,11,30,0.0,43.0,5.8,13.0,43.0,41.54,29.75
2017,1,10,11,45,0.0,28.0,5.9,13.5,28.0,27.04,17.36
2017,1,10,12,0,0.0,13.0,6.0,14.0,13.0,12.55,5.01
2017,1,10,12,15,0.0,24.0,6.05,14.0,24.0,23.18,14.03
2017,1,10,12,30,0.0,35.0,6.1,14.0,35.0,33.81,23.04
2017,1,10,12,45,0.0,34.5,6.2,14.0,34.5,33.32,22.64
2017,1,10,13,0,0.0,34.0,6.3,14.0,34.0,32.84,22.24
2017,1,10,13,15,0.0,33.0,6.35,14.0,33.0,31.87,21.44
2017,1,10,13,30,0.0,32.0,6.4,14.0,32.0,30.9,20.64
2017,1,10,13,45,0.0,36.0,6.45,14.0,36.0,34.77,23.96
2017,1,10,14,0,0.0,40.0,6.5,14.0,40.0,38.63,27.28
2017,1,10,14,15,0.0,33.5,6.5,14.0,33.5,32.34,21.97
2017,1,10,14,30,0.0,27.0,6.5,14.0,27.0,26.06,16.64
2017,1,10,14,45,0.0,24.5,6.55,14.0,24.5,23.64,14.6
2017,1,10,15,0,0.0,22.0,6.6,14.0,22.0,21.23,12.54
2017,1,10,15,15,0.0,19.0,6.6,14.0,19.0,18.33,10.06
2017,1,10,15,30,0.0,16.0,6.6,14.0,16.0,15.43,7.56
2017,1,10,15,45,0.0,13.0,6.6,14.0,13.0,12.53,5.03
2017,1,10,16,0,0.0,10.0,6.6,14.0,10.0,9.64,2.49
2017,1,10,16,15,0.0,7.0,6.6,14.0,7.0,6.74,0.0
2017,1,10,16,30,0.0,4.0,6.6,14.0,4.0,3.85,0.0
2017,1,10,16,45,0.0,2.0,6.6,14.0,2.0,1.93,0.0
2017,1,10,17,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,45,158.5,15.5,2.75,9.5,30.0,74.33,0.0
2017,1,11,8,0,317.0,31.0,2.8,10.0,60.0,161.09,111.67
2017,1,11,8,15,416.0,39.5,2.85,10.0,99.0,221.42,172.44
2017,1,11,8,30,515.0,48.0,2.9,10.0,138.0,289.01,233.04
2017,1,11,8,45,575.5,54.0,3.0,10.0,178.5,342.43,281.43
2017,1,11,9,0,636.0,60.0,3.1,10.0,219.0,398.6,331.03
2017,1,11,9,15,675.5,64.0,3.1,10.0,257.0,443.58,370.29
2017,1,11,9,30,715.0,68.0,3.1,10.0,295.0,488.9,408.77
2017,1,11,9,45,744.0,70.5,3.15,10.5,330.0,523.78,437.36
2017,1,11,10,0,773.0,73.0,3.2,11.0,365.0,560.36,466.47
2017,1,11,10,15,791.5,75.0,3.2,11.0,393.5,588.44,488.92
2017,1,11,10,30,810.0,77.0,3.2,11.0,422.0,614.43,509.34
2017,1,11,10,45,435.0,136.5,3.25,11.0,323.5,446.02,371.27
2017,1,11,11,0,60.0,196.0,3.3,11.0,225.0,246.13,202.12
2017,1,11,11,15,30.0,149.5,3.25,11.0,164.0,173.39,141.77
2017,1,11,11,30,0.0,103.0,3.2,11.0,103.0,100.29,79.78
2017,1,11,11,45,57.0,164.5,3.2,11.0,193.5,206.38,169.9
2017,1,11,12,0,114.0,226.0,3.2,11.0,284.0,317.2,261.1
2017,1,11,12,15,204.5,220.0,3.15,11.0,323.5,367.02,302.67
2017,1,11,12,30,295.0,214.0,3.1,11.0,363.0,420.64,346.63
2017,1,11,12,45,354.5,199.5,3.05,11.0,376.5,435.79,359.16
2017,1,11,13,0,414.0,185.0,3.0,11.0,390.0,453.53,373.5
2017,1,11,13,15,483.5,163.5,2.95,11.0,396.0,460.35,379.16
2017,1,11,13,30,553.0,142.0,2.9,11.0,402.0,462.36,380.57
2017,1,11,13,45,479.0,150.0,2.85,11.0,367.5,414.38,340.62
2017,1,11,14,0,405.0,158.0,2.8,11.0,333.0,369.17,302.89
2017,1,11,14,15,316.5,159.0,2.7,11.0,290.5,310.37,254.09
2017,1,11,14,30,228.0,160.0,2.6,11.0,248.0,260.93,212.89
2017,1,11,14,45,219.0,147.5,2.55,11.0,226.0,234.38,190.14
2017,1,11,15,0,210.0,135.0,2.5,11.0,204.0,208.19,167.3
2017,1,11,15,15,201.5,119.0,2.3,10.5,179.0,179.12,142.0
2017,1,11,15,30,193.0,103.0,2.1,10.0,154.0,150.6,116.87
2017,1,11,15,45,177.0,87.0,1.9,9.5,127.5,121.19,91.18
2017,1,11,16,0,161.0,71.0,1.7,9.0,101.0,93.24,66.99
2017,1,11,16,15,135.5,54.0,1.6,9.0,74.5,64.95,43.53
2017,1,11,16,30,110.0,37.0,1.5,9.0,48.0,39.4,23.07
2017,1,11,16,45,55.0,18.5,1.45,9.0,24.0,15.7,1.07
2017,1,11,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
