Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,10.0,2.05,6.0,10.0,9.64,0.0
2017,1,12,8,0,0.0,20.0,2.1,6.0,20.0,19.3,9.47
2017,1,12,8,15,0.0,33.0,2.1,6.0,33.0,32.03,21.63
2017,1,12,8,30,0.0,46.0,2.1,6.0,46.0,45.4,33.71
2017,1,12,8,45,0.0,61.0,2.15,6.5,61.0,60.91,47.47
2017,1,12,9,0,0.0,76.0,2.2,7.0,76.0,76.33,60.98
2017,1,12,9,15,0.0,89.0,2.15,7.0,89.0,89.45,72.44
2017,1,12,9,30,0.0,102.0,2.1,7.0,102.0,102.56,83.76
2017,1,12,9,45,0.0,115.0,2.1,7.5,115.0,115.69,94.77
2017,1,12,10,0,0.0,128.0,2.1,8.0,128.0,128.83,105.65
2017,1,12,10,15,156.0,149.5,2.05,8.0,216.5,261.81,220.55
2017,1,12,10,30,312.0,171.0,2.0,8.0,305.0,395.09,331.22
2017,1,12,10,45,209.5,188.5,1.95,8.5,280.5,343.21,285.81
2017,1,12,11,0,107.0,206.0,1.9,9.0,256.0,288.69,238.73
2017,1,12,11,15,107.5,213.0,1.85,9.0,264.5,296.09,244.67
2017,1,12,11,30,108.0,220.0,1.8,9.0,273.0,303.19,250.09
2017,1,12,11,45,160.0,222.5,1.8,9.5,302.5,346.07,285.01
2017,1,12,12,0,212.0,225.0,1.8,10.0,332.0,381.01,312.94
2017,1,12,12,15,211.5,226.0,1.8,10.0,333.0,378.63,310.62
2017,1,12,12,30,211.0,227.0,1.8,10.0,334.0,375.56,307.97
2017,1,12,12,45,304.5,208.5,1.8,10.0,361.0,415.18,340.82
2017,1,12,13,0,398.0,190.0,1.8,10.0,388.0,444.65,364.89
2017,1,12,13,15,391.0,185.5,1.8,10.0,375.0,425.55,349.12
2017,1,12,13,30,384.0,181.0,1.8,10.0,362.0,405.59,332.8
2017,1,12,13,45,381.5,172.5,1.8,10.0,346.0,383.05,314.29
2017,1,12,14,0,379.0,164.0,1.8,10.0,330.0,359.63,294.77
2017,1,12,14,15,189.5,137.0,1.75,10.0,220.0,229.74,188.33
2017,1,12,14,30,0.0,110.0,1.7,10.0,110.0,106.95,86.04
2017,1,12,14,45,0.0,100.5,1.7,10.0,100.5,97.55,78.4
2017,1,12,15,0,0.0,91.0,1.7,10.0,91.0,88.19,70.51
2017,1,12,15,15,0.0,80.0,1.6,9.5,80.0,77.41,61.43
2017,1,12,15,30,0.0,69.0,1.5,9.0,69.0,66.68,52.25
2017,1,12,15,45,0.0,57.0,1.45,9.0,57.0,55.03,42.05
2017,1,12,16,0,0.0,45.0,1.4,9.0,45.0,43.44,31.8
2017,1,12,16,15,0.0,33.5,1.4,8.5,33.5,32.35,21.93
2017,1,12,16,30,0.0,22.0,1.4,8.0,22.0,21.23,11.79
2017,1,12,16,45,0.0,12.5,1.45,8.0,12.5,12.06,0.57
2017,1,12,17,0,0.0,3.0,1.5,8.0,3.0,2.95,0.0
2017,1,12,17,15,0.0,1.5,1.45,8.0,1.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,13,7,45,233.5,12.5,2.35,4.5,34.0,92.21,0.0
2017,1,13,8,0,467.0,25.0,2.4,5.0,68.0,202.78,144.46
2017,1,13,8,15,554.0,31.5,2.4,5.5,109.0,262.85,207.71
2017,1,13,8,30,641.0,38.0,2.4,6.0,150.0,328.87,268.2
2017,1,13,8,45,694.5,42.0,2.45,6.5,192.0,381.73,316.54
2017,1,13,9,0,748.0,46.0,2.5,7.0,234.0,436.55,364.92
2017,1,13,9,15,452.0,88.5,2.5,7.5,207.5,352.74,297.13
2017,1,13,9,30,156.0,131.0,2.5,8.0,181.0,235.48,197.79
2017,1,13,9,45,158.0,146.0,2.5,8.5,201.5,256.41,215.49
2017,1,13,10,0,160.0,161.0,2.5,9.0,222.0,276.94,232.04
2017,1,13,10,15,265.5,161.5,2.55,9.0,271.5,352.11,295.49
2017,1,13,10,30,371.0,162.0,2.6,9.0,321.0,422.94,354.22
2017,1,13,10,45,641.5,111.5,2.65,9.5,404.5,558.25,464.99
2017,1,13,11,0,912.0,61.0,2.7,10.0,488.0,678.6,559.8
2017,1,13,11,15,918.5,61.5,2.65,10.5,503.5,688.03,564.21
2017,1,13,11,30,925.0,62.0,2.6,11.0,519.0,694.25,567.1
2017,1,13,11,45,927.0,63.0,2.6,11.5,527.5,694.76,566.06
2017,1,13,12,0,929.0,64.0,2.6,12.0,536.0,691.95,562.68
2017,1,13,12,15,929.0,64.0,2.5,12.0,536.5,683.38,555.62
2017,1,13,12,30,929.0,64.0,2.4,12.0,537.0,671.57,545.66
2017,1,13,12,45,924.5,64.0,2.3,12.0,530.0,653.74,530.91
2017,1,13,13,0,920.0,64.0,2.2,12.0,523.0,632.94,513.76
2017,1,13,13,15,913.5,63.5,2.1,12.0,508.5,607.56,492.89
2017,1,13,13,30,907.0,63.0,2.0,12.0,494.0,579.57,469.7
2017,1,13,13,45,896.0,62.5,1.9,12.5,472.0,546.72,441.53
2017,1,13,14,0,885.0,62.0,1.8,13.0,450.0,511.86,411.37
2017,1,13,14,15,870.0,60.5,1.65,12.5,422.0,472.27,378.22
2017,1,13,14,30,855.0,59.0,1.5,12.0,394.0,431.4,343.21
2017,1,13,14,45,832.5,57.0,1.4,12.0,360.0,386.06,303.38
2017,1,13,15,0,810.0,55.0,1.3,12.0,326.0,340.7,262.67
2017,1,13,15,15,778.5,52.0,1.25,11.5,287.5,291.36,218.71
2017,1,13,15,30,747.0,49.0,1.2,11.0,249.0,243.32,175.18
2017,1,13,15,45,697.5,45.0,1.15,10.5,207.5,192.14,129.77
2017,1,13,16,0,648.0,41.0,1.1,10.0,166.0,144.71,88.77
2017,1,13,16,15,569.5,35.0,1.2,9.5,124.5,96.24,51.14
2017,1,13,16,30,491.0,29.0,1.3,9.0,83.0,55.27,24.15
2017,1,13,16,45,343.5,20.0,1.4,8.5,49.0,18.64,5.23
2017,1,13,17,0,196.0,11.0,1.5,8.0,15.0,10.81,0.0
2017,1,13,17,15,98.0,5.5,1.55,8.0,7.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,7,45,197.5,14.5,1.75,5.5,32.5,85.56,0.0
2017,1,14,8,0,395.0,29.0,1.8,6.0,65.0,186.63,133.39
2017,1,14,8,15,486.0,36.5,1.75,6.0,105.5,246.11,194.29
2017,1,14,8,30,577.0,44.0,1.7,6.0,146.0,312.24,254.32
2017,1,14,8,45,634.5,49.0,1.7,6.5,187.5,362.64,299.95
2017,1,14,9,0,692.0,54.0,1.7,7.0,229.0,418.84,348.75
2017,1,14,9,15,397.0,94.0,1.65,7.5,198.0,330.75,277.36
2017,1,14,9,30,102.0,134.0,1.6,8.0,167.0,209.15,174.41
2017,1,14,9,45,107.0,148.0,1.6,8.5,186.0,229.19,191.4
2017,1,14,10,0,112.0,162.0,1.6,9.0,205.0,249.16,207.5
2017,1,14,10,15,168.0,173.0,1.55,9.5,243.0,297.35,247.33
2017,1,14,10,30,224.0,184.0,1.5,10.0,281.0,347.03,287.43
2017,1,14,10,45,218.5,194.5,1.45,10.5,293.5,356.7,293.8
2017,1,14,11,0,213.0,205.0,1.4,11.0,306.0,365.48,299.59
2017,1,14,11,15,550.5,139.5,1.3,11.0,410.5,533.51,436.12
2017,1,14,11,30,888.0,74.0,1.2,11.0,515.0,685.32,551.85
2017,1,14,11,45,892.0,74.5,1.2,11.5,524.0,686.64,549.72
2017,1,14,12,0,896.0,75.0,1.2,12.0,533.0,684.75,547.11
2017,1,14,12,15,896.5,75.0,1.15,12.0,533.5,676.78,540.39
2017,1,14,12,30,897.0,75.0,1.1,12.0,534.0,665.67,531.18
2017,1,14,12,45,893.0,75.0,1.05,12.5,527.5,648.6,516.56
2017,1,14,13,0,889.0,75.0,1.0,13.0,521.0,628.65,499.73
2017,1,14,13,15,882.5,74.5,1.0,13.0,506.5,603.91,480.56
2017,1,14,13,30,876.0,74.0,1.0,13.0,492.0,578.52,460.5
2017,1,14,13,45,865.0,72.5,1.0,13.0,470.5,545.09,434.02
2017,1,14,14,0,854.0,71.0,1.0,13.0,449.0,509.74,405.5
2017,1,14,14,15,838.0,69.5,1.0,12.5,421.0,470.34,373.82
2017,1,14,14,30,822.0,68.0,1.0,12.0,393.0,429.82,340.26
2017,1,14,14,45,798.5,65.5,1.0,12.0,359.0,384.45,301.35
2017,1,14,15,0,775.0,63.0,1.0,12.0,325.0,339.1,261.48
2017,1,14,15,15,741.5,59.5,1.0,11.5,286.5,290.01,218.35
2017,1,14,15,30,708.0,56.0,1.0,11.0,248.0,242.48,175.79
2017,1,14,15,45,656.0,51.5,1.05,11.0,206.5,191.92,131.14
2017,1,14,16,0,604.0,47.0,1.1,11.0,165.0,144.61,90.42
2017,1,14,16,15,523.0,40.0,1.2,10.5,124.0,96.68,53.25
2017,1,14,16,30,442.0,33.0,1.3,10.0,83.0,56.52,26.36
2017,1,14,16,45,221.0,24.5,1.45,9.5,49.5,21.7,8.18
2017,1,14,17,0,0.0,16.0,1.6,9.0,16.0,15.73,0.0
2017,1,14,17,15,0.0,8.0,1.65,8.5,8.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,15,7,45,34.5,16.5,2.3,3.5,20.0,30.04,0.0
2017,1,15,8,0,69.0,33.0,2.4,4.0,40.0,66.17,46.11
2017,1,15,8,15,93.5,50.5,2.4,4.5,64.5,98.42,77.39
2017,1,15,8,30,118.0,68.0,2.4,5.0,89.0,131.87,107.82
2017,1,15,8,45,134.5,85.0,2.4,5.5,115.0,162.3,135.28
2017,1,15,9,0,151.0,102.0,2.4,6.0,141.0,193.48,162.86
2017,1,15,9,15,159.0,118.5,2.35,6.5,165.0,220.13,185.94
2017,1,15,9,30,167.0,135.0,2.3,7.0,189.0,246.78,208.45
2017,1,15,9,45,176.5,149.0,2.3,7.5,212.0,271.15,228.66
2017,1,15,10,0,186.0,163.0,2.3,8.0,235.0,295.46,248.42
2017,1,15,10,15,189.5,175.0,2.25,8.0,253.5,313.42,262.96
2017,1,15,10,30,193.0,187.0,2.2,8.0,272.0,330.9,276.93
2017,1,15,10,45,183.5,198.5,2.15,8.5,282.0,338.68,282.1
2017,1,15,11,0,174.0,210.0,2.1,9.0,292.0,345.61,286.51
2017,1,15,11,15,535.0,141.0,2.0,9.0,405.5,526.02,436.64
2017,1,15,11,30,896.0,72.0,1.9,9.0,519.0,690.53,565.44
2017,1,15,11,45,901.0,72.0,1.85,9.5,528.0,692.04,563.24
2017,1,15,12,0,906.0,72.0,1.8,10.0,537.0,690.31,560.32
2017,1,15,12,15,907.0,72.0,1.8,10.0,538.0,682.68,554.52
2017,1,15,12,30,908.0,72.0,1.8,10.0,539.0,671.84,545.82
2017,1,15,12,45,907.5,71.0,1.85,10.5,533.0,655.78,532.47
2017,1,15,13,0,907.0,70.0,1.9,11.0,527.0,636.67,516.65
2017,1,15,13,15,901.5,69.5,1.9,11.0,513.0,612.18,497.08
2017,1,15,13,30,896.0,69.0,1.9,11.0,499.0,585.06,475.14
2017,1,15,13,45,886.5,67.5,1.95,11.0,478.0,552.2,448.56
2017,1,15,14,0,877.0,66.0,2.0,11.0,457.0,517.28,419.7
2017,1,15,14,15,862.0,64.5,1.9,11.0,429.0,477.88,386.02
2017,1,15,14,30,847.0,63.0,1.8,11.0,401.0,437.89,351.09
2017,1,15,14,45,825.5,61.0,1.75,11.0,367.0,392.83,311.48
2017,1,15,15,0,804.0,59.0,1.7,11.0,333.0,347.56,270.79
2017,1,15,15,15,772.0,56.0,1.6,10.5,294.5,298.09,226.43
2017,1,15,15,30,740.0,53.0,1.5,10.0,256.0,249.98,182.58
2017,1,15,15,45,693.0,48.5,1.4,9.5,214.0,198.82,136.75
2017,1,15,16,0,646.0,44.0,1.3,9.0,172.0,151.16,95.03
2017,1,15,16,15,568.0,37.5,1.3,8.5,130.5,101.85,56.04
2017,1,15,16,30,490.0,31.0,1.3,8.0,89.0,59.99,27.6
2017,1,15,16,45,350.5,22.0,1.3,8.0,54.0,22.65,6.99
2017,1,15,17,0,211.0,13.0,1.3,8.0,19.0,12.78,0.0
2017,1,15,17,15,105.5,6.5,1.25,7.5,9.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,7,45,237.0,13.0,2.35,4.0,35.5,94.9,0.0
2017,1,16,8,0,474.0,26.0,2.4,5.0,71.0,207.49,150.57
2017,1,16,8,15,559.5,32.5,2.4,5.5,113.0,267.79,212.49
2017,1,16,8,30,645.0,39.0,2.4,6.0,155.0,333.91,272.95
2017,1,16,8,45,693.5,43.5,2.45,6.5,197.0,385.62,320.26
2017,1,16,9,0,742.0,48.0,2.5,7.0,239.0,438.96,367.33
2017,1,16,9,15,775.0,51.5,2.45,7.0,279.0,484.03,406.63
2017,1,16,9,30,808.0,55.0,2.4,7.0,319.0,528.82,444.42
2017,1,16,9,45,618.5,93.0,2.4,7.5,308.0,484.44,407.27
2017,1,16,10,0,429.0,131.0,2.4,8.0,297.0,422.23,354.88
2017,1,16,10,15,653.5,97.5,2.35,8.0,372.0,536.92,450.15
2017,1,16,10,30,878.0,64.0,2.3,8.0,447.0,647.1,538.25
2017,1,16,10,45,688.5,110.5,2.3,8.5,420.5,592.22,490.78
2017,1,16,11,0,499.0,157.0,2.3,9.0,394.0,519.1,429.86
2017,1,16,11,15,702.5,113.5,2.3,9.0,459.0,613.69,507.12
2017,1,16,11,30,906.0,70.0,2.3,9.0,524.0,697.19,572.11
2017,1,16,11,45,908.5,70.5,2.3,9.5,532.0,697.67,570.34
2017,1,16,12,0,911.0,71.0,2.3,10.0,540.0,694.89,566.97
2017,1,16,12,15,911.0,71.0,2.3,10.0,541.0,686.62,560.65
2017,1,16,12,30,911.0,71.0,2.3,10.0,542.0,675.16,551.59
2017,1,16,12,45,900.5,73.0,2.3,10.5,534.0,656.09,535.35
2017,1,16,13,0,890.0,75.0,2.3,11.0,526.0,634.27,516.92
2017,1,16,13,15,884.0,74.0,2.25,11.0,512.0,609.31,496.66
2017,1,16,13,30,878.0,73.0,2.2,11.0,498.0,581.78,474.09
2017,1,16,13,45,871.5,71.0,2.2,11.0,477.5,550.49,448.4
2017,1,16,14,0,865.0,69.0,2.2,11.0,457.0,517.0,420.39
2017,1,16,14,15,850.0,67.0,2.15,11.0,429.0,478.42,387.49
2017,1,16,14,30,835.0,65.0,2.1,11.0,401.0,437.32,351.83
2017,1,16,14,45,817.0,62.0,2.05,11.0,367.5,393.0,312.74
2017,1,16,15,0,799.0,59.0,2.0,11.0,334.0,348.22,272.33
2017,1,16,15,15,768.0,56.0,1.9,10.5,295.5,299.18,228.23
2017,1,16,15,30,737.0,53.0,1.8,10.0,257.0,251.41,184.54
2017,1,16,15,45,693.0,48.5,1.75,9.5,216.0,200.89,139.02
2017,1,16,16,0,649.0,44.0,1.7,9.0,175.0,153.58,97.26
2017,1,16,16,15,574.0,37.5,1.7,8.5,133.0,104.21,57.79
2017,1,16,16,30,499.0,31.0,1.7,8.0,91.0,61.98,28.66
2017,1,16,16,45,365.5,22.0,1.75,7.5,55.5,23.82,7.78
2017,1,16,17,0,232.0,13.0,1.8,7.0,20.0,12.78,0.0
2017,1,16,17,15,116.0,6.5,1.75,6.5,10.0,6.39,0.0
2017,1,16,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,7,45,87.0,17.0,2.2,3.5,25.5,54.58,0.0
2017,1,17,8,0,174.0,34.0,2.2,4.0,51.0,116.31,85.04
2017,1,17,8,15,215.5,49.5,2.15,4.0,81.5,156.79,125.62
2017,1,17,8,30,257.0,65.0,2.1,4.0,112.0,200.27,165.78
2017,1,17,8,45,288.0,79.0,2.05,4.5,144.0,239.66,201.48
2017,1,17,9,0,319.0,93.0,2.0,5.0,176.0,280.54,237.54
2017,1,17,9,15,334.0,107.0,2.1,5.0,205.5,314.02,267.06
2017,1,17,9,30,349.0,121.0,2.2,5.0,235.0,347.35,295.79
2017,1,17,9,45,344.0,134.0,2.3,5.5,257.0,359.66,305.98
2017,1,17,10,0,339.0,147.0,2.4,6.0,279.0,378.23,320.87
2017,1,17,10,15,396.5,148.5,2.5,6.0,314.5,429.77,363.82
2017,1,17,10,30,454.0,150.0,2.6,6.0,350.0,474.25,400.5
2017,1,17,10,45,420.0,166.5,2.75,6.5,358.5,474.92,399.46
2017,1,17,11,0,386.0,183.0,2.9,7.0,367.0,465.33,390.47
2017,1,17,11,15,413.0,184.0,2.85,7.0,387.0,493.46,412.91
2017,1,17,11,30,440.0,185.0,2.8,7.0,407.0,512.54,427.92
2017,1,17,11,45,448.0,186.5,2.8,7.5,416.0,517.65,430.86
2017,1,17,12,0,456.0,188.0,2.8,8.0,425.0,521.02,432.48
2017,1,17,12,15,410.0,199.0,2.65,8.0,412.5,496.76,411.64
2017,1,17,12,30,364.0,210.0,2.5,8.0,400.0,465.72,385.71
2017,1,17,12,45,389.5,201.5,2.45,8.0,402.5,465.77,386.0
2017,1,17,13,0,415.0,193.0,2.4,8.0,405.0,469.43,388.71
2017,1,17,13,15,471.5,174.5,2.2,8.0,409.0,472.89,391.27
2017,1,17,13,30,528.0,156.0,2.0,8.0,413.0,472.23,390.14
2017,1,17,13,45,469.0,160.5,1.8,8.0,382.0,428.15,353.12
2017,1,17,14,0,410.0,165.0,1.6,8.0,351.0,386.03,317.78
2017,1,17,14,15,347.5,164.0,1.5,8.0,314.5,335.76,276.11
2017,1,17,14,30,285.0,163.0,1.4,8.0,278.0,293.0,240.32
2017,1,17,14,45,268.5,152.5,1.3,8.0,254.0,263.07,214.73
2017,1,17,15,0,252.0,142.0,1.2,8.0,230.0,233.94,189.44
2017,1,17,15,15,241.5,127.0,1.2,7.5,203.5,203.19,162.84
2017,1,17,15,30,231.0,112.0,1.2,7.0,177.0,173.05,136.32
2017,1,17,15,45,209.5,96.0,1.25,7.0,148.0,140.25,107.49
2017,1,17,16,0,188.0,80.0,1.3,7.0,119.0,109.37,80.53
2017,1,17,16,15,159.5,62.5,1.35,6.5,90.0,78.33,54.53
2017,1,17,16,30,131.0,45.0,1.4,6.0,61.0,50.3,32.03
2017,1,17,16,45,65.5,29.5,1.45,6.0,37.5,26.53,12.87
2017,1,17,17,0,0.0,14.0,1.5,6.0,14.0,13.76,0.0
2017,1,17,17,15,0.0,7.0,1.55,6.0,7.0,6.88,0.0
2017,1,17,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.5,3.05,8.5,1.5,1.44,0.0
2017,1,18,8,0,0.0,3.0,3.1,9.0,3.0,2.89,0.0
2017,1,18,8,15,0.0,5.0,3.3,9.0,5.0,4.82,0.0
2017,1,18,8,30,0.0,7.0,3.5,9.0,7.0,6.74,0.16
2017,1,18,8,45,0.0,9.0,3.75,9.5,9.0,8.67,1.87
2017,1,18,9,0,0.0,11.0,4.0,10.0,11.0,10.6,3.57
2017,1,18,9,15,0.0,13.0,4.15,10.0,13.0,12.54,5.27
2017,1,18,9,30,0.0,15.0,4.3,10.0,15.0,14.47,6.95
2017,1,18,9,45,0.0,16.5,4.5,10.5,16.5,15.92,8.17
2017,1,18,10,0,0.0,18.0,4.7,11.0,18.0,17.37,9.38
2017,1,18,10,15,0.0,34.0,4.85,11.0,34.0,32.83,22.69
2017,1,18,10,30,0.0,50.0,5.0,11.0,50.0,48.31,35.93
2017,1,18,10,45,0.0,48.0,5.15,11.0,48.0,46.37,34.21
2017,1,18,11,0,0.0,46.0,5.3,11.0,46.0,44.44,32.5
2017,1,18,11,15,0.0,43.5,5.4,11.0,43.5,42.03,30.4
2017,1,18,11,30,0.0,41.0,5.5,11.0,41.0,39.61,28.3
2017,1,18,11,45,0.0,62.0,5.65,11.5,62.0,59.94,45.52
2017,1,18,12,0,0.0,83.0,5.8,12.0,83.0,80.28,62.61
2017,1,18,12,15,0.0,74.5,5.95,12.0,74.5,72.05,55.63
2017,1,18,12,30,0.0,66.0,6.1,12.0,66.0,63.81,48.67
2017,1,18,12,45,0.0,37.5,6.35,12.0,37.5,36.23,25.26
2017,1,18,13,0,0.0,9.0,6.6,12.0,9.0,8.69,1.77
2017,1,18,13,15,0.0,39.5,6.7,12.0,39.5,38.16,26.95
2017,1,18,13,30,0.0,70.0,6.8,12.0,70.0,67.68,52.09
2017,1,18,13,45,0.0,41.0,6.9,12.0,41.0,39.61,28.24
2017,1,18,14,0,0.0,12.0,7.0,12.0,12.0,11.58,4.28
2017,1,18,14,15,0.0,29.5,6.95,11.5,29.5,28.48,18.86
2017,1,18,14,30,0.0,47.0,6.9,11.0,47.0,45.4,33.5
2017,1,18,14,45,0.0,43.0,6.9,11.0,43.0,41.53,30.22
2017,1,18,15,0,0.0,39.0,6.9,11.0,39.0,37.66,26.92
2017,1,18,15,15,0.0,34.5,6.85,11.0,34.5,33.3,23.18
2017,1,18,15,30,0.0,30.0,6.8,11.0,30.0,28.95,19.41
2017,1,18,15,45,0.0,25.0,6.75,11.0,25.0,24.12,15.19
2017,1,18,16,0,0.0,20.0,6.7,11.0,20.0,19.29,10.93
2017,1,18,16,15,0.0,15.0,6.65,11.0,15.0,14.46,6.65
2017,1,18,16,30,0.0,10.0,6.6,11.0,10.0,9.64,2.36
2017,1,18,16,45,0.0,6.0,6.55,11.0,6.0,5.78,0.0
2017,1,18,17,0,0.0,2.0,6.5,11.0,2.0,1.97,0.0
2017,1,18,17,15,0.0,1.0,6.25,11.0,1.0,0.98,0.0
2017,1,18,17,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,7,45,38.5,22.5,2.6,9.5,26.5,40.05,2.64
2017,1,19,8,0,77.0,45.0,2.7,10.0,53.0,87.59,62.93
2017,1,19,8,15,150.0,64.0,2.7,10.0,89.0,145.14,114.29
2017,1,19,8,30,223.0,83.0,2.7,10.0,125.0,203.33,165.25
2017,1,19,8,45,281.0,97.0,2.75,10.5,163.0,253.09,208.72
2017,1,19,9,0,339.0,111.0,2.8,11.0,201.0,306.69,254.66
2017,1,19,9,15,385.0,121.0,2.75,11.0,238.0,358.49,298.51
2017,1,19,9,30,431.0,131.0,2.7,11.0,275.0,406.4,338.41
2017,1,19,9,45,363.0,143.5,2.7,11.0,273.5,383.43,319.64
2017,1,19,10,0,295.0,156.0,2.7,11.0,272.0,362.92,302.38
2017,1,19,10,15,341.5,161.0,2.75,11.0,305.0,402.62,335.25
2017,1,19,10,30,388.0,166.0,2.8,11.0,338.0,450.97,374.2
2017,1,19,10,45,458.0,160.5,2.85,11.5,374.0,495.57,409.63
2017,1,19,11,0,528.0,155.0,2.9,12.0,410.0,540.07,444.44
2017,1,19,11,15,454.5,178.0,2.9,12.0,403.0,517.32,424.6
2017,1,19,11,30,381.0,201.0,2.9,12.0,396.0,484.48,397.27
2017,1,19,11,45,377.5,209.0,2.95,12.0,405.0,489.16,400.71
2017,1,19,12,0,374.0,217.0,3.0,12.0,414.0,492.4,402.81
2017,1,19,12,15,394.5,210.0,2.95,12.0,418.0,493.9,404.04
2017,1,19,12,30,415.0,203.0,2.9,12.0,422.0,500.08,408.73
2017,1,19,12,45,207.5,131.5,2.85,12.0,241.0,275.24,227.45
2017,1,19,13,0,0.0,60.0,2.8,12.0,60.0,58.0,43.63
2017,1,19,13,15,177.0,129.0,2.75,12.0,216.5,244.0,202.22
2017,1,19,13,30,354.0,198.0,2.7,12.0,373.0,413.81,339.43
2017,1,19,13,45,497.0,156.0,2.65,12.0,390.5,441.77,361.58
2017,1,19,14,0,640.0,114.0,2.6,12.0,408.0,457.49,373.57
2017,1,19,14,15,592.0,117.5,2.55,11.5,376.5,414.26,337.75
2017,1,19,14,30,544.0,121.0,2.5,11.0,345.0,370.92,301.62
2017,1,19,14,45,640.0,96.5,2.45,11.0,339.5,363.91,292.77
2017,1,19,15,0,736.0,72.0,2.4,11.0,334.0,345.95,273.19
2017,1,19,15,15,702.5,68.5,2.3,10.5,296.0,297.57,229.9
2017,1,19,15,30,669.0,65.0,2.2,10.0,258.0,251.04,187.66
2017,1,19,15,45,622.0,59.5,2.15,10.0,217.0,201.39,142.95
2017,1,19,16,0,575.0,54.0,2.1,10.0,176.0,155.36,102.25
2017,1,19,16,15,497.0,46.5,2.05,9.5,135.0,107.43,63.7
2017,1,19,16,30,419.0,39.0,2.0,9.0,94.0,67.04,34.93
2017,1,19,16,45,209.5,31.5,2.0,9.0,59.0,30.93,14.79
2017,1,19,17,0,0.0,24.0,2.0,9.0,24.0,21.64,0.0
2017,1,19,17,15,0.0,12.0,2.05,9.0,12.0,11.8,0.0
2017,1,19,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,4.5,3.55,10.0,4.5,4.33,0.0
2017,1,20,8,0,0.0,9.0,3.4,10.0,9.0,8.67,1.32
2017,1,20,8,15,0.0,14.5,3.35,10.0,14.5,13.98,6.18
2017,1,20,8,30,0.0,20.0,3.3,10.0,20.0,19.29,10.93
2017,1,20,8,45,0.0,26.0,3.3,10.5,26.0,25.09,16.04
2017,1,20,9,0,0.0,32.0,3.3,11.0,32.0,30.88,21.1
2017,1,20,9,15,0.0,37.5,3.5,11.0,37.5,36.2,25.72
2017,1,20,9,30,0.0,43.0,3.7,11.0,43.0,41.52,30.31
2017,1,20,9,45,0.0,68.5,3.9,11.0,68.5,66.22,51.48
2017,1,20,10,0,0.0,94.0,4.1,11.0,94.0,92.07,73.45
2017,1,20,10,15,19.5,137.5,4.25,11.0,146.5,150.04,122.83
2017,1,20,10,30,39.0,181.0,4.4,11.0,199.0,216.89,178.87
2017,1,20,10,45,19.5,118.5,4.6,11.0,127.5,133.59,108.63
2017,1,20,11,0,0.0,56.0,4.8,11.0,56.0,54.12,40.73
2017,1,20,11,15,6.0,120.0,4.85,11.0,123.0,121.64,98.09
2017,1,20,11,30,12.0,184.0,4.9,11.0,190.0,192.0,156.86
2017,1,20,11,45,34.0,205.5,4.95,11.0,223.5,236.01,193.68
2017,1,20,12,0,56.0,227.0,5.0,11.0,257.0,273.64,224.98
2017,1,20,12,15,166.5,230.0,4.95,10.5,318.5,356.49,295.65
2017,1,20,12,30,277.0,233.0,4.9,10.0,380.0,436.13,362.4
2017,1,20,12,45,146.0,212.0,4.9,10.0,290.0,316.81,262.79
2017,1,20,13,0,15.0,191.0,4.9,10.0,200.0,198.32,162.33
2017,1,20,13,15,7.5,171.0,4.85,10.0,175.5,172.79,141.14
2017,1,20,13,30,0.0,151.0,4.8,10.0,151.0,147.88,120.25
2017,1,20,13,45,241.0,154.0,4.75,10.0,265.5,294.84,246.34
2017,1,20,14,0,482.0,157.0,4.7,10.0,380.0,419.22,348.59
2017,1,20,14,15,427.5,156.5,4.7,10.0,345.5,373.84,309.64
2017,1,20,14,30,373.0,156.0,4.7,10.0,311.0,328.05,270.69
2017,1,20,14,45,361.5,144.0,4.7,10.0,284.0,295.1,241.95
2017,1,20,15,0,350.0,132.0,4.7,10.0,257.0,262.35,212.88
2017,1,20,15,15,312.0,125.0,4.7,9.5,227.5,226.28,181.47
2017,1,20,15,30,274.0,118.0,4.7,9.0,198.0,193.0,152.36
2017,1,20,15,45,249.0,102.0,4.75,9.0,166.5,157.05,120.49
2017,1,20,16,0,224.0,86.0,4.8,9.0,135.0,123.31,90.84
2017,1,20,16,15,181.0,69.5,4.7,8.5,103.0,89.13,62.57
2017,1,20,16,30,138.0,53.0,4.6,8.0,71.0,59.33,39.11
2017,1,20,16,45,69.0,35.0,4.55,8.0,44.0,33.11,18.9
2017,1,20,17,0,0.0,17.0,4.5,8.0,17.0,16.21,0.0
2017,1,20,17,15,0.0,8.5,4.4,8.0,8.5,8.36,0.0
2017,1,20,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,7,45,45.5,24.0,2.95,9.5,29.0,44.49,9.3
2017,1,21,8,0,91.0,48.0,2.9,10.0,58.0,96.82,70.78
2017,1,21,8,15,170.0,66.0,2.85,10.0,95.0,155.73,123.18
2017,1,21,8,30,249.0,84.0,2.8,10.0,132.0,216.21,176.14
2017,1,21,8,45,345.0,91.0,2.8,10.5,174.0,282.35,233.19
2017,1,21,9,0,441.0,98.0,2.8,11.0,216.0,350.45,291.07
2017,1,21,9,15,486.5,105.5,2.8,11.0,254.5,397.15,330.86
2017,1,21,9,30,532.0,113.0,2.8,11.0,293.0,445.28,370.97
2017,1,21,9,45,420.0,134.5,2.85,11.5,286.0,416.12,346.19
2017,1,21,10,0,308.0,156.0,2.9,12.0,279.0,372.1,309.05
2017,1,21,10,15,154.0,134.0,2.9,12.0,195.5,244.71,203.26
2017,1,21,10,30,0.0,112.0,2.9,12.0,112.0,110.01,87.77
2017,1,21,10,45,34.0,161.5,2.9,12.0,178.5,190.48,155.76
2017,1,21,11,0,68.0,211.0,2.9,12.0,245.0,268.73,220.19
2017,1,21,11,15,156.0,219.5,2.95,12.0,300.0,345.3,283.69
2017,1,21,11,30,244.0,228.0,3.0,12.0,355.0,422.06,346.09
2017,1,21,11,45,288.5,225.0,3.05,12.0,377.5,447.55,366.63
2017,1,21,12,0,333.0,222.0,3.1,12.0,400.0,471.84,386.32
2017,1,21,12,15,229.0,233.0,3.1,11.5,355.5,402.48,329.83
2017,1,21,12,30,125.0,244.0,3.1,11.0,311.0,341.37,279.34
2017,1,21,12,45,103.0,238.0,3.15,11.0,293.0,311.47,255.07
2017,1,21,13,0,81.0,232.0,3.2,11.0,275.0,288.34,236.0
2017,1,21,13,15,57.0,216.5,3.2,11.0,246.0,254.62,208.24
2017,1,21,13,30,33.0,201.0,3.2,11.0,217.0,222.17,181.41
2017,1,21,13,45,52.0,200.5,3.2,11.0,225.0,230.71,188.9
2017,1,21,14,0,71.0,200.0,3.2,11.0,233.0,237.95,195.09
2017,1,21,14,15,46.0,180.0,3.2,11.0,201.0,202.06,165.31
2017,1,21,14,30,21.0,160.0,3.2,11.0,169.0,165.91,135.31
2017,1,21,14,45,10.5,122.5,3.2,11.0,127.0,123.42,99.83
2017,1,21,15,0,0.0,85.0,3.2,11.0,85.0,82.27,65.15
2017,1,21,15,15,0.0,75.0,3.2,10.5,75.0,72.53,57.03
2017,1,21,15,30,0.0,65.0,3.2,10.0,65.0,62.82,48.8
2017,1,21,15,45,0.0,54.5,3.25,10.0,54.5,52.66,39.98
2017,1,21,16,0,0.0,44.0,3.3,10.0,44.0,42.5,31.06
2017,1,21,16,15,0.0,33.5,3.35,10.0,33.5,32.34,22.07
2017,1,21,16,30,0.0,23.0,3.4,10.0,23.0,22.19,13.04
2017,1,21,16,45,0.0,14.5,3.5,10.0,14.5,13.98,5.31
2017,1,21,17,0,0.0,6.0,3.6,10.0,6.0,5.78,0.0
2017,1,21,17,15,0.0,3.0,3.7,9.5,3.0,2.95,0.0
2017,1,21,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.15,9.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
