Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,22,7,45,123.5,21.0,2.25,9.5,34.0,73.09,22.59
2017,1,22,8,0,247.0,42.0,2.1,10.0,68.0,153.11,113.55
2017,1,22,8,15,343.0,53.0,2.0,10.0,108.0,212.72,168.29
2017,1,22,8,30,439.0,64.0,1.9,10.0,148.0,280.16,227.53
2017,1,22,8,45,516.5,69.0,1.85,10.5,191.0,340.1,279.45
2017,1,22,9,0,594.0,74.0,1.8,11.0,234.0,403.83,333.07
2017,1,22,9,15,340.0,107.0,1.8,11.0,202.0,320.22,265.8
2017,1,22,9,30,86.0,140.0,1.8,11.0,170.0,200.62,165.5
2017,1,22,9,45,415.5,113.5,1.8,11.5,278.0,390.29,325.28
2017,1,22,10,0,745.0,87.0,1.8,12.0,386.0,578.3,474.58
2017,1,22,10,15,763.5,89.5,1.9,12.0,416.0,607.49,496.2
2017,1,22,10,30,782.0,92.0,2.0,12.0,446.0,632.09,515.41
2017,1,22,10,45,793.0,94.0,2.1,12.0,469.0,651.63,530.46
2017,1,22,11,0,804.0,96.0,2.2,12.0,492.0,668.54,543.41
2017,1,22,11,15,811.5,97.5,2.3,12.0,508.0,679.72,551.95
2017,1,22,11,30,819.0,99.0,2.4,12.0,524.0,687.97,558.26
2017,1,22,11,45,606.5,155.5,2.55,12.5,473.0,602.79,489.35
2017,1,22,12,0,394.0,212.0,2.7,13.0,422.0,503.7,409.12
2017,1,22,12,15,375.5,216.5,2.8,12.5,417.5,491.42,400.47
2017,1,22,12,30,357.0,221.0,2.9,12.0,413.0,478.09,390.42
2017,1,22,12,45,363.5,217.0,3.05,12.0,410.5,471.1,385.21
2017,1,22,13,0,370.0,213.0,3.2,12.0,408.0,462.68,378.74
2017,1,22,13,15,241.0,220.0,3.2,11.5,346.0,381.44,312.69
2017,1,22,13,30,112.0,227.0,3.2,11.0,284.0,296.02,242.54
2017,1,22,13,45,56.0,172.0,3.2,11.0,200.5,203.44,166.42
2017,1,22,14,0,0.0,117.0,3.2,11.0,117.0,113.77,91.21
2017,1,22,14,15,0.0,81.0,3.1,11.0,81.0,78.34,61.48
2017,1,22,14,30,0.0,45.0,3.0,11.0,45.0,43.47,31.82
2017,1,22,14,45,0.0,25.5,2.9,11.0,25.5,24.61,15.65
2017,1,22,15,0,0.0,6.0,2.8,11.0,6.0,5.79,0.0
2017,1,22,15,15,0.0,5.0,2.75,10.5,5.0,4.82,0.0
2017,1,22,15,30,0.0,4.0,2.7,10.0,4.0,3.86,0.0
2017,1,22,15,45,0.0,3.5,2.65,10.0,3.5,3.37,0.0
2017,1,22,16,0,0.0,3.0,2.6,10.0,3.0,2.89,0.0
2017,1,22,16,15,0.0,2.0,2.65,9.5,2.0,1.93,0.0
2017,1,22,16,30,0.0,1.0,2.7,9.0,1.0,0.96,0.0
2017,1,22,16,45,0.0,0.5,2.8,9.0,0.5,0.48,0.0
2017,1,22,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,7,45,0.0,7.0,1.6,7.5,7.0,6.75,0.0
2017,1,23,8,0,0.0,14.0,1.6,8.0,14.0,13.5,5.45
2017,1,23,8,15,0.0,22.0,1.65,8.0,22.0,21.22,12.52
2017,1,23,8,30,0.0,30.0,1.7,8.0,30.0,28.95,19.47
2017,1,23,8,45,0.0,39.5,1.8,8.5,39.5,38.14,27.58
2017,1,23,9,0,0.0,49.0,1.9,9.0,49.0,47.33,35.6
2017,1,23,9,15,0.0,57.0,1.95,9.0,57.0,55.08,42.34
2017,1,23,9,30,0.0,65.0,2.0,9.0,65.0,62.83,49.01
2017,1,23,9,45,258.0,94.0,2.05,9.0,198.0,273.4,231.92
2017,1,23,10,0,516.0,123.0,2.1,9.0,331.0,473.98,397.01
2017,1,23,10,15,515.0,134.0,2.1,9.0,355.0,495.43,412.54
2017,1,23,10,30,514.0,145.0,2.1,9.0,379.0,514.95,427.44
2017,1,23,10,45,257.0,119.5,2.15,9.0,236.5,308.77,259.17
2017,1,23,11,0,0.0,94.0,2.2,9.0,94.0,91.24,72.43
2017,1,23,11,15,1.0,131.5,2.25,9.0,132.0,129.91,105.33
2017,1,23,11,30,2.0,169.0,2.3,9.0,170.0,169.14,137.98
2017,1,23,11,45,102.5,207.0,2.35,9.5,262.5,292.3,241.48
2017,1,23,12,0,203.0,245.0,2.4,10.0,355.0,402.15,330.48
2017,1,23,12,15,372.5,210.0,2.4,10.0,411.5,483.35,397.49
2017,1,23,12,30,542.0,175.0,2.4,10.0,468.0,560.67,459.86
2017,1,23,12,45,271.0,98.5,2.4,10.0,245.0,289.87,242.06
2017,1,23,13,0,0.0,22.0,2.4,10.0,22.0,21.25,12.57
2017,1,23,13,15,1.5,95.5,2.35,10.0,96.5,93.46,74.31
2017,1,23,13,30,3.0,169.0,2.3,10.0,171.0,167.7,136.5
2017,1,23,13,45,392.5,125.5,2.3,10.0,311.5,357.39,297.41
2017,1,23,14,0,782.0,82.0,2.3,10.0,452.0,507.16,416.8
2017,1,23,14,15,395.0,117.0,2.25,9.5,304.0,321.26,264.92
2017,1,23,14,30,8.0,152.0,2.2,9.0,156.0,152.02,124.08
2017,1,23,14,45,159.0,147.0,2.2,9.0,206.0,214.05,176.03
2017,1,23,15,0,310.0,142.0,2.2,9.0,256.0,260.5,211.79
2017,1,23,15,15,284.5,131.5,2.15,9.0,227.5,226.44,181.8
2017,1,23,15,30,259.0,121.0,2.1,9.0,199.0,194.16,153.42
2017,1,23,15,45,233.0,105.5,2.05,9.0,168.0,158.91,122.57
2017,1,23,16,0,207.0,90.0,2.0,9.0,137.0,125.98,93.92
2017,1,23,16,15,173.5,72.5,2.0,8.5,106.0,92.62,65.99
2017,1,23,16,30,140.0,55.0,2.0,8.0,75.0,62.74,41.96
2017,1,23,16,45,78.5,38.0,2.05,7.5,48.5,36.95,22.56
2017,1,23,17,0,17.0,21.0,2.1,7.0,22.0,19.5,0.0
2017,1,23,17,15,8.5,10.5,2.1,7.0,11.0,10.32,0.0
2017,1,23,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,3.0,2.45,6.0,3.0,0.0,0.0
2017,1,24,7,30,0.0,6.0,2.5,6.0,6.0,5.9,0.0
2017,1,24,7,45,6.0,22.0,2.65,6.5,22.5,24.12,6.71
2017,1,24,8,0,12.0,38.0,2.8,7.0,39.0,46.94,32.94
2017,1,24,8,15,28.5,56.5,2.85,7.0,61.5,74.68,57.97
2017,1,24,8,30,45.0,75.0,2.9,7.0,84.0,103.16,83.43
2017,1,24,8,45,56.5,94.0,2.95,7.5,107.5,130.84,107.87
2017,1,24,9,0,68.0,113.0,3.0,8.0,131.0,159.07,132.41
2017,1,24,9,15,81.5,128.0,3.05,8.0,153.5,183.88,153.99
2017,1,24,9,30,95.0,143.0,3.1,8.0,176.0,216.35,181.71
2017,1,24,9,45,258.0,142.5,3.15,8.5,244.5,322.23,272.46
2017,1,24,10,0,421.0,142.0,3.2,9.0,313.0,437.15,367.94
2017,1,24,10,15,293.0,172.0,3.15,9.0,295.5,387.61,324.87
2017,1,24,10,30,165.0,202.0,3.1,9.0,278.0,332.56,277.17
2017,1,24,10,45,281.0,196.5,3.05,9.5,333.5,413.47,344.51
2017,1,24,11,0,397.0,191.0,3.0,10.0,389.0,488.58,405.19
2017,1,24,11,15,629.0,139.5,2.9,10.0,465.0,606.18,500.6
2017,1,24,11,30,861.0,88.0,2.8,10.0,541.0,710.02,581.53
2017,1,24,11,45,874.0,85.5,2.75,10.5,552.0,714.79,582.6
2017,1,24,12,0,887.0,83.0,2.7,11.0,563.0,712.74,579.42
2017,1,24,12,15,888.5,83.0,2.6,11.0,565.0,706.02,573.72
2017,1,24,12,30,890.0,83.0,2.5,11.0,567.0,696.11,565.77
2017,1,24,12,45,899.0,79.0,2.4,11.0,563.5,683.6,555.7
2017,1,24,13,0,908.0,75.0,2.3,11.0,560.0,667.73,542.65
2017,1,24,13,15,903.0,74.0,2.2,11.0,546.5,643.07,522.6
2017,1,24,13,30,898.0,73.0,2.1,11.0,533.0,615.7,500.25
2017,1,24,13,45,892.0,71.0,2.05,11.0,512.5,584.11,474.57
2017,1,24,14,0,886.0,69.0,2.0,11.0,492.0,550.18,446.55
2017,1,24,14,15,873.5,67.5,1.9,11.0,464.5,511.34,413.84
2017,1,24,14,30,861.0,66.0,1.8,11.0,437.0,470.97,379.19
2017,1,24,14,45,843.5,63.5,1.75,11.0,403.5,426.55,340.68
2017,1,24,15,0,826.0,61.0,1.7,11.0,370.0,380.81,300.13
2017,1,24,15,15,798.5,58.0,1.6,10.5,331.0,330.83,255.73
2017,1,24,15,30,771.0,55.0,1.5,10.0,292.0,281.71,211.13
2017,1,24,15,45,733.0,51.0,1.4,10.0,250.0,230.2,164.13
2017,1,24,16,0,695.0,47.0,1.3,10.0,208.0,181.23,119.84
2017,1,24,16,15,630.5,41.5,1.35,9.5,164.0,129.9,76.94
2017,1,24,16,30,566.0,36.0,1.4,9.0,120.0,84.58,42.92
2017,1,24,16,45,457.5,27.5,1.5,8.5,80.0,41.04,17.25
2017,1,24,17,0,349.0,19.0,1.6,8.0,40.0,15.89,0.65
2017,1,24,17,15,174.5,9.5,1.65,8.0,20.0,9.34,0.0
2017,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,4.5,0.45,6.0,4.5,0.0,0.0
2017,1,25,7,30,0.0,9.0,0.4,6.0,9.0,8.85,0.0
2017,1,25,7,45,48.0,24.5,0.4,6.5,30.0,46.02,19.53
2017,1,25,8,0,96.0,40.0,0.4,7.0,51.0,90.28,67.54
2017,1,25,8,15,120.5,58.5,0.35,7.0,78.5,125.28,99.7
2017,1,25,8,30,145.0,77.0,0.3,7.0,106.0,161.66,132.02
2017,1,25,8,45,164.0,94.0,0.3,7.5,134.0,194.87,160.86
2017,1,25,9,0,183.0,111.0,0.3,8.0,162.0,229.0,189.73
2017,1,25,9,15,197.0,126.0,0.3,8.5,188.5,258.67,214.17
2017,1,25,9,30,211.0,141.0,0.3,9.0,215.0,288.63,238.23
2017,1,25,9,45,188.0,158.5,0.35,10.0,229.0,291.67,239.5
2017,1,25,10,0,165.0,176.0,0.4,11.0,243.0,300.21,244.99
2017,1,25,10,15,503.0,126.0,0.45,11.0,353.5,481.11,391.57
2017,1,25,10,30,841.0,76.0,0.5,11.0,464.0,659.95,527.15
2017,1,25,10,45,853.0,77.5,0.55,11.5,488.5,680.67,538.65
2017,1,25,11,0,865.0,79.0,0.6,12.0,513.0,698.62,550.25
2017,1,25,11,15,873.0,80.0,0.65,12.0,530.0,710.25,558.41
2017,1,25,11,30,881.0,81.0,0.7,12.0,547.0,714.86,561.75
2017,1,25,11,45,890.0,79.5,0.75,12.0,557.5,718.2,564.39
2017,1,25,12,0,899.0,78.0,0.8,12.0,568.0,718.29,564.84
2017,1,25,12,15,900.0,78.5,0.8,12.0,570.5,711.77,560.06
2017,1,25,12,30,901.0,79.0,0.8,12.0,573.0,702.02,553.17
2017,1,25,12,45,890.5,81.5,0.8,12.0,565.0,683.63,539.97
2017,1,25,13,0,880.0,84.0,0.8,12.0,557.0,665.11,525.85
2017,1,25,13,15,874.5,83.0,0.85,12.0,543.5,640.4,507.79
2017,1,25,13,30,869.0,82.0,0.9,12.0,530.0,613.06,487.43
2017,1,25,13,45,862.0,80.0,0.95,12.0,509.5,581.32,463.3
2017,1,25,14,0,855.0,78.0,1.0,12.0,489.0,547.38,436.86
2017,1,25,14,15,840.5,76.5,1.05,12.0,461.5,508.15,405.59
2017,1,25,14,30,826.0,75.0,1.1,12.0,434.0,467.62,372.38
2017,1,25,14,45,653.5,96.0,1.15,12.0,366.5,381.56,303.49
2017,1,25,15,0,481.0,117.0,1.2,12.0,299.0,305.58,242.3
2017,1,25,15,15,456.0,109.5,1.2,11.5,267.5,266.65,209.13
2017,1,25,15,30,431.0,102.0,1.2,11.0,236.0,229.09,176.28
2017,1,25,15,45,406.5,89.5,1.25,10.5,201.5,188.41,140.55
2017,1,25,16,0,382.0,77.0,1.3,10.0,167.0,149.59,106.38
2017,1,25,16,15,444.5,59.0,1.4,9.5,142.5,121.02,77.81
2017,1,25,16,30,507.0,41.0,1.5,9.0,118.0,84.51,45.1
2017,1,25,16,45,392.5,31.5,1.65,9.0,78.5,42.37,19.43
2017,1,25,17,0,278.0,22.0,1.8,9.0,39.0,17.31,3.0
2017,1,25,17,15,139.0,11.0,1.8,8.5,19.5,10.81,0.0
2017,1,25,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.0,1.95,4.5,7.0,0.0,0.0
2017,1,26,7,30,0.0,14.0,2.0,5.0,14.0,13.76,0.0
2017,1,26,7,45,197.0,24.5,2.15,5.5,47.0,103.3,53.33
2017,1,26,8,0,394.0,35.0,2.3,6.0,80.0,199.22,152.77
2017,1,26,8,15,478.5,43.0,2.25,6.0,122.0,259.2,209.26
2017,1,26,8,30,563.0,51.0,2.2,6.0,164.0,325.33,268.98
2017,1,26,8,45,619.5,56.0,2.2,6.5,207.0,379.77,317.52
2017,1,26,9,0,676.0,61.0,2.2,7.0,250.0,436.75,366.61
2017,1,26,9,15,712.0,65.0,2.15,7.5,290.5,480.64,403.5
2017,1,26,9,30,748.0,69.0,2.1,8.0,331.0,527.42,441.35
2017,1,26,9,45,783.0,69.5,2.1,9.0,369.5,569.26,473.56
2017,1,26,10,0,818.0,70.0,2.1,10.0,408.0,610.24,504.09
2017,1,26,10,15,835.0,72.0,2.05,10.0,439.0,639.95,526.6
2017,1,26,10,30,852.0,74.0,2.0,10.0,470.0,667.42,546.85
2017,1,26,10,45,865.0,75.0,2.0,10.5,494.5,688.5,560.69
2017,1,26,11,0,878.0,76.0,2.0,11.0,519.0,702.71,569.36
2017,1,26,11,15,886.0,77.0,1.95,11.0,536.5,714.59,577.08
2017,1,26,11,30,894.0,78.0,1.9,11.0,554.0,723.36,582.55
2017,1,26,11,45,900.0,78.0,1.9,11.5,564.5,726.35,583.22
2017,1,26,12,0,906.0,78.0,1.9,12.0,575.0,726.06,581.64
2017,1,26,12,15,907.5,78.0,1.85,12.0,577.5,719.32,576.17
2017,1,26,12,30,909.0,78.0,1.8,12.0,580.0,709.31,568.48
2017,1,26,12,45,910.0,77.0,1.8,12.0,575.0,694.62,557.86
2017,1,26,13,0,911.0,76.0,1.8,12.0,570.0,676.76,544.23
2017,1,26,13,15,906.5,75.0,1.8,12.0,556.5,652.34,525.28
2017,1,26,13,30,902.0,74.0,1.8,12.0,543.0,625.16,503.95
2017,1,26,13,45,895.0,72.5,1.8,12.0,522.5,593.39,478.73
2017,1,26,14,0,888.0,71.0,1.8,12.0,502.0,559.3,451.17
2017,1,26,14,15,875.0,69.5,1.75,12.0,474.0,520.02,418.7
2017,1,26,14,30,862.0,68.0,1.7,12.0,446.0,479.96,384.82
2017,1,26,14,45,845.5,65.5,1.65,12.0,412.5,435.05,346.3
2017,1,26,15,0,829.0,63.0,1.6,12.0,379.0,389.43,306.2
2017,1,26,15,15,801.5,60.0,1.45,11.5,339.5,339.07,261.75
2017,1,26,15,30,774.0,57.0,1.3,11.0,300.0,289.55,217.09
2017,1,26,15,45,736.5,53.0,1.2,10.5,257.5,237.69,170.38
2017,1,26,16,0,699.0,49.0,1.1,10.0,215.0,188.33,126.02
2017,1,26,16,15,635.5,43.5,1.15,9.5,171.0,136.45,82.38
2017,1,26,16,30,572.0,38.0,1.2,9.0,127.0,90.49,47.27
2017,1,26,16,45,466.5,29.5,1.3,8.5,86.0,46.05,20.24
2017,1,26,17,0,361.0,21.0,1.4,8.0,45.0,17.61,4.62
2017,1,26,17,15,180.5,10.5,1.45,7.5,22.5,10.32,0.0
2017,1,26,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,27,7,15,99.0,6.0,2.5,3.5,8.5,0.0,0.0
2017,1,27,7,30,198.0,12.0,2.5,4.0,17.0,65.78,0.0
2017,1,27,7,45,353.5,22.0,2.5,5.0,54.5,148.67,82.92
2017,1,27,8,0,509.0,32.0,2.5,6.0,92.0,234.53,180.27
2017,1,27,8,15,588.5,38.5,2.5,6.5,136.5,296.47,238.97
2017,1,27,8,30,668.0,45.0,2.5,7.0,181.0,363.62,299.55
2017,1,27,8,45,718.5,49.0,2.5,7.5,226.0,418.49,348.57
2017,1,27,9,0,769.0,53.0,2.5,8.0,271.0,475.11,397.28
2017,1,27,9,15,801.0,56.0,2.5,8.0,312.5,521.55,436.95
2017,1,27,9,30,833.0,59.0,2.5,8.0,354.0,567.59,475.12
2017,1,27,9,45,853.5,62.0,2.55,8.5,391.0,605.82,505.34
2017,1,27,10,0,874.0,65.0,2.6,9.0,428.0,638.28,530.42
2017,1,27,10,15,889.0,66.5,2.6,9.5,459.5,667.29,551.9
2017,1,27,10,30,904.0,68.0,2.6,10.0,491.0,693.85,570.08
2017,1,27,10,45,915.5,69.0,2.6,10.5,516.0,714.75,583.8
2017,1,27,11,0,927.0,70.0,2.6,11.0,541.0,732.69,595.26
2017,1,27,11,15,933.0,70.5,2.55,11.0,558.0,743.04,601.87
2017,1,27,11,30,939.0,71.0,2.5,11.0,575.0,750.08,606.16
2017,1,27,11,45,942.5,71.5,2.45,11.5,584.5,751.96,605.65
2017,1,27,12,0,946.0,72.0,2.4,12.0,594.0,750.4,602.76
2017,1,27,12,15,946.0,72.0,2.25,12.0,596.0,742.39,595.71
2017,1,27,12,30,946.0,72.0,2.1,12.0,598.0,730.99,586.32
2017,1,27,12,45,937.5,74.0,1.95,12.5,590.5,712.76,570.98
2017,1,27,13,0,929.0,76.0,1.8,13.0,583.0,691.54,553.09
2017,1,27,13,15,923.0,75.5,1.65,13.0,568.5,666.32,532.62
2017,1,27,13,30,917.0,75.0,1.5,13.0,554.0,638.35,509.85
2017,1,27,13,45,906.0,74.0,1.35,13.0,532.0,604.35,482.25
2017,1,27,14,0,895.0,73.0,1.2,13.0,510.0,568.23,452.64
2017,1,27,14,15,881.0,71.5,1.1,13.0,482.0,528.13,419.82
2017,1,27,14,30,867.0,70.0,1.0,13.0,454.0,487.3,385.69
2017,1,27,14,45,846.0,68.0,0.9,13.0,419.0,440.67,346.35
2017,1,27,15,0,825.0,66.0,0.8,13.0,384.0,393.67,305.81
2017,1,27,15,15,796.5,63.0,0.75,12.5,344.5,342.99,262.25
2017,1,27,15,30,768.0,60.0,0.7,12.0,305.0,293.26,218.4
2017,1,27,15,45,726.0,56.0,0.65,12.0,261.5,240.37,171.44
2017,1,27,16,0,684.0,52.0,0.6,12.0,218.0,190.44,127.2
2017,1,27,16,15,619.0,46.5,0.6,11.5,173.5,138.87,84.36
2017,1,27,16,30,554.0,41.0,0.6,11.0,129.0,92.13,48.79
2017,1,27,16,45,442.0,32.5,0.65,10.5,88.0,47.82,21.74
2017,1,27,17,0,330.0,24.0,0.7,10.0,47.0,18.88,6.48
2017,1,27,17,15,165.0,12.0,0.7,10.0,23.5,11.8,0.0
2017,1,27,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,8.0,2.9,4.5,8.0,0.0,0.0
2017,1,28,7,30,0.0,16.0,3.0,5.0,16.0,15.73,0.0
2017,1,28,7,45,170.0,27.5,3.15,5.5,48.0,100.41,58.51
2017,1,28,8,0,340.0,39.0,3.3,6.0,80.0,185.21,143.61
2017,1,28,8,15,407.5,49.5,3.35,6.5,119.0,239.3,194.35
2017,1,28,8,30,475.0,60.0,3.4,7.0,158.0,298.27,247.71
2017,1,28,8,45,522.0,67.0,3.5,7.5,197.5,347.61,292.11
2017,1,28,9,0,569.0,74.0,3.6,8.0,237.0,398.95,336.94
2017,1,28,9,15,610.0,76.0,3.6,8.5,274.0,442.8,374.39
2017,1,28,9,30,651.0,78.0,3.6,9.0,311.0,487.26,411.31
2017,1,28,9,45,525.0,114.0,3.6,9.5,314.5,464.35,390.81
2017,1,28,10,0,399.0,150.0,3.6,10.0,318.0,436.48,365.67
2017,1,28,10,15,640.0,112.5,3.5,10.0,404.5,564.53,471.78
2017,1,28,10,30,881.0,75.0,3.4,10.0,491.0,693.26,573.89
2017,1,28,10,45,891.0,77.0,3.35,10.5,515.5,709.85,583.6
2017,1,28,11,0,901.0,79.0,3.3,11.0,540.0,727.67,594.96
2017,1,28,11,15,908.5,80.0,3.15,11.0,557.5,739.49,602.38
2017,1,28,11,30,916.0,81.0,3.0,11.0,575.0,748.09,607.44
2017,1,28,11,45,920.0,81.5,2.95,11.5,585.0,750.31,607.24
2017,1,28,12,0,924.0,82.0,2.9,12.0,595.0,749.18,604.71
2017,1,28,12,15,924.5,82.0,2.75,12.0,597.0,741.64,598.14
2017,1,28,12,30,925.0,82.0,2.6,12.0,599.0,730.78,589.26
2017,1,28,12,45,920.5,82.0,2.5,12.5,592.5,713.27,574.79
2017,1,28,13,0,916.0,82.0,2.4,13.0,586.0,692.71,557.63
2017,1,28,13,15,910.5,81.5,2.3,13.0,572.0,668.04,537.89
2017,1,28,13,30,905.0,81.0,2.2,13.0,558.0,640.62,515.83
2017,1,28,13,45,897.5,79.0,2.1,13.0,537.0,607.84,489.4
2017,1,28,14,0,890.0,77.0,2.0,13.0,516.0,572.75,460.76
2017,1,28,14,15,876.5,75.5,1.9,13.0,487.5,534.06,428.7
2017,1,28,14,30,863.0,74.0,1.8,13.0,459.0,492.49,393.74
2017,1,28,14,45,743.5,84.0,1.75,13.0,398.0,415.06,330.66
2017,1,28,15,0,624.0,94.0,1.7,13.0,337.0,345.26,273.17
2017,1,28,15,15,697.0,78.0,1.6,12.5,324.0,325.47,252.9
2017,1,28,15,30,770.0,62.0,1.5,12.0,311.0,298.35,224.66
2017,1,28,15,45,730.0,58.0,1.4,11.5,267.5,245.69,177.44
2017,1,28,16,0,690.0,54.0,1.3,11.0,224.0,195.79,132.79
2017,1,28,16,15,626.0,48.0,1.4,10.0,179.0,143.31,88.72
2017,1,28,16,30,562.0,42.0,1.5,9.0,134.0,95.56,51.7
2017,1,28,16,45,454.5,33.5,1.65,8.5,92.0,50.67,23.53
2017,1,28,17,0,347.0,25.0,1.8,8.0,50.0,19.65,8.03
2017,1,28,17,15,173.5,12.5,1.9,7.5,25.0,12.29,0.0
2017,1,28,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,10.0,2.7,4.0,10.0,0.0,0.0
2017,1,29,7,30,0.0,20.0,2.8,4.0,20.0,19.66,0.0
2017,1,29,7,45,255.5,27.0,2.9,4.5,58.5,128.47,79.3
2017,1,29,8,0,511.0,34.0,3.0,5.0,97.0,239.45,186.64
2017,1,29,8,15,590.5,40.5,3.0,5.5,142.0,302.1,245.73
2017,1,29,8,30,670.0,47.0,3.0,6.0,187.0,369.89,307.14
2017,1,29,8,45,600.5,62.0,3.0,7.0,208.5,381.83,320.41
2017,1,29,9,0,531.0,77.0,3.0,8.0,230.0,383.72,323.52
2017,1,29,9,15,553.0,85.0,3.0,8.5,265.5,422.64,356.71
2017,1,29,9,30,575.0,93.0,3.0,9.0,301.0,461.23,388.41
2017,1,29,9,45,468.5,126.0,3.0,9.5,306.5,444.66,373.14
2017,1,29,10,0,362.0,159.0,3.0,10.0,312.0,415.81,347.61
2017,1,29,10,15,472.5,146.5,2.85,10.5,361.5,489.79,407.61
2017,1,29,10,30,583.0,134.0,2.7,11.0,411.0,561.63,463.93
2017,1,29,10,45,599.5,136.5,2.6,11.5,434.0,583.28,478.92
2017,1,29,11,0,616.0,139.0,2.5,12.0,457.0,603.03,492.5
2017,1,29,11,15,619.5,143.5,2.4,12.0,472.0,613.6,499.56
2017,1,29,11,30,623.0,148.0,2.3,12.0,487.0,621.79,504.79
2017,1,29,11,45,628.0,149.5,2.2,12.5,496.5,625.46,505.73
2017,1,29,12,0,633.0,151.0,2.1,13.0,506.0,626.7,504.83
2017,1,29,12,15,593.5,165.0,2.05,13.0,498.5,607.25,488.73
2017,1,29,12,30,554.0,179.0,2.0,13.0,491.0,583.84,469.83
2017,1,29,12,45,541.5,181.0,1.95,13.5,483.5,567.62,456.09
2017,1,29,13,0,529.0,183.0,1.9,14.0,476.0,549.84,441.09
2017,1,29,13,15,716.5,134.0,1.85,14.0,521.0,607.27,486.46
2017,1,29,13,30,904.0,85.0,1.8,14.0,566.0,649.46,518.57
2017,1,29,13,45,674.0,132.0,1.8,14.0,483.0,538.8,431.72
2017,1,29,14,0,444.0,179.0,1.8,14.0,400.0,434.99,349.64
2017,1,29,14,15,537.0,145.5,1.7,14.0,398.0,431.84,347.29
2017,1,29,14,30,630.0,112.0,1.6,14.0,396.0,422.79,338.59
2017,1,29,14,45,431.5,137.0,1.55,14.0,324.5,332.05,265.36
2017,1,29,15,0,233.0,162.0,1.5,14.0,253.0,255.64,204.12
2017,1,29,15,15,223.0,147.5,1.4,13.5,227.5,225.81,179.4
2017,1,29,15,30,213.0,133.0,1.3,13.0,202.0,196.57,154.54
2017,1,29,15,45,203.0,115.5,1.2,12.5,174.5,165.13,127.53
2017,1,29,16,0,193.0,98.0,1.1,12.0,147.0,134.53,101.03
2017,1,29,16,15,171.0,81.0,1.1,11.5,117.5,103.45,74.79
2017,1,29,16,30,149.0,64.0,1.1,11.0,88.0,74.63,51.14
2017,1,29,16,45,116.5,46.0,1.15,10.5,61.0,46.82,29.74
2017,1,29,17,0,84.0,28.0,1.2,10.0,34.0,23.34,11.38
2017,1,29,17,15,42.0,14.0,1.2,9.5,17.0,13.76,0.0
2017,1,29,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,8.0,2.25,5.0,8.0,0.0,0.0
2017,1,30,7,30,0.0,16.0,2.3,5.0,16.0,15.73,0.0
2017,1,30,7,45,119.5,30.0,2.4,5.5,45.0,83.01,51.97
2017,1,30,8,0,239.0,44.0,2.5,6.0,74.0,154.87,120.92
2017,1,30,8,15,283.5,58.5,2.5,6.5,108.0,199.46,162.39
2017,1,30,8,30,328.0,73.0,2.5,7.0,142.0,247.33,205.58
2017,1,30,8,45,355.5,86.0,2.5,7.5,176.5,287.82,241.68
2017,1,30,9,0,383.0,99.0,2.5,8.0,211.0,329.44,277.67
2017,1,30,9,15,401.5,110.5,2.5,8.5,243.0,365.06,307.67
2017,1,30,9,30,420.0,122.0,2.5,9.0,275.0,400.62,336.79
2017,1,30,9,45,355.5,147.0,2.55,10.0,285.5,391.49,327.44
2017,1,30,10,0,291.0,172.0,2.6,11.0,296.0,386.06,320.68
2017,1,30,10,15,274.0,188.0,2.55,11.0,311.5,397.7,329.27
2017,1,30,10,30,257.0,204.0,2.5,11.0,327.0,407.61,336.21
2017,1,30,10,45,588.0,141.0,2.5,11.5,441.0,581.99,478.37
2017,1,30,11,0,919.0,78.0,2.5,12.0,555.0,744.98,602.33
2017,1,30,11,15,926.0,79.0,2.4,12.0,573.0,756.72,608.25
2017,1,30,11,30,933.0,80.0,2.3,12.0,591.0,765.16,613.1
2017,1,30,11,45,700.5,143.5,2.25,12.5,531.0,673.24,541.53
2017,1,30,12,0,468.0,207.0,2.2,13.0,471.0,568.07,457.07
2017,1,30,12,15,703.0,144.5,2.15,13.0,542.5,665.08,534.77
2017,1,30,12,30,938.0,82.0,2.1,13.0,614.0,746.11,595.49
2017,1,30,12,45,930.0,84.0,2.05,13.5,607.0,728.21,580.31
2017,1,30,13,0,922.0,86.0,2.0,14.0,600.0,707.3,563.62
2017,1,30,13,15,916.5,85.0,1.95,13.5,586.0,681.9,544.93
2017,1,30,13,30,911.0,84.0,1.9,13.0,572.0,653.73,523.83
2017,1,30,13,45,903.0,82.5,1.85,13.0,550.5,622.68,499.16
2017,1,30,14,0,895.0,81.0,1.8,13.0,529.0,587.25,470.75
2017,1,30,14,15,822.5,82.0,1.7,13.0,476.5,518.72,416.24
2017,1,30,14,30,750.0,83.0,1.6,13.0,424.0,453.01,363.22
2017,1,30,14,45,733.0,79.5,1.55,13.0,392.0,410.86,327.68
2017,1,30,15,0,716.0,76.0,1.5,13.0,360.0,368.31,290.76
2017,1,30,15,15,678.5,76.5,1.4,12.5,324.5,321.87,250.5
2017,1,30,15,30,641.0,77.0,1.3,12.0,289.0,277.66,211.38
2017,1,30,15,45,613.0,69.5,1.2,11.5,250.0,230.31,169.08
2017,1,30,16,0,585.0,62.0,1.1,11.0,211.0,184.78,128.23
2017,1,30,16,15,517.5,57.0,1.15,10.5,170.0,137.42,88.58
2017,1,30,16,30,450.0,52.0,1.2,10.0,129.0,96.56,56.91
2017,1,30,16,45,372.5,40.0,1.25,9.5,90.5,55.18,28.92
2017,1,30,17,0,295.0,28.0,1.3,9.0,52.0,22.15,11.25
2017,1,30,17,15,147.5,14.0,1.35,9.0,26.0,13.76,0.0
2017,1,30,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,7,15,87.0,8.0,2.4,5.5,11.0,7.86,0.0
2017,1,31,7,30,174.0,16.0,2.4,6.0,22.0,64.5,0.0
2017,1,31,7,45,311.5,28.0,2.45,6.5,59.5,150.5,99.07
2017,1,31,8,0,449.0,40.0,2.5,7.0,97.0,229.24,178.87
2017,1,31,8,15,530.0,47.5,2.45,7.0,142.0,291.05,236.24
2017,1,31,8,30,611.0,55.0,2.4,7.0,187.0,358.48,296.8
2017,1,31,8,45,397.0,88.0,2.4,7.5,181.0,311.61,261.13
2017,1,31,9,0,183.0,121.0,2.4,8.0,175.0,235.97,198.16
2017,1,31,9,15,197.0,136.0,2.4,8.0,201.5,265.52,223.86
2017,1,31,9,30,211.0,151.0,2.4,8.0,228.0,302.92,255.15
2017,1,31,9,45,408.5,131.5,2.4,8.5,300.5,416.09,350.33
2017,1,31,10,0,606.0,112.0,2.4,9.0,373.0,534.85,446.68
2017,1,31,10,15,643.0,111.0,2.4,9.5,405.5,570.71,473.61
2017,1,31,10,30,680.0,110.0,2.4,10.0,438.0,605.6,499.83
2017,1,31,10,45,783.5,98.5,2.4,10.5,494.5,671.3,549.91
2017,1,31,11,0,887.0,87.0,2.4,11.0,551.0,739.64,598.99
2017,1,31,11,15,894.5,88.0,2.35,11.5,569.0,751.47,605.03
2017,1,31,11,30,902.0,89.0,2.3,12.0,587.0,760.08,609.24
2017,1,31,11,45,750.5,127.5,2.25,12.5,546.5,694.3,558.25
2017,1,31,12,0,599.0,166.0,2.2,13.0,506.0,622.41,500.69
2017,1,31,12,15,358.0,215.0,2.1,13.0,418.5,487.69,393.68
2017,1,31,12,30,117.0,264.0,2.0,13.0,331.0,353.81,284.41
2017,1,31,12,45,216.0,253.0,1.9,13.5,375.0,412.87,332.6
2017,1,31,13,0,315.0,242.0,1.8,14.0,419.0,467.47,375.04
2017,1,31,13,15,214.0,243.5,1.7,14.0,363.0,390.11,312.95
2017,1,31,13,30,113.0,245.0,1.6,14.0,307.0,317.85,254.84
2017,1,31,13,45,155.0,235.5,1.55,14.0,316.5,332.88,267.62
2017,1,31,14,0,197.0,226.0,1.5,14.0,326.0,340.33,273.71
2017,1,31,14,15,246.5,207.0,1.45,14.0,325.0,342.18,275.18
2017,1,31,14,30,296.0,188.0,1.4,14.0,324.0,336.15,269.97
2017,1,31,14,45,396.0,156.5,1.35,14.0,324.0,338.49,270.65
2017,1,31,15,0,496.0,125.0,1.3,14.0,324.0,329.03,260.51
2017,1,31,15,15,474.5,116.5,1.2,13.5,292.0,289.03,226.36
2017,1,31,15,30,453.0,108.0,1.1,13.0,260.0,250.08,192.59
2017,1,31,15,45,427.0,96.5,1.0,12.5,224.5,208.27,156.19
2017,1,31,16,0,401.0,85.0,0.9,12.0,189.0,168.42,121.33
2017,1,31,16,15,359.0,72.5,0.9,11.5,152.5,127.18,86.6
2017,1,31,16,30,317.0,60.0,0.9,11.0,116.0,89.97,56.81
2017,1,31,16,45,257.5,45.0,0.95,11.0,81.5,53.74,30.92
2017,1,31,17,0,198.0,30.0,1.0,11.0,47.0,23.85,12.99
2017,1,31,17,15,99.0,15.0,1.0,10.5,23.5,14.74,0.0
2017,1,31,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,1.5,2.3,8.0,1.5,1.47,0.0
2017,2,1,7,30,0.0,3.0,2.3,8.0,3.0,2.95,0.0
2017,2,1,7,45,0.0,9.0,2.3,8.5,9.0,8.67,0.87
2017,2,1,8,0,0.0,15.0,2.3,9.0,15.0,14.46,6.53
2017,2,1,8,15,0.0,22.5,2.15,9.0,22.5,21.71,13.03
2017,2,1,8,30,0.0,30.0,2.0,9.0,30.0,28.95,19.5
2017,2,1,8,45,0.0,37.0,1.95,9.5,37.0,35.72,25.45
2017,2,1,9,0,0.0,44.0,1.9,10.0,44.0,42.49,31.3
2017,2,1,9,15,0.0,51.0,1.85,10.0,51.0,49.27,37.15
2017,2,1,9,30,0.0,58.0,1.8,10.0,58.0,56.04,42.94
2017,2,1,9,45,15.0,114.0,1.75,10.5,120.5,122.43,99.62
2017,2,1,10,0,30.0,170.0,1.7,11.0,183.0,199.41,163.48
2017,2,1,10,15,15.0,97.5,1.65,11.0,104.0,108.47,87.13
2017,2,1,10,30,0.0,25.0,1.6,11.0,25.0,24.14,15.11
2017,2,1,10,45,42.0,129.5,1.6,11.5,151.5,161.29,131.89
2017,2,1,11,0,84.0,234.0,1.6,12.0,278.0,306.41,249.31
2017,2,1,11,15,42.0,144.0,1.7,12.0,166.0,176.58,143.09
2017,2,1,11,30,0.0,54.0,1.8,12.0,54.0,52.2,38.65
2017,2,1,11,45,0.0,71.0,1.95,12.5,71.0,68.67,52.5
2017,2,1,12,0,0.0,88.0,2.1,13.0,88.0,85.15,66.13
2017,2,1,12,15,0.0,108.0,2.15,13.0,108.0,104.9,82.52
2017,2,1,12,30,0.0,128.0,2.2,13.0,128.0,124.79,98.96
2017,2,1,12,45,0.0,111.5,2.25,13.5,111.5,108.32,85.16
2017,2,1,13,0,0.0,95.0,2.3,14.0,95.0,92.0,71.55
2017,2,1,13,15,0.0,57.5,2.3,14.0,57.5,55.59,41.25
2017,2,1,13,30,0.0,20.0,2.3,14.0,20.0,19.32,10.73
2017,2,1,13,45,0.0,49.5,2.35,14.0,49.5,47.84,34.87
2017,2,1,14,0,0.0,79.0,2.4,14.0,79.0,76.4,58.91
2017,2,1,14,15,90.0,141.5,2.35,14.0,183.0,190.25,154.34
2017,2,1,14,30,180.0,204.0,2.3,14.0,287.0,293.45,237.59
2017,2,1,14,45,90.0,109.5,2.3,14.0,151.0,149.85,120.22
2017,2,1,15,0,0.0,15.0,2.3,14.0,15.0,14.47,6.72
2017,2,1,15,15,0.0,13.5,2.15,13.5,13.5,13.02,5.55
2017,2,1,15,30,0.0,12.0,2.0,13.0,12.0,11.57,4.33
2017,2,1,15,45,0.0,10.5,1.85,13.0,10.5,10.12,3.09
2017,2,1,16,0,0.0,9.0,1.7,13.0,9.0,8.68,1.83
2017,2,1,16,15,0.0,7.0,1.75,12.5,7.0,6.75,0.15
