Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,16,30,0.0,5.0,1.8,12.0,5.0,4.82,0.0
2017,2,1,16,45,0.0,3.5,1.85,11.5,3.5,3.37,0.0
2017,2,1,17,0,0.0,2.0,1.9,11.0,2.0,1.93,0.0
2017,2,1,17,15,0.0,1.0,1.9,11.0,1.0,0.96,0.0
2017,2,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,1.5,3.4,11.0,1.5,1.47,0.0
2017,2,2,7,30,0.0,3.0,3.4,11.0,3.0,2.89,0.0
2017,2,2,7,45,0.0,8.0,3.4,11.5,8.0,7.71,0.19
2017,2,2,8,0,0.0,13.0,3.4,12.0,13.0,12.53,4.81
2017,2,2,8,15,0.0,19.0,3.3,12.0,19.0,18.32,9.96
2017,2,2,8,30,0.0,25.0,3.2,12.0,25.0,24.12,15.08
2017,2,2,8,45,0.0,31.5,3.15,12.0,31.5,30.4,20.58
2017,2,2,9,0,0.0,38.0,3.1,12.0,38.0,36.69,26.03
2017,2,2,9,15,0.0,43.5,3.0,12.0,43.5,42.01,30.6
2017,2,2,9,30,0.0,49.0,2.9,12.0,49.0,47.33,35.12
2017,2,2,9,45,0.0,70.5,2.85,12.5,70.5,68.15,52.71
2017,2,2,10,0,0.0,92.0,2.8,13.0,92.0,89.58,70.57
2017,2,2,10,15,0.0,116.0,2.75,13.0,116.0,113.99,90.85
2017,2,2,10,30,0.0,140.0,2.7,13.0,140.0,138.55,111.06
2017,2,2,10,45,0.0,141.0,2.65,13.5,141.0,139.15,111.12
2017,2,2,11,0,0.0,142.0,2.6,14.0,142.0,139.85,111.31
2017,2,2,11,15,3.5,165.0,2.6,14.0,167.0,165.83,132.58
2017,2,2,11,30,7.0,188.0,2.6,14.0,192.0,191.91,153.73
2017,2,2,11,45,7.5,191.5,2.65,14.5,195.5,195.49,156.18
2017,2,2,12,0,8.0,195.0,2.7,15.0,199.0,199.06,158.71
2017,2,2,12,15,13.5,206.0,2.7,15.0,214.0,213.96,170.82
2017,2,2,12,30,19.0,217.0,2.7,15.0,229.0,228.69,182.74
2017,2,2,12,45,9.5,173.0,2.7,15.0,179.0,176.53,140.47
2017,2,2,13,0,0.0,129.0,2.7,15.0,129.0,125.66,98.89
2017,2,2,13,15,40.0,186.5,2.6,15.0,208.5,213.27,171.32
2017,2,2,13,30,80.0,244.0,2.5,15.0,288.0,296.65,238.38
2017,2,2,13,45,49.5,218.5,2.45,15.0,245.5,248.82,199.53
2017,2,2,14,0,19.0,193.0,2.4,15.0,203.0,199.95,159.99
2017,2,2,14,15,133.5,196.5,2.35,15.0,259.5,269.55,217.66
2017,2,2,14,30,248.0,200.0,2.3,15.0,316.0,326.46,262.98
2017,2,2,14,45,170.0,187.0,2.3,15.0,264.0,263.91,212.09
2017,2,2,15,0,92.0,174.0,2.3,15.0,212.0,208.54,167.32
2017,2,2,15,15,84.5,158.5,2.25,14.5,190.5,185.59,148.73
2017,2,2,15,30,77.0,143.0,2.2,14.0,169.0,163.26,130.32
2017,2,2,15,45,67.0,124.5,2.15,14.0,145.0,138.08,109.17
2017,2,2,16,0,57.0,106.0,2.1,14.0,121.0,113.95,88.8
2017,2,2,16,15,45.0,87.0,2.1,14.0,97.5,90.14,68.76
2017,2,2,16,30,33.0,68.0,2.1,14.0,74.0,67.77,49.97
2017,2,2,16,45,16.5,49.0,2.1,14.0,52.0,46.67,32.48
2017,2,2,17,0,0.0,30.0,2.1,14.0,30.0,28.36,17.2
2017,2,2,17,15,0.0,15.0,2.05,13.5,15.0,14.48,0.0
2017,2,2,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,12.5,2.95,12.0,12.5,12.29,0.0
2017,2,3,7,30,0.0,25.0,3.1,12.0,25.0,28.17,0.0
2017,2,3,7,45,189.5,34.0,3.3,12.5,60.5,119.18,82.1
2017,2,3,8,0,379.0,43.0,3.5,13.0,96.0,209.22,161.85
2017,2,3,8,15,458.0,51.5,3.6,13.0,138.0,269.07,215.85
2017,2,3,8,30,537.0,60.0,3.7,13.0,180.0,334.58,273.73
2017,2,3,8,45,573.5,68.0,3.85,13.5,221.5,383.09,316.27
2017,2,3,9,0,610.0,76.0,4.0,14.0,263.0,432.79,358.47
2017,2,3,9,15,321.5,112.0,4.1,14.0,212.0,325.09,270.06
2017,2,3,9,30,33.0,148.0,4.2,14.0,161.0,177.89,144.77
2017,2,3,9,45,16.5,121.0,4.3,14.0,127.5,130.76,105.3
2017,2,3,10,0,0.0,94.0,4.4,14.0,94.0,91.6,71.95
2017,2,3,10,15,0.0,76.5,4.45,14.0,76.5,73.97,57.04
2017,2,3,10,30,0.0,59.0,4.5,14.0,59.0,57.03,42.68
2017,2,3,10,45,0.0,80.5,4.6,14.0,80.5,77.86,60.11
2017,2,3,11,0,0.0,102.0,4.7,14.0,102.0,99.12,77.77
2017,2,3,11,15,38.5,177.0,4.7,14.0,198.5,209.59,170.03
2017,2,3,11,30,77.0,252.0,4.7,14.0,295.0,319.51,259.45
2017,2,3,11,45,38.5,150.5,4.7,14.0,172.0,180.35,145.61
2017,2,3,12,0,0.0,49.0,4.7,14.0,49.0,47.37,34.24
2017,2,3,12,15,0.0,44.5,4.6,14.0,44.5,43.01,30.62
2017,2,3,12,30,0.0,40.0,4.5,14.0,40.0,38.66,26.96
2017,2,3,12,45,0.0,87.0,4.45,14.0,87.0,84.18,65.08
2017,2,3,13,0,0.0,134.0,4.4,14.0,134.0,130.62,103.6
2017,2,3,13,15,0.0,95.5,4.3,14.0,95.5,92.48,72.01
2017,2,3,13,30,0.0,57.0,4.2,14.0,57.0,55.1,40.85
2017,2,3,13,45,0.5,111.0,4.15,14.0,111.5,108.02,85.17
2017,2,3,14,0,1.0,165.0,4.1,14.0,166.0,161.72,129.67
2017,2,3,14,15,44.5,185.0,3.95,14.0,206.5,207.39,167.83
2017,2,3,14,30,88.0,205.0,3.8,14.0,247.0,246.96,200.32
2017,2,3,14,45,56.5,182.0,3.65,14.0,208.5,205.17,165.93
2017,2,3,15,0,25.0,159.0,3.5,14.0,170.0,164.74,132.78
2017,2,3,15,15,21.5,144.5,3.35,13.5,153.5,147.83,119.12
2017,2,3,15,30,18.0,130.0,3.2,13.0,137.0,131.25,105.56
2017,2,3,15,45,13.5,114.0,3.1,13.0,118.5,113.33,90.55
2017,2,3,16,0,9.0,98.0,3.0,13.0,100.0,95.91,75.85
2017,2,3,16,15,4.5,80.0,2.9,12.5,81.0,77.16,60.01
2017,2,3,16,30,0.0,62.0,2.8,12.0,62.0,59.02,44.51
2017,2,3,16,45,0.0,44.5,2.75,12.0,44.5,42.31,29.76
2017,2,3,17,0,0.0,27.0,2.7,12.0,27.0,25.9,14.71
2017,2,3,17,15,0.0,13.5,2.65,12.0,13.5,13.03,0.0
2017,2,3,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,7.5,2.15,11.0,7.5,7.37,0.0
2017,2,4,7,30,0.0,15.0,2.2,11.0,15.0,14.48,0.0
2017,2,4,7,45,16.0,32.5,2.3,11.5,34.5,41.86,26.79
2017,2,4,8,0,32.0,50.0,2.4,12.0,54.0,67.92,50.73
2017,2,4,8,15,45.0,69.0,2.4,12.0,77.5,95.53,75.13
2017,2,4,8,30,58.0,88.0,2.4,12.0,101.0,123.81,99.94
2017,2,4,8,45,66.5,106.5,2.45,12.5,125.0,149.92,122.39
2017,2,4,9,0,75.0,125.0,2.5,13.0,149.0,176.44,144.74
2017,2,4,9,15,81.0,142.5,2.5,13.0,171.0,200.64,165.0
2017,2,4,9,30,87.0,160.0,2.5,13.0,193.0,225.0,185.07
2017,2,4,9,45,43.5,141.5,2.5,13.5,158.0,175.82,143.2
2017,2,4,10,0,0.0,123.0,2.5,14.0,123.0,121.64,96.85
2017,2,4,10,15,0.0,141.0,2.45,14.0,141.5,140.0,111.93
2017,2,4,10,30,0.0,159.0,2.4,14.0,160.0,158.37,126.79
2017,2,4,10,45,0.0,151.5,2.4,14.0,152.0,149.94,119.63
2017,2,4,11,0,0.0,144.0,2.4,14.0,144.0,141.8,112.8
2017,2,4,11,15,22.5,191.5,2.35,14.0,204.0,207.28,166.76
2017,2,4,11,30,45.0,239.0,2.3,14.0,264.0,281.52,226.44
2017,2,4,11,45,22.5,190.0,2.3,14.5,202.5,204.86,163.81
2017,2,4,12,0,0.0,141.0,2.3,15.0,141.0,137.97,108.73
2017,2,4,12,15,15.0,188.5,2.25,15.0,197.5,196.96,157.12
2017,2,4,12,30,30.0,236.0,2.2,15.0,254.0,262.5,209.62
2017,2,4,12,45,18.5,215.0,2.2,15.0,226.0,225.6,179.76
2017,2,4,13,0,7.0,194.0,2.2,15.0,198.0,195.72,155.66
2017,2,4,13,15,78.5,225.5,2.15,14.5,269.5,279.34,224.81
2017,2,4,13,30,150.0,257.0,2.1,14.0,341.0,359.6,289.41
2017,2,4,13,45,94.5,235.0,2.1,14.0,287.5,293.22,235.86
2017,2,4,14,0,39.0,213.0,2.1,14.0,234.0,235.02,188.81
2017,2,4,14,15,227.0,194.0,2.0,14.0,303.0,321.47,260.39
2017,2,4,14,30,415.0,175.0,1.9,14.0,372.0,389.5,313.79
2017,2,4,14,45,477.0,149.0,1.8,14.0,360.0,373.52,299.31
2017,2,4,15,0,539.0,123.0,1.7,14.0,348.0,351.47,279.35
2017,2,4,15,15,602.0,102.5,1.6,13.5,331.5,330.31,259.12
2017,2,4,15,30,665.0,82.0,1.5,13.0,315.0,300.67,230.45
2017,2,4,15,45,623.5,77.0,1.4,13.0,273.0,250.19,185.7
2017,2,4,16,0,582.0,72.0,1.3,13.0,231.0,202.82,143.65
2017,2,4,16,15,521.0,64.5,1.25,12.5,187.5,153.04,101.55
2017,2,4,16,30,460.0,57.0,1.2,12.0,144.0,109.13,66.43
2017,2,4,16,45,364.0,46.5,1.2,11.5,103.5,66.13,36.84
2017,2,4,17,0,268.0,36.0,1.2,11.0,63.0,32.49,17.78
2017,2,4,17,15,134.0,18.0,1.2,11.0,31.5,13.97,0.0
2017,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,8.0,1.55,10.0,8.0,7.86,0.0
2017,2,5,7,30,0.0,16.0,1.6,10.0,16.0,15.45,0.0
2017,2,5,7,45,19.5,34.0,1.65,10.5,37.0,44.86,29.64
2017,2,5,8,0,39.0,52.0,1.7,11.0,58.0,73.06,55.28
2017,2,5,8,15,55.0,72.0,1.8,11.0,83.0,103.56,82.22
2017,2,5,8,30,71.0,92.0,1.9,11.0,108.0,134.93,109.73
2017,2,5,8,45,84.5,111.0,2.05,11.5,134.5,170.91,140.51
2017,2,5,9,0,98.0,130.0,2.2,12.0,161.0,201.76,166.5
2017,2,5,9,15,107.5,146.5,2.3,12.0,185.0,227.83,188.36
2017,2,5,9,30,117.0,163.0,2.4,12.0,209.0,254.22,210.17
2017,2,5,9,45,160.0,178.5,2.55,12.5,247.0,301.07,248.64
2017,2,5,10,0,203.0,194.0,2.7,13.0,285.0,349.66,287.85
2017,2,5,10,15,226.5,206.0,2.85,13.0,314.5,382.05,313.82
2017,2,5,10,30,250.0,218.0,3.0,13.0,344.0,422.78,346.1
2017,2,5,10,45,256.0,229.0,3.15,13.5,363.0,441.48,359.86
2017,2,5,11,0,262.0,240.0,3.3,14.0,382.0,459.32,372.92
2017,2,5,11,15,243.0,251.0,3.4,14.0,386.0,449.77,364.76
2017,2,5,11,30,224.0,262.0,3.5,14.0,390.0,447.22,362.04
2017,2,5,11,45,163.0,266.5,3.6,14.0,361.0,405.42,327.64
2017,2,5,12,0,102.0,271.0,3.7,14.0,332.0,356.08,287.2
2017,2,5,12,15,193.5,268.0,3.75,14.0,383.0,424.29,343.37
2017,2,5,12,30,285.0,265.0,3.8,14.0,434.0,489.64,395.94
2017,2,5,12,45,342.5,250.0,3.85,14.0,451.0,507.85,411.05
2017,2,5,13,0,400.0,235.0,3.9,14.0,468.0,523.16,423.93
2017,2,5,13,15,387.5,235.5,3.9,13.5,457.0,505.01,410.0
2017,2,5,13,30,375.0,236.0,3.9,13.0,446.0,486.1,395.49
2017,2,5,13,45,190.5,207.5,3.95,13.0,314.0,327.59,267.43
2017,2,5,14,0,6.0,179.0,4.0,13.0,182.0,178.48,143.6
2017,2,5,14,15,4.5,170.0,4.05,13.0,172.5,168.31,135.68
2017,2,5,14,30,3.0,161.0,4.1,13.0,163.0,158.29,127.62
2017,2,5,14,45,1.5,118.0,4.2,13.0,119.0,115.1,91.88
2017,2,5,15,0,0.0,75.0,4.3,13.0,75.0,72.52,56.2
2017,2,5,15,15,0.0,67.5,4.4,12.5,67.5,65.25,50.27
2017,2,5,15,30,0.0,60.0,4.5,12.0,60.0,57.98,44.25
2017,2,5,15,45,0.0,52.0,4.65,12.0,52.0,50.23,37.65
2017,2,5,16,0,0.0,44.0,4.8,12.0,44.0,42.49,30.98
2017,2,5,16,15,0.0,36.0,4.95,12.0,36.0,34.75,24.23
2017,2,5,16,30,0.0,28.0,5.1,12.0,28.0,27.02,17.42
2017,2,5,16,45,0.0,20.0,5.25,12.0,20.0,19.29,10.58
2017,2,5,17,0,0.0,12.0,5.4,12.0,12.0,11.57,3.63
2017,2,5,17,15,0.0,6.0,5.5,12.0,6.0,5.78,0.0
2017,2,5,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,8.5,2.8,12.0,8.5,8.36,0.0
2017,2,6,7,30,0.0,17.0,2.9,12.0,17.0,16.47,0.0
2017,2,6,7,45,21.0,35.0,3.0,12.5,38.0,46.43,30.94
2017,2,6,8,0,42.0,53.0,3.1,13.0,59.0,75.28,56.79
2017,2,6,8,15,55.5,72.5,3.15,13.0,83.5,104.17,82.26
2017,2,6,8,30,69.0,92.0,3.2,13.0,108.0,133.77,108.17
2017,2,6,8,45,76.0,111.0,3.25,13.0,132.0,160.16,131.02
2017,2,6,9,0,83.0,130.0,3.3,13.0,156.0,186.81,153.7
2017,2,6,9,15,89.5,147.0,3.3,13.0,179.0,210.95,173.92
2017,2,6,9,30,96.0,164.0,3.3,13.0,202.0,235.28,194.0
2017,2,6,9,45,81.5,178.0,3.3,13.0,212.5,242.63,199.43
2017,2,6,10,0,67.0,192.0,3.3,13.0,223.0,249.04,203.97
2017,2,6,10,15,124.0,209.5,3.25,13.0,271.0,315.91,259.18
2017,2,6,10,30,181.0,227.0,3.2,13.0,319.0,376.76,308.54
2017,2,6,10,45,154.0,239.0,3.2,13.0,319.5,371.71,303.14
2017,2,6,11,0,127.0,251.0,3.2,13.0,320.0,365.41,296.98
2017,2,6,11,15,75.0,236.0,3.2,13.0,277.5,301.42,244.46
2017,2,6,11,30,23.0,221.0,3.2,13.0,235.0,238.11,191.95
2017,2,6,11,45,11.5,195.0,3.25,13.5,202.0,201.86,161.98
2017,2,6,12,0,0.0,169.0,3.3,14.0,169.0,166.29,132.39
2017,2,6,12,15,0.0,166.5,3.25,14.0,166.5,163.55,130.17
2017,2,6,12,30,0.0,164.0,3.2,14.0,164.0,160.85,127.96
2017,2,6,12,45,0.0,133.5,3.15,14.0,133.5,130.13,102.84
2017,2,6,13,0,0.0,103.0,3.1,14.0,103.0,99.86,77.95
2017,2,6,13,15,0.0,103.0,3.0,14.0,103.0,99.85,78.03
2017,2,6,13,30,0.0,103.0,2.9,14.0,103.0,99.84,78.09
2017,2,6,13,45,0.0,112.0,2.85,14.0,112.0,108.67,85.52
2017,2,6,14,0,0.0,121.0,2.8,14.0,121.0,117.5,92.94
2017,2,6,14,15,13.0,154.5,2.75,13.5,161.0,157.57,126.58
2017,2,6,14,30,26.0,188.0,2.7,13.0,201.0,196.65,159.12
2017,2,6,14,45,13.0,157.0,2.65,13.0,163.5,158.67,127.89
2017,2,6,15,0,0.0,126.0,2.6,13.0,126.0,122.08,97.74
2017,2,6,15,15,0.0,114.0,2.6,13.0,114.0,110.26,88.09
2017,2,6,15,30,0.0,102.0,2.6,13.0,102.0,98.49,78.35
2017,2,6,15,45,0.0,89.0,2.6,13.0,89.0,85.81,67.72
2017,2,6,16,0,0.0,76.0,2.6,13.0,76.0,73.19,57.01
2017,2,6,16,15,0.0,62.0,2.65,12.5,62.0,59.68,45.48
2017,2,6,16,30,0.0,48.0,2.7,12.0,48.0,46.26,33.84
2017,2,6,16,45,0.0,35.0,2.8,12.0,35.0,33.8,22.84
2017,2,6,17,0,0.0,22.0,2.9,12.0,22.0,21.23,11.55
2017,2,6,17,15,0.0,11.0,3.0,12.0,11.0,10.61,0.0
2017,2,6,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,2.5,5.65,14.0,2.5,2.46,0.0
2017,2,7,7,30,0.0,5.0,5.4,14.0,5.0,4.82,0.0
2017,2,7,7,45,0.0,11.5,5.2,14.0,11.5,11.09,3.19
2017,2,7,8,0,0.0,18.0,5.0,14.0,18.0,17.36,8.86
2017,2,7,8,15,0.0,25.5,4.85,14.0,25.5,24.6,15.22
2017,2,7,8,30,0.0,33.0,4.7,14.0,33.0,31.85,21.56
2017,2,7,8,45,0.0,41.0,4.55,14.5,41.0,39.59,28.19
2017,2,7,9,0,0.0,49.0,4.4,15.0,49.0,47.33,34.72
2017,2,7,9,15,0.0,56.0,4.35,15.0,56.0,54.11,40.43
2017,2,7,9,30,0.0,63.0,4.3,15.0,63.0,60.89,46.09
2017,2,7,9,45,0.0,96.5,4.25,15.0,96.5,94.31,74.07
2017,2,7,10,0,0.0,130.0,4.2,15.0,130.0,128.77,102.56
2017,2,7,10,15,0.0,98.5,4.0,15.0,98.5,95.86,74.98
2017,2,7,10,30,0.0,67.0,3.8,15.0,67.0,64.78,48.93
2017,2,7,10,45,22.5,149.0,3.6,15.0,161.0,168.51,135.42
2017,2,7,11,0,45.0,231.0,3.4,15.0,255.0,274.63,221.26
2017,2,7,11,15,93.5,251.0,3.35,15.0,304.0,332.0,267.69
2017,2,7,11,30,142.0,271.0,3.3,15.0,353.0,397.2,319.56
2017,2,7,11,45,98.0,265.0,3.25,15.0,322.5,348.45,279.72
2017,2,7,12,0,54.0,259.0,3.2,15.0,292.0,307.55,246.14
2017,2,7,12,15,104.5,271.0,3.15,14.5,334.0,356.22,286.43
2017,2,7,12,30,155.0,283.0,3.1,14.0,376.0,410.03,329.93
2017,2,7,12,45,146.0,280.0,3.1,14.0,367.0,396.54,318.89
2017,2,7,13,0,137.0,277.0,3.1,14.0,358.0,382.9,308.03
2017,2,7,13,15,99.0,262.5,2.9,14.0,320.5,332.38,267.37
2017,2,7,13,30,61.0,248.0,2.7,14.0,283.0,289.31,232.48
2017,2,7,13,45,43.5,228.5,2.5,14.0,253.0,255.76,205.5
2017,2,7,14,0,26.0,209.0,2.3,14.0,223.0,220.09,176.68
2017,2,7,14,15,15.0,187.0,2.25,14.0,195.0,190.91,153.17
2017,2,7,14,30,4.0,165.0,2.2,14.0,167.0,162.7,130.3
2017,2,7,14,45,2.5,155.0,2.15,14.0,156.0,151.78,121.61
2017,2,7,15,0,1.0,145.0,2.1,14.0,145.0,141.01,112.97
2017,2,7,15,15,25.5,145.5,1.95,13.5,154.5,151.48,121.86
2017,2,7,15,30,50.0,146.0,1.8,13.0,164.0,158.18,127.16
2017,2,7,15,45,44.0,129.0,1.7,13.0,143.5,136.78,109.19
2017,2,7,16,0,38.0,112.0,1.6,13.0,123.0,116.02,91.69
2017,2,7,16,15,29.0,93.0,1.45,13.0,100.5,93.57,72.77
2017,2,7,16,30,20.0,74.0,1.3,13.0,78.0,72.26,54.76
2017,2,7,16,45,10.0,55.0,1.2,13.0,57.0,52.66,38.18
2017,2,7,17,0,0.0,36.0,1.1,13.0,36.0,33.99,21.96
2017,2,7,17,15,0.0,18.0,1.05,12.5,18.0,17.38,3.56
2017,2,7,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,1.5,3.3,14.0,1.5,1.47,0.0
2017,2,8,7,30,0.0,3.0,3.2,14.0,3.0,2.89,0.0
2017,2,8,7,45,0.0,7.0,3.1,14.0,7.0,6.74,0.0
2017,2,8,8,0,0.0,11.0,3.0,14.0,11.0,10.6,3.24
2017,2,8,8,15,0.0,15.0,2.95,14.0,15.0,14.46,6.65
2017,2,8,8,30,0.0,19.0,2.9,14.0,19.0,18.32,10.04
2017,2,8,8,45,0.0,23.5,2.85,14.5,23.5,22.67,13.78
2017,2,8,9,0,0.0,28.0,2.8,15.0,28.0,27.02,17.46
2017,2,8,9,15,0.0,32.0,2.8,15.0,32.0,30.89,20.73
2017,2,8,9,30,0.0,36.0,2.8,15.0,36.0,34.76,23.98
2017,2,8,9,45,0.0,23.0,2.85,15.0,23.0,22.2,13.25
2017,2,8,10,0,0.0,10.0,2.9,15.0,10.0,9.65,2.55
2017,2,8,10,15,0.0,21.0,2.85,15.0,21.0,20.28,11.56
2017,2,8,10,30,0.0,32.0,2.8,15.0,32.0,30.91,20.51
2017,2,8,10,45,0.0,47.5,2.8,15.5,47.5,45.91,33.0
2017,2,8,11,0,0.0,63.0,2.8,16.0,63.0,60.91,45.37
2017,2,8,11,15,0.0,86.5,2.85,16.0,86.5,83.69,64.17
2017,2,8,11,30,0.0,110.0,2.9,16.0,110.0,106.94,83.22
2017,2,8,11,45,0.0,119.0,2.95,16.0,119.0,115.87,90.45
2017,2,8,12,0,0.0,128.0,3.0,16.0,128.0,124.81,97.7
2017,2,8,12,15,0.0,124.5,3.0,16.0,124.5,121.24,94.75
2017,2,8,12,30,0.0,121.0,3.0,16.0,121.0,117.71,91.86
2017,2,8,12,45,0.0,113.5,3.0,16.0,113.5,110.23,85.77
2017,2,8,13,0,0.0,106.0,3.0,16.0,106.0,102.8,79.73
2017,2,8,13,15,0.0,79.0,2.95,16.0,79.0,76.42,58.06
2017,2,8,13,30,0.0,52.0,2.9,16.0,52.0,50.27,36.43
2017,2,8,13,45,0.0,66.0,2.85,16.0,66.0,63.82,47.78
2017,2,8,14,0,0.0,80.0,2.8,16.0,80.0,77.38,59.1
2017,2,8,14,15,0.0,65.5,2.7,16.0,65.5,63.33,47.5
2017,2,8,14,30,0.0,51.0,2.6,16.0,51.0,49.28,35.86
2017,2,8,14,45,0.0,61.5,2.55,16.0,61.5,59.44,44.47
2017,2,8,15,0,0.0,72.0,2.5,16.0,72.0,69.61,53.08
2017,2,8,15,15,0.0,92.5,2.45,15.5,92.5,89.45,69.91
2017,2,8,15,30,0.0,113.0,2.4,15.0,113.0,109.07,86.57
2017,2,8,15,45,0.0,99.0,2.35,15.0,99.0,95.37,75.18
2017,2,8,16,0,0.0,85.0,2.3,15.0,85.0,81.74,63.75
2017,2,8,16,15,0.0,70.0,2.25,15.0,70.0,67.23,51.41
2017,2,8,16,30,0.0,55.0,2.2,15.0,55.0,52.82,39.0
2017,2,8,16,45,0.0,40.5,2.15,15.0,40.5,38.98,26.94
2017,2,8,17,0,0.0,26.0,2.1,15.0,26.0,25.1,14.71
2017,2,8,17,15,0.0,15.0,2.0,14.5,15.0,14.47,3.02
2017,2,8,17,30,0.0,4.0,1.9,14.0,4.0,3.93,0.0
2017,2,8,17,45,0.0,2.0,1.85,14.0,2.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,2.0,5.3,14.0,2.0,1.97,0.0
2017,2,9,7,30,0.0,4.0,5.4,14.0,4.0,3.85,0.0
2017,2,9,7,45,0.0,8.5,5.5,14.0,8.5,8.19,0.97
2017,2,9,8,0,0.0,13.0,5.6,14.0,13.0,12.53,4.86
2017,2,9,8,15,0.0,18.0,5.55,14.0,18.0,17.36,9.1
2017,2,9,8,30,0.0,23.0,5.5,14.0,23.0,22.19,13.33
2017,2,9,8,45,0.0,28.5,5.45,14.0,28.5,27.5,17.92
2017,2,9,9,0,0.0,34.0,5.4,14.0,34.0,32.82,22.47
2017,2,9,9,15,0.0,38.5,5.25,14.0,38.5,37.17,26.16
2017,2,9,9,30,0.0,43.0,5.1,14.0,43.0,41.53,29.81
2017,2,9,9,45,0.0,38.0,5.0,14.5,38.0,36.7,25.58
2017,2,9,10,0,0.0,33.0,4.9,15.0,33.0,31.87,21.38
2017,2,9,10,15,0.0,41.0,4.8,15.0,41.0,39.61,27.86
2017,2,9,10,30,0.0,49.0,4.7,15.0,49.0,47.35,34.31
2017,2,9,10,45,0.0,54.0,4.65,15.0,54.0,52.2,38.31
2017,2,9,11,0,0.0,59.0,4.6,15.0,59.0,57.04,42.3
2017,2,9,11,15,0.0,63.5,4.45,15.0,63.5,61.4,45.88
2017,2,9,11,30,0.0,68.0,4.3,15.0,68.0,65.77,49.46
2017,2,9,11,45,0.0,69.5,4.2,15.0,69.5,67.22,50.63
2017,2,9,12,0,0.0,71.0,4.1,15.0,71.0,68.68,51.81
2017,2,9,12,15,0.0,65.0,4.05,15.0,65.0,62.87,46.97
2017,2,9,12,30,0.0,59.0,4.0,15.0,59.0,57.06,42.13
2017,2,9,12,45,0.0,57.0,3.95,15.0,57.0,55.12,40.53
2017,2,9,13,0,0.0,55.0,3.9,15.0,55.0,53.18,38.94
2017,2,9,13,15,0.0,56.5,3.8,15.0,56.5,54.63,40.18
2017,2,9,13,30,0.0,58.0,3.7,15.0,58.0,56.08,41.43
2017,2,9,13,45,0.0,54.0,3.6,15.0,54.0,52.2,38.24
2017,2,9,14,0,0.0,50.0,3.5,15.0,50.0,48.33,35.06
2017,2,9,14,15,0.0,47.5,3.4,14.5,47.5,45.9,33.16
2017,2,9,14,30,0.0,45.0,3.3,14.0,45.0,43.48,31.25
2017,2,9,14,45,0.0,30.0,3.2,14.0,30.0,28.97,19.02
2017,2,9,15,0,0.0,15.0,3.1,14.0,15.0,14.48,6.72
2017,2,9,15,15,0.0,23.0,2.95,14.0,23.0,22.2,13.35
2017,2,9,15,30,0.0,31.0,2.8,14.0,31.0,29.92,19.99
2017,2,9,15,45,0.0,27.0,2.7,14.0,27.0,26.06,16.71
2017,2,9,16,0,0.0,23.0,2.6,14.0,23.0,22.19,13.4
2017,2,9,16,15,0.0,19.0,2.5,14.0,19.0,18.32,10.06
2017,2,9,16,30,0.0,15.0,2.4,14.0,15.0,14.46,6.68
2017,2,9,16,45,0.0,11.0,2.35,14.0,11.0,10.6,3.28
2017,2,9,17,0,0.0,7.0,2.3,14.0,7.0,6.74,0.0
2017,2,9,17,15,0.0,4.0,2.25,13.5,4.0,3.85,0.0
2017,2,9,17,30,0.0,1.0,2.2,13.0,1.0,0.98,0.0
2017,2,9,17,45,0.0,0.5,2.2,13.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,10.0,1.2,11.0,10.0,9.83,0.0
2017,2,10,7,30,0.0,20.0,1.2,11.0,20.0,19.45,5.54
2017,2,10,7,45,6.5,38.5,1.3,11.5,40.0,42.1,28.83
2017,2,10,8,0,13.0,57.0,1.4,12.0,60.0,64.43,48.61
2017,2,10,8,15,23.5,76.5,1.45,12.0,82.5,94.19,74.48
2017,2,10,8,30,34.0,96.0,1.5,12.0,105.0,121.1,97.79
2017,2,10,8,45,42.0,115.0,1.6,12.5,128.0,146.7,119.47
2017,2,10,9,0,50.0,134.0,1.7,13.0,151.0,172.75,141.12
2017,2,10,9,15,56.5,151.0,1.75,13.0,172.0,195.87,160.24
2017,2,10,9,30,63.0,168.0,1.8,13.0,193.0,219.27,179.34
2017,2,10,9,45,70.5,185.0,1.85,13.0,216.0,243.54,198.93
2017,2,10,10,0,78.0,202.0,1.9,13.0,239.0,267.98,218.45
2017,2,10,10,15,461.0,144.0,1.9,13.0,383.0,496.99,407.77
2017,2,10,10,30,844.0,86.0,1.9,13.0,527.0,717.49,576.54
2017,2,10,10,45,689.0,135.5,1.95,13.5,507.0,672.86,539.05
2017,2,10,11,0,534.0,185.0,2.0,14.0,487.0,614.09,491.36
2017,2,10,11,15,709.5,137.0,2.05,14.0,550.5,700.42,559.32
2017,2,10,11,30,885.0,89.0,2.1,14.0,614.0,774.94,612.72
2017,2,10,11,45,893.5,87.5,2.15,14.5,625.5,778.77,613.58
2017,2,10,12,0,902.0,86.0,2.2,15.0,637.0,779.28,612.86
2017,2,10,12,15,902.5,86.5,2.3,15.0,639.5,772.6,608.63
2017,2,10,12,30,903.0,87.0,2.4,15.0,642.0,762.6,602.15
2017,2,10,12,45,890.5,91.0,2.5,15.0,634.0,743.74,589.3
2017,2,10,13,0,878.0,95.0,2.6,15.0,626.0,724.96,576.56
2017,2,10,13,15,872.5,94.0,2.65,15.0,612.5,699.78,558.8
2017,2,10,13,30,867.0,93.0,2.7,15.0,599.0,671.91,537.75
2017,2,10,13,45,862.5,90.5,2.75,15.0,578.5,640.53,513.72
2017,2,10,14,0,858.0,88.0,2.8,15.0,558.0,606.72,487.35
2017,2,10,14,15,548.5,153.5,2.8,14.5,448.5,468.08,377.67
2017,2,10,14,30,239.0,219.0,2.8,14.0,339.0,344.02,277.69
2017,2,10,14,45,344.5,185.5,2.8,14.0,345.5,352.73,284.95
2017,2,10,15,0,450.0,152.0,2.8,14.0,352.0,351.59,282.44
2017,2,10,15,15,454.5,136.0,2.75,13.5,322.0,315.37,251.5
2017,2,10,15,30,459.0,120.0,2.7,13.0,292.0,277.95,218.75
2017,2,10,15,45,437.0,109.0,2.65,13.0,257.0,236.36,181.92
2017,2,10,16,0,415.0,98.0,2.6,13.0,222.0,196.31,146.16
2017,2,10,16,15,505.5,74.0,2.45,12.5,200.0,168.31,116.4
2017,2,10,16,30,596.0,50.0,2.3,12.0,178.0,129.11,77.59
2017,2,10,16,45,521.5,42.0,2.2,11.5,133.5,81.06,42.18
2017,2,10,17,0,447.0,34.0,2.1,11.0,89.0,40.83,19.29
2017,2,10,17,15,298.0,23.5,2.1,10.5,53.0,18.07,7.18
2017,2,10,17,30,149.0,13.0,2.1,10.0,17.0,12.78,0.0
2017,2,10,17,45,74.5,6.5,2.1,10.0,8.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,7,15,175.5,11.5,2.35,7.5,24.0,57.0,0.0
2017,2,11,7,30,351.0,23.0,2.4,8.0,48.0,148.53,82.08
2017,2,11,7,45,461.0,31.0,2.5,8.5,91.0,212.89,162.12
2017,2,11,8,0,571.0,39.0,2.6,9.0,134.0,287.9,230.41
2017,2,11,8,15,634.0,44.5,2.6,9.0,181.0,347.97,285.56
2017,2,11,8,30,697.0,50.0,2.6,9.0,228.0,411.93,342.4
2017,2,11,8,45,739.0,54.0,2.6,9.5,274.0,466.38,389.21
2017,2,11,9,0,781.0,58.0,2.6,10.0,320.0,522.01,435.25
2017,2,11,9,15,808.5,60.5,2.6,10.5,363.0,567.85,472.03
2017,2,11,9,30,836.0,63.0,2.6,11.0,406.0,613.0,507.1
2017,2,11,9,45,853.0,66.0,2.6,11.5,443.5,646.59,532.26
2017,2,11,10,0,870.0,69.0,2.6,12.0,481.0,682.34,557.15
2017,2,11,10,15,884.0,70.5,2.55,12.0,513.0,712.03,577.88
2017,2,11,10,30,898.0,72.0,2.5,12.0,545.0,739.21,596.56
2017,2,11,10,45,908.0,73.0,2.5,12.5,571.0,760.1,609.7
2017,2,11,11,0,918.0,74.0,2.5,13.0,597.0,777.96,620.63
2017,2,11,11,15,924.5,75.0,2.45,13.0,615.0,789.98,628.14
2017,2,11,11,30,931.0,76.0,2.4,13.0,633.0,798.63,633.36
2017,2,11,11,45,935.5,76.0,2.35,13.5,643.5,801.19,633.14
2017,2,11,12,0,940.0,76.0,2.3,14.0,654.0,800.26,630.59
2017,2,11,12,15,941.5,76.0,2.3,14.0,657.0,793.56,625.62
2017,2,11,12,30,943.0,76.0,2.3,14.0,660.0,783.37,618.34
2017,2,11,12,45,940.0,76.5,2.35,14.5,654.5,767.03,605.97
2017,2,11,13,0,937.0,77.0,2.4,15.0,649.0,747.43,591.39
2017,2,11,13,15,933.0,76.5,2.4,15.0,635.5,722.93,574.07
2017,2,11,13,30,929.0,76.0,2.4,15.0,622.0,695.46,554.45
2017,2,11,13,45,924.0,74.5,2.4,15.0,601.0,663.47,529.92
2017,2,11,14,0,919.0,73.0,2.4,15.0,580.0,628.88,502.95
2017,2,11,14,15,908.5,71.5,2.3,15.0,552.0,588.77,470.75
2017,2,11,14,30,898.0,70.0,2.2,15.0,524.0,546.81,436.45
2017,2,11,14,45,884.5,67.5,2.15,15.0,489.5,500.74,398.35
2017,2,11,15,0,871.0,65.0,2.1,15.0,455.0,453.56,358.34
2017,2,11,15,15,849.0,62.5,2.0,14.5,414.5,402.15,314.43
2017,2,11,15,30,827.0,60.0,1.9,14.0,374.0,350.39,269.01
2017,2,11,15,45,796.5,56.5,1.8,14.0,329.5,295.87,220.06
2017,2,11,16,0,766.0,53.0,1.7,14.0,285.0,243.04,172.06
2017,2,11,16,15,717.5,49.0,1.7,13.0,238.0,188.2,124.09
2017,2,11,16,30,669.0,45.0,1.7,12.0,191.0,137.63,81.47
2017,2,11,16,45,588.5,39.0,1.7,11.5,144.0,86.92,44.21
2017,2,11,17,0,508.0,33.0,1.7,11.0,97.0,44.76,20.72
2017,2,11,17,15,363.0,23.0,1.8,10.5,58.5,18.97,8.47
2017,2,11,17,30,218.0,13.0,1.9,10.0,20.0,12.78,0.0
2017,2,11,17,45,109.0,6.5,2.0,10.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
