Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,7,15,181.0,12.0,1.65,7.5,26.0,59.43,0.0
2017,2,12,7,30,362.0,24.0,1.6,8.0,52.0,155.04,92.32
2017,2,12,7,45,472.5,33.0,1.6,8.5,96.5,224.07,171.34
2017,2,12,8,0,583.0,42.0,1.6,9.0,141.0,297.77,237.8
2017,2,12,8,15,646.0,47.5,1.6,9.5,189.0,358.8,292.51
2017,2,12,8,30,709.0,53.0,1.6,10.0,237.0,423.6,348.41
2017,2,12,8,45,750.5,57.0,1.65,10.5,284.0,478.51,394.68
2017,2,12,9,0,792.0,61.0,1.7,11.0,331.0,534.49,440.13
2017,2,12,9,15,819.0,64.0,1.65,11.5,374.5,581.15,476.27
2017,2,12,9,30,846.0,67.0,1.6,12.0,418.0,627.06,510.55
2017,2,12,9,45,756.0,89.0,1.55,12.5,423.5,615.69,499.41
2017,2,12,10,0,666.0,111.0,1.5,13.0,429.0,599.66,484.72
2017,2,12,10,15,648.0,125.5,1.45,13.0,452.0,616.78,496.5
2017,2,12,10,30,630.0,140.0,1.4,13.0,475.0,630.59,505.25
2017,2,12,10,45,775.5,110.0,1.35,13.5,542.0,710.98,563.53
2017,2,12,11,0,921.0,80.0,1.3,14.0,609.0,790.47,616.95
2017,2,12,11,15,927.0,81.0,1.3,14.0,627.0,802.11,623.43
2017,2,12,11,30,933.0,82.0,1.3,14.0,645.0,810.37,628.48
2017,2,12,11,45,935.0,83.0,1.3,14.5,655.0,812.11,627.99
2017,2,12,12,0,937.0,84.0,1.3,15.0,665.0,810.35,625.28
2017,2,12,12,15,937.5,84.0,1.3,15.0,667.0,802.85,619.93
2017,2,12,12,30,938.0,84.0,1.3,15.0,669.0,791.89,612.38
2017,2,12,12,45,766.0,134.5,1.35,15.5,609.5,711.32,554.96
2017,2,12,13,0,594.0,185.0,1.4,16.0,550.0,626.22,490.39
2017,2,12,13,15,533.5,201.5,1.4,16.0,524.5,584.56,459.31
2017,2,12,13,30,473.0,218.0,1.4,16.0,499.0,545.92,429.67
2017,2,12,13,45,686.5,150.5,1.45,16.0,541.5,598.49,472.12
2017,2,12,14,0,900.0,83.0,1.5,16.0,584.0,631.14,497.84
2017,2,12,14,15,888.0,81.5,1.45,15.5,555.5,590.68,466.54
2017,2,12,14,30,876.0,80.0,1.4,15.0,527.0,549.28,434.33
2017,2,12,14,45,856.5,78.5,1.4,15.0,491.0,501.69,396.02
2017,2,12,15,0,837.0,77.0,1.4,15.0,455.0,453.55,356.21
2017,2,12,15,15,659.0,98.0,1.4,14.5,379.5,363.8,284.85
2017,2,12,15,30,481.0,119.0,1.4,14.0,304.0,287.49,223.97
2017,2,12,15,45,453.5,109.5,1.4,14.0,267.5,244.41,186.79
2017,2,12,16,0,426.0,100.0,1.4,14.0,231.0,203.38,150.82
2017,2,12,16,15,524.0,76.5,1.45,13.5,210.5,177.25,122.67
2017,2,12,16,30,622.0,53.0,1.5,13.0,190.0,139.05,84.45
2017,2,12,16,45,540.0,45.5,1.6,12.5,144.0,88.85,47.38
2017,2,12,17,0,458.0,38.0,1.7,12.0,98.0,47.33,23.28
2017,2,12,17,15,313.5,26.5,1.75,11.5,59.5,20.55,10.15
2017,2,12,17,30,169.0,15.0,1.8,11.0,21.0,14.74,0.0
2017,2,12,17,45,84.5,7.5,1.9,11.0,10.5,7.37,0.0
2017,2,12,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,7,15,52.0,14.5,1.05,8.0,18.5,28.09,0.0
2017,2,13,7,30,104.0,29.0,1.2,8.0,37.0,74.89,45.95
2017,2,13,7,45,156.5,46.5,1.35,8.5,69.0,119.42,91.72
2017,2,13,8,0,209.0,64.0,1.5,9.0,101.0,167.46,134.73
2017,2,13,8,15,239.5,82.0,1.5,9.5,136.0,210.42,172.91
2017,2,13,8,30,270.0,100.0,1.5,10.0,171.0,255.4,211.88
2017,2,13,8,45,302.5,112.5,1.5,10.5,206.0,296.51,246.74
2017,2,13,9,0,335.0,125.0,1.5,11.0,241.0,339.47,282.16
2017,2,13,9,15,260.0,151.5,1.5,11.0,248.5,334.91,277.46
2017,2,13,9,30,185.0,178.0,1.5,11.0,256.0,316.51,261.24
2017,2,13,9,45,233.0,190.0,1.55,11.5,297.0,373.79,307.24
2017,2,13,10,0,281.0,202.0,1.6,12.0,338.0,425.05,347.27
2017,2,13,10,15,367.0,198.5,1.5,12.0,388.5,487.04,396.01
2017,2,13,10,30,453.0,195.0,1.4,12.0,439.0,560.17,451.64
2017,2,13,10,45,454.0,205.5,1.35,12.5,459.0,577.87,462.43
2017,2,13,11,0,455.0,216.0,1.3,13.0,479.0,593.75,472.2
2017,2,13,11,15,425.5,231.5,1.2,13.0,483.5,589.75,467.07
2017,2,13,11,30,396.0,247.0,1.1,13.0,488.0,576.09,455.2
2017,2,13,11,45,395.0,252.0,1.05,13.5,495.5,579.1,455.86
2017,2,13,12,0,394.0,257.0,1.0,14.0,503.0,580.55,455.22
2017,2,13,12,15,403.5,255.5,0.95,14.0,508.5,581.39,455.35
2017,2,13,12,30,413.0,254.0,0.9,14.0,514.0,580.56,454.27
2017,2,13,12,45,352.0,266.0,0.9,14.0,486.0,540.79,423.68
2017,2,13,13,0,291.0,278.0,0.9,14.0,458.0,501.57,393.65
2017,2,13,13,15,430.5,232.0,0.9,14.0,492.0,546.77,430.34
2017,2,13,13,30,570.0,186.0,0.9,14.0,526.0,579.08,455.99
2017,2,13,13,45,488.5,203.0,0.9,14.0,487.5,526.32,415.01
2017,2,13,14,0,407.0,220.0,0.9,14.0,449.0,472.53,373.72
2017,2,13,14,15,440.5,200.0,0.9,14.0,436.5,458.97,363.86
2017,2,13,14,30,474.0,180.0,0.9,14.0,424.0,437.97,347.53
2017,2,13,14,45,476.5,165.5,0.9,14.0,397.0,403.51,320.13
2017,2,13,15,0,479.0,151.0,0.9,14.0,370.0,367.79,291.08
2017,2,13,15,15,356.5,154.5,0.85,13.5,309.5,296.48,234.45
2017,2,13,15,30,234.0,158.0,0.8,13.0,249.0,237.72,187.95
2017,2,13,15,45,218.5,142.5,0.8,13.0,219.5,204.7,160.31
2017,2,13,16,0,203.0,127.0,0.8,13.0,190.0,173.0,133.33
2017,2,13,16,15,186.5,107.5,0.85,12.5,158.5,138.83,104.5
2017,2,13,16,30,170.0,88.0,0.9,12.0,127.0,106.42,77.27
2017,2,13,16,45,145.0,68.5,0.95,12.0,96.0,75.11,51.94
2017,2,13,17,0,120.0,49.0,1.0,12.0,65.0,46.77,30.43
2017,2,13,17,15,60.0,32.0,1.0,12.0,40.0,27.92,16.37
2017,2,13,17,30,0.0,15.0,1.0,12.0,15.0,14.74,0.0
2017,2,13,17,45,0.0,7.5,1.0,12.0,7.5,7.37,0.0
2017,2,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,7,15,136.0,14.0,1.6,8.5,25.5,50.35,0.0
2017,2,14,7,30,272.0,28.0,1.7,9.0,51.0,134.92,88.38
2017,2,14,7,45,361.0,39.5,1.8,9.5,91.0,193.34,149.33
2017,2,14,8,0,450.0,51.0,1.9,10.0,131.0,259.97,208.93
2017,2,14,8,15,507.0,59.0,1.9,10.5,174.5,315.42,258.39
2017,2,14,8,30,564.0,67.0,1.9,11.0,218.0,374.59,309.43
2017,2,14,8,45,613.5,70.0,1.9,11.5,261.0,427.14,353.66
2017,2,14,9,0,663.0,73.0,1.9,12.0,304.0,481.71,398.04
2017,2,14,9,15,736.5,72.0,1.9,12.5,358.5,545.66,448.58
2017,2,14,9,30,810.0,71.0,1.9,13.0,413.0,614.62,501.28
2017,2,14,9,45,686.0,107.5,1.9,13.5,415.5,597.95,485.24
2017,2,14,10,0,562.0,144.0,1.9,14.0,418.0,564.92,457.15
2017,2,14,10,15,496.5,173.5,1.8,14.0,427.0,562.15,452.86
2017,2,14,10,30,431.0,203.0,1.7,14.0,436.0,554.33,444.33
2017,2,14,10,45,408.0,219.5,1.65,14.5,448.5,551.88,440.5
2017,2,14,11,0,385.0,236.0,1.6,15.0,461.0,555.75,441.12
2017,2,14,11,15,650.0,159.0,1.55,15.0,551.5,689.03,544.28
2017,2,14,11,30,915.0,82.0,1.5,15.0,642.0,803.38,624.53
2017,2,14,11,45,918.0,82.5,1.5,15.5,652.5,805.34,622.99
2017,2,14,12,0,921.0,83.0,1.5,16.0,663.0,803.86,620.48
2017,2,14,12,15,921.5,83.5,1.45,16.0,665.0,797.01,615.02
2017,2,14,12,30,922.0,84.0,1.4,16.0,667.0,786.75,607.36
2017,2,14,12,45,920.0,84.0,1.35,16.5,661.5,770.74,594.74
2017,2,14,13,0,918.0,84.0,1.3,17.0,656.0,751.51,580.07
2017,2,14,13,15,913.5,83.0,1.25,17.0,642.5,726.35,562.44
2017,2,14,13,30,909.0,82.0,1.2,17.0,629.0,698.31,542.83
2017,2,14,13,45,903.0,80.5,1.2,17.0,608.0,666.04,519.31
2017,2,14,14,0,897.0,79.0,1.2,17.0,587.0,631.29,493.36
2017,2,14,14,15,886.0,77.5,1.15,17.0,558.5,591.36,462.61
2017,2,14,14,30,875.0,76.0,1.1,17.0,530.0,549.67,429.88
2017,2,14,14,45,860.0,73.5,1.1,17.0,495.5,503.46,393.26
2017,2,14,15,0,845.0,71.0,1.1,17.0,461.0,456.35,354.86
2017,2,14,15,15,719.0,86.0,1.0,16.5,397.0,380.2,294.09
2017,2,14,15,30,593.0,101.0,0.9,16.0,333.0,314.14,240.85
2017,2,14,15,45,564.0,94.0,0.8,16.0,294.0,267.26,200.45
2017,2,14,16,0,535.0,87.0,0.7,16.0,255.0,222.41,161.2
2017,2,14,16,15,499.5,76.5,0.65,15.5,214.0,175.13,120.73
2017,2,14,16,30,464.0,66.0,0.6,15.0,173.0,131.11,83.94
2017,2,14,16,45,407.5,54.5,0.6,15.0,132.0,87.63,50.89
2017,2,14,17,0,351.0,43.0,0.6,15.0,91.0,50.18,27.01
2017,2,14,17,15,175.5,32.5,0.7,14.5,56.5,25.19,14.47
2017,2,14,17,30,0.0,22.0,0.8,14.0,22.0,20.15,0.0
2017,2,14,17,45,0.0,11.0,0.95,13.5,11.0,10.81,0.0
2017,2,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,11.0,1.1,11.0,11.0,10.61,0.0
2017,2,15,7,30,0.0,22.0,1.2,11.0,22.0,21.24,10.47
2017,2,15,7,45,0.0,39.5,1.35,11.5,39.5,39.55,27.44
2017,2,15,8,0,0.0,57.0,1.5,12.0,57.0,57.72,43.39
2017,2,15,8,15,0.0,76.0,1.5,12.5,76.0,77.39,60.41
2017,2,15,8,30,0.0,95.0,1.5,13.0,95.0,96.88,76.98
2017,2,15,8,45,5.5,111.5,1.55,13.5,113.5,116.44,93.37
2017,2,15,9,0,11.0,128.0,1.6,14.0,132.0,136.4,109.83
2017,2,15,9,15,114.0,154.0,1.6,14.0,202.5,241.51,198.03
2017,2,15,9,30,217.0,180.0,1.6,14.0,273.0,340.36,278.59
2017,2,15,9,45,108.5,165.5,1.65,14.5,212.0,254.26,206.72
2017,2,15,10,0,0.0,151.0,1.7,15.0,151.0,150.16,119.2
2017,2,15,10,15,130.0,195.5,1.7,15.0,266.5,306.14,248.33
2017,2,15,10,30,260.0,240.0,1.7,15.0,382.0,462.32,370.96
2017,2,15,10,45,161.5,249.0,1.7,15.5,338.5,391.61,312.35
2017,2,15,11,0,63.0,258.0,1.7,16.0,295.0,318.06,252.1
2017,2,15,11,15,31.5,166.0,1.65,16.0,184.5,192.96,153.07
2017,2,15,11,30,0.0,74.0,1.6,16.0,74.0,71.59,53.8
2017,2,15,11,45,1.5,130.5,1.6,16.5,131.5,128.42,100.24
2017,2,15,12,0,3.0,187.0,1.6,17.0,189.0,186.46,146.41
2017,2,15,12,15,5.0,195.0,1.6,17.0,198.5,195.85,153.71
2017,2,15,12,30,7.0,203.0,1.6,17.0,208.0,205.17,161.12
2017,2,15,12,45,27.5,236.0,1.65,17.0,254.0,259.09,204.16
2017,2,15,13,0,48.0,269.0,1.7,17.0,300.0,307.17,241.92
2017,2,15,13,15,45.5,261.5,1.75,17.0,290.0,295.57,232.82
2017,2,15,13,30,43.0,254.0,1.8,17.0,280.0,284.03,224.05
2017,2,15,13,45,45.5,247.5,1.85,17.0,274.5,276.83,218.76
2017,2,15,14,0,48.0,241.0,1.9,17.0,269.0,269.38,213.24
2017,2,15,14,15,208.0,225.0,1.85,17.0,335.0,346.11,275.83
2017,2,15,14,30,368.0,209.0,1.8,17.0,401.0,409.82,325.55
2017,2,15,14,45,301.5,204.0,1.8,17.0,354.5,354.97,281.62
2017,2,15,15,0,235.0,199.0,1.8,17.0,308.0,304.9,241.78
2017,2,15,15,15,120.0,169.0,1.7,16.5,224.5,214.62,170.35
2017,2,15,15,30,5.0,139.0,1.6,16.0,141.0,135.77,107.72
2017,2,15,15,45,2.5,123.5,1.5,16.0,124.5,119.48,94.65
2017,2,15,16,0,0.0,108.0,1.4,16.0,108.0,103.51,81.57
2017,2,15,16,15,0.0,91.0,1.4,15.5,91.0,86.98,67.93
2017,2,15,16,30,0.0,74.0,1.4,15.0,74.0,70.57,54.1
2017,2,15,16,45,0.0,56.5,1.4,14.5,56.5,53.83,39.75
2017,2,15,17,0,0.0,39.0,1.4,14.0,39.0,37.3,25.38
2017,2,15,17,15,0.0,24.5,1.55,13.5,24.5,23.66,13.62
2017,2,15,17,30,0.0,10.0,1.7,13.0,10.0,9.64,0.0
2017,2,15,17,45,0.0,5.0,1.85,13.0,5.0,4.91,0.0
2017,2,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,16,7,15,157.5,16.0,3.0,13.0,30.5,69.44,0.0
2017,2,16,7,30,315.0,32.0,3.0,13.0,61.0,154.68,106.28
2017,2,16,7,45,424.0,41.0,3.0,13.5,105.5,220.9,170.06
2017,2,16,8,0,533.0,50.0,3.0,14.0,150.0,296.86,236.7
2017,2,16,8,15,597.0,56.0,3.05,14.0,197.0,357.35,290.62
2017,2,16,8,30,661.0,62.0,3.1,14.0,244.0,421.99,346.54
2017,2,16,8,45,709.5,65.0,3.15,14.5,291.5,475.69,391.62
2017,2,16,9,0,758.0,68.0,3.2,15.0,339.0,533.92,438.75
2017,2,16,9,15,379.0,87.5,3.1,15.0,223.0,344.68,285.77
2017,2,16,9,30,0.0,107.0,3.0,15.0,107.0,105.12,82.69
2017,2,16,9,45,421.5,94.5,2.95,15.0,303.5,408.1,339.1
2017,2,16,10,0,843.0,82.0,2.9,15.0,500.0,698.69,565.64
2017,2,16,10,15,857.0,83.5,2.8,15.0,532.0,728.19,583.78
2017,2,16,10,30,871.0,85.0,2.7,15.0,564.0,755.19,601.79
2017,2,16,10,45,616.5,166.0,2.65,15.5,513.0,666.12,531.56
2017,2,16,11,0,362.0,247.0,2.6,16.0,462.0,552.88,439.92
2017,2,16,11,15,637.0,166.5,2.5,16.0,557.5,691.84,549.75
2017,2,16,11,30,912.0,86.0,2.4,16.0,653.0,812.36,636.03
2017,2,16,11,45,916.0,86.5,2.35,16.0,663.5,815.07,636.02
2017,2,16,12,0,920.0,87.0,2.3,16.0,674.0,814.33,634.78
2017,2,16,12,15,920.5,87.0,2.25,16.0,676.5,806.87,628.95
2017,2,16,12,30,921.0,87.0,2.2,16.0,679.0,796.0,620.9
2017,2,16,12,45,909.0,91.0,2.15,16.0,670.5,776.81,607.07
2017,2,16,13,0,897.0,95.0,2.1,16.0,662.0,754.69,591.3
2017,2,16,13,15,892.0,94.0,2.1,15.5,648.5,729.46,574.79
2017,2,16,13,30,887.0,93.0,2.1,15.0,635.0,701.43,556.18
2017,2,16,13,45,879.0,92.0,2.1,15.0,613.5,670.69,532.9
2017,2,16,14,0,871.0,91.0,2.1,15.0,592.0,635.42,505.85
2017,2,16,14,15,859.0,89.5,2.0,15.0,563.5,595.19,474.03
2017,2,16,14,30,847.0,88.0,1.9,15.0,535.0,553.35,440.37
2017,2,16,14,45,830.5,85.5,1.85,15.0,500.0,506.88,402.63
2017,2,16,15,0,814.0,83.0,1.8,15.0,465.0,459.69,363.36
2017,2,16,15,15,602.5,113.0,1.7,14.5,382.0,363.42,286.52
2017,2,16,15,30,391.0,143.0,1.6,14.0,299.0,283.58,223.06
2017,2,16,15,45,369.0,130.5,1.5,14.0,264.5,243.15,188.47
2017,2,16,16,0,347.0,118.0,1.4,14.0,230.0,204.42,154.8
2017,2,16,16,15,475.5,88.0,1.3,13.5,215.5,182.88,129.88
2017,2,16,16,30,604.0,58.0,1.2,13.0,201.0,147.75,92.8
2017,2,16,16,45,529.0,50.0,1.1,12.5,155.0,97.67,54.6
2017,2,16,17,0,454.0,42.0,1.0,12.0,109.0,55.58,28.36
2017,2,16,17,15,227.0,35.5,1.0,11.5,69.0,27.5,17.2
2017,2,16,17,30,0.0,29.0,1.0,11.0,29.0,25.7,0.0
2017,2,16,17,45,0.0,14.5,1.0,11.0,14.5,14.25,0.0
2017,2,16,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,1.5,5.25,10.0,1.5,1.44,0.0
2017,2,17,7,30,0.0,3.0,5.4,10.0,3.0,2.89,0.0
2017,2,17,7,45,0.0,5.5,5.6,10.5,5.5,5.3,0.0
2017,2,17,8,0,0.0,8.0,5.8,11.0,8.0,7.71,0.95
2017,2,17,8,15,0.0,11.0,5.8,11.0,11.0,10.6,3.51
2017,2,17,8,30,0.0,14.0,5.8,11.0,14.0,13.5,6.05
2017,2,17,8,45,0.0,16.5,5.85,11.5,16.5,15.92,8.12
2017,2,17,9,0,0.0,19.0,5.9,12.0,19.0,18.33,10.17
2017,2,17,9,15,0.0,61.5,5.9,12.0,61.5,59.44,45.4
2017,2,17,9,30,0.0,104.0,5.9,12.0,104.0,101.94,81.38
2017,2,17,9,45,0.0,63.5,5.9,12.5,63.5,61.38,46.7
2017,2,17,10,0,0.0,23.0,5.9,13.0,23.0,22.21,13.28
2017,2,17,10,15,0.0,17.5,5.85,13.0,17.5,16.9,8.73
2017,2,17,10,30,0.0,12.0,5.8,13.0,12.0,11.59,4.19
2017,2,17,10,45,0.0,13.5,5.75,13.5,13.5,13.04,5.39
2017,2,17,11,0,0.0,15.0,5.7,14.0,15.0,14.49,6.58
2017,2,17,11,15,0.0,90.0,5.8,14.0,90.5,87.1,67.37
2017,2,17,11,30,0.0,165.0,5.9,14.0,166.0,162.12,129.21
2017,2,17,11,45,0.0,157.0,6.0,14.0,157.5,153.84,122.26
2017,2,17,12,0,0.0,149.0,6.1,14.0,149.0,145.65,115.5
2017,2,17,12,15,4.0,178.0,6.1,14.0,181.0,177.78,141.95
2017,2,17,12,30,8.0,207.0,6.1,14.0,213.0,209.92,168.23
2017,2,17,12,45,22.0,235.0,6.1,14.0,249.5,248.41,199.89
2017,2,17,13,0,36.0,263.0,6.1,14.0,286.0,292.16,235.55
2017,2,17,13,15,18.0,215.0,5.85,13.5,227.0,223.8,180.16
2017,2,17,13,30,0.0,167.0,5.6,13.0,168.0,162.93,130.29
2017,2,17,13,45,0.5,168.0,5.4,13.0,169.0,164.11,131.47
2017,2,17,14,0,1.0,169.0,5.2,13.0,170.0,165.24,132.57
2017,2,17,14,15,0.5,97.0,4.95,13.0,97.5,94.19,73.77
2017,2,17,14,30,0.0,25.0,4.7,13.0,25.0,24.15,14.88
2017,2,17,14,45,0.0,22.0,4.5,13.0,22.0,21.24,12.47
2017,2,17,15,0,0.0,19.0,4.3,13.0,19.0,18.34,10.03
2017,2,17,15,15,0.0,13.0,4.0,13.0,13.0,12.54,5.1
2017,2,17,15,30,0.0,7.0,3.7,13.0,7.0,6.75,0.15
2017,2,17,15,45,0.0,6.0,3.4,13.0,6.0,5.79,0.0
2017,2,17,16,0,0.0,5.0,3.1,13.0,5.0,4.82,0.0
2017,2,17,16,15,0.0,4.0,2.9,12.5,4.0,3.86,0.0
2017,2,17,16,30,0.0,3.0,2.7,12.0,3.0,2.89,0.0
2017,2,17,16,45,0.0,2.0,2.55,12.0,2.0,1.93,0.0
2017,2,17,17,0,0.0,1.0,2.4,12.0,1.0,0.96,0.0
2017,2,17,17,15,0.0,0.5,2.35,12.0,0.5,0.48,0.0
2017,2,17,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,18,7,15,126.5,18.5,3.75,10.0,31.0,64.86,0.0
2017,2,18,7,30,253.0,37.0,4.0,10.0,62.0,142.01,102.66
2017,2,18,7,45,353.5,48.0,4.3,10.5,105.0,204.28,160.86
2017,2,18,8,0,454.0,59.0,4.6,11.0,148.0,276.55,225.18
2017,2,18,8,15,519.5,67.0,4.7,11.0,194.5,337.31,279.92
2017,2,18,8,30,585.0,75.0,4.8,11.0,241.0,402.42,337.19
2017,2,18,8,45,292.5,91.0,4.95,11.5,174.0,278.0,233.88
2017,2,18,9,0,0.0,107.0,5.1,12.0,107.0,106.4,85.31
2017,2,18,9,15,181.0,137.5,5.1,12.0,217.5,272.48,228.46
2017,2,18,9,30,362.0,168.0,5.1,12.0,328.0,431.64,361.51
2017,2,18,9,45,580.0,131.0,5.1,12.5,413.0,561.23,468.1
2017,2,18,10,0,798.0,94.0,5.1,13.0,498.0,686.58,567.73
2017,2,18,10,15,422.0,164.5,5.1,13.0,379.5,504.55,417.74
2017,2,18,10,30,46.0,235.0,5.1,13.0,261.0,280.95,228.21
2017,2,18,10,45,27.0,216.5,5.15,13.0,232.0,245.01,198.59
2017,2,18,11,0,8.0,198.0,5.2,13.0,203.0,202.91,163.42
2017,2,18,11,15,24.0,231.0,5.2,13.0,246.0,249.43,201.7
2017,2,18,11,30,40.0,264.0,5.2,13.0,289.0,304.48,246.29
2017,2,18,11,45,27.5,247.0,5.2,13.0,264.5,275.07,221.96
2017,2,18,12,0,15.0,230.0,5.2,13.0,240.0,239.71,192.93
2017,2,18,12,15,56.5,268.0,5.2,13.0,305.0,317.83,257.21
2017,2,18,12,30,98.0,306.0,5.2,13.0,370.0,388.53,314.39
2017,2,18,12,45,299.5,269.0,5.2,13.0,462.0,510.3,415.9
2017,2,18,13,0,501.0,232.0,5.2,13.0,554.0,617.35,503.14
2017,2,18,13,15,440.5,245.5,5.2,13.0,524.0,574.95,468.21
2017,2,18,13,30,380.0,259.0,5.2,13.0,494.0,529.13,431.11
2017,2,18,13,45,399.0,244.5,5.25,13.0,484.0,513.68,419.49
2017,2,18,14,0,418.0,230.0,5.3,13.0,474.0,499.83,408.69
2017,2,18,14,15,393.0,223.0,5.2,12.5,444.0,457.69,375.1
2017,2,18,14,30,368.0,216.0,5.1,12.0,414.0,420.15,344.78
2017,2,18,14,45,299.0,211.5,5.1,12.0,365.5,363.75,298.11
2017,2,18,15,0,230.0,207.0,5.1,12.0,317.0,310.51,253.9
2017,2,18,15,15,123.0,179.0,4.95,11.5,237.0,226.49,184.88
2017,2,18,15,30,16.0,151.0,4.8,11.0,157.0,151.34,123.21
2017,2,18,15,45,12.0,135.0,4.7,11.0,139.5,133.45,108.37
2017,2,18,16,0,8.0,119.0,4.6,11.0,122.0,116.01,93.75
2017,2,18,16,15,305.5,90.5,4.45,10.5,166.5,151.07,112.36
2017,2,18,16,30,603.0,62.0,4.3,10.0,211.0,154.6,100.53
2017,2,18,16,45,531.0,54.0,4.2,10.0,163.5,104.39,60.74
2017,2,18,17,0,459.0,46.0,4.1,10.0,116.0,61.9,32.97
2017,2,18,17,15,328.0,34.5,4.0,9.5,75.0,26.95,17.3
2017,2,18,17,30,197.0,23.0,3.9,9.0,34.0,18.69,0.09
2017,2,18,17,45,98.5,11.5,3.85,9.0,17.0,11.3,0.0
2017,2,18,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,19,7,15,26.5,18.5,3.45,9.0,21.5,29.51,1.13
2017,2,19,7,30,53.0,37.0,3.5,9.0,43.0,63.82,45.19
2017,2,19,7,45,80.5,57.0,3.6,9.5,71.0,99.43,77.61
2017,2,19,8,0,108.0,77.0,3.7,10.0,99.0,136.94,110.94
2017,2,19,8,15,124.0,97.5,3.8,10.0,129.0,171.67,141.84
2017,2,19,8,30,140.0,118.0,3.9,10.0,159.0,207.36,173.05
2017,2,19,8,45,154.5,136.5,4.0,10.5,188.5,240.61,201.34
2017,2,19,9,0,169.0,155.0,4.1,11.0,218.0,274.57,229.62
2017,2,19,9,15,103.5,166.5,4.2,11.0,207.0,250.19,208.08
2017,2,19,9,30,38.0,178.0,4.3,11.0,196.0,213.64,175.97
2017,2,19,9,45,19.0,157.5,4.45,11.0,166.5,170.55,139.43
2017,2,19,10,0,0.0,137.0,4.6,11.0,137.0,135.14,109.01
2017,2,19,10,15,13.5,179.0,4.6,11.0,187.0,188.51,153.71
2017,2,19,10,30,27.0,221.0,4.6,11.0,237.0,242.76,198.4
2017,2,19,10,45,22.5,222.5,4.6,11.5,236.0,240.34,195.48
2017,2,19,11,0,18.0,224.0,4.6,12.0,235.0,237.86,192.67
2017,2,19,11,15,9.0,192.5,4.55,12.0,198.0,197.55,159.27
2017,2,19,11,30,0.0,161.0,4.5,12.0,161.0,157.98,126.37
2017,2,19,11,45,6.5,194.5,4.45,12.0,199.0,196.96,158.52
2017,2,19,12,0,13.0,228.0,4.4,12.0,237.0,236.04,190.35
2017,2,19,12,15,15.0,233.0,4.4,12.0,243.0,242.23,195.3
2017,2,19,12,30,17.0,238.0,4.4,12.0,249.0,248.32,200.26
2017,2,19,12,45,35.0,260.5,4.45,12.0,283.0,290.32,234.7
2017,2,19,13,0,53.0,283.0,4.5,12.0,317.0,325.57,263.41
2017,2,19,13,15,33.5,252.0,4.45,12.0,273.0,277.21,224.1
2017,2,19,13,30,14.0,221.0,4.4,12.0,229.0,226.33,182.63
2017,2,19,13,45,7.0,188.5,4.35,12.0,192.5,188.65,151.95
2017,2,19,14,0,0.0,156.0,4.3,12.0,156.0,151.75,121.64
2017,2,19,14,15,2.5,167.5,4.25,12.0,169.0,164.39,132.39
2017,2,19,14,30,5.0,179.0,4.2,12.0,182.0,176.76,142.85
2017,2,19,14,45,6.5,173.5,4.2,12.0,177.5,171.66,138.91
2017,2,19,15,0,8.0,168.0,4.2,12.0,173.0,166.4,134.83
2017,2,19,15,15,4.0,115.5,4.15,12.0,118.0,113.32,90.73
2017,2,19,15,30,0.0,63.0,4.1,12.0,63.0,60.89,46.56
2017,2,19,15,45,0.0,55.5,4.1,12.0,55.5,53.62,40.48
2017,2,19,16,0,0.0,48.0,4.1,12.0,48.0,46.36,34.32
2017,2,19,16,15,0.0,40.5,4.0,11.5,40.5,39.1,28.15
2017,2,19,16,30,0.0,33.0,3.9,11.0,33.0,31.85,21.89
2017,2,19,16,45,0.0,25.5,3.8,11.0,25.5,24.6,15.5
2017,2,19,17,0,0.0,18.0,3.7,11.0,18.0,17.36,9.07
2017,2,19,17,15,0.0,11.5,3.7,11.0,11.5,11.09,3.82
2017,2,19,17,30,0.0,5.0,3.7,11.0,5.0,4.82,0.0
2017,2,19,17,45,0.0,2.5,3.75,11.0,2.5,2.46,0.0
2017,2,19,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,12.0,2.5,13.0,12.0,11.57,0.0
2017,2,20,7,30,0.0,24.0,2.4,13.0,24.0,23.17,13.09
2017,2,20,7,45,0.0,39.5,2.35,13.5,39.5,38.57,26.73
2017,2,20,8,0,0.0,55.0,2.3,14.0,55.0,54.39,40.49
2017,2,20,8,15,0.0,72.0,2.2,14.0,72.0,71.76,55.48
2017,2,20,8,30,0.0,89.0,2.1,14.0,89.0,89.03,70.18
2017,2,20,8,45,0.0,105.5,2.05,14.0,105.5,105.71,84.16
2017,2,20,9,0,0.0,122.0,2.0,14.0,122.0,122.36,97.91
2017,2,20,9,15,0.0,69.0,2.0,14.0,69.0,66.7,51.07
2017,2,20,9,30,0.0,16.0,2.0,14.0,16.0,15.44,7.54
2017,2,20,9,45,0.0,57.0,2.05,14.0,57.0,55.09,41.13
2017,2,20,10,0,0.0,98.0,2.1,14.0,98.0,95.21,74.57
2017,2,20,10,15,0.0,69.5,2.0,14.0,69.5,67.21,51.02
2017,2,20,10,30,0.0,41.0,1.9,14.0,41.0,39.62,27.83
2017,2,20,10,45,0.0,29.0,1.8,14.0,29.0,28.02,18.03
2017,2,20,11,0,0.0,17.0,1.7,14.0,17.0,16.42,8.23
2017,2,20,11,15,0.0,63.0,1.45,14.0,63.0,60.94,45.55
2017,2,20,11,30,0.0,109.0,1.2,14.0,109.0,105.83,82.54
2017,2,20,11,45,0.0,105.5,1.0,14.0,105.5,102.34,79.49
2017,2,20,12,0,0.0,102.0,0.8,14.0,102.0,98.87,76.58
2017,2,20,12,15,0.0,65.0,0.8,14.0,65.0,62.88,46.94
2017,2,20,12,30,0.0,28.0,0.8,14.0,28.0,27.07,17.13
2017,2,20,12,45,0.0,21.0,0.8,14.0,21.0,20.3,11.47
2017,2,20,13,0,0.0,14.0,0.8,14.0,14.0,13.53,5.77
2017,2,20,13,15,18.5,137.0,0.9,14.0,148.5,149.02,118.47
2017,2,20,13,30,37.0,260.0,1.0,14.0,283.0,286.14,227.3
2017,2,20,13,45,19.0,216.5,1.1,14.0,228.5,224.42,178.02
2017,2,20,14,0,1.0,173.0,1.2,14.0,174.0,169.11,133.93
2017,2,20,14,15,0.5,91.0,1.1,14.0,91.5,88.35,68.32
2017,2,20,14,30,0.0,9.0,1.0,14.0,9.0,8.69,1.72
2017,2,20,14,45,0.0,8.5,0.95,14.0,8.5,8.21,1.34
2017,2,20,15,0,0.0,8.0,0.9,14.0,8.0,7.72,0.94
2017,2,20,15,15,0.0,11.5,0.9,13.5,11.5,11.1,3.87
2017,2,20,15,30,0.0,15.0,0.9,13.0,15.0,14.47,6.82
2017,2,20,15,45,0.0,13.0,0.9,13.0,13.0,12.54,5.17
2017,2,20,16,0,0.0,11.0,0.9,13.0,11.0,10.61,3.52
2017,2,20,16,15,0.0,9.0,0.95,12.5,9.0,8.68,1.86
2017,2,20,16,30,0.0,7.0,1.0,12.0,7.0,6.75,0.19
2017,2,20,16,45,0.0,5.5,1.1,12.0,5.5,5.3,0.0
2017,2,20,17,0,0.0,4.0,1.2,12.0,4.0,3.85,0.0
2017,2,20,17,15,0.0,2.5,1.2,12.0,2.5,2.41,0.0
2017,2,20,17,30,0.0,1.0,1.2,12.0,1.0,0.96,0.0
2017,2,20,17,45,0.0,0.5,1.3,12.0,0.5,0.49,0.0
2017,2,20,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,21,7,15,2.0,19.0,2.6,11.0,19.5,18.99,3.86
2017,2,21,7,30,4.0,38.0,2.6,11.0,39.0,40.62,27.57
2017,2,21,7,45,21.5,58.5,2.6,11.5,63.0,72.87,55.69
2017,2,21,8,0,39.0,79.0,2.6,12.0,87.0,103.64,82.48
2017,2,21,8,15,48.5,99.0,2.55,12.0,112.0,131.15,106.47
2017,2,21,8,30,58.0,119.0,2.5,12.0,137.0,159.26,130.6
2017,2,21,8,45,66.5,138.0,2.5,12.5,161.5,186.16,153.03
2017,2,21,9,0,75.0,157.0,2.5,13.0,186.0,213.54,175.42
2017,2,21,9,15,108.0,178.0,2.4,13.0,224.5,266.83,219.3
2017,2,21,9,30,141.0,199.0,2.3,13.0,263.0,314.75,258.06
2017,2,21,9,45,239.0,205.5,2.2,13.0,325.0,401.06,328.1
2017,2,21,10,0,337.0,212.0,2.1,13.0,387.0,483.92,393.58
2017,2,21,10,15,302.0,233.0,2.0,13.0,397.5,487.37,393.83
2017,2,21,10,30,267.0,254.0,1.9,13.0,408.0,488.14,392.43
2017,2,21,10,45,213.5,271.5,1.8,13.0,398.0,459.66,368.41
2017,2,21,11,0,160.0,289.0,1.7,13.0,388.0,437.54,349.24
2017,2,21,11,15,91.0,267.0,1.65,13.0,324.0,349.32,279.19
2017,2,21,11,30,22.0,245.0,1.6,13.0,260.0,261.8,208.47
2017,2,21,11,45,11.0,192.5,1.6,13.5,200.0,198.45,157.67
2017,2,21,12,0,0.0,140.0,1.6,14.0,140.0,136.56,107.23
2017,2,21,12,15,6.5,185.5,1.65,14.0,190.0,187.2,148.5
2017,2,21,12,30,13.0,231.0,1.7,14.0,240.0,238.02,189.06
2017,2,21,12,45,6.5,140.0,1.75,14.0,144.5,141.28,111.27
2017,2,21,13,0,0.0,49.0,1.8,14.0,49.0,47.39,34.05
2017,2,21,13,15,85.5,174.0,1.8,14.0,228.5,239.2,193.33
2017,2,21,13,30,171.0,299.0,1.8,14.0,408.0,424.13,338.14
2017,2,21,13,45,251.5,277.5,1.85,14.0,431.0,453.19,361.13
2017,2,21,14,0,332.0,256.0,1.9,14.0,454.0,471.91,376.75
2017,2,21,14,15,166.0,161.5,1.9,13.5,260.5,263.64,213.23
2017,2,21,14,30,0.0,67.0,1.9,13.0,67.0,64.79,48.99
2017,2,21,14,45,42.5,140.0,1.9,13.0,161.0,158.85,128.01
2017,2,21,15,0,85.0,213.0,1.9,13.0,255.0,247.88,200.35
2017,2,21,15,15,71.5,193.0,1.9,12.5,226.5,217.66,175.86
2017,2,21,15,30,58.0,173.0,1.9,12.0,198.0,188.76,152.62
2017,2,21,15,45,52.5,155.0,1.95,12.0,175.5,165.79,133.67
2017,2,21,16,0,47.0,137.0,2.0,12.0,153.0,143.43,115.01
2017,2,21,16,15,41.0,117.5,1.95,11.5,130.0,120.22,95.64
2017,2,21,16,30,35.0,98.0,1.9,11.0,107.0,97.8,76.73
2017,2,21,16,45,25.0,78.0,1.9,11.0,84.0,75.33,57.71
2017,2,21,17,0,15.0,58.0,1.9,11.0,61.0,54.26,39.85
2017,2,21,17,15,7.5,39.0,1.95,10.5,40.5,36.44,25.84
2017,2,21,17,30,0.0,20.0,2.0,10.0,20.0,19.26,5.96
2017,2,21,17,45,0.0,10.0,2.15,10.0,10.0,9.83,0.0
2017,2,21,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,6,45,75.0,5.5,2.5,6.5,7.0,0.0,0.0
2017,2,22,7,0,150.0,11.0,2.5,7.0,14.0,47.61,0.0
2017,2,22,7,15,316.0,22.0,2.6,7.5,52.0,131.02,66.15
2017,2,22,7,30,482.0,33.0,2.7,8.0,90.0,220.09,166.83
2017,2,22,7,45,564.5,40.5,2.8,8.5,138.5,281.57,225.14
2017,2,22,8,0,647.0,48.0,2.9,9.0,187.0,353.51,289.95
2017,2,22,8,15,699.0,53.0,3.05,9.0,236.5,413.96,344.58
2017,2,22,8,30,751.0,58.0,3.2,9.0,286.0,477.19,399.86
2017,2,22,8,45,413.5,108.5,3.4,9.5,237.5,371.52,312.79
2017,2,22,9,0,76.0,159.0,3.6,10.0,189.0,216.44,179.78
2017,2,22,9,15,316.5,146.5,3.65,10.0,289.5,372.16,313.55
2017,2,22,9,30,557.0,134.0,3.7,10.0,390.0,538.26,450.52
2017,2,22,9,45,461.5,171.0,3.75,10.5,395.5,527.81,438.25
2017,2,22,10,0,366.0,208.0,3.8,11.0,401.0,501.59,414.25
2017,2,22,10,15,439.0,202.5,3.85,11.0,447.5,565.55,465.61
2017,2,22,10,30,512.0,197.0,3.9,11.0,494.0,622.56,510.61
2017,2,22,10,45,505.5,209.0,3.95,11.0,512.5,636.92,520.55
2017,2,22,11,0,499.0,221.0,4.0,11.0,531.0,649.02,528.98
2017,2,22,11,15,482.0,234.5,4.05,11.0,541.0,652.11,530.29
2017,2,22,11,30,465.0,248.0,4.1,11.0,551.0,652.93,529.97
2017,2,22,11,45,407.0,269.5,4.2,11.0,537.5,619.8,503.2
2017,2,22,12,0,349.0,291.0,4.3,11.0,524.0,593.2,481.25
2017,2,22,12,15,412.0,272.5,4.35,11.0,548.5,618.53,502.61
2017,2,22,12,30,475.0,254.0,4.4,11.0,573.0,648.18,526.7
2017,2,22,12,45,444.5,262.0,4.5,11.0,558.5,623.65,507.13
2017,2,22,13,0,414.0,270.0,4.6,11.0,544.0,592.84,482.99
2017,2,22,13,15,391.0,270.0,4.6,11.0,524.0,564.97,460.85
2017,2,22,13,30,368.0,270.0,4.6,11.0,504.0,536.81,438.36
2017,2,22,13,45,633.5,180.5,4.65,11.0,568.0,616.61,506.13
