Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,14,0,899.0,91.0,4.7,11.0,632.0,669.0,550.39
2017,2,22,14,15,888.5,89.5,4.65,10.5,603.5,628.49,517.87
2017,2,22,14,30,878.0,88.0,4.6,10.0,575.0,586.9,484.13
2017,2,22,14,45,871.5,83.0,4.6,10.0,541.0,541.15,445.58
2017,2,22,15,0,865.0,78.0,4.6,10.0,507.0,493.78,404.65
2017,2,22,15,15,844.5,75.5,4.55,9.5,465.5,441.48,359.18
2017,2,22,15,30,824.0,73.0,4.5,9.0,424.0,389.28,312.49
2017,2,22,15,45,798.5,69.0,4.45,9.0,378.5,334.34,261.93
2017,2,22,16,0,773.0,65.0,4.4,9.0,333.0,280.62,211.65
2017,2,22,16,15,730.0,60.5,4.25,8.5,284.0,223.97,159.72
2017,2,22,16,30,687.0,56.0,4.1,8.0,235.0,171.08,112.19
2017,2,22,16,45,619.5,49.5,4.0,8.0,185.5,117.46,68.25
2017,2,22,17,0,552.0,43.0,3.9,8.0,136.0,69.04,34.77
2017,2,22,17,15,432.5,34.0,3.85,7.5,91.5,27.18,18.19
2017,2,22,17,30,313.0,25.0,3.8,7.0,47.0,19.79,7.55
2017,2,22,17,45,156.5,12.5,3.75,7.0,23.5,12.29,0.0
2017,2,22,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,23,6,45,68.0,6.0,2.8,5.5,8.0,0.0,0.0
2017,2,23,7,0,136.0,12.0,2.8,6.0,16.0,45.61,0.0
2017,2,23,7,15,295.0,24.0,2.9,6.0,54.0,129.06,73.47
2017,2,23,7,30,454.0,36.0,3.0,6.0,92.0,215.31,165.88
2017,2,23,7,45,542.0,43.5,3.1,6.5,140.5,281.15,227.51
2017,2,23,8,0,630.0,51.0,3.2,7.0,189.0,354.53,293.79
2017,2,23,8,15,683.5,56.5,3.15,7.5,239.0,412.88,346.11
2017,2,23,8,30,737.0,62.0,3.1,8.0,289.0,477.09,401.24
2017,2,23,8,45,773.0,65.5,3.1,8.5,337.0,531.41,446.57
2017,2,23,9,0,809.0,69.0,3.1,9.0,385.0,586.29,490.79
2017,2,23,9,15,833.5,72.0,3.0,9.0,429.5,633.31,527.97
2017,2,23,9,30,858.0,75.0,2.9,9.0,474.0,679.31,562.85
2017,2,23,9,45,872.5,78.5,2.8,9.0,513.0,717.47,589.89
2017,2,23,10,0,887.0,82.0,2.7,9.0,552.0,753.44,614.87
2017,2,23,10,15,899.5,83.5,2.6,9.0,584.5,778.55,631.43
2017,2,23,10,30,912.0,85.0,2.5,9.0,617.0,805.48,649.26
2017,2,23,10,45,922.5,86.0,2.45,9.5,643.5,827.37,662.41
2017,2,23,11,0,933.0,87.0,2.4,10.0,670.0,846.11,673.26
2017,2,23,11,15,938.5,87.5,2.35,10.0,688.0,856.98,679.7
2017,2,23,11,30,944.0,88.0,2.3,10.0,706.0,864.36,683.82
2017,2,23,11,45,948.5,88.0,2.3,10.0,716.5,866.83,685.05
2017,2,23,12,0,953.0,88.0,2.3,10.0,727.0,865.7,683.91
2017,2,23,12,15,953.0,88.0,2.3,10.0,729.0,857.36,677.81
2017,2,23,12,30,953.0,88.0,2.3,10.0,731.0,845.48,669.37
2017,2,23,12,45,948.5,89.0,2.35,10.0,724.5,827.71,657.27
2017,2,23,13,0,944.0,90.0,2.4,10.0,718.0,806.66,642.88
2017,2,23,13,15,939.5,89.0,2.4,10.0,703.5,780.33,624.29
2017,2,23,13,30,935.0,88.0,2.4,10.0,689.0,751.01,603.51
2017,2,23,13,45,928.0,87.0,2.45,10.0,666.5,717.16,579.62
2017,2,23,14,0,921.0,86.0,2.5,10.0,644.0,680.78,551.99
2017,2,23,14,15,910.5,84.5,2.5,10.0,614.5,639.43,519.5
2017,2,23,14,30,900.0,83.0,2.5,10.0,585.0,596.22,484.8
2017,2,23,14,45,884.5,80.5,2.55,10.0,548.5,547.73,445.3
2017,2,23,15,0,869.0,78.0,2.6,10.0,512.0,498.26,403.86
2017,2,23,15,15,848.0,75.5,2.6,10.0,470.5,445.43,358.42
2017,2,23,15,30,827.0,73.0,2.6,10.0,429.0,392.75,311.82
2017,2,23,15,45,797.5,69.5,2.6,10.0,382.5,336.68,261.43
2017,2,23,16,0,768.0,66.0,2.6,10.0,336.0,282.25,211.52
2017,2,23,16,15,725.0,61.5,2.55,9.5,287.0,225.69,160.4
2017,2,23,16,30,682.0,57.0,2.5,9.0,238.0,172.9,113.4
2017,2,23,16,45,617.0,50.5,2.45,8.5,188.5,117.92,68.48
2017,2,23,17,0,552.0,44.0,2.4,8.0,139.0,71.29,36.3
2017,2,23,17,15,437.5,34.5,2.4,7.5,94.0,28.67,19.6
2017,2,23,17,30,323.0,25.0,2.4,7.0,49.0,19.57,8.29
2017,2,23,17,45,161.5,12.5,2.45,7.0,24.5,12.29,0.0
2017,2,23,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,24,6,45,62.0,6.5,0.9,5.5,8.5,0.0,0.0
2017,2,24,7,0,124.0,13.0,0.9,6.0,17.0,44.03,0.0
2017,2,24,7,15,272.0,26.0,0.85,6.0,54.5,126.37,77.64
2017,2,24,7,30,420.0,39.0,0.8,6.0,92.0,208.13,160.4
2017,2,24,7,45,498.0,48.5,0.8,6.5,139.0,271.05,217.77
2017,2,24,8,0,576.0,58.0,0.8,7.0,186.0,340.61,278.8
2017,2,24,8,15,630.5,64.5,0.8,7.5,235.5,401.09,330.72
2017,2,24,8,30,685.0,71.0,0.8,8.0,285.0,464.81,383.2
2017,2,24,8,45,716.5,76.5,0.8,8.5,332.0,516.76,424.48
2017,2,24,9,0,748.0,82.0,0.8,9.0,379.0,569.13,464.57
2017,2,24,9,15,774.5,86.0,0.85,9.0,422.5,613.98,499.14
2017,2,24,9,30,801.0,90.0,0.9,9.0,466.0,660.78,534.29
2017,2,24,9,45,817.5,93.5,0.95,9.5,504.5,698.81,560.24
2017,2,24,10,0,834.0,97.0,1.0,10.0,543.0,734.89,584.26
2017,2,24,10,15,847.5,99.5,1.1,10.0,575.5,765.37,605.76
2017,2,24,10,30,861.0,102.0,1.2,10.0,608.0,793.3,625.45
2017,2,24,10,45,682.5,162.5,1.3,10.5,574.5,733.48,581.07
2017,2,24,11,0,504.0,223.0,1.4,11.0,541.0,658.85,522.67
2017,2,24,11,15,694.0,167.0,1.5,11.0,617.5,757.66,599.9
2017,2,24,11,30,884.0,111.0,1.6,11.0,694.0,849.14,664.35
2017,2,24,11,45,883.5,113.5,1.75,11.0,703.5,850.01,665.13
2017,2,24,12,0,883.0,116.0,1.9,11.0,713.0,847.46,664.61
2017,2,24,12,15,883.0,116.0,2.0,11.0,714.5,839.22,659.64
2017,2,24,12,30,883.0,116.0,2.1,11.0,716.0,827.64,652.41
2017,2,24,12,45,884.0,114.0,2.25,11.0,710.5,811.43,642.32
2017,2,24,13,0,885.0,112.0,2.4,11.0,705.0,791.97,629.84
2017,2,24,13,15,880.0,111.0,2.5,11.0,690.5,766.03,612.19
2017,2,24,13,30,875.0,110.0,2.6,11.0,676.0,737.3,592.4
2017,2,24,13,45,869.5,107.5,2.75,11.0,654.5,704.03,568.6
2017,2,24,14,0,864.0,105.0,2.9,11.0,633.0,668.34,541.75
2017,2,24,14,15,693.5,145.5,2.9,10.5,557.0,574.51,467.86
2017,2,24,14,30,523.0,186.0,2.9,10.0,481.0,487.68,398.41
2017,2,24,14,45,461.5,188.0,2.95,10.0,436.0,433.52,354.51
2017,2,24,15,0,400.0,190.0,3.0,10.0,391.0,383.28,313.05
2017,2,24,15,15,422.5,168.5,2.95,9.5,365.5,351.52,286.47
2017,2,24,15,30,445.0,147.0,2.9,9.0,340.0,316.96,256.42
2017,2,24,15,45,418.0,137.5,2.85,9.0,303.5,274.28,218.88
2017,2,24,16,0,391.0,128.0,2.8,9.0,267.0,233.69,182.76
2017,2,24,16,15,369.0,111.5,2.65,8.5,227.5,190.06,144.15
2017,2,24,16,30,347.0,95.0,2.5,8.0,188.0,148.5,107.6
2017,2,24,16,45,311.0,78.5,2.4,8.0,149.5,107.49,73.27
2017,2,24,17,0,275.0,62.0,2.3,8.0,111.0,70.42,45.02
2017,2,24,17,15,210.0,45.0,2.3,7.5,75.5,36.77,26.82
2017,2,24,17,30,145.0,28.0,2.3,7.0,40.0,21.75,10.61
2017,2,24,17,45,72.5,14.0,2.35,6.5,20.0,13.76,0.0
2017,2,24,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,25,6,45,78.0,7.0,0.85,6.5,9.5,0.0,0.0
2017,2,25,7,0,156.0,14.0,0.8,7.0,19.0,53.61,0.0
2017,2,25,7,15,299.0,26.0,0.8,7.0,57.5,136.85,88.56
2017,2,25,7,30,442.0,38.0,0.8,7.0,96.0,216.51,167.07
2017,2,25,7,45,524.0,46.0,0.85,7.5,144.0,280.66,225.23
2017,2,25,8,0,606.0,54.0,0.9,8.0,192.0,351.81,287.51
2017,2,25,8,15,657.5,59.5,1.0,8.0,241.0,411.1,339.4
2017,2,25,8,30,709.0,65.0,1.1,8.0,290.0,470.95,390.26
2017,2,25,8,45,746.0,68.5,1.2,8.5,337.5,525.06,434.28
2017,2,25,9,0,783.0,72.0,1.3,9.0,385.0,579.87,477.45
2017,2,25,9,15,807.0,75.0,1.4,9.0,429.0,625.87,513.54
2017,2,25,9,30,831.0,78.0,1.5,9.0,473.0,670.89,547.58
2017,2,25,9,45,848.5,80.5,1.6,9.0,511.5,709.38,575.4
2017,2,25,10,0,866.0,83.0,1.7,9.0,550.0,745.9,601.59
2017,2,25,10,15,878.5,84.5,1.75,9.0,582.5,770.59,618.53
2017,2,25,10,30,891.0,86.0,1.8,9.0,615.0,797.21,636.97
2017,2,25,10,45,657.0,169.5,1.85,9.5,568.5,723.33,580.3
2017,2,25,11,0,423.0,253.0,1.9,10.0,522.0,627.7,502.84
2017,2,25,11,15,673.0,171.0,1.9,10.0,612.5,747.49,598.24
2017,2,25,11,30,923.0,89.0,1.9,10.0,703.0,855.37,674.33
2017,2,25,11,45,571.0,207.0,1.95,10.5,588.5,698.48,556.19
2017,2,25,12,0,219.0,325.0,2.0,11.0,474.0,520.14,413.89
2017,2,25,12,15,310.5,306.0,1.85,11.0,518.5,576.93,459.57
2017,2,25,12,30,402.0,287.0,1.7,11.0,563.0,623.37,494.96
2017,2,25,12,45,665.5,187.5,1.6,11.0,639.0,724.52,574.34
2017,2,25,13,0,929.0,88.0,1.5,11.0,715.0,799.68,628.03
2017,2,25,13,15,924.5,87.5,1.35,11.0,700.5,774.1,607.69
2017,2,25,13,30,920.0,87.0,1.2,11.0,686.0,745.56,586.44
2017,2,25,13,45,715.5,150.5,1.1,11.0,607.0,647.77,512.67
2017,2,25,14,0,511.0,214.0,1.0,11.0,528.0,552.71,438.62
2017,2,25,14,15,321.5,237.0,0.95,11.0,431.5,436.27,348.47
2017,2,25,14,30,132.0,260.0,0.9,11.0,335.0,333.82,267.16
2017,2,25,14,45,129.5,243.5,0.85,11.0,313.0,308.99,248.29
2017,2,25,15,0,127.0,227.0,0.8,11.0,291.0,284.22,228.67
2017,2,25,15,15,73.0,195.5,0.75,10.5,232.0,221.35,178.66
2017,2,25,15,30,19.0,164.0,0.7,10.0,173.0,165.17,133.69
2017,2,25,15,45,16.0,147.5,0.7,10.0,154.5,146.88,119.0
2017,2,25,16,0,13.0,131.0,0.7,10.0,136.0,128.94,104.25
2017,2,25,16,15,8.0,113.5,0.65,9.5,116.5,109.96,88.66
2017,2,25,16,30,3.0,96.0,0.6,9.0,97.0,91.6,73.36
2017,2,25,16,45,1.5,76.5,0.6,9.0,77.0,72.54,56.93
2017,2,25,17,0,0.0,57.0,0.6,9.0,57.0,53.85,40.57
2017,2,25,17,15,0.0,39.0,0.65,9.0,39.0,36.93,25.45
2017,2,25,17,30,0.0,21.0,0.7,9.0,21.0,20.28,9.99
2017,2,25,17,45,0.0,10.5,0.8,9.0,10.5,10.32,0.0
2017,2,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,45,93.0,7.5,0.55,5.5,11.0,7.37,0.0
2017,2,26,7,0,186.0,15.0,0.6,6.0,22.0,62.91,0.0
2017,2,26,7,15,327.0,27.0,0.7,6.5,62.5,148.02,99.92
2017,2,26,7,30,468.0,39.0,0.8,7.0,103.0,228.63,177.24
2017,2,26,7,45,543.5,47.0,0.95,7.5,151.0,291.76,234.79
2017,2,26,8,0,619.0,55.0,1.1,8.0,199.0,361.21,296.06
2017,2,26,8,15,669.5,61.0,1.3,8.5,249.0,421.41,348.48
2017,2,26,8,30,720.0,67.0,1.5,9.0,299.0,481.96,399.6
2017,2,26,8,45,754.0,71.0,1.7,9.5,346.5,535.49,443.59
2017,2,26,9,0,788.0,75.0,1.9,10.0,394.0,589.47,486.65
2017,2,26,9,15,812.0,78.0,1.95,10.0,438.0,635.75,522.77
2017,2,26,9,30,836.0,81.0,2.0,10.0,482.0,681.03,556.63
2017,2,26,9,45,854.0,83.0,2.15,10.5,520.5,719.51,583.72
2017,2,26,10,0,872.0,85.0,2.3,11.0,559.0,756.02,609.11
2017,2,26,10,15,884.0,86.5,2.35,11.0,591.5,780.46,625.85
2017,2,26,10,30,896.0,88.0,2.4,11.0,624.0,806.81,644.09
2017,2,26,10,45,902.5,90.0,2.5,11.5,649.0,826.44,656.62
2017,2,26,11,0,909.0,92.0,2.6,12.0,674.0,842.88,666.93
2017,2,26,11,15,914.0,93.0,2.65,12.0,691.5,853.66,674.15
2017,2,26,11,30,919.0,94.0,2.7,12.0,709.0,861.04,679.11
2017,2,26,11,45,920.5,94.5,2.8,12.5,718.5,861.52,678.43
2017,2,26,12,0,922.0,95.0,2.9,13.0,728.0,858.5,675.44
2017,2,26,12,15,657.5,194.0,2.95,12.5,646.0,749.09,596.24
2017,2,26,12,30,393.0,293.0,3.0,12.0,564.0,623.85,498.05
2017,2,26,12,45,386.5,292.5,3.15,12.0,557.0,610.13,488.77
2017,2,26,13,0,380.0,292.0,3.3,12.0,550.0,595.18,477.75
2017,2,26,13,15,206.5,279.5,3.35,12.0,419.5,438.24,353.75
2017,2,26,13,30,33.0,267.0,3.4,12.0,289.0,290.41,233.28
2017,2,26,13,45,32.0,258.5,3.5,12.0,279.5,279.15,224.96
2017,2,26,14,0,31.0,250.0,3.6,12.0,270.0,267.92,216.24
2017,2,26,14,15,151.0,253.5,3.65,11.5,341.0,346.02,282.07
2017,2,26,14,30,271.0,257.0,3.7,11.0,412.0,413.62,337.68
2017,2,26,14,45,274.5,237.5,3.75,11.0,386.0,382.8,312.61
2017,2,26,15,0,278.0,218.0,3.8,11.0,360.0,351.23,286.83
2017,2,26,15,15,238.5,203.5,3.7,10.5,318.5,304.73,248.76
2017,2,26,15,30,199.0,189.0,3.6,10.0,277.0,260.81,212.52
2017,2,26,15,45,100.0,157.0,3.55,10.0,201.0,184.92,150.14
2017,2,26,16,0,1.0,125.0,3.5,10.0,125.0,119.9,97.38
2017,2,26,16,15,0.5,107.0,3.35,9.5,107.0,102.24,82.69
2017,2,26,16,30,0.0,89.0,3.2,9.0,89.0,84.75,67.83
2017,2,26,16,45,0.0,71.0,3.05,8.5,71.0,67.5,52.88
2017,2,26,17,0,0.0,53.0,2.9,8.0,53.0,50.43,37.83
2017,2,26,17,15,0.0,36.5,2.8,7.5,36.5,34.89,23.93
2017,2,26,17,30,0.0,20.0,2.7,7.0,20.0,19.31,9.74
2017,2,26,17,45,0.0,10.0,2.65,7.0,10.0,9.83,0.0
2017,2,26,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,27,6,45,106.5,8.5,1.85,5.5,13.0,31.07,0.0
2017,2,27,7,0,213.0,17.0,1.8,6.0,26.0,82.33,0.0
2017,2,27,7,15,357.0,27.5,1.85,6.5,67.5,159.09,110.93
2017,2,27,7,30,501.0,38.0,1.9,7.0,109.0,241.3,188.87
2017,2,27,7,45,576.0,45.5,1.95,7.5,158.5,305.51,247.91
2017,2,27,8,0,651.0,53.0,2.0,8.0,208.0,373.32,308.41
2017,2,27,8,15,700.0,58.0,1.95,8.0,258.0,433.55,361.35
2017,2,27,8,30,749.0,63.0,1.9,8.0,308.0,496.29,414.38
2017,2,27,8,45,778.0,67.5,1.9,8.5,355.5,548.67,456.73
2017,2,27,9,0,807.0,72.0,1.9,9.0,403.0,601.08,497.59
2017,2,27,9,15,830.0,75.0,1.85,9.0,447.5,647.43,533.12
2017,2,27,9,30,853.0,78.0,1.8,9.0,492.0,692.66,565.71
2017,2,27,9,45,871.0,80.0,1.75,9.5,531.0,731.67,591.54
2017,2,27,10,0,889.0,82.0,1.7,10.0,570.0,764.09,612.06
2017,2,27,10,15,900.5,83.5,1.65,10.0,603.0,793.15,631.02
2017,2,27,10,30,912.0,85.0,1.6,10.0,636.0,819.44,647.86
2017,2,27,10,45,921.0,86.0,1.55,10.5,661.5,840.21,659.49
2017,2,27,11,0,930.0,87.0,1.5,11.0,687.0,857.78,668.87
2017,2,27,11,15,935.0,88.0,1.55,11.0,705.0,868.73,676.18
2017,2,27,11,30,940.0,89.0,1.6,11.0,723.0,876.19,681.27
2017,2,27,11,45,946.0,88.0,1.65,11.0,734.0,878.71,683.1
2017,2,27,12,0,952.0,87.0,1.7,11.0,745.0,877.62,682.62
2017,2,27,12,15,952.5,87.0,1.75,11.0,746.5,869.52,677.41
2017,2,27,12,30,953.0,87.0,1.8,11.0,748.0,857.85,669.89
2017,2,27,12,45,956.0,84.5,1.9,11.0,742.5,841.92,659.99
2017,2,27,13,0,959.0,82.0,2.0,11.0,737.0,822.46,647.59
2017,2,27,13,15,954.5,81.5,2.1,11.0,722.5,796.09,630.19
2017,2,27,13,30,950.0,81.0,2.2,11.0,708.0,766.66,610.47
2017,2,27,13,45,943.0,80.0,2.3,11.0,685.5,732.09,586.77
2017,2,27,14,0,936.0,79.0,2.4,11.0,663.0,694.95,560.32
2017,2,27,14,15,926.0,77.5,2.45,11.0,633.5,653.05,528.06
2017,2,27,14,30,916.0,76.0,2.5,11.0,604.0,609.21,493.49
2017,2,27,14,45,898.5,75.5,2.55,11.0,567.0,560.65,454.25
2017,2,27,15,0,881.0,75.0,2.6,11.0,530.0,511.25,413.22
2017,2,27,15,15,861.5,72.5,2.6,10.5,488.0,458.41,368.82
2017,2,27,15,30,842.0,70.0,2.6,10.0,446.0,404.78,322.33
2017,2,27,15,45,813.0,67.5,2.65,10.0,399.5,348.59,272.04
2017,2,27,16,0,784.0,65.0,2.7,10.0,353.0,293.96,222.01
2017,2,27,16,15,743.5,60.5,2.65,9.5,303.5,236.5,169.88
2017,2,27,16,30,703.0,56.0,2.6,9.0,254.0,182.52,121.37
2017,2,27,16,45,642.5,50.0,2.55,9.0,203.5,128.31,76.0
2017,2,27,17,0,582.0,44.0,2.5,9.0,153.0,80.52,41.59
2017,2,27,17,15,476.5,35.5,2.55,8.5,107.0,34.14,17.89
2017,2,27,17,30,371.0,27.0,2.6,8.0,61.0,20.68,11.14
2017,2,27,17,45,185.5,13.5,2.65,7.5,30.5,10.23,0.0
2017,2,27,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,28,6,45,117.0,8.5,2.35,4.5,14.0,33.67,0.0
2017,2,28,7,0,234.0,17.0,2.3,5.0,28.0,89.52,0.0
2017,2,28,7,15,369.0,27.5,2.3,5.5,70.0,164.11,117.57
2017,2,28,7,30,504.0,38.0,2.3,6.0,112.0,244.25,193.01
2017,2,28,7,45,581.0,44.5,2.3,6.5,161.5,305.91,250.19
2017,2,28,8,0,658.0,51.0,2.3,7.0,211.0,376.98,313.59
2017,2,28,8,15,705.5,56.0,2.25,7.5,261.0,436.87,365.86
2017,2,28,8,30,753.0,61.0,2.2,8.0,311.0,499.16,418.02
2017,2,28,8,45,786.5,64.0,2.2,9.0,359.5,552.73,460.68
2017,2,28,9,0,820.0,67.0,2.2,10.0,408.0,606.66,501.95
2017,2,28,9,15,842.5,70.0,2.1,10.0,452.5,653.19,537.33
2017,2,28,9,30,865.0,73.0,2.0,10.0,497.0,694.22,566.02
2017,2,28,9,45,881.0,75.0,1.95,10.5,535.5,732.06,591.07
2017,2,28,10,0,897.0,77.0,1.9,11.0,574.0,767.79,614.1
2017,2,28,10,15,908.5,78.5,1.85,11.0,607.0,797.08,633.26
2017,2,28,10,30,920.0,80.0,1.8,11.0,640.0,823.58,650.3
2017,2,28,10,45,927.0,81.5,1.8,11.5,665.0,843.45,661.9
2017,2,28,11,0,934.0,83.0,1.8,12.0,690.0,860.05,671.26
2017,2,28,11,15,939.0,84.0,1.8,12.0,708.0,871.04,678.03
2017,2,28,11,30,944.0,85.0,1.8,12.0,726.0,878.52,682.52
2017,2,28,11,45,947.0,85.0,1.85,12.5,736.0,879.66,682.1
2017,2,28,12,0,950.0,85.0,1.9,13.0,746.0,877.19,679.37
2017,2,28,12,15,950.5,85.0,1.95,13.0,748.0,869.07,674.12
2017,2,28,12,30,951.0,85.0,2.0,13.0,750.0,857.39,666.55
2017,2,28,12,45,948.5,85.0,2.05,13.0,743.5,839.83,654.96
2017,2,28,13,0,946.0,85.0,2.1,13.0,737.0,818.92,641.08
2017,2,28,13,15,942.0,84.5,2.15,13.0,722.0,793.12,623.72
2017,2,28,13,30,938.0,84.0,2.2,13.0,707.0,764.29,604.13
2017,2,28,13,45,930.5,83.0,2.25,13.0,685.0,729.62,580.19
2017,2,28,14,0,923.0,82.0,2.3,13.0,663.0,692.45,553.68
2017,2,28,14,15,913.0,80.5,2.3,13.0,633.0,650.9,521.76
2017,2,28,14,30,903.0,79.0,2.3,13.0,603.0,607.45,487.65
2017,2,28,14,45,889.5,77.0,2.35,13.0,567.0,559.92,449.74
2017,2,28,15,0,876.0,75.0,2.4,13.0,531.0,511.26,409.8
2017,2,28,15,15,856.5,72.5,2.4,12.5,489.0,458.54,366.0
2017,2,28,15,30,837.0,70.0,2.4,12.0,447.0,405.02,320.12
2017,2,28,15,45,812.5,66.5,2.4,12.0,401.0,349.54,270.79
2017,2,28,16,0,788.0,63.0,2.4,12.0,355.0,295.17,221.3
2017,2,28,16,15,749.0,59.0,2.3,11.5,306.0,238.2,169.94
2017,2,28,16,30,710.0,55.0,2.2,11.0,257.0,184.54,121.94
2017,2,28,16,45,653.5,49.0,2.15,10.5,207.0,130.28,76.71
2017,2,28,17,0,597.0,43.0,2.1,10.0,157.0,81.96,41.78
2017,2,28,17,15,496.5,35.0,2.1,9.5,110.5,37.16,19.34
2017,2,28,17,30,396.0,27.0,2.1,9.0,64.0,20.49,11.22
2017,2,28,17,45,198.0,13.5,2.15,8.5,32.0,10.11,0.0
2017,2,28,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,6,45,129.0,9.0,1.5,5.5,16.0,37.17,0.0
2017,3,1,7,0,258.0,18.0,1.5,6.0,32.0,98.77,0.0
2017,3,1,7,15,390.0,28.5,1.45,6.5,75.0,173.27,125.72
2017,3,1,7,30,522.0,39.0,1.4,7.0,118.0,253.98,200.06
2017,3,1,7,45,598.0,45.5,1.35,7.5,168.5,316.48,257.0
2017,3,1,8,0,674.0,52.0,1.3,8.0,219.0,388.21,319.63
2017,3,1,8,15,721.0,57.0,1.25,8.5,270.0,448.77,371.08
2017,3,1,8,30,768.0,62.0,1.2,9.0,321.0,511.65,422.15
2017,3,1,8,45,801.5,65.0,1.15,9.5,370.0,565.98,464.49
2017,3,1,9,0,835.0,68.0,1.1,10.0,419.0,620.6,505.35
2017,3,1,9,15,857.0,70.5,1.05,10.5,463.5,666.82,538.08
2017,3,1,9,30,879.0,73.0,1.0,11.0,508.0,707.43,564.36
2017,3,1,9,45,890.5,76.5,1.0,11.5,546.5,744.17,587.9
2017,3,1,10,0,902.0,80.0,1.0,12.0,585.0,778.49,609.38
2017,3,1,10,15,913.5,82.0,0.95,12.5,618.0,808.47,626.8
2017,3,1,10,30,925.0,84.0,0.9,13.0,651.0,835.61,642.04
2017,3,1,10,45,933.0,85.0,0.9,13.5,676.5,855.77,653.2
2017,3,1,11,0,941.0,86.0,0.9,14.0,702.0,872.66,662.25
2017,3,1,11,15,946.0,87.0,0.9,14.0,720.0,883.66,668.66
2017,3,1,11,30,951.0,88.0,0.9,14.0,738.0,891.11,672.9
2017,3,1,11,45,953.5,88.5,0.9,14.5,748.0,892.33,671.93
2017,3,1,12,0,956.0,89.0,0.9,15.0,758.0,889.9,668.78
2017,3,1,12,15,956.5,89.0,0.9,15.0,760.0,881.65,663.18
2017,3,1,12,30,957.0,89.0,0.9,15.0,762.0,869.82,655.4
2017,3,1,12,45,956.0,88.0,0.9,15.0,755.5,852.18,643.89
2017,3,1,13,0,955.0,87.0,0.9,15.0,749.0,831.12,630.21
2017,3,1,13,15,950.5,86.5,0.95,15.0,734.0,804.66,613.67
2017,3,1,13,30,946.0,86.0,1.0,15.0,719.0,775.15,594.96
2017,3,1,13,45,939.0,85.0,1.1,15.0,696.5,740.49,573.1
2017,3,1,14,0,932.0,84.0,1.2,15.0,674.0,703.27,548.65
2017,3,1,14,15,922.0,82.5,1.25,15.0,644.0,661.29,518.14
2017,3,1,14,30,912.0,81.0,1.3,15.0,614.0,617.38,485.34
2017,3,1,14,45,897.5,79.0,1.4,15.0,577.5,568.82,448.38
2017,3,1,15,0,883.0,77.0,1.5,15.0,541.0,519.2,409.25
2017,3,1,15,15,863.5,74.5,1.5,14.5,498.5,465.54,365.89
2017,3,1,15,30,844.0,72.0,1.5,14.0,456.0,412.03,321.1
2017,3,1,15,45,817.0,69.0,1.55,14.0,409.0,355.67,272.26
2017,3,1,16,0,790.0,66.0,1.6,14.0,362.0,300.66,223.31
2017,3,1,16,15,750.5,61.5,1.6,13.5,312.0,242.82,172.1
2017,3,1,16,30,711.0,57.0,1.6,13.0,262.0,188.34,124.06
2017,3,1,16,45,650.5,51.5,1.6,12.5,211.5,133.79,79.12
2017,3,1,17,0,590.0,46.0,1.6,12.0,161.0,83.68,42.85
2017,3,1,17,15,489.0,37.5,1.7,11.5,113.5,38.3,19.55
2017,3,1,17,30,388.0,29.0,1.8,11.0,66.0,22.19,12.73
2017,3,1,17,45,194.0,14.5,1.95,10.5,33.0,10.9,0.0
2017,3,1,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,6,45,144.5,10.0,1.7,6.5,18.0,42.03,0.0
2017,3,2,7,0,289.0,20.0,1.7,7.0,36.0,111.23,21.79
2017,3,2,7,15,418.0,30.0,1.7,7.5,80.5,185.47,136.14
2017,3,2,7,30,547.0,40.0,1.7,8.0,125.0,266.52,210.2
2017,3,2,7,45,619.5,46.5,1.75,8.5,176.0,329.11,267.41
2017,3,2,8,0,692.0,53.0,1.8,9.0,227.0,400.53,330.07
2017,3,2,8,15,737.5,57.5,1.7,9.5,278.5,460.77,381.26
2017,3,2,8,30,783.0,62.0,1.6,10.0,330.0,523.13,431.85
2017,3,2,8,45,814.5,65.5,1.55,10.5,379.5,577.56,474.4
2017,3,2,9,0,846.0,69.0,1.5,11.0,429.0,632.11,515.37
2017,3,2,9,15,867.5,71.5,1.45,11.5,474.0,678.45,548.2
2017,3,2,9,30,889.0,74.0,1.4,12.0,519.0,719.1,574.75
2017,3,2,9,45,904.0,76.5,1.35,13.0,558.0,757.56,598.03
2017,3,2,10,0,919.0,79.0,1.3,14.0,597.0,793.75,619.11
2017,3,2,10,15,930.0,80.5,1.25,14.0,630.0,823.16,637.33
2017,3,2,10,30,941.0,82.0,1.2,14.0,663.0,849.66,653.43
2017,3,2,10,45,948.0,83.0,1.2,14.5,689.0,869.25,664.24
2017,3,2,11,0,955.0,84.0,1.2,15.0,715.0,885.47,672.87
2017,3,2,11,15,960.0,85.0,1.2,15.0,732.5,896.56,679.38
2017,3,2,11,30,965.0,86.0,1.2,15.0,750.0,904.04,683.67
2017,3,2,11,45,967.0,86.5,1.2,15.5,760.0,904.8,682.38
2017,3,2,12,0,969.0,87.0,1.2,16.0,770.0,901.87,678.86
2017,3,2,12,15,969.0,87.0,1.2,16.0,771.5,893.07,672.87
2017,3,2,12,30,969.0,87.0,1.2,16.0,773.0,880.63,664.66
2017,3,2,12,45,964.5,88.0,1.2,16.5,765.5,862.12,651.3
2017,3,2,13,0,960.0,89.0,1.2,17.0,758.0,840.26,635.85
2017,3,2,13,15,956.0,88.0,1.2,17.0,743.5,813.44,618.29
2017,3,2,13,30,952.0,87.0,1.2,17.0,729.0,783.53,598.63
2017,3,2,13,45,946.5,85.5,1.2,17.0,706.5,749.12,575.78
2017,3,2,14,0,941.0,84.0,1.2,17.0,684.0,712.04,550.72
2017,3,2,14,15,931.0,82.5,1.15,17.0,653.5,669.64,519.3
2017,3,2,14,30,921.0,81.0,1.1,17.0,623.0,625.29,485.79
2017,3,2,14,45,908.5,78.5,1.1,17.0,586.5,576.83,448.87
2017,3,2,15,0,896.0,76.0,1.1,17.0,550.0,527.13,409.87
2017,3,2,15,15,877.5,73.5,1.1,16.5,507.5,473.69,367.5
2017,3,2,15,30,859.0,71.0,1.1,16.0,465.0,419.3,322.84
2017,3,2,15,45,834.0,67.5,1.15,16.0,418.0,362.27,274.27
2017,3,2,16,0,809.0,64.0,1.2,16.0,371.0,306.39,225.26
2017,3,2,16,15,771.0,60.0,1.25,15.5,320.5,248.24,174.38
2017,3,2,16,30,733.0,56.0,1.3,15.0,270.0,193.27,126.28
2017,3,2,16,45,676.5,50.5,1.4,14.5,219.0,137.85,80.71
2017,3,2,17,0,620.0,45.0,1.5,14.0,168.0,88.36,45.0
2017,3,2,17,15,521.5,37.0,1.6,13.5,119.5,41.78,21.12
2017,3,2,17,30,423.0,29.0,1.7,13.0,71.0,22.0,12.65
2017,3,2,17,45,211.5,14.5,1.8,12.5,35.5,10.79,0.0
2017,3,2,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,3,6,45,18.5,11.0,1.55,7.5,12.0,15.0,0.0
2017,3,3,7,0,37.0,22.0,1.5,8.0,24.0,36.77,9.76
2017,3,3,7,15,86.0,41.0,1.5,8.5,53.0,78.79,57.53
2017,3,3,7,30,135.0,60.0,1.5,9.0,82.0,127.79,101.07
2017,3,3,7,45,155.5,81.0,1.5,9.5,114.5,166.6,135.72
2017,3,3,8,0,176.0,102.0,1.5,10.0,147.0,206.88,170.87
2017,3,3,8,15,197.5,120.0,1.4,10.5,180.5,245.44,203.62
2017,3,3,8,30,219.0,138.0,1.3,11.0,214.0,285.43,236.55
2017,3,3,8,45,297.5,148.0,1.2,11.5,266.5,351.84,290.56
2017,3,3,9,0,376.0,158.0,1.1,12.0,319.0,431.88,353.25
2017,3,3,9,15,495.0,145.5,1.05,12.5,380.5,511.15,414.57
2017,3,3,9,30,614.0,133.0,1.0,13.0,442.0,600.67,481.34
2017,3,3,9,45,604.5,148.0,0.95,13.5,472.0,627.07,497.5
2017,3,3,10,0,595.0,163.0,0.9,14.0,502.0,650.64,511.83
2017,3,3,10,15,561.0,186.5,0.85,14.0,520.0,658.29,514.89
2017,3,3,10,30,527.0,210.0,0.8,14.0,538.0,665.84,517.85
2017,3,3,10,45,479.5,238.0,0.8,14.5,545.5,663.73,513.21
2017,3,3,11,0,432.0,266.0,0.8,15.0,553.0,658.07,506.2
2017,3,3,11,15,473.0,257.0,0.85,15.0,578.5,684.16,525.79
2017,3,3,11,30,514.0,248.0,0.9,15.0,604.0,708.72,543.86
2017,3,3,11,45,534.0,244.0,0.95,15.0,619.0,719.06,551.49
2017,3,3,12,0,554.0,240.0,1.0,15.0,634.0,727.17,557.77
2017,3,3,12,15,550.0,242.5,1.05,15.0,634.0,719.92,552.83
2017,3,3,12,30,546.0,245.0,1.1,15.0,634.0,710.56,546.58
2017,3,3,12,45,519.0,252.5,1.2,15.0,620.0,686.02,529.63
2017,3,3,13,0,492.0,260.0,1.3,15.0,606.0,660.34,511.76
2017,3,3,13,15,426.5,277.0,1.35,15.0,572.5,614.44,477.78
2017,3,3,13,30,361.0,294.0,1.4,15.0,539.0,565.82,441.63
2017,3,3,13,45,490.0,240.0,1.5,15.0,561.0,592.29,464.97
2017,3,3,14,0,619.0,186.0,1.6,15.0,583.0,606.98,478.44
2017,3,3,14,15,611.5,178.0,1.7,15.0,555.5,569.75,450.74
2017,3,3,14,30,604.0,170.0,1.8,15.0,528.0,531.38,421.89
2017,3,3,14,45,578.0,166.5,1.95,15.0,492.5,484.8,386.03
2017,3,3,15,0,552.0,163.0,2.1,15.0,457.0,440.68,351.09
2017,3,3,15,15,342.0,182.5,2.15,14.5,360.0,334.52,267.11
2017,3,3,15,30,132.0,202.0,2.2,14.0,263.0,248.16,198.74
2017,3,3,15,45,212.5,174.5,2.25,14.0,261.0,242.5,192.83
2017,3,3,16,0,293.0,147.0,2.3,14.0,259.0,228.26,178.04
2017,3,3,16,15,263.5,133.0,2.3,13.5,223.5,190.03,145.68
2017,3,3,16,30,234.0,119.0,2.3,13.0,188.0,154.71,115.96
2017,3,3,16,45,377.5,88.5,2.35,12.5,175.5,130.74,88.77
2017,3,3,17,0,521.0,58.0,2.4,12.0,163.0,91.87,51.99
2017,3,3,17,15,415.5,47.0,2.45,11.5,116.0,47.55,27.3
2017,3,3,17,30,310.0,36.0,2.5,11.0,69.0,28.6,18.5
2017,3,3,17,45,155.0,18.0,2.55,10.5,34.5,13.89,0.0
2017,3,3,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,4,6,45,116.5,12.0,2.55,10.0,19.5,38.55,0.0
2017,3,4,7,0,233.0,24.0,2.6,10.0,39.0,103.76,46.36
2017,3,4,7,15,353.5,35.0,2.7,10.0,82.0,172.52,128.74
2017,3,4,7,30,474.0,46.0,2.8,10.0,125.0,249.37,197.88
2017,3,4,7,45,551.5,52.5,2.9,10.5,174.5,313.97,256.11
2017,3,4,8,0,629.0,59.0,3.0,11.0,224.0,384.95,318.26
2017,3,4,8,15,356.5,101.5,3.05,11.0,199.0,315.33,263.08
2017,3,4,8,30,84.0,144.0,3.1,11.0,174.0,202.3,167.43
2017,3,4,8,45,71.5,161.5,3.2,11.5,189.5,215.83,178.35
2017,3,4,9,0,59.0,179.0,3.3,12.0,205.0,228.25,187.7
2017,3,4,9,15,37.0,182.0,3.35,12.0,199.0,216.46,177.05
2017,3,4,9,30,15.0,185.0,3.4,12.0,193.0,196.56,159.67
2017,3,4,9,45,46.5,219.5,3.5,12.5,246.0,264.6,215.46
2017,3,4,10,0,78.0,254.0,3.6,13.0,299.0,327.14,265.54
2017,3,4,10,15,175.5,269.0,3.65,13.0,377.0,429.53,348.72
2017,3,4,10,30,273.0,284.0,3.7,13.0,455.0,535.35,432.36
2017,3,4,10,45,352.0,277.5,3.8,13.5,507.5,595.29,478.64
2017,3,4,11,0,431.0,271.0,3.9,14.0,560.0,664.06,530.79
2017,3,4,11,15,413.0,283.5,4.0,14.0,566.0,655.84,523.59
2017,3,4,11,30,395.0,296.0,4.1,14.0,572.0,653.76,521.27
2017,3,4,11,45,282.0,322.0,4.2,14.0,520.5,584.58,465.87
2017,3,4,12,0,169.0,348.0,4.3,14.0,469.0,506.92,403.6
2017,3,4,12,15,548.0,219.5,4.35,14.0,612.5,695.73,558.74
2017,3,4,12,30,927.0,91.0,4.4,14.0,756.0,857.22,680.52
2017,3,4,12,45,580.0,214.5,4.45,14.0,629.5,699.22,560.0
2017,3,4,13,0,233.0,338.0,4.5,14.0,503.0,529.13,422.26
2017,3,4,13,15,234.5,329.5,4.5,14.0,493.0,514.14,411.61
2017,3,4,13,30,236.0,321.0,4.5,14.0,483.0,498.36,399.65
2017,3,4,13,45,262.0,306.5,4.55,14.0,480.5,497.06,399.5
2017,3,4,14,0,288.0,292.0,4.6,14.0,478.0,488.71,393.73
2017,3,4,14,15,351.5,263.0,4.55,13.5,480.5,487.05,394.3
2017,3,4,14,30,415.0,234.0,4.5,13.0,483.0,482.63,392.09
2017,3,4,14,45,207.5,198.0,4.5,13.0,322.5,311.1,253.39
2017,3,4,15,0,0.0,162.0,4.5,13.0,162.0,156.6,125.54
2017,3,4,15,15,0.0,149.5,4.45,12.5,149.5,144.27,116.05
2017,3,4,15,30,0.0,137.0,4.4,12.0,137.0,131.98,106.31
2017,3,4,15,45,109.5,147.5,4.35,12.0,189.5,180.81,145.96
2017,3,4,16,0,219.0,158.0,4.3,12.0,242.0,216.4,172.28
2017,3,4,16,15,206.0,138.5,4.25,12.0,209.0,181.11,141.54
2017,3,4,16,30,193.0,119.0,4.2,12.0,176.0,147.18,112.1
2017,3,4,16,45,375.5,84.0,4.2,12.0,170.0,127.26,86.31
2017,3,4,17,0,558.0,49.0,4.2,12.0,164.0,87.65,46.82
2017,3,4,17,15,460.5,40.5,4.15,11.5,117.5,43.45,22.54
2017,3,4,17,30,363.0,32.0,4.1,11.0,71.0,24.42,15.11
2017,3,4,17,45,181.5,16.0,4.1,11.0,35.5,11.89,0.0
2017,3,4,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
