Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,6,45,10.0,13.0,3.85,7.0,13.5,15.11,0.0
2017,3,5,7,0,20.0,26.0,3.9,7.0,27.0,34.34,15.62
2017,3,5,7,15,62.5,46.5,3.95,7.0,56.0,78.02,58.55
2017,3,5,7,30,105.0,67.0,4.0,7.0,85.0,120.1,96.36
2017,3,5,7,45,128.0,89.0,4.05,7.5,118.0,159.35,131.59
2017,3,5,8,0,151.0,111.0,4.1,8.0,151.0,200.34,167.78
2017,3,5,8,15,182.5,127.0,4.3,8.0,185.5,240.16,202.86
2017,3,5,8,30,214.0,143.0,4.5,8.0,220.0,289.62,245.5
2017,3,5,8,45,458.0,125.5,4.7,8.5,318.5,434.94,369.79
2017,3,5,9,0,702.0,108.0,4.9,9.0,417.0,595.07,502.42
2017,3,5,9,15,728.5,112.5,5.0,9.0,461.5,642.43,540.19
2017,3,5,9,30,755.0,117.0,5.1,9.0,506.0,689.13,577.28
2017,3,5,9,45,778.0,119.0,5.25,9.0,545.5,729.39,608.12
2017,3,5,10,0,801.0,121.0,5.4,9.0,585.0,768.12,637.4
2017,3,5,10,15,555.5,200.0,5.35,9.0,530.5,672.95,558.27
2017,3,5,10,30,310.0,279.0,5.3,9.0,476.0,560.62,462.64
2017,3,5,10,45,155.0,219.5,5.3,9.0,318.0,361.11,299.68
2017,3,5,11,0,0.0,160.0,5.3,9.0,160.0,156.81,126.43
2017,3,5,11,15,314.0,186.0,5.2,9.0,406.5,476.58,398.4
2017,3,5,11,30,628.0,212.0,5.1,9.0,653.0,772.95,634.21
2017,3,5,11,45,551.0,244.0,5.1,9.0,635.5,737.0,602.53
2017,3,5,12,0,474.0,276.0,5.1,9.0,618.0,701.53,572.79
2017,3,5,12,15,237.0,164.5,5.05,9.0,335.5,380.02,316.35
2017,3,5,12,30,0.0,53.0,5.0,9.0,53.0,51.28,37.8
2017,3,5,12,45,455.0,82.5,5.0,9.0,406.0,459.53,388.07
2017,3,5,13,0,910.0,112.0,5.0,9.0,759.0,834.57,681.92
2017,3,5,13,15,905.5,111.0,4.95,9.0,744.5,808.14,659.88
2017,3,5,13,30,901.0,110.0,4.9,9.0,730.0,778.82,638.03
2017,3,5,13,45,892.5,109.5,4.85,9.0,707.0,746.48,613.86
2017,3,5,14,0,884.0,109.0,4.8,9.0,684.0,709.38,585.04
2017,3,5,14,15,872.5,107.0,4.7,9.0,653.5,666.71,550.49
2017,3,5,14,30,861.0,105.0,4.6,9.0,623.0,622.39,514.04
2017,3,5,14,45,840.5,104.5,4.55,9.0,585.5,573.18,473.1
2017,3,5,15,0,820.0,104.0,4.5,9.0,548.0,523.56,430.95
2017,3,5,15,15,410.0,113.5,4.4,9.0,335.5,301.92,248.91
2017,3,5,15,30,0.0,123.0,4.3,9.0,123.0,118.61,95.99
2017,3,5,15,45,156.5,135.5,4.2,9.0,196.5,186.79,152.03
2017,3,5,16,0,313.0,148.0,4.1,9.0,270.0,236.7,189.02
2017,3,5,16,15,467.5,113.5,3.9,8.5,268.5,224.77,171.72
2017,3,5,16,30,622.0,79.0,3.7,8.0,267.0,196.34,138.2
2017,3,5,16,45,556.5,71.0,3.55,8.0,216.5,142.72,92.69
2017,3,5,17,0,491.0,63.0,3.4,8.0,166.0,96.25,57.44
2017,3,5,17,15,387.0,52.0,3.25,7.5,119.0,53.26,32.25
2017,3,5,17,30,283.0,41.0,3.1,7.0,72.0,31.71,21.86
2017,3,5,17,45,141.5,20.5,3.0,7.0,36.0,15.92,1.21
2017,3,5,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,6,6,45,45.5,16.5,2.2,7.5,20.0,27.0,0.0
2017,3,6,7,0,91.0,33.0,2.2,8.0,40.0,73.04,42.48
2017,3,6,7,15,195.0,51.0,2.25,8.0,81.0,134.13,102.79
2017,3,6,7,30,299.0,69.0,2.3,8.0,122.0,209.57,169.13
2017,3,6,7,45,405.0,76.0,2.4,8.0,172.0,278.32,230.08
2017,3,6,8,0,511.0,83.0,2.5,8.0,222.0,358.56,299.97
2017,3,6,8,15,562.5,90.5,2.5,8.0,271.0,418.27,351.49
2017,3,6,8,30,614.0,98.0,2.5,8.0,320.0,480.92,403.99
2017,3,6,8,45,663.5,99.5,2.55,8.5,369.0,538.19,450.28
2017,3,6,9,0,713.0,101.0,2.6,9.0,418.0,597.17,496.62
2017,3,6,9,15,738.0,104.5,2.6,9.0,461.5,642.76,531.88
2017,3,6,9,30,763.0,108.0,2.6,9.0,505.0,687.6,565.48
2017,3,6,9,45,381.5,82.0,2.65,9.5,280.5,391.13,328.57
2017,3,6,10,0,0.0,56.0,2.7,10.0,56.0,54.14,40.4
2017,3,6,10,15,0.0,78.5,2.7,10.0,78.5,75.95,58.98
2017,3,6,10,30,0.0,101.0,2.7,10.0,101.0,97.93,77.29
2017,3,6,10,45,69.5,213.0,2.75,10.5,260.0,275.55,225.28
2017,3,6,11,0,139.0,325.0,2.8,11.0,419.0,464.11,373.87
2017,3,6,11,15,263.5,313.5,2.8,11.0,498.0,564.63,453.28
2017,3,6,11,30,388.0,302.0,2.8,11.0,577.0,656.77,524.95
2017,3,6,11,45,302.0,326.0,2.8,11.0,541.5,607.41,484.44
2017,3,6,12,0,216.0,350.0,2.8,11.0,506.0,549.37,438.12
2017,3,6,12,15,297.0,333.0,2.8,11.0,548.5,602.41,480.71
2017,3,6,12,30,378.0,316.0,2.8,11.0,591.0,645.18,514.51
2017,3,6,12,45,280.0,331.5,2.85,11.0,534.5,574.12,458.33
2017,3,6,13,0,182.0,347.0,2.9,11.0,478.0,499.45,399.35
2017,3,6,13,15,183.0,339.0,2.9,11.0,468.5,485.71,389.38
2017,3,6,13,30,184.0,331.0,2.9,11.0,459.0,471.36,378.57
2017,3,6,13,45,253.5,309.5,2.95,11.5,479.5,495.29,398.35
2017,3,6,14,0,323.0,288.0,3.0,12.0,500.0,509.59,410.14
2017,3,6,14,15,596.0,189.0,2.95,11.5,558.5,575.73,466.54
2017,3,6,14,30,869.0,90.0,2.9,11.0,617.0,613.65,498.96
2017,3,6,14,45,857.5,87.0,2.85,11.0,581.0,567.18,460.7
2017,3,6,15,0,846.0,84.0,2.8,11.0,545.0,518.95,420.67
2017,3,6,15,15,826.5,81.5,2.7,11.0,503.0,466.57,376.15
2017,3,6,15,30,807.0,79.0,2.6,11.0,461.0,414.28,330.56
2017,3,6,15,45,415.5,114.0,2.55,11.0,309.5,261.14,207.53
2017,3,6,16,0,24.0,149.0,2.5,11.0,158.0,149.55,121.0
2017,3,6,16,15,19.0,130.5,2.35,10.5,137.0,128.86,104.18
2017,3,6,16,30,14.0,112.0,2.2,10.0,116.0,108.79,87.49
2017,3,6,16,45,7.0,92.5,2.05,9.5,94.5,88.17,70.2
2017,3,6,17,0,0.0,73.0,1.9,9.0,73.0,68.51,53.46
2017,3,6,17,15,0.0,53.0,1.8,8.5,53.0,49.68,36.85
2017,3,6,17,30,0.0,33.0,1.7,8.0,33.0,31.39,21.65
2017,3,6,17,45,0.0,16.5,1.65,8.0,16.5,15.93,2.68
2017,3,6,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,7,6,45,84.0,15.0,0.8,8.5,21.5,34.95,0.0
2017,3,7,7,0,168.0,30.0,0.8,9.0,43.0,97.27,60.96
2017,3,7,7,15,249.0,45.0,0.8,9.0,81.5,150.78,115.35
2017,3,7,7,30,330.0,60.0,0.8,9.0,120.0,212.12,169.79
2017,3,7,7,45,379.5,74.0,0.8,9.5,163.5,265.98,217.19
2017,3,7,8,0,429.0,88.0,0.8,10.0,207.0,323.98,266.6
2017,3,7,8,15,472.0,96.0,0.8,10.0,250.5,375.16,309.59
2017,3,7,8,30,515.0,104.0,0.8,10.0,294.0,429.05,353.46
2017,3,7,8,45,468.0,131.0,0.8,10.5,321.0,450.86,369.14
2017,3,7,9,0,421.0,158.0,0.8,11.0,348.0,467.16,379.94
2017,3,7,9,15,297.5,196.0,0.8,11.0,337.0,429.45,348.1
2017,3,7,9,30,174.0,234.0,0.8,11.0,326.0,382.42,308.59
2017,3,7,9,45,152.0,252.5,0.85,11.5,337.0,389.85,313.1
2017,3,7,10,0,130.0,271.0,0.9,12.0,348.0,395.52,315.7
2017,3,7,10,15,173.5,285.0,0.9,12.0,393.5,447.07,355.44
2017,3,7,10,30,217.0,299.0,0.9,12.0,439.0,499.64,394.87
2017,3,7,10,45,275.5,301.0,0.9,12.5,485.0,560.78,439.53
2017,3,7,11,0,334.0,303.0,0.9,13.0,531.0,613.44,477.1
2017,3,7,11,15,172.0,267.0,0.85,13.0,384.5,428.37,336.77
2017,3,7,11,30,10.0,231.0,0.8,13.0,238.0,236.81,185.82
2017,3,7,11,45,7.0,212.5,0.8,13.0,217.5,215.1,169.58
2017,3,7,12,0,4.0,194.0,0.8,13.0,197.0,193.63,152.54
2017,3,7,12,15,65.5,274.0,0.8,13.0,322.5,332.41,262.97
2017,3,7,12,30,127.0,354.0,0.8,13.0,448.0,472.21,368.09
2017,3,7,12,45,77.5,319.5,0.8,13.0,377.0,385.72,301.26
2017,3,7,13,0,28.0,285.0,0.8,13.0,306.0,308.22,241.64
2017,3,7,13,15,109.5,309.5,0.8,13.0,387.0,399.37,314.05
2017,3,7,13,30,191.0,334.0,0.8,13.0,468.0,479.96,375.27
2017,3,7,13,45,266.5,310.0,0.85,13.0,489.5,505.57,395.67
2017,3,7,14,0,342.0,286.0,0.9,13.0,511.0,521.18,408.91
2017,3,7,14,15,342.5,271.5,0.95,13.0,489.0,492.29,387.68
2017,3,7,14,30,343.0,257.0,1.0,13.0,467.0,462.54,365.79
2017,3,7,14,45,557.5,181.5,1.05,13.0,498.0,494.01,392.09
2017,3,7,15,0,772.0,106.0,1.1,13.0,529.0,505.06,400.33
2017,3,7,15,15,658.0,124.0,1.15,13.0,465.5,431.06,341.13
2017,3,7,15,30,544.0,142.0,1.2,13.0,402.0,365.54,288.38
2017,3,7,15,45,472.0,139.5,1.25,13.0,349.0,306.97,240.39
2017,3,7,16,0,400.0,137.0,1.3,13.0,296.0,254.98,197.29
2017,3,7,16,15,370.5,124.0,1.35,12.5,256.5,211.33,160.17
2017,3,7,16,30,341.0,111.0,1.4,12.0,217.0,170.55,125.33
2017,3,7,16,45,409.5,86.0,1.45,12.0,190.5,136.51,92.36
2017,3,7,17,0,478.0,61.0,1.5,12.0,164.0,95.13,55.76
2017,3,7,17,15,385.5,50.0,1.6,11.5,119.0,52.71,30.49
2017,3,7,17,30,293.0,39.0,1.7,11.0,74.0,29.84,20.14
2017,3,7,17,45,146.5,19.5,1.8,10.5,37.0,14.98,3.19
2017,3,7,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,8,6,45,129.5,15.0,1.65,8.5,26.0,46.39,0.0
2017,3,8,7,0,259.0,30.0,1.6,9.0,52.0,125.52,82.82
2017,3,8,7,15,367.5,41.0,1.5,9.5,96.5,189.35,145.46
2017,3,8,7,30,476.0,52.0,1.4,10.0,141.0,264.27,211.35
2017,3,8,7,45,540.5,60.0,1.35,10.5,190.0,326.21,265.93
2017,3,8,8,0,605.0,68.0,1.3,11.0,239.0,393.28,322.85
2017,3,8,8,15,649.5,73.5,1.35,11.5,288.5,451.17,370.86
2017,3,8,8,30,694.0,79.0,1.4,12.0,338.0,511.33,418.98
2017,3,8,8,45,725.5,83.0,1.5,12.5,385.0,563.39,459.55
2017,3,8,9,0,757.0,87.0,1.6,13.0,432.0,613.5,497.6
2017,3,8,9,15,779.0,90.0,1.6,13.5,475.0,658.16,529.41
2017,3,8,9,30,801.0,93.0,1.6,14.0,518.0,701.73,558.67
2017,3,8,9,45,824.5,93.0,1.6,14.5,557.5,741.64,584.71
2017,3,8,10,0,848.0,93.0,1.6,15.0,597.0,779.89,609.18
2017,3,8,10,15,859.5,94.5,1.55,15.0,628.5,808.23,626.98
2017,3,8,10,30,871.0,96.0,1.5,15.0,660.0,828.95,639.44
2017,3,8,10,45,880.0,96.5,1.5,15.5,685.0,848.49,650.53
2017,3,8,11,0,889.0,97.0,1.5,16.0,710.0,864.95,659.52
2017,3,8,11,15,894.0,98.0,1.45,16.0,727.0,875.33,665.06
2017,3,8,11,30,899.0,99.0,1.4,16.0,744.0,882.34,668.46
2017,3,8,11,45,902.0,99.0,1.4,16.5,753.5,883.1,667.24
2017,3,8,12,0,905.0,99.0,1.4,17.0,763.0,880.41,663.91
2017,3,8,12,15,905.0,99.0,1.4,17.0,764.0,871.71,657.97
2017,3,8,12,30,905.0,99.0,1.4,17.0,765.0,859.62,649.93
2017,3,8,12,45,905.5,97.0,1.45,17.5,758.5,842.47,638.02
2017,3,8,13,0,906.0,95.0,1.5,18.0,752.0,822.03,623.98
2017,3,8,13,15,901.5,94.5,1.5,18.0,737.0,796.11,606.82
2017,3,8,13,30,897.0,94.0,1.5,18.0,722.0,767.3,587.69
2017,3,8,13,45,891.0,92.5,1.55,18.0,700.0,733.66,565.58
2017,3,8,14,0,885.0,91.0,1.6,18.0,678.0,697.56,541.51
2017,3,8,14,15,874.5,89.5,1.65,18.0,648.0,656.28,511.85
2017,3,8,14,30,864.0,88.0,1.7,18.0,618.0,613.26,479.84
2017,3,8,14,45,851.5,85.5,1.75,18.0,582.5,566.59,444.22
2017,3,8,15,0,839.0,83.0,1.8,18.0,547.0,518.6,406.52
2017,3,8,15,15,820.0,80.0,1.85,17.5,505.5,466.09,364.87
2017,3,8,15,30,801.0,77.0,1.9,17.0,464.0,413.65,321.76
2017,3,8,15,45,778.0,73.5,1.95,17.0,418.5,359.6,275.41
2017,3,8,16,0,755.0,70.0,2.0,17.0,373.0,306.61,228.7
2017,3,8,16,15,718.0,65.5,1.95,16.5,324.0,250.33,179.26
2017,3,8,16,30,681.0,61.0,1.9,16.0,275.0,197.23,132.53
2017,3,8,16,45,628.5,55.5,1.9,15.5,225.5,142.55,86.77
2017,3,8,17,0,576.0,50.0,1.9,15.0,176.0,94.95,50.85
2017,3,8,17,15,488.0,42.0,1.9,14.5,129.0,49.57,24.78
2017,3,8,17,30,400.0,34.0,1.9,14.0,82.0,25.49,16.24
2017,3,8,17,45,245.5,22.0,1.95,13.5,47.0,16.89,5.14
2017,3,8,18,0,91.0,10.0,2.0,13.0,12.0,9.83,0.0
2017,3,8,18,15,45.5,5.0,2.0,12.5,6.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,6,45,155.5,14.5,1.1,11.5,28.5,61.46,0.0
2017,3,9,7,0,311.0,29.0,1.0,12.0,57.0,141.24,95.13
2017,3,9,7,15,416.0,38.5,0.9,12.0,102.5,205.26,156.39
2017,3,9,7,30,521.0,48.0,0.8,12.0,148.0,279.94,221.53
2017,3,9,7,45,579.5,55.0,0.7,12.5,197.0,340.35,273.7
2017,3,9,8,0,638.0,62.0,0.6,13.0,246.0,405.28,327.25
2017,3,9,8,15,680.5,67.0,0.6,13.5,295.5,463.08,373.59
2017,3,9,8,30,723.0,72.0,0.6,14.0,345.0,520.87,418.15
2017,3,9,8,45,752.0,76.0,0.6,15.0,392.5,572.73,455.69
2017,3,9,9,0,781.0,80.0,0.6,16.0,440.0,624.64,491.76
2017,3,9,9,15,802.0,83.0,0.6,16.5,483.0,669.44,521.44
2017,3,9,9,30,823.0,86.0,0.6,17.0,526.0,713.03,549.14
2017,3,9,9,45,831.5,91.0,0.65,17.5,562.5,747.85,570.99
2017,3,9,10,0,840.0,96.0,0.7,18.0,599.0,780.19,591.03
2017,3,9,10,15,851.5,97.5,0.7,18.0,631.0,808.35,608.43
2017,3,9,10,30,863.0,99.0,0.7,18.0,663.0,828.86,620.7
2017,3,9,10,45,865.5,103.0,0.75,18.5,686.5,846.67,630.98
2017,3,9,11,0,868.0,107.0,0.8,19.0,710.0,861.23,639.22
2017,3,9,11,15,702.5,179.0,0.85,19.0,674.5,810.42,605.46
2017,3,9,11,30,537.0,251.0,0.9,19.0,639.0,742.0,556.67
2017,3,9,11,45,540.0,252.0,0.95,19.5,646.0,743.22,557.64
2017,3,9,12,0,543.0,253.0,1.0,20.0,653.0,742.24,556.28
2017,3,9,12,15,539.0,257.0,1.05,20.0,655.0,736.25,552.41
2017,3,9,12,30,535.0,261.0,1.1,20.0,657.0,728.16,547.18
2017,3,9,12,45,516.5,265.0,1.2,20.0,645.0,706.2,532.71
2017,3,9,13,0,498.0,269.0,1.3,20.0,633.0,682.87,517.2
2017,3,9,13,15,453.0,281.5,1.35,19.5,607.0,646.54,492.22
2017,3,9,13,30,408.0,294.0,1.4,19.0,581.0,606.37,464.31
2017,3,9,13,45,473.0,259.0,1.45,19.0,582.0,607.05,467.03
2017,3,9,14,0,538.0,224.0,1.5,19.0,583.0,598.08,462.23
2017,3,9,14,15,492.5,229.5,1.55,19.0,547.0,552.11,428.09
2017,3,9,14,30,447.0,235.0,1.6,19.0,511.0,507.99,395.06
2017,3,9,14,45,397.5,231.0,1.7,19.0,466.0,452.72,353.52
2017,3,9,15,0,348.0,227.0,1.8,19.0,421.0,403.27,315.62
2017,3,9,15,15,359.0,206.0,1.8,18.5,393.0,369.78,289.91
2017,3,9,15,30,370.0,185.0,1.8,18.0,365.0,334.73,261.97
2017,3,9,15,45,379.0,164.0,1.85,17.5,332.5,297.58,231.46
2017,3,9,16,0,388.0,143.0,1.9,17.0,300.0,258.45,198.27
2017,3,9,16,15,356.0,130.5,1.85,16.5,260.5,215.04,161.75
2017,3,9,16,30,324.0,118.0,1.8,16.0,221.0,175.77,128.69
2017,3,9,16,45,291.5,100.5,1.8,15.5,181.0,134.64,94.82
2017,3,9,17,0,259.0,83.0,1.8,15.0,141.0,97.12,65.51
2017,3,9,17,15,207.5,64.5,1.75,14.5,103.0,61.84,41.25
2017,3,9,17,30,156.0,46.0,1.7,14.0,65.0,37.49,26.61
2017,3,9,17,45,78.0,28.0,1.7,14.0,37.5,23.31,10.24
2017,3,9,18,0,0.0,10.0,1.7,14.0,10.0,9.83,0.0
2017,3,9,18,15,0.0,5.0,1.7,13.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,10,6,45,36.0,17.5,1.55,11.5,21.0,29.4,0.0
2017,3,10,7,0,72.0,35.0,1.5,12.0,42.0,65.28,44.05
2017,3,10,7,15,111.0,55.5,1.5,12.0,74.0,110.8,85.16
2017,3,10,7,30,150.0,76.0,1.5,12.0,106.0,155.04,124.12
2017,3,10,7,45,173.0,97.0,1.5,12.5,141.0,196.06,159.8
2017,3,10,8,0,196.0,118.0,1.5,13.0,176.0,238.86,196.07
2017,3,10,8,15,220.5,135.0,1.45,13.0,211.0,279.33,229.9
2017,3,10,8,30,245.0,152.0,1.4,13.0,246.0,321.47,264.26
2017,3,10,8,45,212.5,176.5,1.4,13.0,266.0,329.84,270.16
2017,3,10,9,0,180.0,201.0,1.4,13.0,286.0,342.21,278.84
2017,3,10,9,15,177.5,222.0,1.3,13.0,312.0,368.77,298.72
2017,3,10,9,30,175.0,243.0,1.2,13.0,338.0,394.52,317.46
2017,3,10,9,45,180.0,261.0,1.2,13.5,364.5,421.8,337.01
2017,3,10,10,0,185.0,279.0,1.2,14.0,391.0,448.66,355.92
2017,3,10,10,15,181.5,297.0,1.2,14.5,411.5,468.1,368.77
2017,3,10,10,30,178.0,315.0,1.2,15.0,432.0,486.63,380.84
2017,3,10,10,45,154.0,325.0,1.25,15.5,429.0,478.06,372.59
2017,3,10,11,0,130.0,335.0,1.3,16.0,426.0,468.29,363.71
2017,3,10,11,15,105.0,337.0,1.3,16.5,411.5,439.42,340.67
2017,3,10,11,30,80.0,339.0,1.3,17.0,397.0,418.72,323.73
2017,3,10,11,45,116.5,351.5,1.3,17.5,437.0,470.07,361.98
2017,3,10,12,0,153.0,364.0,1.3,18.0,477.0,512.26,392.44
2017,3,10,12,15,201.5,360.5,1.3,18.0,510.5,546.34,418.05
2017,3,10,12,30,250.0,357.0,1.3,18.0,544.0,578.65,442.16
2017,3,10,12,45,327.5,334.0,1.3,18.5,576.5,618.33,471.33
2017,3,10,13,0,405.0,311.0,1.3,19.0,609.0,647.53,492.65
2017,3,10,13,15,314.0,325.0,1.25,19.0,553.0,579.52,441.71
2017,3,10,13,30,223.0,339.0,1.2,19.0,497.0,510.09,390.02
2017,3,10,13,45,225.5,327.0,1.2,19.5,483.0,490.93,376.24
2017,3,10,14,0,228.0,315.0,1.2,20.0,469.0,471.01,361.4
2017,3,10,14,15,299.5,286.0,1.15,20.0,478.5,481.14,370.18
2017,3,10,14,30,371.0,257.0,1.1,20.0,488.0,481.88,371.39
2017,3,10,14,45,598.0,173.5,1.1,20.0,520.5,514.55,397.54
2017,3,10,15,0,825.0,90.0,1.1,20.0,553.0,522.42,403.16
2017,3,10,15,15,806.0,87.5,1.05,19.5,511.5,470.82,362.41
2017,3,10,15,30,787.0,85.0,1.0,19.0,470.0,419.32,320.9
2017,3,10,15,45,764.5,80.0,0.95,19.0,424.5,364.46,275.0
2017,3,10,16,0,742.0,75.0,0.9,19.0,379.0,310.65,228.78
2017,3,10,16,15,705.5,70.5,0.9,18.5,330.0,254.94,181.09
2017,3,10,16,30,669.0,66.0,0.9,18.0,281.0,200.65,134.38
2017,3,10,16,45,619.0,59.5,0.95,17.5,231.5,147.38,90.3
2017,3,10,17,0,569.0,53.0,1.0,17.0,182.0,99.36,54.0
2017,3,10,17,15,482.5,44.5,1.1,16.5,134.5,53.59,27.11
2017,3,10,17,30,396.0,36.0,1.2,16.0,87.0,26.95,17.48
2017,3,10,17,45,253.0,23.5,1.3,15.5,50.5,17.97,7.17
2017,3,10,18,0,110.0,11.0,1.4,15.0,14.0,10.81,0.0
2017,3,10,18,15,55.0,5.5,1.45,14.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,13.5,0.9,12.5,13.5,13.03,0.0
2017,3,11,7,0,0.0,27.0,1.0,13.0,27.0,26.27,15.3
2017,3,11,7,15,0.0,46.5,1.1,13.0,46.5,46.77,33.6
2017,3,11,7,30,0.0,66.0,1.2,13.0,66.0,66.85,51.16
2017,3,11,7,45,3.0,85.5,1.35,13.5,86.5,88.1,69.37
2017,3,11,8,0,6.0,105.0,1.5,14.0,107.0,109.52,87.4
2017,3,11,8,15,11.0,123.5,1.45,14.5,128.0,131.14,105.25
2017,3,11,8,30,16.0,142.0,1.4,15.0,149.0,153.17,123.08
2017,3,11,8,45,203.5,158.0,1.4,15.5,253.5,310.81,253.59
2017,3,11,9,0,391.0,174.0,1.4,16.0,358.0,470.79,379.2
2017,3,11,9,15,383.5,194.5,1.35,16.5,389.0,492.7,393.02
2017,3,11,9,30,376.0,215.0,1.3,17.0,420.0,521.05,412.07
2017,3,11,9,45,417.0,221.0,1.3,17.5,463.5,577.34,452.41
2017,3,11,10,0,458.0,227.0,1.3,18.0,507.0,626.0,486.27
2017,3,11,10,15,477.0,232.5,1.4,18.0,537.0,656.26,507.86
2017,3,11,10,30,496.0,238.0,1.5,18.0,567.0,685.37,528.69
2017,3,11,10,45,515.5,240.0,1.6,18.0,593.0,709.73,546.2
2017,3,11,11,0,535.0,242.0,1.7,18.0,619.0,732.48,562.57
2017,3,11,11,15,511.5,258.5,1.75,18.0,625.5,731.7,560.87
2017,3,11,11,30,488.0,275.0,1.8,18.0,632.0,728.4,557.68
2017,3,11,11,45,706.0,186.5,1.9,18.5,710.5,824.09,628.85
2017,3,11,12,0,924.0,98.0,2.0,19.0,789.0,904.54,682.25
2017,3,11,12,15,924.5,98.0,2.05,19.0,790.5,895.92,675.97
2017,3,11,12,30,925.0,98.0,2.1,19.0,792.0,883.81,668.38
2017,3,11,12,45,925.0,97.0,2.2,19.0,785.5,866.8,657.99
2017,3,11,13,0,925.0,96.0,2.3,19.0,779.0,846.44,645.32
2017,3,11,13,15,921.0,95.5,2.35,19.0,764.0,820.22,628.16
2017,3,11,13,30,917.0,95.0,2.4,19.0,749.0,791.03,608.89
2017,3,11,13,45,912.5,93.0,2.5,19.0,726.5,757.11,586.48
2017,3,11,14,0,908.0,91.0,2.6,19.0,704.0,720.57,561.95
2017,3,11,14,15,898.5,89.5,2.65,18.5,674.0,678.84,533.03
2017,3,11,14,30,889.0,88.0,2.7,18.0,644.0,635.22,501.04
2017,3,11,14,45,877.0,85.5,2.75,18.0,608.0,587.52,464.12
2017,3,11,15,0,865.0,83.0,2.8,18.0,572.0,538.63,425.23
2017,3,11,15,15,746.0,103.0,2.75,17.5,502.0,458.52,361.65
2017,3,11,15,30,627.0,123.0,2.7,17.0,432.0,388.63,305.24
2017,3,11,15,45,545.0,127.5,2.7,17.0,377.5,327.18,254.39
2017,3,11,16,0,463.0,132.0,2.7,17.0,323.0,274.02,209.99
2017,3,11,16,15,439.0,119.0,2.65,16.5,282.0,228.18,170.61
2017,3,11,16,30,415.0,106.0,2.6,16.0,241.0,184.54,132.91
2017,3,11,16,45,514.0,78.5,2.6,15.5,216.5,150.0,98.21
2017,3,11,17,0,613.0,51.0,2.6,15.0,192.0,103.05,55.7
2017,3,11,17,15,528.5,43.5,2.6,14.5,143.0,55.54,27.37
2017,3,11,17,30,444.0,36.0,2.6,14.0,94.0,26.76,17.53
2017,3,11,17,45,291.0,24.5,2.65,13.5,55.5,18.76,8.34
2017,3,11,18,0,138.0,13.0,2.7,13.0,17.0,12.78,0.0
2017,3,11,18,15,69.0,6.5,2.7,12.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,12,6,45,164.5,17.5,1.45,11.5,35.5,71.28,10.55
2017,3,12,7,0,329.0,35.0,1.4,12.0,71.0,156.68,112.51
2017,3,12,7,15,431.0,45.5,1.3,12.5,118.5,223.35,172.74
2017,3,12,7,30,533.0,56.0,1.2,13.0,166.0,300.14,239.07
2017,3,12,7,45,597.0,62.5,1.15,13.5,218.0,364.04,293.89
2017,3,12,8,0,661.0,69.0,1.1,14.0,270.0,432.84,350.54
2017,3,12,8,15,703.0,74.0,1.05,14.5,321.0,491.95,397.43
2017,3,12,8,30,745.0,79.0,1.0,15.0,372.0,550.61,442.11
2017,3,12,8,45,777.5,82.0,0.95,15.5,421.5,604.83,481.62
2017,3,12,9,0,810.0,85.0,0.9,16.0,471.0,659.23,519.75
2017,3,12,9,15,831.5,88.0,0.95,16.5,516.0,705.56,550.45
2017,3,12,9,30,853.0,91.0,1.0,17.0,561.0,750.59,579.7
2017,3,12,9,45,864.5,95.0,1.05,17.5,599.0,787.38,602.79
2017,3,12,10,0,876.0,99.0,1.1,18.0,637.0,821.75,624.05
2017,3,12,10,15,887.0,101.0,1.05,18.5,669.5,850.81,640.1
2017,3,12,10,30,898.0,103.0,1.0,19.0,702.0,871.96,650.72
2017,3,12,10,45,908.5,103.0,0.95,19.5,728.0,892.5,660.93
2017,3,12,11,0,919.0,103.0,0.9,20.0,754.0,909.87,669.02
2017,3,12,11,15,924.0,104.0,0.95,20.0,771.5,920.24,675.69
2017,3,12,11,30,929.0,105.0,1.0,20.0,789.0,927.11,680.33
2017,3,12,11,45,933.0,104.5,1.05,20.5,799.0,927.92,679.95
2017,3,12,12,0,937.0,104.0,1.1,21.0,809.0,925.15,677.45
2017,3,12,12,15,937.0,104.0,1.2,21.0,810.0,915.89,672.97
2017,3,12,12,30,937.0,104.0,1.3,21.0,811.0,903.09,666.27
2017,3,12,12,45,944.5,99.0,1.4,21.0,806.0,887.76,657.91
2017,3,12,13,0,952.0,94.0,1.5,21.0,801.0,868.77,647.08
2017,3,12,13,15,948.5,93.5,1.55,21.0,785.5,842.23,630.55
2017,3,12,13,30,945.0,93.0,1.6,21.0,770.0,812.61,611.91
2017,3,12,13,45,939.0,91.5,1.65,21.0,747.0,777.21,589.16
2017,3,12,14,0,933.0,90.0,1.7,21.0,724.0,739.19,564.39
2017,3,12,14,15,923.5,88.5,1.75,20.5,693.5,696.47,536.21
2017,3,12,14,30,914.0,87.0,1.8,20.0,663.0,651.79,504.62
2017,3,12,14,45,901.5,85.0,1.85,20.0,626.0,603.17,468.17
2017,3,12,15,0,889.0,83.0,1.9,20.0,589.0,553.33,429.68
2017,3,12,15,15,871.5,81.0,1.9,19.5,546.0,500.14,387.94
2017,3,12,15,30,854.0,79.0,1.9,19.0,503.0,445.78,343.84
2017,3,12,15,45,829.0,76.0,1.9,19.0,455.0,388.34,295.35
2017,3,12,16,0,804.0,73.0,1.9,19.0,407.0,332.1,246.53
2017,3,12,16,15,768.5,68.5,1.85,18.0,356.0,273.08,195.61
2017,3,12,16,30,733.0,64.0,1.8,17.0,305.0,217.03,146.76
2017,3,12,16,45,679.5,59.0,1.8,16.5,252.5,160.95,99.63
2017,3,12,17,0,626.0,54.0,1.8,16.0,200.0,108.32,59.13
2017,3,12,17,15,540.5,46.0,1.85,15.5,150.0,59.36,29.66
2017,3,12,17,30,455.0,38.0,1.9,15.0,100.0,28.42,18.94
2017,3,12,17,45,299.0,26.0,1.95,14.5,59.5,20.01,9.67
2017,3,12,18,0,143.0,14.0,2.0,14.0,19.0,13.76,0.0
2017,3,12,18,15,71.5,7.0,2.05,13.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,6,45,206.0,16.5,1.45,11.5,40.0,82.46,26.03
2017,3,13,7,0,412.0,33.0,1.4,12.0,80.0,182.33,132.3
2017,3,13,7,15,508.5,41.5,1.4,12.5,129.5,249.36,193.26
2017,3,13,7,30,605.0,50.0,1.4,13.0,179.0,325.86,259.93
2017,3,13,7,45,663.0,56.0,1.4,13.5,231.5,387.67,313.53
2017,3,13,8,0,721.0,62.0,1.4,14.0,284.0,456.28,370.4
2017,3,13,8,15,759.0,66.0,1.3,14.5,336.0,514.98,416.89
2017,3,13,8,30,797.0,70.0,1.2,15.0,388.0,575.04,462.29
2017,3,13,8,45,823.5,73.5,1.2,15.5,437.0,628.03,501.22
2017,3,13,9,0,850.0,77.0,1.2,16.0,486.0,680.65,537.92
2017,3,13,9,15,868.5,79.5,1.25,16.5,530.5,725.63,567.62
2017,3,13,9,30,887.0,82.0,1.3,17.0,575.0,764.48,592.54
2017,3,13,9,45,909.0,80.5,1.4,17.5,615.5,804.03,618.24
2017,3,13,10,0,931.0,79.0,1.5,18.0,656.0,841.64,642.31
2017,3,13,10,15,940.0,80.5,1.5,18.5,688.0,869.67,658.49
2017,3,13,10,30,949.0,82.0,1.5,19.0,720.0,894.64,672.58
2017,3,13,10,45,955.5,83.0,1.55,19.5,745.0,913.66,683.36
2017,3,13,11,0,962.0,84.0,1.6,20.0,770.0,929.25,691.96
2017,3,13,11,15,965.5,84.5,1.55,20.0,787.0,938.11,696.25
2017,3,13,11,30,969.0,85.0,1.5,20.0,804.0,943.3,698.31
2017,3,13,11,45,970.5,85.5,1.5,20.5,812.5,943.04,696.35
2017,3,13,12,0,972.0,86.0,1.5,21.0,821.0,939.05,692.17
2017,3,13,12,15,972.0,86.0,1.45,21.0,822.0,929.52,685.19
2017,3,13,12,30,972.0,86.0,1.4,21.0,823.0,916.34,676.02
2017,3,13,12,45,968.0,86.5,1.35,21.5,814.5,896.77,661.56
2017,3,13,13,0,964.0,87.0,1.3,22.0,806.0,873.83,645.09
2017,3,13,13,15,959.5,86.5,1.25,22.0,790.5,846.2,626.87
2017,3,13,13,30,955.0,86.0,1.2,22.0,775.0,815.49,606.67
2017,3,13,13,45,948.5,85.0,1.2,22.0,751.5,779.9,583.77
2017,3,13,14,0,942.0,84.0,1.2,22.0,728.0,741.7,558.95
2017,3,13,14,15,932.5,82.5,1.2,22.0,697.0,698.6,530.11
2017,3,13,14,30,923.0,81.0,1.2,22.0,666.0,653.53,497.7
2017,3,13,14,45,910.0,79.0,1.2,22.0,628.5,604.21,461.37
2017,3,13,15,0,897.0,77.0,1.2,22.0,591.0,553.7,423.09
2017,3,13,15,15,879.5,75.0,1.2,21.5,547.5,500.09,382.04
2017,3,13,15,30,862.0,73.0,1.2,21.0,504.0,446.26,339.27
2017,3,13,15,45,838.0,70.0,1.25,21.0,456.5,387.72,291.06
2017,3,13,16,0,814.0,67.0,1.3,21.0,409.0,331.28,242.97
2017,3,13,16,15,780.5,63.0,1.25,20.5,358.0,272.67,192.6
2017,3,13,16,30,747.0,59.0,1.2,20.0,307.0,216.79,144.13
2017,3,13,16,45,698.0,54.0,1.2,19.5,255.0,160.5,97.21
2017,3,13,17,0,649.0,49.0,1.2,19.0,203.0,109.33,58.1
2017,3,13,17,15,569.0,42.0,1.2,18.5,153.0,60.25,28.8
2017,3,13,17,30,489.0,35.0,1.2,18.0,103.0,25.5,16.24
2017,3,13,17,45,347.0,24.5,1.3,17.5,62.0,18.44,8.65
2017,3,13,18,0,205.0,14.0,1.4,17.0,21.0,13.76,0.0
2017,3,13,18,15,102.5,7.0,1.4,16.5,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,45,177.5,18.5,0.4,13.5,39.5,78.9,33.43
2017,3,14,7,0,355.0,37.0,0.4,14.0,79.0,169.81,123.29
2017,3,14,7,15,447.0,47.0,0.4,14.0,126.5,234.46,180.35
2017,3,14,7,30,539.0,57.0,0.4,14.0,174.0,308.09,243.24
2017,3,14,7,45,597.0,64.0,0.45,14.5,225.0,370.48,295.74
2017,3,14,8,0,655.0,71.0,0.5,15.0,276.0,437.21,349.74
2017,3,14,8,15,695.0,76.0,0.45,15.5,327.0,495.23,394.31
2017,3,14,8,30,735.0,81.0,0.4,16.0,378.0,554.98,438.23
2017,3,14,8,45,762.0,85.0,0.4,17.0,425.5,604.17,472.42
2017,3,14,9,0,789.0,89.0,0.4,18.0,473.0,655.53,506.77
2017,3,14,9,15,809.5,92.0,0.4,18.5,516.5,700.51,535.06
2017,3,14,9,30,830.0,95.0,0.4,19.0,560.0,744.18,561.88
2017,3,14,9,45,855.5,93.5,0.4,19.5,601.0,785.05,586.29
2017,3,14,10,0,881.0,92.0,0.4,20.0,642.0,819.39,605.99
2017,3,14,10,15,891.5,93.5,0.4,20.5,674.0,847.52,621.48
2017,3,14,10,30,902.0,95.0,0.4,21.0,706.0,872.8,635.1
2017,3,14,10,45,911.0,95.0,0.45,21.5,731.0,892.1,645.88
2017,3,14,11,0,920.0,95.0,0.5,22.0,756.0,908.2,654.77
2017,3,14,11,15,925.0,96.0,0.55,22.0,773.5,918.54,661.42
2017,3,14,11,30,930.0,97.0,0.6,22.0,791.0,925.37,666.08
2017,3,14,11,45,933.5,97.0,0.7,22.5,800.5,926.23,666.89
2017,3,14,12,0,937.0,97.0,0.8,23.0,810.0,923.5,665.57
2017,3,14,12,15,937.0,97.0,0.8,23.0,811.0,914.15,659.58
2017,3,14,12,30,937.0,97.0,0.8,23.0,812.0,901.27,651.56
2017,3,14,12,45,930.5,99.0,0.85,23.5,803.5,881.62,638.99
2017,3,14,13,0,924.0,101.0,0.9,24.0,795.0,858.8,624.48
2017,3,14,13,15,919.5,100.5,0.85,24.0,779.5,831.95,606.98
2017,3,14,13,30,915.0,100.0,0.8,24.0,764.0,802.16,587.63
2017,3,14,13,45,909.0,98.5,0.75,24.0,741.0,767.46,565.04
2017,3,14,14,0,903.0,97.0,0.7,24.0,718.0,730.26,540.72
2017,3,14,14,15,893.0,95.5,0.7,24.0,687.5,688.09,512.75
2017,3,14,14,30,883.0,94.0,0.7,24.0,657.0,644.1,481.91
2017,3,14,14,45,869.0,92.0,0.7,24.0,620.0,595.72,447.16
2017,3,14,15,0,855.0,90.0,0.7,24.0,583.0,546.07,410.48
2017,3,14,15,15,836.5,87.5,0.8,23.5,540.0,492.93,371.56
2017,3,14,15,30,818.0,85.0,0.9,23.0,497.0,439.79,330.85
2017,3,14,15,45,792.0,81.5,1.0,23.0,450.0,383.11,285.2
2017,3,14,16,0,766.0,78.0,1.1,23.0,403.0,327.8,239.08
2017,3,14,16,15,731.0,73.5,1.25,22.0,352.5,270.74,191.54
2017,3,14,16,30,696.0,69.0,1.4,21.0,302.0,214.84,144.2
2017,3,14,16,45,642.5,63.5,1.55,20.0,250.5,159.87,99.05
2017,3,14,17,0,589.0,58.0,1.7,19.0,199.0,110.55,61.56
2017,3,14,17,15,507.5,49.5,1.85,18.0,150.0,63.08,32.5
2017,3,14,17,30,426.0,41.0,2.0,17.0,101.0,30.8,20.9
2017,3,14,17,45,287.0,28.0,2.15,16.5,61.0,21.55,11.42
2017,3,14,18,0,148.0,15.0,2.3,16.0,21.0,11.64,0.0
2017,3,14,18,15,74.0,7.5,2.3,15.5,10.5,7.37,0.0
2017,3,14,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
