Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,2.5,1.95,11.0,2.5,0.0,0.0
2017,3,15,6,30,0.0,5.0,2.0,11.0,5.0,4.91,0.0
2017,3,15,6,45,0.0,22.5,2.15,11.5,22.5,22.3,8.31
2017,3,15,7,0,0.0,40.0,2.3,12.0,40.0,40.75,27.99
2017,3,15,7,15,10.5,60.5,2.3,12.5,63.0,66.06,50.06
2017,3,15,7,30,21.0,81.0,2.3,13.0,86.0,95.93,75.85
2017,3,15,7,45,30.0,102.0,2.3,13.5,111.0,123.4,99.33
2017,3,15,8,0,39.0,123.0,2.3,14.0,136.0,151.55,122.95
2017,3,15,8,15,44.5,143.5,2.25,14.0,160.0,177.79,144.71
2017,3,15,8,30,50.0,164.0,2.2,14.0,184.0,204.37,166.39
2017,3,15,8,45,248.0,167.5,2.15,14.5,287.0,353.19,289.79
2017,3,15,9,0,446.0,171.0,2.1,15.0,390.0,511.23,414.63
2017,3,15,9,15,644.0,130.0,2.05,15.0,477.5,628.47,505.52
2017,3,15,9,30,842.0,89.0,2.0,15.0,565.0,749.57,593.31
2017,3,15,9,45,509.0,191.5,1.95,15.5,485.0,623.19,493.67
2017,3,15,10,0,176.0,294.0,1.9,16.0,405.0,460.12,362.27
2017,3,15,10,15,109.5,290.5,1.85,16.0,361.0,393.91,310.61
2017,3,15,10,30,43.0,287.0,1.8,16.0,317.0,333.94,262.2
2017,3,15,10,45,45.5,300.5,1.8,16.0,333.0,350.04,274.49
2017,3,15,11,0,48.0,314.0,1.8,16.0,349.0,365.98,286.26
2017,3,15,11,15,216.5,320.0,1.8,16.0,482.5,527.97,412.95
2017,3,15,11,30,385.0,326.0,1.8,16.0,616.0,690.1,532.89
2017,3,15,11,45,337.5,343.5,1.85,16.0,599.5,664.45,511.67
2017,3,15,12,0,290.0,361.0,1.9,16.0,583.0,637.53,491.13
2017,3,15,12,15,222.0,369.5,1.85,16.0,540.0,575.52,444.31
2017,3,15,12,30,154.0,378.0,1.8,16.0,497.0,521.64,403.02
2017,3,15,12,45,188.5,372.5,1.8,16.5,516.5,540.0,417.17
2017,3,15,13,0,223.0,367.0,1.8,17.0,536.0,556.43,429.24
2017,3,15,13,15,202.5,361.0,1.8,16.5,512.0,526.6,407.72
2017,3,15,13,30,182.0,355.0,1.8,16.0,488.0,497.16,386.6
2017,3,15,13,45,148.0,341.5,1.8,16.0,447.5,450.9,351.79
2017,3,15,14,0,114.0,328.0,1.8,16.0,407.0,403.28,315.7
2017,3,15,14,15,81.0,300.5,1.75,15.5,355.5,348.49,274.26
2017,3,15,14,30,48.0,273.0,1.7,15.0,304.0,296.39,234.27
2017,3,15,14,45,44.0,255.0,1.7,15.0,282.0,273.24,216.65
2017,3,15,15,0,40.0,237.0,1.7,15.0,260.0,250.49,199.07
2017,3,15,15,15,85.5,231.0,1.7,15.0,276.0,263.63,210.12
2017,3,15,15,30,131.0,225.0,1.7,15.0,292.0,272.22,216.79
2017,3,15,15,45,202.0,198.0,1.75,15.0,290.0,265.67,210.57
2017,3,15,16,0,273.0,171.0,1.8,15.0,288.0,251.1,196.57
2017,3,15,16,15,259.0,151.5,1.75,14.5,251.5,212.2,163.89
2017,3,15,16,30,245.0,132.0,1.7,14.0,215.0,174.74,132.17
2017,3,15,16,45,231.5,111.0,1.65,13.5,179.5,137.59,100.82
2017,3,15,17,0,218.0,90.0,1.6,13.0,144.0,102.1,71.75
2017,3,15,17,15,184.0,70.5,1.55,12.5,108.5,68.6,47.11
2017,3,15,17,30,150.0,51.0,1.5,12.0,73.0,41.35,30.69
2017,3,15,17,45,75.0,33.5,1.45,12.0,44.5,27.71,17.0
2017,3,15,18,0,0.0,16.0,1.4,12.0,16.0,15.31,0.0
2017,3,15,18,15,0.0,8.0,1.35,12.0,8.0,7.86,0.0
2017,3,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,1.85,12.0,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,1.9,12.0,8.0,7.86,0.0
2017,3,16,6,45,44.5,27.5,2.0,12.5,33.0,45.96,24.65
2017,3,16,7,0,89.0,47.0,2.1,13.0,58.0,85.5,63.11
2017,3,16,7,15,124.0,68.0,2.1,13.0,92.0,126.54,99.34
2017,3,16,7,30,159.0,89.0,2.1,13.0,126.0,176.25,142.6
2017,3,16,7,45,186.5,110.0,2.15,13.5,163.0,220.33,180.4
2017,3,16,8,0,214.0,131.0,2.2,14.0,200.0,266.62,219.14
2017,3,16,8,15,235.5,148.5,2.1,14.0,236.0,307.32,252.71
2017,3,16,8,30,257.0,166.0,2.0,14.0,272.0,349.35,286.53
2017,3,16,8,45,296.5,181.5,1.95,14.5,317.5,402.03,327.78
2017,3,16,9,0,336.0,197.0,1.9,15.0,363.0,456.9,369.63
2017,3,16,9,15,461.0,180.5,1.95,15.0,430.5,549.06,441.86
2017,3,16,9,30,586.0,164.0,2.0,15.0,498.0,643.3,513.71
2017,3,16,9,45,500.0,208.0,2.05,15.5,506.0,635.99,503.79
2017,3,16,10,0,414.0,252.0,2.1,16.0,514.0,625.0,491.76
2017,3,16,10,15,468.0,245.0,2.15,16.0,555.5,670.32,525.87
2017,3,16,10,30,522.0,238.0,2.2,16.0,597.0,715.79,559.27
2017,3,16,10,45,693.0,180.5,2.25,16.5,674.5,811.39,629.09
2017,3,16,11,0,864.0,123.0,2.3,17.0,752.0,901.13,689.02
2017,3,16,11,15,869.5,124.0,2.25,17.0,769.0,911.23,693.87
2017,3,16,11,30,875.0,125.0,2.2,17.0,786.0,917.97,697.34
2017,3,16,11,45,884.0,122.5,2.2,17.5,797.0,915.68,694.02
2017,3,16,12,0,893.0,120.0,2.2,18.0,808.0,915.13,692.12
2017,3,16,12,15,893.5,120.0,2.25,18.0,809.0,906.33,686.54
2017,3,16,12,30,894.0,120.0,2.3,18.0,810.0,894.15,678.84
2017,3,16,12,45,879.5,126.0,2.35,18.0,799.5,876.11,667.23
2017,3,16,13,0,865.0,132.0,2.4,18.0,789.0,851.23,650.96
2017,3,16,13,15,860.5,131.0,2.45,18.0,773.5,824.49,633.41
2017,3,16,13,30,856.0,130.0,2.5,18.0,758.0,795.02,613.86
2017,3,16,13,45,844.5,130.5,2.55,18.0,734.0,759.33,589.78
2017,3,16,14,0,833.0,131.0,2.6,18.0,710.0,721.66,563.65
2017,3,16,14,15,821.5,128.5,2.65,17.5,679.5,679.24,533.61
2017,3,16,14,30,810.0,126.0,2.7,17.0,649.0,635.35,501.65
2017,3,16,14,45,585.5,182.0,2.75,17.0,549.0,523.55,414.43
2017,3,16,15,0,361.0,238.0,2.8,17.0,449.0,425.78,337.07
2017,3,16,15,15,325.5,225.5,2.8,16.5,405.0,377.1,299.35
2017,3,16,15,30,290.0,213.0,2.8,16.0,361.0,331.27,263.0
2017,3,16,15,45,338.0,183.5,2.85,16.0,341.0,305.11,240.67
2017,3,16,16,0,386.0,154.0,2.9,16.0,321.0,273.33,212.38
2017,3,16,16,15,352.0,142.5,2.9,15.5,280.5,230.58,176.27
2017,3,16,16,30,318.0,131.0,2.9,15.0,240.0,190.66,142.54
2017,3,16,16,45,294.5,111.5,2.95,14.5,200.0,149.01,107.5
2017,3,16,17,0,271.0,92.0,3.0,14.0,160.0,110.04,75.93
2017,3,16,17,15,308.0,71.0,2.9,13.5,130.5,73.43,47.14
2017,3,16,17,30,345.0,50.0,2.8,13.0,101.0,37.87,27.56
2017,3,16,17,45,224.5,34.0,2.75,12.5,62.0,26.27,16.02
2017,3,16,18,0,104.0,18.0,2.7,12.0,23.0,14.09,0.0
2017,3,16,18,15,52.0,9.0,2.6,11.5,11.5,8.85,0.0
2017,3,16,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,6,15,62.5,6.5,0.7,10.5,8.5,0.0,0.0
2017,3,17,6,30,125.0,13.0,0.6,11.0,17.0,41.08,0.0
2017,3,17,6,45,273.0,25.0,0.5,11.5,55.5,118.37,72.99
2017,3,17,7,0,421.0,37.0,0.4,12.0,94.0,196.15,146.38
2017,3,17,7,15,506.5,45.5,0.4,12.5,143.0,261.11,203.52
2017,3,17,7,30,592.0,54.0,0.4,13.0,192.0,334.31,265.78
2017,3,17,7,45,648.0,59.0,0.45,13.5,243.5,396.57,317.98
2017,3,17,8,0,704.0,64.0,0.5,14.0,295.0,460.95,369.97
2017,3,17,8,15,739.5,68.0,0.45,14.5,346.0,517.92,413.44
2017,3,17,8,30,775.0,72.0,0.4,15.0,397.0,576.07,455.85
2017,3,17,8,45,799.5,75.5,0.4,15.5,444.5,627.12,491.93
2017,3,17,9,0,824.0,79.0,0.4,16.0,492.0,677.7,525.36
2017,3,17,9,15,842.5,81.5,0.35,16.5,535.5,721.9,552.23
2017,3,17,9,30,861.0,84.0,0.3,17.0,579.0,759.99,574.3
2017,3,17,9,45,869.5,88.0,0.25,17.5,616.0,794.48,593.58
2017,3,17,10,0,878.0,92.0,0.2,18.0,653.0,826.38,610.86
2017,3,17,10,15,888.0,93.5,0.15,18.5,684.5,853.97,625.16
2017,3,17,10,30,898.0,95.0,0.1,19.0,716.0,878.7,637.61
2017,3,17,10,45,902.5,97.0,0.1,19.5,740.0,896.16,646.15
2017,3,17,11,0,907.0,99.0,0.1,20.0,764.0,910.3,652.76
2017,3,17,11,15,911.5,100.0,0.15,20.0,781.0,919.95,658.69
2017,3,17,11,30,916.0,101.0,0.2,20.0,798.0,926.13,662.78
2017,3,17,11,45,915.0,103.5,0.25,20.5,806.0,925.53,661.64
2017,3,17,12,0,914.0,106.0,0.3,21.0,814.0,921.39,658.59
2017,3,17,12,15,914.0,106.0,0.3,21.0,814.5,911.99,652.68
2017,3,17,12,30,914.0,106.0,0.3,21.0,815.0,899.15,644.82
2017,3,17,12,45,910.0,106.5,0.35,21.0,807.0,880.08,634.14
2017,3,17,13,0,906.0,107.0,0.4,21.0,799.0,857.86,621.54
2017,3,17,13,15,901.5,106.5,0.45,21.0,783.5,831.16,606.05
2017,3,17,13,30,897.0,106.0,0.5,21.0,768.0,801.6,588.62
2017,3,17,13,45,889.0,105.0,0.55,21.5,744.0,766.23,566.11
2017,3,17,14,0,881.0,104.0,0.6,22.0,720.0,728.55,541.88
2017,3,17,14,15,870.5,102.5,0.7,22.0,689.5,686.58,515.34
2017,3,17,14,30,860.0,101.0,0.8,22.0,659.0,643.44,486.07
2017,3,17,14,45,603.0,172.0,0.9,22.0,553.0,525.23,399.64
2017,3,17,15,0,346.0,243.0,1.0,22.0,447.0,423.19,323.36
2017,3,17,15,15,285.0,233.5,1.1,21.5,393.5,365.41,281.12
2017,3,17,15,30,224.0,224.0,1.2,21.0,340.0,312.75,241.56
2017,3,17,15,45,194.5,204.5,1.3,20.5,298.5,269.48,208.5
2017,3,17,16,0,165.0,185.0,1.4,20.0,257.0,229.13,177.12
2017,3,17,16,15,155.5,164.0,1.5,19.0,225.0,196.19,151.04
2017,3,17,16,30,146.0,143.0,1.6,18.0,193.0,164.3,125.3
2017,3,17,16,45,134.0,120.5,1.7,17.5,161.0,131.85,98.76
2017,3,17,17,0,122.0,98.0,1.8,17.0,129.0,100.97,73.78
2017,3,17,17,15,101.5,76.5,1.9,16.0,98.0,72.12,51.72
2017,3,17,17,30,81.0,55.0,2.0,15.0,67.0,46.8,35.13
2017,3,17,17,45,40.5,35.5,2.15,14.5,41.5,30.93,19.92
2017,3,17,18,0,0.0,16.0,2.3,14.0,16.0,15.44,0.0
2017,3,17,18,15,0.0,8.0,2.15,14.0,8.0,7.86,0.0
2017,3,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,3.0,1.05,12.0,3.0,0.0,0.0
2017,3,18,6,30,0.0,6.0,1.0,12.0,6.0,5.9,0.0
2017,3,18,6,45,0.0,18.5,1.0,12.0,18.5,17.85,7.83
2017,3,18,7,0,0.0,31.0,1.0,12.0,31.0,29.94,19.44
2017,3,18,7,15,0.0,47.0,1.1,12.0,47.0,45.9,33.5
2017,3,18,7,30,0.0,63.0,1.2,12.0,63.0,62.02,47.59
2017,3,18,7,45,0.0,80.5,1.3,12.5,80.5,79.7,62.67
2017,3,18,8,0,0.0,98.0,1.4,13.0,98.0,97.32,77.39
2017,3,18,8,15,0.0,115.0,1.4,13.0,115.0,114.37,91.52
2017,3,18,8,30,0.0,132.0,1.4,13.0,132.0,131.41,105.42
2017,3,18,8,45,67.0,178.0,1.45,13.5,212.0,231.16,188.23
2017,3,18,9,0,134.0,224.0,1.5,14.0,292.0,339.18,274.45
2017,3,18,9,15,67.0,173.5,1.45,14.0,207.5,228.09,183.96
2017,3,18,9,30,0.0,123.0,1.4,14.0,123.0,120.1,94.3
2017,3,18,9,45,1.5,154.5,1.4,14.5,156.0,153.03,120.97
2017,3,18,10,0,3.0,186.0,1.4,15.0,189.0,186.19,147.04
2017,3,18,10,15,2.0,179.5,1.4,15.0,182.0,178.4,140.39
2017,3,18,10,30,1.0,173.0,1.4,15.0,175.0,170.72,134.01
2017,3,18,10,45,51.5,262.0,1.4,15.5,300.5,313.53,247.4
2017,3,18,11,0,102.0,351.0,1.4,16.0,426.0,453.6,352.71
2017,3,18,11,15,57.0,300.0,1.4,16.0,342.5,357.8,278.55
2017,3,18,11,30,12.0,249.0,1.4,16.0,259.0,256.47,199.77
2017,3,18,11,45,11.0,241.0,1.4,16.0,250.0,247.09,192.8
2017,3,18,12,0,10.0,233.0,1.4,16.0,241.0,237.78,185.51
2017,3,18,12,15,7.0,209.0,1.35,16.0,214.5,210.78,164.3
2017,3,18,12,30,4.0,185.0,1.3,16.0,188.0,184.06,143.27
2017,3,18,12,45,4.0,184.0,1.3,16.5,187.0,182.85,142.18
2017,3,18,13,0,4.0,183.0,1.3,17.0,186.0,181.63,141.01
2017,3,18,13,15,31.0,257.5,1.35,17.0,280.5,280.59,219.05
2017,3,18,13,30,58.0,332.0,1.4,17.0,375.0,374.76,290.9
2017,3,18,13,45,483.5,210.0,1.45,17.5,551.0,575.61,450.01
2017,3,18,14,0,909.0,88.0,1.5,18.0,727.0,734.18,566.74
2017,3,18,14,15,900.5,86.5,1.55,18.0,697.0,692.55,536.92
2017,3,18,14,30,892.0,85.0,1.6,18.0,667.0,648.97,505.22
2017,3,18,14,45,880.0,83.0,1.65,18.0,630.5,601.13,469.44
2017,3,18,15,0,868.0,81.0,1.7,18.0,594.0,552.1,431.66
2017,3,18,15,15,702.5,120.0,1.55,17.5,516.0,464.93,363.4
2017,3,18,15,30,537.0,159.0,1.4,17.0,438.0,391.27,305.17
2017,3,18,15,45,564.5,136.0,1.25,17.0,405.0,351.47,271.41
2017,3,18,16,0,592.0,113.0,1.1,17.0,372.0,306.91,232.37
2017,3,18,16,15,564.0,104.5,1.0,16.5,327.5,256.76,189.44
2017,3,18,16,30,536.0,96.0,0.9,16.0,283.0,209.12,148.28
2017,3,18,16,45,497.5,85.0,0.85,16.0,236.5,160.07,106.89
2017,3,18,17,0,459.0,74.0,0.8,16.0,190.0,115.2,71.24
2017,3,18,17,15,402.5,61.0,0.85,15.5,145.5,71.81,42.0
2017,3,18,17,30,346.0,48.0,0.9,15.0,101.0,36.5,26.26
2017,3,18,17,45,239.0,33.5,0.95,14.5,63.5,25.69,15.81
2017,3,18,18,0,132.0,19.0,1.0,14.0,26.0,14.81,0.0
2017,3,18,18,15,66.0,9.5,1.0,13.5,13.0,9.34,0.0
2017,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,7.5,0.2,12.0,7.5,7.37,0.0
2017,3,19,6,30,0.0,15.0,0.2,12.0,15.0,14.59,0.0
2017,3,19,6,45,66.5,33.5,0.25,12.5,43.0,60.3,39.39
2017,3,19,7,0,133.0,52.0,0.3,13.0,71.0,111.4,84.34
2017,3,19,7,15,162.5,72.5,0.4,13.0,105.5,152.7,120.65
2017,3,19,7,30,192.0,93.0,0.5,13.0,140.0,196.63,158.72
2017,3,19,7,45,216.0,112.0,0.65,13.0,176.0,238.55,194.55
2017,3,19,8,0,240.0,131.0,0.8,13.0,212.0,282.34,231.14
2017,3,19,8,15,459.5,109.5,0.8,13.5,296.0,404.32,330.09
2017,3,19,8,30,679.0,88.0,0.8,14.0,380.0,541.78,436.41
2017,3,19,8,45,462.0,153.5,0.85,14.5,362.5,492.73,394.3
2017,3,19,9,0,245.0,219.0,0.9,15.0,345.0,420.5,334.79
2017,3,19,9,15,536.5,158.0,0.8,15.0,463.5,584.88,463.35
2017,3,19,9,30,828.0,97.0,0.7,15.0,582.0,760.1,586.7
2017,3,19,9,45,681.0,156.0,0.6,15.5,572.0,733.06,561.57
2017,3,19,10,0,534.0,215.0,0.5,16.0,562.0,688.06,524.13
2017,3,19,10,15,492.0,244.5,0.5,16.0,576.0,694.62,527.11
2017,3,19,10,30,450.0,274.0,0.5,16.0,590.0,697.26,526.68
2017,3,19,10,45,355.5,312.5,0.5,16.5,568.0,652.34,491.56
2017,3,19,11,0,261.0,351.0,0.5,17.0,546.0,612.1,459.82
2017,3,19,11,15,307.0,348.5,0.5,17.0,582.0,649.96,487.31
2017,3,19,11,30,353.0,346.0,0.5,17.0,618.0,686.96,512.93
2017,3,19,11,45,177.5,255.5,0.55,17.0,392.5,431.29,330.35
2017,3,19,12,0,2.0,165.0,0.6,17.0,167.0,162.78,124.43
2017,3,19,12,15,34.0,263.0,0.6,17.0,290.0,294.35,228.07
2017,3,19,12,30,66.0,361.0,0.6,17.0,413.0,422.13,322.44
2017,3,19,12,45,56.5,349.0,0.65,17.0,393.0,399.11,304.54
2017,3,19,13,0,47.0,337.0,0.7,17.0,373.0,376.42,288.13
2017,3,19,13,15,61.0,341.5,0.7,17.0,387.5,389.76,298.73
2017,3,19,13,30,75.0,346.0,0.7,17.0,402.0,402.05,308.23
2017,3,19,13,45,66.0,329.5,0.75,17.0,378.0,374.99,288.44
2017,3,19,14,0,57.0,313.0,0.8,17.0,354.0,348.51,269.18
2017,3,19,14,15,107.0,311.5,0.85,17.0,383.5,377.03,292.39
2017,3,19,14,30,157.0,310.0,0.9,17.0,413.0,403.25,313.05
2017,3,19,14,45,350.0,249.0,0.95,17.0,462.0,450.49,351.38
2017,3,19,15,0,543.0,188.0,1.0,17.0,511.0,479.89,374.3
2017,3,19,15,15,327.0,209.5,1.0,16.5,400.0,364.43,285.41
2017,3,19,15,30,111.0,231.0,1.0,16.0,289.0,269.63,212.29
2017,3,19,15,45,55.5,170.0,1.05,16.0,199.0,183.92,145.23
2017,3,19,16,0,0.0,109.0,1.1,16.0,109.0,104.85,82.03
2017,3,19,16,15,0.0,95.5,1.05,15.5,95.5,91.84,71.79
2017,3,19,16,30,0.0,82.0,1.0,15.0,82.0,78.88,61.27
2017,3,19,16,45,0.0,68.5,1.0,15.0,68.5,65.97,50.49
2017,3,19,17,0,0.0,55.0,1.0,15.0,55.0,53.13,39.58
2017,3,19,17,15,0.0,42.0,1.05,14.5,42.0,40.57,28.8
2017,3,19,17,30,0.0,29.0,1.1,14.0,29.0,27.99,18.99
2017,3,19,17,45,0.0,18.0,1.15,13.5,18.0,17.36,9.02
2017,3,19,18,0,0.0,7.0,1.2,13.0,7.0,6.75,0.0
2017,3,19,18,15,0.0,3.5,1.15,13.0,3.5,3.44,0.0
2017,3,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,6.0,2.9,12.0,6.0,5.9,0.0
2017,3,20,6,30,0.0,12.0,3.0,12.0,12.0,11.58,0.0
2017,3,20,6,45,3.0,31.5,3.15,12.5,32.0,32.8,20.13
2017,3,20,7,0,6.0,51.0,3.3,13.0,52.0,54.31,39.67
2017,3,20,7,15,17.5,72.0,3.3,13.0,76.0,84.31,65.7
2017,3,20,7,30,29.0,93.0,3.3,13.0,100.0,112.5,90.16
2017,3,20,7,45,38.0,113.5,3.35,13.5,125.5,139.79,113.37
2017,3,20,8,0,47.0,134.0,3.4,14.0,151.0,167.81,136.76
2017,3,20,8,15,67.0,158.5,3.4,14.0,185.5,207.72,170.0
2017,3,20,8,30,87.0,183.0,3.4,14.0,220.0,249.13,203.97
2017,3,20,8,45,53.5,187.5,3.45,14.0,211.5,232.76,189.39
2017,3,20,9,0,20.0,192.0,3.5,14.0,203.0,207.09,167.12
2017,3,20,9,15,25.0,212.0,3.55,14.0,226.5,231.64,186.8
2017,3,20,9,30,30.0,232.0,3.6,14.0,250.0,264.63,212.96
2017,3,20,9,45,15.0,165.0,3.65,14.5,174.0,174.53,139.13
2017,3,20,10,0,0.0,98.0,3.7,15.0,98.0,94.95,73.21
2017,3,20,10,15,0.0,96.0,3.7,15.0,96.0,92.98,71.52
2017,3,20,10,30,0.0,94.0,3.7,15.0,94.0,91.02,69.79
2017,3,20,10,45,2.0,140.5,3.75,15.0,142.0,138.81,108.76
2017,3,20,11,0,4.0,187.0,3.8,15.0,190.0,187.06,147.55
2017,3,20,11,15,2.0,144.0,3.7,15.0,145.5,142.19,111.12
2017,3,20,11,30,0.0,101.0,3.6,15.0,101.0,97.94,75.07
2017,3,20,11,45,3.0,150.0,3.55,15.5,152.5,148.9,116.33
2017,3,20,12,0,6.0,199.0,3.5,16.0,204.0,200.15,157.02
2017,3,20,12,15,9.5,228.0,3.4,16.0,235.5,231.92,182.13
2017,3,20,12,30,13.0,257.0,3.3,16.0,267.0,263.55,206.97
2017,3,20,12,45,13.5,255.0,3.25,16.0,265.5,261.41,205.25
2017,3,20,13,0,14.0,253.0,3.2,16.0,264.0,259.2,203.61
2017,3,20,13,15,12.5,246.5,3.1,16.0,256.5,250.86,197.09
2017,3,20,13,30,11.0,240.0,3.0,16.0,249.0,242.59,190.67
2017,3,20,13,45,5.5,181.5,2.95,16.0,186.0,180.45,141.47
2017,3,20,14,0,0.0,123.0,2.9,16.0,123.0,119.2,92.29
2017,3,20,14,15,0.0,118.0,2.8,16.0,118.0,114.29,88.53
2017,3,20,14,30,0.0,113.0,2.7,16.0,113.0,109.39,84.71
2017,3,20,14,45,0.0,108.0,2.6,16.0,108.0,104.51,80.9
2017,3,20,15,0,0.0,103.0,2.5,16.0,103.0,99.64,77.11
2017,3,20,15,15,0.0,70.5,2.45,15.5,70.5,68.18,51.44
2017,3,20,15,30,0.0,38.0,2.4,15.0,38.0,36.71,25.35
2017,3,20,15,45,0.0,25.0,2.35,15.0,25.0,24.14,14.83
2017,3,20,16,0,0.0,12.0,2.3,15.0,12.0,11.58,4.21
2017,3,20,16,15,0.0,10.5,2.35,15.0,10.5,10.13,3.0
2017,3,20,16,30,0.0,9.0,2.4,15.0,9.0,8.68,1.78
2017,3,20,16,45,0.0,7.5,2.45,15.0,7.5,7.23,0.54
2017,3,20,17,0,0.0,6.0,2.5,15.0,6.0,5.78,0.0
2017,3,20,17,15,0.0,4.5,2.65,14.5,4.5,4.34,0.0
2017,3,20,17,30,0.0,3.0,2.8,14.0,3.0,2.89,0.0
2017,3,20,17,45,0.0,1.5,3.0,14.0,1.5,1.44,0.0
2017,3,20,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,14.0,2.3,14.0,14.0,13.76,0.0
2017,3,21,6,30,0.0,28.0,2.2,14.0,28.0,30.77,0.0
2017,3,21,6,45,189.5,37.5,2.15,14.0,67.0,111.39,77.99
2017,3,21,7,0,379.0,47.0,2.1,14.0,106.0,198.81,152.16
2017,3,21,7,15,459.0,56.0,2.05,14.0,154.5,261.63,207.91
2017,3,21,7,30,539.0,65.0,2.0,14.0,203.0,331.96,268.98
2017,3,21,7,45,587.0,72.5,2.0,14.5,252.5,391.45,319.49
2017,3,21,8,0,635.0,80.0,2.0,15.0,302.0,454.28,370.87
2017,3,21,8,15,672.0,85.0,2.2,15.0,352.0,510.58,416.88
2017,3,21,8,30,709.0,90.0,2.4,15.0,402.0,568.35,462.91
2017,3,21,8,45,732.5,95.5,2.6,15.0,448.5,618.58,502.08
2017,3,21,9,0,756.0,101.0,2.8,15.0,495.0,665.99,538.02
2017,3,21,9,15,777.5,104.0,2.85,15.0,539.0,710.85,569.94
2017,3,21,9,30,799.0,107.0,2.9,15.0,583.0,754.5,600.6
2017,3,21,9,45,813.0,110.5,3.0,15.0,621.0,791.15,626.14
2017,3,21,10,0,827.0,114.0,3.1,15.0,659.0,825.62,650.03
2017,3,21,10,15,840.5,116.0,3.05,15.0,692.0,855.6,669.7
2017,3,21,10,30,854.0,118.0,3.0,15.0,725.0,882.94,687.41
2017,3,21,10,45,503.5,242.5,3.0,15.0,603.5,718.14,564.32
2017,3,21,11,0,153.0,367.0,3.0,15.0,482.0,525.44,411.27
2017,3,21,11,15,197.5,372.5,3.0,15.0,524.0,570.34,446.82
2017,3,21,11,30,242.0,378.0,3.0,15.0,566.0,614.74,480.32
2017,3,21,11,45,585.0,242.5,3.05,15.5,704.0,794.87,620.65
2017,3,21,12,0,928.0,107.0,3.1,16.0,842.0,945.39,726.12
2017,3,21,12,15,928.5,107.0,3.15,16.0,843.0,936.02,718.57
2017,3,21,12,30,929.0,107.0,3.2,16.0,844.0,923.14,710.13
2017,3,21,12,45,932.0,104.5,3.25,16.0,837.5,906.34,699.07
2017,3,21,13,0,935.0,102.0,3.3,16.0,831.0,886.08,685.66
2017,3,21,13,15,931.0,101.0,3.35,16.0,815.0,858.31,666.99
2017,3,21,13,30,927.0,100.0,3.4,16.0,799.0,827.57,646.17
2017,3,21,13,45,922.0,98.0,3.45,16.0,775.5,792.23,621.95
2017,3,21,14,0,917.0,96.0,3.5,16.0,752.0,754.31,595.67
2017,3,21,14,15,907.0,94.5,3.55,16.0,720.5,711.1,565.25
2017,3,21,14,30,897.0,93.0,3.6,16.0,689.0,666.05,531.07
2017,3,21,14,45,688.0,154.0,3.65,16.0,596.0,562.82,449.35
2017,3,21,15,0,479.0,215.0,3.7,16.0,503.0,472.85,377.11
2017,3,21,15,15,499.0,192.0,3.65,15.5,473.5,435.62,347.99
2017,3,21,15,30,519.0,169.0,3.6,15.0,444.0,395.67,315.35
2017,3,21,15,45,647.5,124.5,3.6,15.0,436.0,376.63,296.59
2017,3,21,16,0,776.0,80.0,3.6,15.0,428.0,343.83,263.99
2017,3,21,16,15,741.5,76.0,3.45,14.5,377.0,286.19,212.69
2017,3,21,16,30,707.0,72.0,3.3,14.0,326.0,229.6,162.06
2017,3,21,16,45,651.5,67.5,3.2,14.0,273.0,173.72,113.58
2017,3,21,17,0,596.0,63.0,3.1,14.0,220.0,123.73,73.19
2017,3,21,17,15,519.5,55.0,2.95,13.5,170.0,75.47,40.83
2017,3,21,17,30,443.0,47.0,2.8,13.0,120.0,36.09,26.22
2017,3,21,17,45,313.0,35.0,2.7,13.0,77.5,26.88,17.29
2017,3,21,18,0,183.0,23.0,2.6,13.0,35.0,17.97,2.88
2017,3,21,18,15,91.5,11.5,2.5,12.5,17.5,11.3,0.0
2017,3,21,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,6,15,70.0,11.5,2.25,11.0,15.5,24.82,0.0
2017,3,22,6,30,140.0,23.0,2.3,11.0,31.0,67.92,12.24
2017,3,22,6,45,267.0,37.0,2.4,11.0,72.0,134.4,96.5
2017,3,22,7,0,394.0,51.0,2.5,11.0,113.0,209.77,163.27
2017,3,22,7,15,473.0,60.0,2.55,11.0,163.0,273.48,220.62
2017,3,22,7,30,552.0,69.0,2.6,11.0,213.0,344.46,283.17
2017,3,22,7,45,611.5,74.0,2.7,11.5,265.5,407.86,337.78
2017,3,22,8,0,671.0,79.0,2.8,12.0,318.0,475.57,394.17
2017,3,22,8,15,648.5,92.0,2.85,12.0,351.0,506.96,420.2
2017,3,22,8,30,626.0,105.0,2.9,12.0,384.0,534.6,442.34
2017,3,22,8,45,317.5,142.5,2.95,12.5,284.5,386.43,319.74
2017,3,22,9,0,9.0,180.0,3.0,13.0,185.0,186.19,149.73
2017,3,22,9,15,223.0,203.0,3.05,13.0,337.0,394.84,323.98
2017,3,22,9,30,437.0,226.0,3.1,13.0,489.0,603.09,488.24
2017,3,22,9,45,650.5,166.0,3.2,13.0,584.0,726.12,584.45
2017,3,22,10,0,864.0,106.0,3.3,13.0,679.0,850.41,674.35
2017,3,22,10,15,435.5,158.5,3.35,13.0,447.5,556.28,451.14
2017,3,22,10,30,7.0,211.0,3.4,13.0,216.0,214.38,170.12
2017,3,22,10,45,323.5,219.5,3.5,13.5,463.5,535.14,432.84
2017,3,22,11,0,640.0,228.0,3.6,14.0,711.0,832.54,657.13
2017,3,22,11,15,560.0,264.5,3.65,14.0,694.0,798.59,627.69
2017,3,22,11,30,480.0,301.0,3.7,14.0,677.0,764.0,600.03
2017,3,22,11,45,542.0,282.5,3.8,14.0,711.5,797.45,626.43
2017,3,22,12,0,604.0,264.0,3.9,14.0,746.0,828.24,650.33
2017,3,22,12,15,570.5,276.5,3.95,14.0,731.5,803.57,631.34
2017,3,22,12,30,537.0,289.0,4.0,14.0,717.0,777.22,611.45
2017,3,22,12,45,722.5,202.5,4.05,14.0,772.5,837.42,660.47
2017,3,22,13,0,908.0,116.0,4.1,14.0,828.0,880.33,691.58
2017,3,22,13,15,904.0,115.0,4.1,14.0,812.0,853.06,672.08
2017,3,22,13,30,900.0,114.0,4.1,14.0,796.0,822.91,650.97
2017,3,22,13,45,731.0,176.0,4.2,14.0,719.0,732.97,585.0
2017,3,22,14,0,562.0,238.0,4.3,14.0,642.0,644.87,515.93
2017,3,22,14,15,716.0,172.0,4.3,13.5,665.0,662.2,533.39
2017,3,22,14,30,870.0,106.0,4.3,13.0,688.0,664.15,537.74
2017,3,22,14,45,859.0,103.0,4.35,13.0,651.0,616.0,499.42
2017,3,22,15,0,848.0,100.0,4.4,13.0,614.0,566.7,459.42
2017,3,22,15,15,830.0,97.5,4.4,13.0,570.5,513.45,415.05
2017,3,22,15,30,812.0,95.0,4.4,13.0,527.0,460.22,369.5
2017,3,22,15,45,789.5,90.5,4.4,13.0,479.5,403.55,320.04
2017,3,22,16,0,767.0,86.0,4.4,13.0,432.0,347.95,270.26
2017,3,22,16,15,733.0,81.5,4.3,12.5,381.5,288.55,217.12
2017,3,22,16,30,699.0,77.0,4.2,12.0,331.0,233.64,167.39
2017,3,22,16,45,651.5,71.0,4.15,11.5,278.5,178.13,118.63
2017,3,22,17,0,604.0,65.0,4.1,11.0,226.0,127.63,77.02
2017,3,22,17,15,528.5,57.0,4.0,10.5,175.5,78.82,43.6
2017,3,22,17,30,453.0,49.0,3.9,10.0,125.0,38.8,29.02
2017,3,22,17,45,329.5,37.0,3.85,10.0,81.5,28.62,19.13
2017,3,22,18,0,206.0,25.0,3.8,10.0,38.0,20.17,5.57
2017,3,22,18,15,103.0,12.5,3.75,10.0,19.0,12.29,0.0
2017,3,22,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,6,15,91.0,12.0,1.8,7.5,18.0,29.7,0.0
2017,3,23,6,30,182.0,24.0,1.8,8.0,36.0,80.88,28.02
2017,3,23,6,45,304.0,38.0,1.85,8.5,79.0,148.02,108.54
2017,3,23,7,0,426.0,52.0,1.9,9.0,122.0,223.94,175.94
2017,3,23,7,15,503.0,61.0,1.85,9.5,173.0,288.81,233.98
2017,3,23,7,30,580.0,70.0,1.8,10.0,224.0,360.69,296.41
2017,3,23,7,45,624.0,78.5,1.8,10.5,275.5,421.66,348.27
2017,3,23,8,0,668.0,87.0,1.8,11.0,327.0,485.49,400.46
2017,3,23,8,15,704.0,92.0,1.8,11.0,378.5,542.95,446.67
2017,3,23,8,30,740.0,97.0,1.8,11.0,430.0,601.67,492.43
2017,3,23,8,45,617.5,137.0,1.8,11.5,435.5,591.07,480.96
2017,3,23,9,0,495.0,177.0,1.8,12.0,441.0,565.73,458.21
2017,3,23,9,15,380.5,222.5,1.9,12.0,435.0,536.7,433.53
2017,3,23,9,30,266.0,268.0,2.0,12.0,429.0,507.72,408.04
2017,3,23,9,45,434.5,233.0,2.1,12.5,515.0,621.33,497.33
2017,3,23,10,0,603.0,198.0,2.2,13.0,601.0,737.54,584.77
2017,3,23,10,15,676.5,180.5,2.25,13.0,652.0,793.8,625.07
2017,3,23,10,30,750.0,163.0,2.3,13.0,703.0,849.63,663.7
2017,3,23,10,45,808.5,150.5,2.35,13.5,750.0,893.28,692.07
2017,3,23,11,0,867.0,138.0,2.4,14.0,797.0,938.99,721.65
2017,3,23,11,15,871.5,139.5,2.45,14.0,813.5,948.32,727.41
2017,3,23,11,30,876.0,141.0,2.5,14.0,830.0,954.26,731.35
2017,3,23,11,45,868.5,146.5,2.6,14.0,836.0,950.15,729.05
2017,3,23,12,0,861.0,152.0,2.7,14.0,842.0,942.64,724.59
2017,3,23,12,15,860.5,152.0,2.8,13.5,841.5,932.33,719.64
2017,3,23,12,30,860.0,152.0,2.9,13.0,841.0,918.75,712.47
2017,3,23,12,45,873.5,142.5,3.05,13.0,836.0,904.13,703.66
2017,3,23,13,0,887.0,133.0,3.2,13.0,831.0,885.87,692.25
2017,3,23,13,15,881.5,131.5,3.15,13.0,814.5,856.76,671.81
2017,3,23,13,30,876.0,130.0,3.1,13.0,798.0,824.92,649.49
2017,3,23,13,45,885.0,120.5,3.1,13.0,777.0,791.26,626.08
2017,3,23,14,0,894.0,111.0,3.1,13.0,756.0,756.91,602.06
2017,3,23,14,15,883.0,109.0,3.0,13.0,724.5,713.14,570.15
2017,3,23,14,30,872.0,107.0,2.9,13.0,693.0,668.21,535.34
2017,3,23,14,45,865.5,101.5,2.85,13.0,656.0,620.11,497.77
2017,3,23,15,0,859.0,96.0,2.8,13.0,619.0,570.48,458.04
2017,3,23,15,15,525.5,167.0,2.65,13.0,480.0,426.93,342.79
2017,3,23,15,30,192.0,238.0,2.5,13.0,341.0,313.55,251.38
2017,3,23,15,45,202.0,214.5,2.45,13.0,314.5,283.7,227.18
2017,3,23,16,0,212.0,191.0,2.4,13.0,288.0,252.73,201.09
2017,3,23,16,15,216.0,168.0,2.3,12.5,256.5,218.16,171.82
2017,3,23,16,30,220.0,145.0,2.2,12.0,225.0,183.96,142.29
2017,3,23,16,45,186.5,127.0,2.1,12.0,187.5,148.72,112.98
2017,3,23,17,0,153.0,109.0,2.0,12.0,150.0,115.71,86.32
2017,3,23,17,15,129.0,87.0,1.95,11.5,116.5,84.05,61.61
2017,3,23,17,30,105.0,65.0,1.9,11.0,83.0,55.57,43.8
2017,3,23,17,45,60.0,44.5,1.9,11.0,54.0,38.18,27.41
2017,3,23,18,0,15.0,24.0,1.9,11.0,25.0,22.27,8.04
2017,3,23,18,15,7.5,12.0,1.8,11.0,12.5,11.8,0.0
2017,3,23,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,6.5,5.0,11.0,6.5,6.39,0.0
2017,3,24,6,30,0.0,13.0,5.1,11.0,13.0,12.54,1.4
2017,3,24,6,45,0.0,28.0,5.2,11.0,28.0,27.04,16.66
2017,3,24,7,0,0.0,43.0,5.3,11.0,43.0,42.0,30.05
2017,3,24,7,15,0.0,60.5,5.3,11.0,60.5,59.75,45.68
2017,3,24,7,30,0.0,78.0,5.3,11.0,78.0,77.4,61.06
2017,3,24,7,45,0.0,96.0,5.3,11.0,96.0,95.52,76.62
2017,3,24,8,0,0.0,114.0,5.3,11.0,114.0,113.59,91.91
2017,3,24,8,15,0.0,129.0,5.2,11.0,129.0,128.45,104.24
2017,3,24,8,30,0.0,144.0,5.1,11.0,144.0,143.32,116.43
2017,3,24,8,45,0.0,137.5,5.0,11.5,137.5,135.7,109.46
2017,3,24,9,0,0.0,131.0,4.9,12.0,131.0,128.52,102.93
2017,3,24,9,15,0.0,116.0,4.7,12.0,116.0,113.05,89.74
2017,3,24,9,30,0.0,101.0,4.5,12.0,101.0,97.95,76.91
2017,3,24,9,45,0.0,71.5,4.35,12.5,71.5,69.18,52.59
2017,3,24,10,0,0.0,42.0,4.2,13.0,42.0,40.62,28.52
2017,3,24,10,15,0.0,69.0,4.05,13.0,69.0,66.78,50.3
2017,3,24,10,30,0.0,96.0,3.9,13.0,96.0,93.0,71.91
2017,3,24,10,45,16.0,203.0,3.75,13.0,215.5,214.01,171.03
2017,3,24,11,0,32.0,310.0,3.6,13.0,335.0,346.67,276.0
2017,3,24,11,15,27.0,304.0,3.45,13.0,325.5,334.82,265.75
2017,3,24,11,30,22.0,298.0,3.3,13.0,316.0,315.2,249.96
2017,3,24,11,45,45.5,336.0,3.15,13.0,373.0,383.14,303.39
2017,3,24,12,0,69.0,374.0,3.0,13.0,430.0,442.72,349.16
2017,3,24,12,15,39.0,299.5,2.85,13.0,331.0,336.36,266.12
2017,3,24,12,30,9.0,225.0,2.7,13.0,232.0,228.06,180.29
2017,3,24,12,45,6.5,206.0,2.55,13.0,211.5,206.69,163.46
2017,3,24,13,0,4.0,187.0,2.4,13.0,191.0,185.53,146.51
2017,3,24,13,15,4.5,190.5,2.25,13.0,195.0,189.11,149.5
2017,3,24,13,30,5.0,194.0,2.1,13.0,199.0,192.63,152.39
2017,3,24,13,45,3.5,186.0,2.0,13.0,189.5,183.32,144.99
2017,3,24,14,0,2.0,178.0,1.9,13.0,180.0,174.14,137.73
2017,3,24,14,15,59.5,247.5,1.75,13.0,288.0,282.48,225.71
2017,3,24,14,30,117.0,317.0,1.6,13.0,396.0,385.29,305.93
2017,3,24,14,45,140.0,299.5,1.5,13.0,389.5,374.92,297.74
2017,3,24,15,0,163.0,282.0,1.4,13.0,383.0,362.33,288.24
2017,3,24,15,15,87.5,235.0,1.25,13.0,289.0,269.53,214.97
2017,3,24,15,30,12.0,188.0,1.1,13.0,195.0,185.72,148.18
2017,3,24,15,45,6.0,137.5,0.95,13.0,141.0,134.53,107.04
2017,3,24,16,0,0.0,87.0,0.8,13.0,87.0,84.06,65.6
2017,3,24,16,15,0.0,105.0,0.7,12.5,105.0,100.79,80.08
2017,3,24,16,30,0.0,123.0,0.6,12.0,123.0,116.66,93.64
2017,3,24,16,45,0.0,104.0,0.5,12.0,104.0,98.43,78.41
2017,3,24,17,0,0.0,85.0,0.4,12.0,85.0,80.32,63.13
2017,3,24,17,15,0.0,66.0,0.45,11.5,66.0,62.39,47.84
2017,3,24,17,30,0.0,47.0,0.5,11.0,47.0,44.69,34.27
2017,3,24,17,45,0.0,31.0,0.6,11.0,31.0,29.87,20.37
2017,3,24,18,0,0.0,15.0,0.7,11.0,15.0,14.47,3.97
2017,3,24,18,15,0.0,7.5,0.7,11.0,7.5,7.37,0.0
2017,3,24,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,6,15,103.5,13.5,1.6,9.5,21.0,34.39,0.0
2017,3,25,6,30,207.0,27.0,1.6,10.0,42.0,93.96,49.62
2017,3,25,6,45,319.5,39.5,1.6,10.5,85.0,156.93,116.31
