Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,7,0,432.0,52.0,1.6,11.0,128.0,229.67,180.22
2017,3,25,7,15,297.0,80.5,1.65,11.0,141.0,226.58,183.7
2017,3,25,7,30,162.0,109.0,1.7,11.0,154.0,198.42,163.1
2017,3,25,7,45,183.5,128.5,1.75,11.5,189.0,238.06,196.95
2017,3,25,8,0,205.0,148.0,1.8,12.0,224.0,286.14,236.54
2017,3,25,8,15,477.5,118.5,1.8,12.0,329.5,435.37,360.27
2017,3,25,8,30,750.0,89.0,1.8,12.0,435.0,602.14,492.43
2017,3,25,8,45,779.0,91.5,1.8,12.5,483.5,654.66,529.97
2017,3,25,9,0,808.0,94.0,1.8,13.0,532.0,707.02,565.78
2017,3,25,9,15,826.5,96.5,1.75,13.5,575.5,750.83,594.13
2017,3,25,9,30,845.0,99.0,1.7,14.0,619.0,793.09,620.83
2017,3,25,9,45,850.0,105.5,1.65,14.5,655.0,826.9,641.07
2017,3,25,10,0,855.0,112.0,1.6,15.0,691.0,857.92,659.13
2017,3,25,10,15,865.0,113.5,1.65,15.0,722.0,884.8,676.62
2017,3,25,10,30,875.0,115.0,1.7,15.0,753.0,903.44,688.56
2017,3,25,10,45,884.5,115.0,1.75,15.5,777.5,922.37,699.56
2017,3,25,11,0,894.0,115.0,1.8,16.0,802.0,938.15,708.49
2017,3,25,11,15,898.5,116.0,1.85,16.0,818.5,947.18,714.34
2017,3,25,11,30,903.0,117.0,1.9,16.0,835.0,952.79,718.11
2017,3,25,11,45,908.5,115.5,1.95,16.0,844.0,953.17,718.55
2017,3,25,12,0,914.0,114.0,2.0,16.0,853.0,950.06,716.83
2017,3,25,12,15,914.0,114.0,2.05,16.0,853.0,940.06,710.63
2017,3,25,12,30,914.0,114.0,2.1,16.0,853.0,926.63,702.28
2017,3,25,12,45,901.0,119.5,2.15,16.0,842.0,904.31,687.96
2017,3,25,13,0,888.0,125.0,2.2,16.0,831.0,879.13,671.75
2017,3,25,13,15,883.5,124.0,2.3,16.0,815.0,851.69,654.36
2017,3,25,13,30,879.0,123.0,2.4,16.0,799.0,821.47,634.86
2017,3,25,13,45,712.0,185.5,2.55,16.0,722.5,732.67,572.32
2017,3,25,14,0,545.0,248.0,2.7,16.0,646.0,645.71,506.49
2017,3,25,14,15,694.0,182.5,2.8,15.5,667.5,661.72,523.18
2017,3,25,14,30,843.0,117.0,2.9,15.0,689.0,662.99,527.43
2017,3,25,14,45,834.0,112.5,3.0,15.0,652.5,615.48,490.83
2017,3,25,15,0,825.0,108.0,3.1,15.0,616.0,566.72,452.53
2017,3,25,15,15,806.5,105.0,3.1,14.5,572.5,513.59,410.15
2017,3,25,15,30,788.0,102.0,3.1,14.0,529.0,460.59,366.52
2017,3,25,15,45,771.5,95.5,3.15,14.0,483.0,405.45,319.28
2017,3,25,16,0,755.0,89.0,3.2,14.0,437.0,350.82,271.12
2017,3,25,16,15,721.5,84.5,3.1,13.5,386.5,291.92,219.13
2017,3,25,16,30,688.0,80.0,3.0,13.0,336.0,237.55,170.41
2017,3,25,16,45,644.0,73.5,2.95,13.0,284.5,182.55,122.05
2017,3,25,17,0,600.0,67.0,2.9,13.0,233.0,132.2,80.27
2017,3,25,17,15,527.5,59.0,2.7,12.5,182.5,83.41,46.35
2017,3,25,17,30,455.0,51.0,2.5,12.0,132.0,43.07,27.42
2017,3,25,17,45,343.0,39.0,2.4,11.5,88.0,29.89,20.37
2017,3,25,18,0,231.0,27.0,2.3,11.0,44.0,21.55,9.47
2017,3,25,18,15,115.5,13.5,2.25,10.5,22.0,13.27,0.0
2017,3,25,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,10.0,1.65,10.0,10.0,9.83,0.0
2017,3,26,6,30,0.0,20.0,1.7,10.0,20.0,19.31,7.84
2017,3,26,6,45,0.0,38.5,1.75,10.5,38.5,38.41,26.45
2017,3,26,7,0,0.0,57.0,1.8,11.0,57.0,57.33,43.21
2017,3,26,7,15,4.0,78.0,1.85,11.0,79.0,80.54,63.47
2017,3,26,7,30,8.0,99.0,1.9,11.0,101.0,103.98,83.7
2017,3,26,7,45,14.5,119.0,1.95,11.5,124.0,127.9,103.88
2017,3,26,8,0,21.0,139.0,2.0,12.0,147.0,152.39,124.15
2017,3,26,8,15,108.0,168.5,2.05,12.0,218.0,250.84,206.85
2017,3,26,8,30,195.0,198.0,2.1,12.0,289.0,344.67,283.72
2017,3,26,8,45,176.5,221.5,2.2,12.0,310.0,364.36,298.12
2017,3,26,9,0,158.0,245.0,2.3,12.0,331.0,382.04,310.98
2017,3,26,9,15,193.0,263.0,2.35,12.0,377.0,432.75,350.9
2017,3,26,9,30,228.0,281.0,2.4,12.0,423.0,485.04,391.3
2017,3,26,9,45,403.5,247.0,2.45,12.5,515.5,614.78,492.91
2017,3,26,10,0,579.0,213.0,2.5,13.0,608.0,735.77,584.3
2017,3,26,10,15,401.0,282.0,2.55,13.0,561.5,657.45,520.32
2017,3,26,10,30,223.0,351.0,2.6,13.0,515.0,571.18,450.58
2017,3,26,10,45,176.5,364.0,2.65,13.0,496.5,544.65,429.34
2017,3,26,11,0,130.0,377.0,2.7,13.0,478.0,516.3,406.23
2017,3,26,11,15,103.0,376.5,2.75,13.0,457.5,481.38,379.02
2017,3,26,11,30,76.0,376.0,2.8,13.0,437.0,454.74,357.86
2017,3,26,11,45,118.0,390.5,2.9,13.5,486.0,514.62,403.86
2017,3,26,12,0,160.0,405.0,3.0,14.0,535.0,565.18,441.86
2017,3,26,12,15,83.5,308.5,3.05,14.0,377.0,385.45,304.39
2017,3,26,12,30,7.0,212.0,3.1,14.0,219.0,213.37,167.9
2017,3,26,12,45,92.5,304.0,3.15,14.0,379.0,389.69,309.54
2017,3,26,13,0,178.0,396.0,3.2,14.0,539.0,552.05,433.93
2017,3,26,13,15,109.0,361.0,3.25,14.0,448.0,453.39,357.16
2017,3,26,13,30,40.0,326.0,3.3,14.0,357.0,354.4,279.75
2017,3,26,13,45,39.5,316.0,3.35,14.0,346.0,341.48,270.37
2017,3,26,14,0,39.0,306.0,3.4,14.0,335.0,328.54,260.65
2017,3,26,14,15,30.0,280.5,3.4,14.0,302.0,294.6,234.16
2017,3,26,14,30,21.0,255.0,3.4,14.0,269.0,260.27,207.23
2017,3,26,14,45,10.5,207.0,3.45,14.0,214.0,206.26,164.26
2017,3,26,15,0,0.0,159.0,3.5,14.0,159.0,153.49,121.73
2017,3,26,15,15,66.0,201.5,3.4,13.5,237.5,227.22,183.03
2017,3,26,15,30,132.0,244.0,3.3,13.0,316.0,292.39,235.76
2017,3,26,15,45,66.0,149.5,3.25,13.0,185.5,169.8,136.16
2017,3,26,16,0,0.0,55.0,3.2,13.0,55.0,53.15,39.61
2017,3,26,16,15,0.0,59.0,3.15,13.0,59.0,57.02,43.1
2017,3,26,16,30,0.0,63.0,3.1,13.0,63.0,60.89,46.51
2017,3,26,16,45,0.0,53.0,3.1,13.0,53.0,51.2,38.32
2017,3,26,17,0,0.0,43.0,3.1,13.0,43.0,41.52,30.04
2017,3,26,17,15,162.0,54.0,3.05,13.0,83.5,58.05,38.0
2017,3,26,17,30,324.0,65.0,3.0,13.0,124.0,53.77,36.89
2017,3,26,17,45,221.5,48.0,3.0,13.0,82.5,36.85,26.3
2017,3,26,18,0,119.0,31.0,3.0,13.0,41.0,25.68,13.0
2017,3,26,18,15,59.5,15.5,2.95,13.0,20.5,15.24,0.0
2017,3,26,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,6,15,122.5,14.5,2.65,9.5,25.0,40.17,0.0
2017,3,27,6,30,245.0,29.0,2.7,10.0,50.0,110.17,68.56
2017,3,27,6,45,360.0,40.5,2.8,10.5,95.5,173.56,130.7
2017,3,27,7,0,475.0,52.0,2.9,11.0,141.0,249.24,197.51
2017,3,27,7,15,546.0,60.0,2.95,11.0,192.5,313.95,255.86
2017,3,27,7,30,617.0,68.0,3.0,11.0,244.0,385.05,318.29
2017,3,27,7,45,667.5,72.5,3.1,11.5,297.5,447.2,371.38
2017,3,27,8,0,718.0,77.0,3.2,12.0,351.0,512.69,425.43
2017,3,27,8,15,750.0,81.5,3.2,12.0,402.0,567.59,470.03
2017,3,27,8,30,782.0,86.0,3.2,12.0,453.0,625.4,515.59
2017,3,27,8,45,809.5,88.0,3.25,12.5,502.0,677.63,554.13
2017,3,27,9,0,837.0,90.0,3.3,13.0,551.0,729.49,590.54
2017,3,27,9,15,853.5,92.5,3.3,13.5,594.5,772.72,619.62
2017,3,27,9,30,870.0,95.0,3.3,14.0,638.0,809.39,643.49
2017,3,27,9,45,876.5,99.5,3.35,14.5,674.0,842.63,664.91
2017,3,27,10,0,883.0,104.0,3.4,15.0,710.0,873.11,684.21
2017,3,27,10,15,891.5,105.5,3.5,15.0,741.0,899.12,701.85
2017,3,27,10,30,900.0,107.0,3.6,15.0,772.0,922.17,717.48
2017,3,27,10,45,903.0,110.0,3.7,15.0,794.5,938.76,728.65
2017,3,27,11,0,906.0,113.0,3.8,15.0,817.0,951.97,737.62
2017,3,27,11,15,910.0,113.5,3.75,15.0,833.0,959.96,742.13
2017,3,27,11,30,914.0,114.0,3.7,15.0,849.0,964.49,744.4
2017,3,27,11,45,911.0,117.0,3.7,15.5,855.5,961.75,740.7
2017,3,27,12,0,908.0,120.0,3.7,16.0,862.0,955.5,734.79
2017,3,27,12,15,907.5,120.0,3.6,16.0,861.5,944.94,726.78
2017,3,27,12,30,907.0,120.0,3.5,16.0,861.0,931.0,716.58
2017,3,27,12,45,905.0,119.0,3.4,16.0,852.5,911.41,702.58
2017,3,27,13,0,903.0,118.0,3.3,16.0,844.0,888.64,686.49
2017,3,27,13,15,898.0,117.5,3.3,16.0,827.0,860.84,667.55
2017,3,27,13,30,893.0,117.0,3.3,16.0,810.0,830.25,646.63
2017,3,27,13,45,882.0,117.5,3.35,16.0,785.0,793.44,621.45
2017,3,27,14,0,871.0,118.0,3.4,16.0,760.0,756.03,595.64
2017,3,27,14,15,860.5,116.0,3.4,16.0,728.5,712.7,564.8
2017,3,27,14,30,850.0,114.0,3.4,16.0,697.0,667.76,530.74
2017,3,27,14,45,834.5,112.0,3.45,16.0,658.5,618.41,492.72
2017,3,27,15,0,819.0,110.0,3.5,16.0,620.0,568.37,453.2
2017,3,27,15,15,800.5,107.0,3.5,15.5,577.0,515.4,411.02
2017,3,27,15,30,782.0,104.0,3.5,15.0,534.0,462.59,367.63
2017,3,27,15,45,755.0,100.5,3.5,15.0,486.0,404.7,318.36
2017,3,27,16,0,728.0,97.0,3.5,15.0,438.0,349.74,270.26
2017,3,27,16,15,693.0,92.0,3.45,14.5,387.0,292.86,220.33
2017,3,27,16,30,658.0,87.0,3.4,14.0,336.0,239.09,172.51
2017,3,27,16,45,611.0,80.0,3.35,14.0,284.5,184.59,124.92
2017,3,27,17,0,564.0,73.0,3.3,14.0,233.0,135.13,84.0
2017,3,27,17,15,490.5,64.5,3.35,13.5,182.5,87.67,50.66
2017,3,27,17,30,417.0,56.0,3.4,13.0,132.0,48.84,31.33
2017,3,27,17,45,301.5,43.0,3.45,12.5,88.5,32.66,22.79
2017,3,27,18,0,186.0,30.0,3.5,12.0,45.0,23.36,11.96
2017,3,27,18,15,93.0,15.0,3.5,11.5,22.5,14.74,0.0
2017,3,27,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,6,15,102.5,16.0,2.45,9.5,25.5,37.8,0.0
2017,3,28,6,30,205.0,32.0,2.5,10.0,51.0,103.59,67.56
2017,3,28,6,45,322.0,44.5,2.65,11.0,96.0,165.86,125.6
2017,3,28,7,0,439.0,57.0,2.8,12.0,141.0,242.71,192.39
2017,3,28,7,15,509.5,65.5,2.85,12.0,191.5,306.28,249.21
2017,3,28,7,30,580.0,74.0,2.9,12.0,242.0,376.18,310.13
2017,3,28,7,45,629.0,79.5,3.0,12.5,294.5,437.13,361.8
2017,3,28,8,0,678.0,85.0,3.1,13.0,347.0,501.32,414.45
2017,3,28,8,15,711.0,90.0,3.25,13.5,397.5,557.76,459.48
2017,3,28,8,30,744.0,95.0,3.4,14.0,448.0,615.19,504.01
2017,3,28,8,45,766.0,99.5,3.55,14.5,495.0,662.54,539.54
2017,3,28,9,0,788.0,104.0,3.7,15.0,542.0,711.61,574.31
2017,3,28,9,15,806.0,107.0,3.75,15.5,585.0,754.95,603.85
2017,3,28,9,30,824.0,110.0,3.8,16.0,628.0,796.75,631.87
2017,3,28,9,45,834.5,113.5,3.9,16.5,664.5,831.04,654.34
2017,3,28,10,0,845.0,117.0,4.0,17.0,701.0,862.88,674.92
2017,3,28,10,15,854.5,119.0,3.95,17.0,732.0,889.55,692.26
2017,3,28,10,30,864.0,121.0,3.9,17.0,763.0,913.37,707.57
2017,3,28,10,45,872.0,122.0,3.9,17.0,787.0,926.2,715.49
2017,3,28,11,0,880.0,123.0,3.9,17.0,811.0,941.41,725.26
2017,3,28,11,15,884.5,123.5,3.85,17.0,826.5,949.62,729.93
2017,3,28,11,30,889.0,124.0,3.8,17.0,842.0,954.46,732.42
2017,3,28,11,45,891.0,124.5,3.8,17.5,850.0,953.58,730.05
2017,3,28,12,0,893.0,125.0,3.8,18.0,858.0,949.27,725.49
2017,3,28,12,15,892.5,125.0,3.7,18.0,857.5,938.77,717.58
2017,3,28,12,30,892.0,125.0,3.6,18.0,857.0,924.94,707.53
2017,3,28,12,45,899.0,119.0,3.55,18.0,850.5,908.21,695.93
2017,3,28,13,0,906.0,113.0,3.5,18.0,844.0,888.03,682.02
2017,3,28,13,15,901.0,112.5,3.4,18.0,827.5,860.13,662.5
2017,3,28,13,30,896.0,112.0,3.3,18.0,811.0,829.43,641.07
2017,3,28,13,45,889.0,111.0,3.2,18.0,786.5,794.05,616.32
2017,3,28,14,0,882.0,110.0,3.1,18.0,762.0,756.33,589.83
2017,3,28,14,15,872.0,108.0,3.0,18.0,731.0,713.4,559.44
2017,3,28,14,30,862.0,106.0,2.9,18.0,700.0,668.77,525.86
2017,3,28,14,45,849.5,103.5,2.8,18.0,662.5,620.63,488.77
2017,3,28,15,0,837.0,101.0,2.7,18.0,625.0,571.11,449.82
2017,3,28,15,15,819.5,98.5,2.6,18.0,582.0,518.28,407.39
2017,3,28,15,30,802.0,96.0,2.5,18.0,539.0,465.48,363.86
2017,3,28,15,45,778.5,92.5,2.4,18.0,491.5,409.54,316.81
2017,3,28,16,0,755.0,89.0,2.3,18.0,444.0,354.81,269.58
2017,3,28,16,15,722.5,84.5,2.2,17.5,393.5,296.01,218.84
2017,3,28,16,30,690.0,80.0,2.1,17.0,343.0,241.65,171.1
2017,3,28,16,45,641.5,74.5,2.05,16.5,291.0,186.39,123.74
2017,3,28,17,0,593.0,69.0,2.0,16.0,239.0,136.27,82.87
2017,3,28,17,15,523.5,61.0,2.05,15.5,188.5,87.74,48.83
2017,3,28,17,30,454.0,53.0,2.1,15.0,138.0,47.3,28.79
2017,3,28,17,45,338.0,41.5,2.15,14.5,93.5,31.63,21.78
2017,3,28,18,0,222.0,30.0,2.2,14.0,49.0,23.29,12.26
2017,3,28,18,15,111.0,15.0,2.25,13.5,24.5,14.74,0.0
2017,3,28,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,29,6,15,107.0,16.5,2.15,11.5,26.5,46.49,0.0
2017,3,29,6,30,214.0,33.0,2.2,12.0,53.0,107.66,71.9
2017,3,29,6,45,311.0,46.5,2.3,12.5,96.5,165.64,125.44
2017,3,29,7,0,408.0,60.0,2.4,13.0,140.0,235.65,186.58
2017,3,29,7,15,477.0,69.5,2.4,13.0,190.0,298.35,242.01
2017,3,29,7,30,546.0,79.0,2.4,13.0,240.0,367.25,301.38
2017,3,29,7,45,587.5,87.0,2.4,13.5,290.5,425.52,350.06
2017,3,29,8,0,629.0,95.0,2.4,14.0,341.0,486.42,399.15
2017,3,29,8,15,663.0,100.5,2.35,14.5,391.0,542.04,442.37
2017,3,29,8,30,697.0,106.0,2.3,15.0,441.0,598.8,485.01
2017,3,29,8,45,714.5,113.5,2.25,15.5,486.5,646.88,519.58
2017,3,29,9,0,732.0,121.0,2.2,16.0,532.0,694.12,552.07
2017,3,29,9,15,751.5,125.0,2.2,16.0,574.5,737.85,582.05
2017,3,29,9,30,771.0,129.0,2.2,16.0,617.0,780.3,610.74
2017,3,29,9,45,794.5,127.5,2.25,16.5,656.0,815.53,633.2
2017,3,29,10,0,818.0,126.0,2.3,17.0,695.0,852.1,656.43
2017,3,29,10,15,828.0,128.0,2.4,17.0,725.5,878.62,674.19
2017,3,29,10,30,838.0,130.0,2.5,17.0,756.0,902.39,690.17
2017,3,29,10,45,844.5,132.0,2.6,17.0,779.0,920.06,702.05
2017,3,29,11,0,851.0,134.0,2.7,17.0,802.0,934.6,711.94
2017,3,29,11,15,855.0,134.5,2.75,17.0,817.5,941.99,716.66
2017,3,29,11,30,859.0,135.0,2.8,17.0,833.0,946.06,719.31
2017,3,29,11,45,709.0,215.0,2.9,17.5,795.0,892.24,681.44
2017,3,29,12,0,559.0,295.0,3.0,18.0,757.0,829.4,633.54
2017,3,29,12,15,584.5,285.0,3.05,18.0,767.5,834.02,638.17
2017,3,29,12,30,610.0,275.0,3.1,18.0,778.0,836.91,641.03
2017,3,29,12,45,545.0,294.0,3.15,18.0,740.5,785.32,603.31
2017,3,29,13,0,480.0,313.0,3.2,18.0,703.0,734.91,566.37
2017,3,29,13,15,672.5,217.5,3.2,18.0,751.5,784.69,608.0
2017,3,29,13,30,865.0,122.0,3.2,18.0,800.0,816.59,631.88
2017,3,29,13,45,853.0,122.5,3.2,18.5,774.5,781.7,606.31
2017,3,29,14,0,841.0,123.0,3.2,19.0,749.0,742.5,578.11
2017,3,29,14,15,615.5,205.0,3.1,18.5,653.0,634.42,496.39
2017,3,29,14,30,390.0,287.0,3.0,18.0,557.0,536.44,419.98
2017,3,29,14,45,573.5,208.0,2.95,18.0,581.5,554.39,436.6
2017,3,29,15,0,757.0,129.0,2.9,18.0,606.0,554.06,437.26
2017,3,29,15,15,737.5,125.5,2.9,17.5,563.5,502.55,396.67
2017,3,29,15,30,718.0,122.0,2.9,17.0,521.0,451.45,355.45
2017,3,29,15,45,699.0,114.5,2.95,17.0,475.5,397.43,310.21
2017,3,29,16,0,680.0,107.0,3.0,17.0,430.0,344.36,264.51
2017,3,29,16,15,616.5,104.0,3.05,16.5,371.5,283.11,212.72
2017,3,29,16,30,553.0,101.0,3.1,16.0,313.0,228.23,165.98
2017,3,29,16,45,501.0,95.0,3.2,15.5,266.0,179.53,124.64
2017,3,29,17,0,449.0,89.0,3.3,15.0,219.0,135.81,89.27
2017,3,29,17,15,390.0,76.0,3.15,14.5,172.5,91.6,57.15
2017,3,29,17,30,331.0,63.0,3.0,14.0,126.0,54.18,35.71
2017,3,29,17,45,234.5,48.0,2.9,13.5,85.5,36.51,26.16
2017,3,29,18,0,138.0,33.0,2.8,13.0,45.0,25.69,14.6
2017,3,29,18,15,69.0,16.5,2.9,13.0,22.5,16.22,0.0
2017,3,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,158.5,17.0,3.6,10.0,32.5,60.34,0.0
2017,3,30,6,30,317.0,34.0,3.8,10.0,65.0,138.22,95.36
2017,3,30,6,45,426.5,44.0,4.0,10.5,113.5,203.6,156.21
2017,3,30,7,0,536.0,54.0,4.2,11.0,162.0,280.48,224.71
2017,3,30,7,15,602.5,61.5,4.3,11.0,216.0,346.6,284.7
2017,3,30,7,30,669.0,69.0,4.4,11.0,270.0,418.52,348.18
2017,3,30,7,45,715.0,73.5,4.5,11.5,324.5,481.23,401.91
2017,3,30,8,0,761.0,78.0,4.6,12.0,379.0,544.72,454.63
2017,3,30,8,15,791.0,82.0,4.55,12.5,431.5,602.05,500.28
2017,3,30,8,30,821.0,86.0,4.5,13.0,484.0,659.84,544.78
2017,3,30,8,45,842.0,89.5,4.5,13.5,532.5,710.76,581.44
2017,3,30,9,0,863.0,93.0,4.5,14.0,581.0,760.73,616.26
2017,3,30,9,15,879.0,95.5,4.3,14.0,624.5,804.4,645.72
2017,3,30,9,30,895.0,98.0,4.1,14.0,668.0,841.34,669.95
2017,3,30,9,45,907.0,99.5,3.9,14.5,706.0,876.37,691.38
2017,3,30,10,0,919.0,101.0,3.7,15.0,744.0,908.84,710.56
2017,3,30,10,15,927.0,102.5,3.5,15.0,775.0,935.0,726.29
2017,3,30,10,30,935.0,104.0,3.3,15.0,806.0,958.05,739.68
2017,3,30,10,45,939.0,105.5,3.15,15.5,829.0,974.19,747.16
2017,3,30,11,0,943.0,107.0,3.0,16.0,852.0,986.85,752.25
2017,3,30,11,15,946.0,108.0,2.95,16.0,867.5,994.49,756.25
2017,3,30,11,30,949.0,109.0,2.9,16.0,883.0,998.52,757.97
2017,3,30,11,45,951.5,108.0,2.85,16.5,890.5,996.32,754.22
2017,3,30,12,0,954.0,107.0,2.8,17.0,898.0,990.48,748.23
2017,3,30,12,15,953.0,107.0,2.85,17.0,897.0,978.89,740.84
2017,3,30,12,30,952.0,107.0,2.9,17.0,896.0,963.76,731.2
2017,3,30,12,45,940.5,111.5,3.0,17.0,884.0,940.64,716.57
2017,3,30,13,0,929.0,116.0,3.1,17.0,872.0,914.51,699.87
2017,3,30,13,15,923.5,115.0,3.2,17.0,854.0,884.97,680.72
2017,3,30,13,30,918.0,114.0,3.3,17.0,836.0,852.6,659.44
2017,3,30,13,45,906.0,114.5,3.4,17.0,809.5,814.06,633.59
2017,3,30,14,0,894.0,115.0,3.5,17.0,783.0,773.45,605.97
2017,3,30,14,15,883.5,113.5,3.6,16.5,751.0,730.07,577.08
2017,3,30,14,30,873.0,112.0,3.7,16.0,719.0,685.47,545.02
2017,3,30,14,45,851.0,113.0,3.8,16.0,678.5,633.97,505.43
2017,3,30,15,0,829.0,114.0,3.9,16.0,638.0,582.28,464.71
2017,3,30,15,15,810.0,111.0,3.95,15.5,594.0,528.4,421.96
2017,3,30,15,30,791.0,108.0,4.0,15.0,550.0,474.72,377.99
2017,3,30,15,45,759.5,106.0,4.05,15.0,500.5,415.66,327.86
2017,3,30,16,0,728.0,104.0,4.1,15.0,451.0,360.03,279.33
2017,3,30,16,15,693.0,98.5,4.05,14.5,399.5,302.46,228.85
2017,3,30,16,30,658.0,93.0,4.0,14.0,348.0,248.01,180.47
2017,3,30,16,45,601.0,88.0,3.95,14.0,295.0,193.18,132.87
2017,3,30,17,0,544.0,83.0,3.9,14.0,242.0,144.6,92.85
2017,3,30,17,15,472.0,73.0,3.85,13.5,191.5,96.71,58.42
2017,3,30,17,30,400.0,63.0,3.8,13.0,141.0,56.21,36.2
2017,3,30,17,45,290.5,49.0,3.75,12.5,96.5,37.25,26.97
2017,3,30,18,0,181.0,35.0,3.7,12.0,52.0,27.29,16.3
2017,3,30,18,15,90.5,17.5,3.7,11.5,26.0,13.8,0.0
2017,3,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,6,15,181.5,16.5,4.0,8.5,35.5,66.31,0.0
2017,3,31,6,30,363.0,33.0,4.1,9.0,71.0,151.51,106.71
2017,3,31,6,45,463.5,43.0,4.25,9.5,120.0,216.63,167.58
2017,3,31,7,0,564.0,53.0,4.4,10.0,169.0,292.35,235.72
2017,3,31,7,15,626.5,59.5,4.55,10.5,222.5,357.19,294.54
2017,3,31,7,30,689.0,66.0,4.7,11.0,276.0,427.38,356.23
2017,3,31,7,45,729.5,71.0,4.85,11.5,330.0,486.77,407.45
2017,3,31,8,0,770.0,76.0,5.0,12.0,384.0,550.53,460.52
2017,3,31,8,15,798.5,80.0,5.0,12.5,436.0,607.32,506.03
2017,3,31,8,30,827.0,84.0,5.0,13.0,488.0,664.44,550.39
2017,3,31,8,45,846.0,87.5,5.05,13.5,536.0,714.16,586.29
2017,3,31,9,0,865.0,91.0,5.1,14.0,584.0,762.77,620.61
2017,3,31,9,15,880.0,93.5,5.05,14.0,627.5,801.05,647.35
2017,3,31,9,30,895.0,96.0,5.0,14.0,671.0,841.86,675.73
2017,3,31,9,45,904.0,99.0,4.95,14.5,708.0,876.01,697.56
2017,3,31,10,0,913.0,102.0,4.9,15.0,745.0,907.43,717.19
2017,3,31,10,15,921.0,103.5,4.85,15.0,775.5,933.42,734.15
2017,3,31,10,30,929.0,105.0,4.8,15.0,806.0,956.32,748.88
2017,3,31,10,45,933.0,106.5,4.75,15.5,829.0,972.31,757.28
2017,3,31,11,0,937.0,108.0,4.7,16.0,852.0,984.85,763.33
2017,3,31,11,15,940.5,109.0,4.6,16.0,867.5,992.85,767.33
2017,3,31,11,30,944.0,110.0,4.5,16.0,883.0,997.27,768.96
2017,3,31,11,45,945.0,110.5,4.4,16.5,890.5,995.21,764.74
2017,3,31,12,0,946.0,111.0,4.3,17.0,898.0,989.54,758.36
2017,3,31,12,15,945.0,110.5,4.2,17.0,897.0,977.41,749.35
2017,3,31,12,30,944.0,110.0,4.1,17.0,896.0,961.79,738.1
2017,3,31,12,45,945.5,107.5,4.05,17.5,887.5,942.87,723.61
2017,3,31,13,0,947.0,105.0,4.0,18.0,879.0,920.52,706.89
2017,3,31,13,15,942.0,104.5,3.95,18.0,862.0,891.47,686.91
2017,3,31,13,30,937.0,104.0,3.9,18.0,845.0,859.49,664.89
2017,3,31,13,45,931.0,102.5,3.85,18.0,820.0,822.97,639.6
2017,3,31,14,0,925.0,101.0,3.8,18.0,795.0,783.93,612.41
2017,3,31,14,15,915.5,99.5,3.7,18.0,763.0,740.13,581.39
2017,3,31,14,30,906.0,98.0,3.6,18.0,731.0,694.47,547.77
2017,3,31,14,45,895.0,95.0,3.55,18.0,692.5,644.81,509.62
2017,3,31,15,0,884.0,92.0,3.5,18.0,654.0,593.91,469.62
2017,3,31,15,15,867.5,89.5,3.4,17.5,610.0,539.65,426.66
2017,3,31,15,30,851.0,87.0,3.3,17.0,566.0,483.87,381.21
2017,3,31,15,45,831.5,83.5,3.2,17.0,517.5,426.97,332.84
2017,3,31,16,0,812.0,80.0,3.1,17.0,469.0,370.79,283.77
2017,3,31,16,15,782.0,76.0,2.95,16.5,417.5,311.89,232.11
2017,3,31,16,30,752.0,72.0,2.8,16.0,366.0,255.43,181.79
2017,3,31,16,45,705.0,68.0,2.7,16.0,312.0,198.37,131.81
2017,3,31,17,0,658.0,64.0,2.6,16.0,258.0,143.82,86.38
2017,3,31,17,15,592.5,57.0,2.55,15.5,206.0,92.41,49.5
2017,3,31,17,30,527.0,50.0,2.5,15.0,154.0,48.54,27.05
2017,3,31,17,45,418.5,40.0,2.5,14.5,107.0,29.62,20.18
2017,3,31,18,0,310.0,30.0,2.5,14.0,60.0,23.31,13.24
2017,3,31,18,15,155.0,15.0,2.45,13.5,30.0,11.51,0.0
2017,3,31,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,1,6,15,132.0,19.5,1.7,11.5,34.0,58.56,10.68
2017,4,1,6,30,264.0,39.0,1.7,12.0,68.0,130.73,92.7
2017,4,1,6,45,359.0,51.5,1.7,12.5,114.0,190.83,146.42
2017,4,1,7,0,454.0,64.0,1.7,13.0,160.0,262.75,208.91
2017,4,1,7,15,517.5,72.5,1.75,13.0,211.0,325.06,263.59
2017,4,1,7,30,581.0,81.0,1.8,13.0,262.0,392.87,321.4
2017,4,1,7,45,631.0,86.0,1.85,13.5,314.0,454.51,372.09
2017,4,1,8,0,681.0,91.0,1.9,14.0,366.0,519.41,423.65
2017,4,1,8,15,711.5,95.5,1.85,14.5,416.0,574.13,465.2
2017,4,1,8,30,742.0,100.0,1.8,15.0,466.0,629.58,505.85
2017,4,1,8,45,773.0,100.0,1.8,15.5,514.0,678.38,540.09
2017,4,1,9,0,804.0,100.0,1.8,16.0,562.0,729.55,574.25
2017,4,1,9,15,820.0,103.0,1.75,16.5,604.5,771.79,600.86
2017,4,1,9,30,836.0,106.0,1.7,17.0,647.0,812.33,625.78
2017,4,1,9,45,849.5,107.0,1.65,17.5,683.5,846.55,645.88
2017,4,1,10,0,863.0,108.0,1.6,18.0,720.0,873.21,660.59
2017,4,1,10,15,872.0,110.0,1.55,18.5,750.0,899.57,675.0
2017,4,1,10,30,881.0,112.0,1.5,19.0,780.0,923.04,687.33
2017,4,1,10,45,885.5,113.5,1.5,19.5,802.5,938.79,695.23
2017,4,1,11,0,890.0,115.0,1.5,20.0,825.0,951.28,701.14
2017,4,1,11,15,893.5,116.0,1.5,20.0,840.5,958.95,705.38
2017,4,1,11,30,897.0,117.0,1.5,20.0,856.0,963.22,707.6
2017,4,1,11,45,898.5,117.5,1.5,20.5,863.0,961.65,704.87
2017,4,1,12,0,900.0,118.0,1.5,21.0,870.0,956.64,700.13
2017,4,1,12,15,899.5,117.5,1.5,21.0,869.5,945.34,692.83
2017,4,1,12,30,899.0,117.0,1.5,21.0,869.0,930.71,683.54
2017,4,1,12,45,898.5,115.5,1.55,21.0,860.5,911.77,672.21
2017,4,1,13,0,898.0,114.0,1.6,21.0,852.0,889.66,658.83
2017,4,1,13,15,893.5,113.5,1.55,21.0,835.5,862.13,640.66
2017,4,1,13,30,889.0,113.0,1.5,21.0,819.0,831.82,620.69
2017,4,1,13,45,882.5,111.5,1.5,21.0,794.5,796.32,597.73
2017,4,1,14,0,876.0,110.0,1.5,21.0,770.0,758.5,573.05
2017,4,1,14,15,866.5,108.5,1.5,21.0,739.0,716.44,545.2
2017,4,1,14,30,857.0,107.0,1.5,21.0,708.0,672.67,514.5
2017,4,1,14,45,843.0,105.0,1.5,21.0,670.0,624.06,479.02
2017,4,1,15,0,829.0,103.0,1.5,21.0,632.0,574.3,441.78
2017,4,1,15,15,812.0,100.5,1.5,20.5,589.5,521.94,402.29
2017,4,1,15,30,795.0,98.0,1.5,20.0,547.0,469.57,361.41
2017,4,1,15,45,763.0,97.0,1.55,20.0,498.5,412.64,315.26
2017,4,1,16,0,731.0,96.0,1.6,20.0,450.0,356.01,268.1
2017,4,1,16,15,698.5,91.5,1.6,19.5,400.0,299.94,220.66
2017,4,1,16,30,666.0,87.0,1.6,19.0,350.0,246.68,174.74
2017,4,1,16,45,604.0,84.0,1.65,18.5,296.5,192.08,129.1
2017,4,1,17,0,542.0,81.0,1.7,18.0,243.0,144.26,90.92
2017,4,1,17,15,475.0,71.5,1.75,17.5,193.5,97.1,57.27
2017,4,1,17,30,408.0,62.0,1.8,17.0,144.0,57.14,35.37
2017,4,1,17,45,303.0,49.0,1.85,16.5,99.5,37.04,26.44
2017,4,1,18,0,198.0,36.0,1.9,16.0,55.0,27.94,17.09
2017,4,1,18,15,99.0,18.0,1.95,15.5,27.5,14.1,0.0
2017,4,1,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,2,6,15,122.0,20.5,1.45,11.5,34.5,58.47,19.02
2017,4,2,6,30,244.0,41.0,1.5,12.0,69.0,128.03,91.97
2017,4,2,6,45,343.0,53.5,1.6,12.5,115.0,188.81,145.53
2017,4,2,7,0,442.0,66.0,1.7,13.0,161.0,261.76,208.67
2017,4,2,7,15,505.0,75.0,1.65,13.5,212.0,323.99,262.45
2017,4,2,7,30,568.0,84.0,1.6,14.0,263.0,391.68,318.98
2017,4,2,7,45,616.0,89.5,1.6,14.5,315.0,452.33,368.22
2017,4,2,8,0,664.0,95.0,1.6,15.0,367.0,516.07,418.15
2017,4,2,8,15,695.0,100.0,1.6,15.5,417.0,571.01,459.6
2017,4,2,8,30,726.0,105.0,1.6,16.0,467.0,626.74,500.31
2017,4,2,8,45,752.0,108.0,1.65,16.5,514.5,677.0,535.85
2017,4,2,9,0,778.0,111.0,1.7,17.0,562.0,724.48,567.49
2017,4,2,9,15,795.0,114.0,1.65,17.5,604.0,766.67,593.95
2017,4,2,9,30,812.0,117.0,1.6,18.0,646.0,807.27,618.77
2017,4,2,9,45,832.5,115.5,1.6,18.5,684.5,844.02,641.04
2017,4,2,10,0,853.0,114.0,1.6,19.0,723.0,878.8,661.72
2017,4,2,10,15,862.0,116.0,1.6,19.0,753.0,899.55,674.1
2017,4,2,10,30,871.0,118.0,1.6,19.0,783.0,922.78,688.31
2017,4,2,10,45,878.5,118.5,1.6,19.5,806.5,940.0,697.22
2017,4,2,11,0,886.0,119.0,1.6,20.0,830.0,954.05,704.16
2017,4,2,11,15,890.0,120.0,1.55,20.0,845.5,962.08,707.94
2017,4,2,11,30,894.0,121.0,1.5,20.0,861.0,966.73,709.68
2017,4,2,11,45,897.0,120.5,1.5,20.5,869.0,965.43,707.12
2017,4,2,12,0,900.0,120.0,1.5,21.0,877.0,960.69,702.55
2017,4,2,12,15,900.0,120.0,1.55,21.0,876.0,950.29,696.54
2017,4,2,12,30,900.0,120.0,1.6,21.0,875.0,936.54,688.49
2017,4,2,12,45,900.5,118.0,1.65,21.5,867.5,917.89,676.0
2017,4,2,13,0,901.0,116.0,1.7,22.0,860.0,896.01,661.49
2017,4,2,13,15,897.0,115.5,1.8,22.0,843.5,868.76,645.22
2017,4,2,13,30,893.0,115.0,1.9,22.0,827.0,838.69,626.9
2017,4,2,13,45,888.5,112.5,2.0,22.0,803.0,803.55,604.9
2017,4,2,14,0,884.0,110.0,2.1,22.0,779.0,765.96,580.91
2017,4,2,14,15,875.5,108.5,2.15,21.5,748.5,724.25,554.41
2017,4,2,14,30,867.0,107.0,2.2,21.0,718.0,680.74,524.92
2017,4,2,14,45,856.5,104.0,2.25,21.0,681.0,632.8,489.7
2017,4,2,15,0,846.0,101.0,2.3,21.0,644.0,583.41,452.41
2017,4,2,15,15,831.0,98.5,2.25,20.5,602.0,531.25,412.32
2017,4,2,15,30,816.0,96.0,2.2,20.0,560.0,478.86,370.74
2017,4,2,15,45,797.0,92.0,2.2,20.0,513.5,423.38,324.94
2017,4,2,16,0,778.0,88.0,2.2,20.0,467.0,368.65,278.4
2017,4,2,16,15,749.5,84.0,2.15,19.5,416.5,311.95,229.77
2017,4,2,16,30,721.0,80.0,2.1,19.0,366.0,255.44,180.56
2017,4,2,16,45,683.0,74.0,2.1,18.5,314.5,199.68,132.5
2017,4,2,17,0,645.0,68.0,2.1,18.0,263.0,147.85,89.53
2017,4,2,17,15,582.0,61.0,2.05,17.0,211.0,97.2,53.16
2017,4,2,17,30,519.0,54.0,2.0,16.0,159.0,53.83,30.37
2017,4,2,17,45,417.0,43.5,1.95,15.5,112.0,32.49,22.66
2017,4,2,18,0,315.0,33.0,1.9,15.0,65.0,25.86,15.68
2017,4,2,18,15,157.5,16.5,1.9,14.5,32.5,12.67,0.0
2017,4,2,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,6,15,197.0,19.0,2.4,9.5,42.5,77.08,33.78
2017,4,3,6,30,394.0,38.0,2.4,10.0,85.0,169.86,123.65
2017,4,3,6,45,503.5,46.0,2.4,10.5,137.5,239.0,185.83
2017,4,3,7,0,613.0,54.0,2.4,11.0,190.0,319.36,256.58
2017,4,3,7,15,672.0,60.0,2.4,11.5,245.0,385.19,314.66
2017,4,3,7,30,731.0,66.0,2.4,12.0,300.0,453.95,373.19
2017,4,3,7,45,776.0,69.5,2.45,12.5,356.5,518.65,426.53
2017,4,3,8,0,821.0,73.0,2.5,13.0,413.0,585.82,479.87
2017,4,3,8,15,847.0,76.0,2.5,13.5,465.5,642.2,522.86
2017,4,3,8,30,873.0,79.0,2.5,14.0,518.0,698.56,563.6
2017,4,3,8,45,890.5,82.5,2.5,14.5,567.0,744.76,594.55
2017,4,3,9,0,908.0,86.0,2.5,15.0,616.0,793.6,626.85
2017,4,3,9,15,921.0,88.0,2.45,15.0,659.5,835.56,654.42
2017,4,3,9,30,934.0,90.0,2.4,15.0,703.0,875.34,680.12
2017,4,3,9,45,939.5,94.0,2.4,15.5,739.0,908.55,700.1
2017,4,3,10,0,945.0,98.0,2.4,16.0,775.0,938.72,717.86
2017,4,3,10,15,952.0,99.0,2.35,16.0,806.0,963.75,732.88
2017,4,3,10,30,959.0,100.0,2.3,16.0,837.0,985.55,745.72
2017,4,3,10,45,964.0,101.0,2.3,16.5,860.0,1002.12,754.25
2017,4,3,11,0,969.0,102.0,2.3,17.0,883.0,1015.15,760.53
2017,4,3,11,15,971.5,102.5,2.25,17.0,898.0,1021.68,763.5
2017,4,3,11,30,974.0,103.0,2.2,17.0,913.0,1024.51,764.21
2017,4,3,11,45,976.0,103.0,2.15,17.5,920.5,1022.61,760.55
2017,4,3,12,0,978.0,103.0,2.1,18.0,928.0,1016.98,754.64
2017,4,3,12,15,977.0,103.0,2.05,18.0,926.5,1004.89,746.12
2017,4,3,12,30,976.0,103.0,2.0,18.0,925.0,989.19,735.41
2017,4,3,12,45,975.0,101.5,1.95,18.5,916.0,968.4,720.14
2017,4,3,13,0,974.0,100.0,1.9,19.0,907.0,944.18,702.78
2017,4,3,13,15,969.5,99.5,1.9,19.0,889.5,914.73,683.95
2017,4,3,13,30,965.0,99.0,1.9,19.0,872.0,882.25,663.07
2017,4,3,13,45,958.5,98.0,1.95,19.0,846.5,844.84,639.23
2017,4,3,14,0,952.0,97.0,2.0,19.0,821.0,804.87,613.4
2017,4,3,14,15,943.5,95.5,2.0,19.0,788.5,760.63,583.87
2017,4,3,14,30,935.0,94.0,2.0,19.0,756.0,714.41,552.13
2017,4,3,14,45,923.5,92.0,2.05,19.0,717.0,664.08,515.32
2017,4,3,15,0,912.0,90.0,2.1,19.0,678.0,612.49,476.47
2017,4,3,15,15,896.5,87.5,2.15,18.5,633.0,557.32,434.52
2017,4,3,15,30,881.0,85.0,2.2,18.0,588.0,501.8,390.71
2017,4,3,15,45,859.0,82.5,2.3,18.0,538.5,441.75,341.29
2017,4,3,16,0,837.0,80.0,2.4,18.0,489.0,384.06,292.08
2017,4,3,16,15,808.0,76.5,2.4,17.5,436.5,324.44,240.5
2017,4,3,16,30,779.0,73.0,2.4,17.0,384.0,267.13,189.88
2017,4,3,16,45,729.5,69.5,2.45,16.5,329.0,208.3,138.99
2017,4,3,17,0,680.0,66.0,2.5,16.0,274.0,152.19,92.38
2017,4,3,17,15,616.5,59.5,2.5,15.0,220.0,99.83,54.26
2017,4,3,17,30,553.0,53.0,2.5,14.0,166.0,54.78,30.24
2017,4,3,17,45,439.5,43.5,2.5,13.0,117.0,32.29,22.78
2017,4,3,18,0,326.0,34.0,2.5,12.0,68.0,26.64,16.73
2017,4,3,18,15,163.0,17.0,2.5,11.5,34.0,13.01,0.0
2017,4,3,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.5,1.5,9.5,5.5,0.0,0.0
2017,4,4,6,0,0.0,11.0,1.5,10.0,11.0,10.81,0.0
2017,4,4,6,15,148.5,26.5,1.5,10.0,45.0,74.64,38.55
2017,4,4,6,30,297.0,42.0,1.5,10.0,79.0,146.19,107.58
2017,4,4,6,45,382.5,54.0,1.5,10.5,125.5,206.62,161.45
2017,4,4,7,0,468.0,66.0,1.5,11.0,172.0,275.67,221.9
2017,4,4,7,15,528.0,74.0,1.5,11.5,223.0,337.12,275.25
2017,4,4,7,30,588.0,82.0,1.5,12.0,274.0,403.68,331.04
2017,4,4,7,45,633.0,87.5,1.55,12.5,325.5,463.8,380.08
2017,4,4,8,0,678.0,93.0,1.6,13.0,377.0,526.71,429.65
2017,4,4,8,15,534.5,140.5,1.6,13.5,382.0,512.73,416.05
2017,4,4,8,30,391.0,188.0,1.6,14.0,387.0,487.98,393.55
2017,4,4,8,45,590.0,147.0,1.6,14.5,479.0,606.68,486.1
