Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,9,0,789.0,106.0,1.6,15.0,571.0,732.17,576.8
2017,4,4,9,15,805.5,109.0,1.5,15.5,613.0,774.27,601.86
2017,4,4,9,30,822.0,112.0,1.4,16.0,655.0,814.72,625.94
2017,4,4,9,45,834.5,114.0,1.35,16.5,691.0,848.73,645.64
2017,4,4,10,0,847.0,116.0,1.3,17.0,727.0,880.39,663.48
2017,4,4,10,15,856.0,117.5,1.25,17.0,757.0,900.34,674.57
2017,4,4,10,30,865.0,119.0,1.2,17.0,787.0,922.83,687.43
2017,4,4,10,45,868.0,122.5,1.2,17.5,809.0,938.91,695.54
2017,4,4,11,0,871.0,126.0,1.2,18.0,831.0,951.74,701.65
2017,4,4,11,15,875.0,127.0,1.2,18.0,846.0,959.55,705.96
2017,4,4,11,30,879.0,128.0,1.2,18.0,861.0,964.02,708.3
2017,4,4,11,45,722.0,217.5,1.3,18.0,823.0,916.22,678.42
2017,4,4,12,0,565.0,307.0,1.4,18.0,785.0,854.0,635.13
2017,4,4,12,15,497.5,330.0,1.5,17.5,751.0,807.16,604.68
2017,4,4,12,30,430.0,353.0,1.6,17.0,717.0,759.59,572.78
2017,4,4,12,45,478.0,331.5,1.7,17.0,732.0,769.7,582.64
2017,4,4,13,0,526.0,310.0,1.8,17.0,747.0,776.28,589.42
2017,4,4,13,15,452.5,332.0,1.9,16.5,703.0,720.44,550.37
2017,4,4,13,30,379.0,354.0,2.0,16.0,659.0,663.49,510.28
2017,4,4,13,45,322.5,357.0,2.1,16.0,611.5,607.74,469.94
2017,4,4,14,0,266.0,360.0,2.2,16.0,564.0,554.62,430.78
2017,4,4,14,15,359.0,317.0,2.25,15.5,579.5,565.32,442.55
2017,4,4,14,30,452.0,274.0,2.3,15.0,595.0,569.89,448.78
2017,4,4,14,45,299.0,287.5,2.35,15.0,495.5,464.38,366.98
2017,4,4,15,0,146.0,301.0,2.4,15.0,396.0,372.47,294.79
2017,4,4,15,15,311.0,250.5,2.35,15.0,435.0,402.69,320.16
2017,4,4,15,30,476.0,200.0,2.3,15.0,474.0,416.05,329.78
2017,4,4,15,45,455.5,185.5,2.25,15.0,429.5,366.75,289.17
2017,4,4,16,0,435.0,171.0,2.2,15.0,385.0,319.04,249.34
2017,4,4,16,15,480.0,142.0,2.1,14.5,354.5,280.63,215.28
2017,4,4,16,30,525.0,113.0,2.0,14.0,324.0,237.13,175.5
2017,4,4,16,45,479.5,106.0,1.9,14.0,278.0,189.67,134.67
2017,4,4,17,0,434.0,99.0,1.8,14.0,232.0,147.03,99.44
2017,4,4,17,15,386.0,84.5,1.75,13.5,186.5,102.74,66.06
2017,4,4,17,30,338.0,70.0,1.7,13.0,141.0,64.02,41.95
2017,4,4,17,45,264.5,54.0,1.65,13.0,100.0,40.76,30.25
2017,4,4,18,0,191.0,38.0,1.6,13.0,59.0,29.32,19.07
2017,4,4,18,15,95.5,19.0,1.65,12.5,29.5,14.77,0.0
2017,4,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.0,1.0,10.5,4.0,0.0,0.0
2017,4,5,6,0,0.0,8.0,1.0,11.0,8.0,7.86,0.0
2017,4,5,6,15,27.5,27.0,1.0,11.0,30.5,35.66,18.4
2017,4,5,6,30,55.0,46.0,1.0,11.0,53.0,69.82,51.12
2017,4,5,6,45,79.0,68.5,1.0,11.5,84.0,106.0,82.82
2017,4,5,7,0,103.0,91.0,1.0,12.0,115.0,144.27,116.01
2017,4,5,7,15,117.5,114.0,0.95,12.5,147.5,180.95,147.29
2017,4,5,7,30,132.0,137.0,0.9,13.0,180.0,218.8,178.66
2017,4,5,7,45,147.0,157.5,0.9,13.5,213.0,255.12,208.02
2017,4,5,8,0,162.0,178.0,0.9,14.0,246.0,292.55,237.5
2017,4,5,8,15,347.0,166.5,0.85,14.5,336.5,412.95,333.77
2017,4,5,8,30,532.0,155.0,0.8,15.0,427.0,550.64,438.04
2017,4,5,8,45,450.0,196.5,0.75,15.5,441.5,556.55,437.15
2017,4,5,9,0,368.0,238.0,0.7,16.0,456.0,546.38,425.74
2017,4,5,9,15,485.5,216.0,0.7,16.0,525.5,636.39,492.35
2017,4,5,9,30,603.0,194.0,0.7,16.0,595.0,727.24,556.56
2017,4,5,9,45,440.0,264.5,0.7,16.5,565.5,675.6,513.26
2017,4,5,10,0,277.0,335.0,0.7,17.0,536.0,609.25,460.97
2017,4,5,10,15,342.5,331.0,0.75,17.0,589.5,667.67,504.09
2017,4,5,10,30,408.0,327.0,0.8,17.0,643.0,727.13,545.82
2017,4,5,10,45,358.5,354.0,0.85,17.5,638.0,713.63,533.22
2017,4,5,11,0,309.0,381.0,0.9,18.0,633.0,697.4,519.67
2017,4,5,11,15,252.0,399.5,0.9,18.0,607.5,662.87,494.0
2017,4,5,11,30,195.0,418.0,0.9,18.0,582.0,618.79,461.87
2017,4,5,11,45,234.0,415.5,0.95,18.5,614.0,649.98,484.46
2017,4,5,12,0,273.0,413.0,1.0,19.0,646.0,686.97,509.84
2017,4,5,12,15,265.5,414.5,1.0,19.0,640.5,675.99,501.62
2017,4,5,12,30,258.0,416.0,1.0,19.0,635.0,664.07,493.33
2017,4,5,12,45,265.0,409.5,1.05,19.0,633.0,656.02,488.75
2017,4,5,13,0,272.0,403.0,1.1,19.0,631.0,646.75,483.26
2017,4,5,13,15,329.5,378.5,1.15,18.5,648.5,660.54,496.19
2017,4,5,13,30,387.0,354.0,1.2,18.0,666.0,670.44,506.09
2017,4,5,13,45,366.5,348.0,1.25,18.0,637.0,633.47,480.33
2017,4,5,14,0,346.0,342.0,1.3,18.0,608.0,596.76,454.82
2017,4,5,14,15,285.0,339.5,1.3,17.5,552.5,535.35,410.8
2017,4,5,14,30,224.0,337.0,1.3,17.0,497.0,476.48,368.01
2017,4,5,14,45,328.0,295.0,1.35,17.0,515.5,489.9,380.58
2017,4,5,15,0,432.0,253.0,1.4,17.0,534.0,493.03,384.08
2017,4,5,15,15,372.5,247.0,1.4,16.5,478.0,432.27,338.0
2017,4,5,15,30,313.0,241.0,1.4,16.0,422.0,377.15,295.87
2017,4,5,15,45,338.0,214.5,1.45,16.0,394.5,344.7,270.07
2017,4,5,16,0,363.0,188.0,1.5,16.0,367.0,309.43,240.8
2017,4,5,16,15,269.5,177.5,1.45,15.5,303.0,247.98,192.22
2017,4,5,16,30,176.0,167.0,1.4,15.0,239.0,198.37,153.73
2017,4,5,16,45,155.5,147.5,1.4,14.5,204.5,164.63,126.32
2017,4,5,17,0,135.0,128.0,1.4,14.0,170.0,133.23,100.98
2017,4,5,17,15,117.0,105.0,1.3,13.5,136.5,101.74,75.97
2017,4,5,17,30,99.0,82.0,1.2,13.0,103.0,72.7,53.99
2017,4,5,17,45,72.0,60.0,1.2,13.0,73.0,50.67,38.98
2017,4,5,18,0,45.0,38.0,1.2,13.0,43.0,33.04,22.36
2017,4,5,18,15,22.5,19.0,1.15,12.5,21.5,17.13,0.2
2017,4,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,6,15,0.0,1.0,1.2,12.5,1.0,0.96,0.0
2017,4,6,6,30,0.0,2.0,1.3,13.0,2.0,1.93,0.0
2017,4,6,6,45,0.0,3.0,1.45,13.5,3.0,2.89,0.0
2017,4,6,7,0,0.0,4.0,1.6,14.0,4.0,3.85,0.0
2017,4,6,7,15,0.0,5.0,1.7,14.0,5.0,4.82,0.0
2017,4,6,7,30,0.0,6.0,1.8,14.0,6.0,5.79,0.0
2017,4,6,7,45,0.0,7.0,1.95,14.5,7.0,6.75,0.13
2017,4,6,8,0,0.0,8.0,2.1,15.0,8.0,7.72,0.93
2017,4,6,8,15,19.5,106.5,2.15,15.0,117.0,120.09,95.82
2017,4,6,8,30,39.0,205.0,2.2,15.0,226.0,240.61,193.83
2017,4,6,8,45,21.5,193.5,2.3,15.5,205.5,208.66,166.56
2017,4,6,9,0,4.0,182.0,2.4,16.0,185.0,183.19,144.89
2017,4,6,9,15,3.5,183.5,2.5,16.0,186.0,183.95,145.18
2017,4,6,9,30,3.0,185.0,2.6,16.0,187.0,184.76,145.5
2017,4,6,9,45,11.0,224.0,2.75,16.0,232.0,231.23,182.48
2017,4,6,10,0,19.0,263.0,2.9,16.0,277.0,278.17,219.25
2017,4,6,10,15,13.0,237.0,2.95,16.0,247.5,245.91,193.31
2017,4,6,10,30,7.0,211.0,3.0,16.0,218.0,213.91,167.7
2017,4,6,10,45,40.0,296.5,3.15,16.0,330.0,339.44,266.9
2017,4,6,11,0,73.0,382.0,3.3,16.0,442.0,460.42,359.27
2017,4,6,11,15,69.0,386.5,3.4,16.0,444.0,460.29,358.32
2017,4,6,11,30,65.0,391.0,3.5,16.0,446.0,459.85,357.73
2017,4,6,11,45,66.5,393.0,3.65,16.0,449.5,461.67,359.22
2017,4,6,12,0,68.0,395.0,3.8,16.0,453.0,463.19,360.52
2017,4,6,12,15,119.5,412.0,3.9,15.5,514.0,532.65,415.18
2017,4,6,12,30,171.0,429.0,4.0,15.0,575.0,592.82,462.17
2017,4,6,12,45,209.5,420.0,4.1,15.0,597.0,612.26,477.89
2017,4,6,13,0,248.0,411.0,4.2,15.0,619.0,634.28,495.6
2017,4,6,13,15,143.0,375.5,4.2,14.5,495.0,496.83,391.05
2017,4,6,13,30,38.0,340.0,4.2,14.0,371.0,366.15,288.91
2017,4,6,13,45,29.0,311.0,4.25,14.0,334.5,327.87,259.59
2017,4,6,14,0,20.0,282.0,4.3,14.0,298.0,288.49,228.84
2017,4,6,14,15,16.0,258.0,4.4,13.5,270.0,261.08,207.88
2017,4,6,14,30,12.0,234.0,4.5,13.0,242.0,234.11,187.0
2017,4,6,14,45,34.0,257.5,4.6,13.0,280.0,269.65,216.45
2017,4,6,15,0,56.0,281.0,4.7,13.0,318.0,301.65,242.71
2017,4,6,15,15,44.5,255.0,4.75,13.0,283.0,266.85,214.94
2017,4,6,15,30,33.0,229.0,4.8,13.0,248.0,233.38,188.19
2017,4,6,15,45,16.5,125.5,4.85,13.0,135.0,127.87,101.85
2017,4,6,16,0,0.0,22.0,4.9,13.0,22.0,21.24,12.45
2017,4,6,16,15,0.0,14.0,4.95,12.5,14.0,13.51,5.93
2017,4,6,16,30,0.0,6.0,5.0,12.0,6.0,5.79,0.0
2017,4,6,16,45,0.0,5.0,5.05,12.0,5.0,4.82,0.0
2017,4,6,17,0,0.0,4.0,5.1,12.0,4.0,3.86,0.0
2017,4,6,17,15,0.0,3.5,5.25,11.5,3.5,3.37,0.0
2017,4,6,17,30,0.0,3.0,5.4,11.0,3.0,2.89,0.0
2017,4,6,17,45,0.0,2.0,5.6,11.0,2.0,1.93,0.0
2017,4,6,18,0,0.0,1.0,5.8,11.0,1.0,0.96,0.0
2017,4,6,18,15,0.0,0.5,6.05,11.0,0.5,0.48,0.0
2017,4,6,18,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,12.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.0,2.0,12.0,1.0,0.98,0.0
2017,4,7,6,0,0.0,2.0,2.0,12.0,2.0,1.97,0.0
2017,4,7,6,15,0.0,7.5,2.0,12.0,7.5,7.23,0.0
2017,4,7,6,30,0.0,13.0,2.0,12.0,13.0,12.53,4.86
2017,4,7,6,45,0.0,21.0,2.05,12.0,21.0,20.26,11.67
2017,4,7,7,0,0.0,29.0,2.1,12.0,29.0,27.98,18.48
2017,4,7,7,15,0.0,37.5,2.1,12.0,37.5,36.2,25.63
2017,4,7,7,30,0.0,46.0,2.1,12.0,46.0,44.43,32.69
2017,4,7,7,45,0.0,82.5,2.1,12.5,82.5,80.18,62.99
2017,4,7,8,0,0.0,119.0,2.1,13.0,119.0,117.26,93.76
2017,4,7,8,15,0.0,122.5,2.15,13.0,122.5,120.29,95.92
2017,4,7,8,30,0.0,126.0,2.2,13.0,126.0,123.45,98.23
2017,4,7,8,45,4.5,162.0,2.25,13.5,164.5,163.26,130.58
2017,4,7,9,0,9.0,198.0,2.3,14.0,203.0,203.57,162.66
2017,4,7,9,15,11.0,213.5,2.35,14.0,220.5,220.89,176.11
2017,4,7,9,30,13.0,229.0,2.4,14.0,238.0,238.29,189.6
2017,4,7,9,45,17.5,251.0,2.45,14.0,263.5,264.63,210.19
2017,4,7,10,0,22.0,273.0,2.5,14.0,289.0,291.11,230.7
2017,4,7,10,15,36.5,309.0,2.55,14.0,337.0,350.46,276.9
2017,4,7,10,30,51.0,345.0,2.6,14.0,385.0,401.81,316.17
2017,4,7,10,45,131.5,375.0,2.65,14.5,482.5,517.1,404.78
2017,4,7,11,0,212.0,405.0,2.7,15.0,580.0,624.25,484.31
2017,4,7,11,15,141.5,401.0,2.75,15.0,519.0,552.46,428.55
2017,4,7,11,30,71.0,397.0,2.8,15.0,458.0,471.78,366.41
2017,4,7,11,45,68.0,398.0,2.85,15.0,456.0,468.26,364.0
2017,4,7,12,0,65.0,399.0,2.9,15.0,454.0,464.49,361.07
2017,4,7,12,15,115.0,414.5,2.95,15.0,513.0,531.09,412.49
2017,4,7,12,30,165.0,430.0,3.0,15.0,572.0,588.48,456.1
2017,4,7,12,45,252.0,409.5,3.05,15.0,623.5,644.92,500.13
2017,4,7,13,0,339.0,389.0,3.1,15.0,675.0,691.27,536.33
2017,4,7,13,15,373.0,367.5,3.1,15.0,676.5,686.89,534.15
2017,4,7,13,30,407.0,346.0,3.1,15.0,678.0,679.69,530.19
2017,4,7,13,45,338.5,355.5,3.15,15.0,626.0,619.81,484.91
2017,4,7,14,0,270.0,365.0,3.2,15.0,574.0,563.2,441.8
2017,4,7,14,15,177.0,348.5,3.2,15.0,483.5,466.19,367.36
2017,4,7,14,30,84.0,332.0,3.2,15.0,393.0,377.31,297.88
2017,4,7,14,45,101.5,318.0,3.25,15.0,388.0,369.42,292.88
2017,4,7,15,0,119.0,304.0,3.3,15.0,383.0,360.02,286.19
2017,4,7,15,15,121.0,283.5,3.3,14.5,359.0,333.8,266.4
2017,4,7,15,30,123.0,263.0,3.3,14.0,335.0,307.33,246.08
2017,4,7,15,45,313.0,211.0,3.35,14.0,373.0,331.71,264.99
2017,4,7,16,0,503.0,159.0,3.4,14.0,411.0,335.48,264.12
2017,4,7,16,15,253.5,149.0,3.35,14.0,275.5,218.21,170.93
2017,4,7,16,30,4.0,139.0,3.3,14.0,140.0,132.65,106.13
2017,4,7,16,45,2.0,119.5,3.25,14.0,120.0,113.31,90.39
2017,4,7,17,0,0.0,100.0,3.2,14.0,100.0,94.33,74.64
2017,4,7,17,15,0.0,80.5,3.15,13.5,80.5,75.91,59.15
2017,4,7,17,30,0.0,61.0,3.1,13.0,61.0,57.7,43.53
2017,4,7,17,45,0.0,43.0,3.05,12.5,43.0,41.08,30.72
2017,4,7,18,0,0.0,25.0,3.0,12.0,25.0,24.13,15.07
2017,4,7,18,15,0.0,12.5,3.0,12.0,12.5,12.06,0.62
2017,4,7,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,5,45,38.0,8.5,2.55,7.5,10.0,14.04,0.0
2017,4,8,6,0,76.0,17.0,2.6,8.0,20.0,38.18,0.0
2017,4,8,6,15,197.0,33.5,2.7,8.5,58.0,98.95,65.85
2017,4,8,6,30,318.0,50.0,2.8,9.0,96.0,165.58,126.03
2017,4,8,6,45,175.0,71.0,2.95,9.5,98.0,148.58,118.65
2017,4,8,7,0,32.0,92.0,3.1,10.0,100.0,110.83,89.5
2017,4,8,7,15,45.0,113.0,3.15,10.0,127.5,140.42,115.27
2017,4,8,7,30,58.0,134.0,3.2,10.0,155.0,171.2,141.62
2017,4,8,7,45,29.0,81.0,3.25,10.0,91.5,97.73,79.04
2017,4,8,8,0,0.0,28.0,3.3,10.0,28.0,27.03,17.74
2017,4,8,8,15,0.0,76.0,3.25,10.0,76.0,73.49,57.51
2017,4,8,8,30,0.0,124.0,3.2,10.0,124.0,121.37,97.74
2017,4,8,8,45,38.0,195.0,3.2,10.0,218.0,228.76,187.66
2017,4,8,9,0,76.0,266.0,3.2,10.0,312.0,336.39,275.01
2017,4,8,9,15,409.5,214.0,3.2,10.0,488.5,576.38,472.67
2017,4,8,9,30,743.0,162.0,3.2,10.0,665.0,815.27,656.06
2017,4,8,9,45,429.0,256.5,3.2,10.0,550.5,660.61,531.83
2017,4,8,10,0,115.0,351.0,3.2,10.0,436.0,475.24,380.43
2017,4,8,10,15,262.5,341.0,3.2,10.0,544.5,607.84,486.97
2017,4,8,10,30,410.0,331.0,3.2,10.0,653.0,735.65,585.04
2017,4,8,10,45,233.0,351.0,3.25,10.0,535.0,595.03,473.86
2017,4,8,11,0,56.0,371.0,3.3,10.0,417.0,432.56,343.94
2017,4,8,11,15,467.5,257.5,3.35,10.0,654.0,725.62,581.49
2017,4,8,11,30,879.0,144.0,3.4,10.0,891.0,993.67,776.87
2017,4,8,11,45,885.5,142.0,3.5,10.5,899.5,987.98,769.45
2017,4,8,12,0,892.0,140.0,3.6,11.0,908.0,984.62,766.3
2017,4,8,12,15,892.0,139.5,3.6,11.0,907.0,973.33,758.37
2017,4,8,12,30,892.0,139.0,3.6,11.0,906.0,958.75,748.31
2017,4,8,12,45,706.5,228.5,3.6,11.0,832.0,873.74,688.14
2017,4,8,13,0,521.0,318.0,3.6,11.0,758.0,782.97,617.58
2017,4,8,13,15,439.0,342.5,3.55,11.0,708.5,721.77,570.9
2017,4,8,13,30,357.0,367.0,3.5,11.0,659.0,660.26,523.32
2017,4,8,13,45,596.0,258.0,3.5,11.0,728.0,729.88,582.45
2017,4,8,14,0,835.0,149.0,3.5,11.0,797.0,777.98,622.5
2017,4,8,14,15,825.0,146.5,3.45,11.0,765.0,735.15,590.53
2017,4,8,14,30,815.0,144.0,3.4,11.0,733.0,690.82,556.57
2017,4,8,14,45,811.5,136.5,3.4,11.5,697.0,644.45,519.77
2017,4,8,15,0,808.0,129.0,3.4,12.0,661.0,596.5,480.98
2017,4,8,15,15,790.0,125.5,3.35,11.5,617.5,543.28,438.58
2017,4,8,15,30,772.0,122.0,3.3,11.0,574.0,488.68,393.87
2017,4,8,15,45,755.5,115.0,3.25,11.0,527.0,433.18,346.45
2017,4,8,16,0,739.0,108.0,3.2,11.0,480.0,378.29,298.26
2017,4,8,16,15,707.0,103.0,3.05,11.0,429.0,321.12,247.31
2017,4,8,16,30,675.0,98.0,2.9,11.0,378.0,266.75,198.19
2017,4,8,16,45,634.0,91.0,2.8,11.0,325.5,211.72,149.22
2017,4,8,17,0,593.0,84.0,2.7,11.0,273.0,161.05,105.65
2017,4,8,17,15,529.0,75.0,2.55,10.5,221.0,110.99,67.53
2017,4,8,17,30,465.0,66.0,2.4,10.0,169.0,68.43,41.91
2017,4,8,17,45,368.5,54.0,2.3,9.5,121.5,40.38,30.52
2017,4,8,18,0,272.0,42.0,2.2,9.0,74.0,32.29,22.47
2017,4,8,18,15,136.0,21.0,2.2,8.5,37.0,16.2,3.95
2017,4,8,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,9,5,45,26.0,8.5,1.55,6.5,9.5,12.33,0.0
2017,4,9,6,0,52.0,17.0,1.5,7.0,19.0,31.36,0.0
2017,4,9,6,15,146.5,37.5,1.5,7.5,56.5,86.71,59.33
2017,4,9,6,30,241.0,58.0,1.5,8.0,94.0,151.42,116.68
2017,4,9,6,45,324.5,73.0,1.55,8.5,142.0,211.83,169.88
2017,4,9,7,0,408.0,88.0,1.6,9.0,190.0,281.06,230.11
2017,4,9,7,15,465.5,99.5,1.5,9.5,242.0,342.24,282.49
2017,4,9,7,30,523.0,111.0,1.4,10.0,294.0,408.54,337.22
2017,4,9,7,45,566.5,119.5,1.3,10.5,346.0,468.07,384.59
2017,4,9,8,0,610.0,128.0,1.2,11.0,398.0,533.4,434.46
2017,4,9,8,15,642.0,135.0,1.05,11.0,448.5,589.44,475.74
2017,4,9,8,30,674.0,142.0,0.9,11.0,499.0,646.37,516.02
2017,4,9,8,45,699.0,147.0,0.75,11.5,546.5,696.45,548.65
2017,4,9,9,0,724.0,152.0,0.6,12.0,594.0,746.18,579.29
2017,4,9,9,15,742.5,156.0,0.7,12.5,636.5,788.85,607.21
2017,4,9,9,30,761.0,160.0,0.8,13.0,679.0,830.13,633.97
2017,4,9,9,45,770.0,166.0,0.9,13.5,714.5,863.68,655.26
2017,4,9,10,0,779.0,172.0,1.0,14.0,750.0,894.85,674.95
2017,4,9,10,15,789.0,174.5,1.15,14.0,779.5,920.58,693.06
2017,4,9,10,30,799.0,177.0,1.3,14.0,809.0,943.64,709.49
2017,4,9,10,45,814.0,174.5,1.45,14.0,834.0,959.2,721.0
2017,4,9,11,0,829.0,172.0,1.6,14.0,859.0,976.11,733.53
2017,4,9,11,15,833.5,173.0,1.7,14.0,874.0,983.63,739.17
2017,4,9,11,30,838.0,174.0,1.8,14.0,889.0,987.9,742.86
2017,4,9,11,45,848.5,169.5,1.95,14.5,898.0,988.87,743.75
2017,4,9,12,0,859.0,165.0,2.1,15.0,907.0,986.46,742.44
2017,4,9,12,15,859.0,165.0,2.15,15.0,906.0,975.52,735.7
2017,4,9,12,30,859.0,165.0,2.2,15.0,905.0,961.34,726.96
2017,4,9,12,45,845.0,170.5,2.3,15.0,893.0,937.06,711.96
2017,4,9,13,0,831.0,176.0,2.4,15.0,881.0,910.22,695.19
2017,4,9,13,15,826.0,174.5,2.4,15.0,863.5,881.71,676.28
2017,4,9,13,30,821.0,173.0,2.4,15.0,846.0,850.71,655.59
2017,4,9,13,45,818.0,169.0,2.45,15.0,822.5,816.47,632.92
2017,4,9,14,0,815.0,165.0,2.5,15.0,799.0,779.94,608.43
2017,4,9,14,15,804.5,162.0,2.55,14.5,767.0,736.9,578.97
2017,4,9,14,30,794.0,159.0,2.6,14.0,735.0,692.24,547.27
2017,4,9,14,45,786.0,152.5,2.65,14.0,698.5,644.47,511.52
2017,4,9,15,0,778.0,146.0,2.7,14.0,662.0,595.61,473.96
2017,4,9,15,15,759.5,142.0,2.75,13.5,618.0,542.63,432.89
2017,4,9,15,30,741.0,138.0,2.8,13.0,574.0,489.98,390.73
2017,4,9,15,45,725.0,130.0,2.85,13.0,527.5,435.23,344.93
2017,4,9,16,0,709.0,122.0,2.9,13.0,481.0,381.13,298.31
2017,4,9,16,15,676.5,115.5,2.85,12.5,429.5,323.94,248.72
2017,4,9,16,30,644.0,109.0,2.8,12.0,378.0,269.67,200.81
2017,4,9,16,45,602.5,100.5,2.75,12.0,325.5,214.85,152.54
2017,4,9,17,0,561.0,92.0,2.7,12.0,273.0,164.51,109.57
2017,4,9,17,15,498.5,82.0,2.55,11.5,221.0,115.48,72.22
2017,4,9,17,30,436.0,72.0,2.4,11.0,169.0,72.71,45.71
2017,4,9,17,45,346.0,57.5,2.3,10.5,122.0,43.07,32.82
2017,4,9,18,0,256.0,43.0,2.2,10.0,75.0,33.01,23.09
2017,4,9,18,15,143.5,25.0,2.15,9.5,41.5,19.45,6.83
2017,4,9,18,30,31.0,7.0,2.1,9.0,8.0,6.88,0.0
2017,4,9,18,45,15.5,3.5,2.05,9.0,4.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,5,45,43.0,10.0,1.55,9.5,12.5,16.53,0.0
2017,4,10,6,0,86.0,20.0,1.5,10.0,25.0,42.56,0.0
2017,4,10,6,15,201.0,36.5,1.55,10.0,63.5,104.35,72.15
2017,4,10,6,30,316.0,53.0,1.6,10.0,102.0,170.23,130.15
2017,4,10,6,45,405.0,63.5,1.65,10.5,151.0,232.01,184.64
2017,4,10,7,0,494.0,74.0,1.7,11.0,200.0,305.14,248.03
2017,4,10,7,15,284.5,107.0,1.65,11.0,183.5,258.91,213.39
2017,4,10,7,30,75.0,140.0,1.6,11.0,167.0,186.9,153.55
2017,4,10,7,45,58.5,158.0,1.55,11.5,181.0,199.18,163.35
2017,4,10,8,0,42.0,176.0,1.5,12.0,195.0,209.83,171.05
2017,4,10,8,15,86.5,205.5,1.35,12.5,250.5,272.63,221.87
2017,4,10,8,30,131.0,235.0,1.2,13.0,306.0,346.42,279.54
2017,4,10,8,45,234.5,245.0,1.1,13.5,384.0,438.44,351.05
2017,4,10,9,0,338.0,255.0,1.0,14.0,462.0,545.96,430.9
2017,4,10,9,15,437.0,240.0,0.9,14.0,527.0,628.84,490.78
2017,4,10,9,30,536.0,225.0,0.8,14.0,592.0,708.53,546.68
2017,4,10,9,45,505.5,251.5,0.75,14.5,612.0,723.74,552.55
2017,4,10,10,0,475.0,278.0,0.7,15.0,632.0,735.34,556.61
2017,4,10,10,15,443.0,305.5,0.75,15.0,646.0,743.25,560.56
2017,4,10,10,30,411.0,333.0,0.8,15.0,660.0,747.98,562.41
2017,4,10,10,45,430.5,333.0,0.9,15.5,684.0,769.62,577.3
2017,4,10,11,0,450.0,333.0,1.0,16.0,708.0,789.81,590.92
2017,4,10,11,15,460.5,336.0,1.05,16.0,725.0,802.87,599.9
2017,4,10,11,30,471.0,339.0,1.1,16.0,742.0,813.99,607.71
2017,4,10,11,45,512.5,330.0,1.2,16.5,772.0,840.09,626.08
2017,4,10,12,0,554.0,321.0,1.3,17.0,802.0,863.7,642.48
2017,4,10,12,15,692.5,244.0,1.4,17.0,844.5,906.64,676.41
2017,4,10,12,30,831.0,167.0,1.5,17.0,887.0,939.19,698.88
2017,4,10,12,45,842.5,158.0,1.65,17.0,881.0,923.47,690.32
2017,4,10,13,0,854.0,149.0,1.8,17.0,875.0,904.33,679.89
2017,4,10,13,15,849.5,148.0,1.9,16.5,858.0,876.3,663.97
2017,4,10,13,30,845.0,147.0,2.0,16.0,841.0,845.66,646.08
2017,4,10,13,45,841.5,143.5,2.1,16.0,817.5,810.86,623.8
2017,4,10,14,0,838.0,140.0,2.2,16.0,794.0,773.74,599.59
2017,4,10,14,15,828.0,137.5,2.25,15.5,762.5,730.79,571.55
2017,4,10,14,30,818.0,135.0,2.3,15.0,731.0,686.36,540.26
2017,4,10,14,45,807.0,131.5,2.4,15.0,694.0,639.07,505.22
2017,4,10,15,0,796.0,128.0,2.5,15.0,657.0,590.84,468.43
2017,4,10,15,15,779.0,124.5,2.55,14.5,614.0,538.7,428.14
2017,4,10,15,30,762.0,121.0,2.6,14.0,571.0,485.1,385.4
2017,4,10,15,45,703.5,119.5,2.65,14.0,508.5,417.06,329.54
2017,4,10,16,0,645.0,118.0,2.7,14.0,446.0,354.07,276.65
2017,4,10,16,15,567.5,122.0,2.6,13.5,389.0,295.51,227.24
2017,4,10,16,30,490.0,126.0,2.5,13.0,332.0,244.3,183.95
2017,4,10,16,45,450.0,117.5,2.45,13.0,287.0,198.22,144.07
2017,4,10,17,0,410.0,109.0,2.4,13.0,242.0,156.39,108.94
2017,4,10,17,15,369.0,93.5,2.3,12.5,197.0,112.87,75.05
2017,4,10,17,30,328.0,78.0,2.2,12.0,152.0,74.13,49.17
2017,4,10,17,45,270.0,61.0,2.1,12.0,111.0,45.75,35.02
2017,4,10,18,0,212.0,44.0,2.0,12.0,70.0,33.72,23.58
2017,4,10,18,15,106.0,27.0,1.95,11.5,40.0,22.53,9.63
2017,4,10,18,30,0.0,10.0,1.9,11.0,10.0,9.83,0.0
2017,4,10,18,45,0.0,5.0,1.85,11.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,1.0,1.8,10.5,1.0,0.98,0.0
2017,4,11,6,0,0.0,2.0,1.9,11.0,2.0,1.93,0.0
2017,4,11,6,15,0.0,6.5,2.05,11.0,6.5,6.26,0.0
2017,4,11,6,30,0.0,11.0,2.2,11.0,11.0,10.6,3.36
2017,4,11,6,45,0.0,16.0,2.4,11.5,16.0,15.43,7.62
2017,4,11,7,0,0.0,21.0,2.6,12.0,21.0,20.26,11.85
2017,4,11,7,15,0.0,26.5,2.6,12.5,26.5,25.57,16.43
2017,4,11,7,30,0.0,32.0,2.6,13.0,32.0,30.89,20.93
2017,4,11,7,45,0.0,47.0,2.65,13.5,47.0,45.4,33.2
2017,4,11,8,0,0.0,62.0,2.7,14.0,62.0,59.92,45.29
2017,4,11,8,15,0.0,104.5,2.8,14.0,104.5,101.78,80.18
2017,4,11,8,30,0.0,147.0,2.9,14.0,147.0,144.74,115.37
2017,4,11,8,45,0.0,126.0,3.0,14.5,126.0,123.04,96.94
2017,4,11,9,0,0.0,105.0,3.1,15.0,105.0,101.9,79.16
2017,4,11,9,15,2.0,147.0,3.15,15.0,148.5,145.45,114.64
2017,4,11,9,30,4.0,189.0,3.2,15.0,192.0,189.47,149.9
2017,4,11,9,45,9.5,222.0,3.3,15.5,229.0,227.65,179.89
2017,4,11,10,0,15.0,255.0,3.4,16.0,266.0,266.12,209.69
2017,4,11,10,15,18.0,274.0,3.5,16.0,288.0,288.11,226.6
2017,4,11,10,30,21.0,293.0,3.6,16.0,310.0,310.1,243.48
2017,4,11,10,45,40.0,336.5,3.75,16.0,370.0,381.44,298.88
2017,4,11,11,0,59.0,380.0,3.9,16.0,430.0,444.71,347.19
2017,4,11,11,15,68.0,394.5,4.0,16.0,453.0,467.47,364.26
2017,4,11,11,30,77.0,409.0,4.1,16.0,476.0,489.86,381.18
2017,4,11,11,45,54.5,382.0,4.2,16.5,429.5,438.49,341.04
2017,4,11,12,0,32.0,355.0,4.3,17.0,383.0,387.63,301.3
2017,4,11,12,15,176.5,383.0,4.35,17.0,536.0,555.79,433.48
2017,4,11,12,30,321.0,411.0,4.4,17.0,689.0,717.92,555.59
2017,4,11,12,45,174.0,373.0,4.5,17.0,523.5,533.43,415.85
2017,4,11,13,0,27.0,335.0,4.6,17.0,358.0,355.89,277.21
2017,4,11,13,15,197.5,353.5,4.6,16.5,517.0,521.43,410.48
2017,4,11,13,30,368.0,372.0,4.6,16.0,676.0,675.32,529.64
2017,4,11,13,45,253.5,377.0,4.6,16.0,583.5,575.22,451.68
2017,4,11,14,0,139.0,382.0,4.6,16.0,491.0,479.65,377.02
2017,4,11,14,15,69.5,258.5,4.55,15.5,313.0,301.0,238.94
2017,4,11,14,30,0.0,135.0,4.5,15.0,135.0,130.63,101.84
2017,4,11,14,45,40.0,217.5,4.5,15.0,244.5,235.22,187.61
2017,4,11,15,0,80.0,300.0,4.5,15.0,354.0,333.63,266.26
2017,4,11,15,15,40.0,209.0,4.45,14.5,236.0,221.53,177.02
2017,4,11,15,30,0.0,118.0,4.4,14.0,118.0,113.89,89.5
2017,4,11,15,45,0.0,113.0,4.35,14.0,113.0,108.99,85.81
2017,4,11,16,0,0.0,108.0,4.3,14.0,108.0,104.07,81.99
2017,4,11,16,15,0.0,94.0,4.2,14.0,94.0,90.66,71.04
2017,4,11,16,30,0.0,80.0,4.1,14.0,80.0,77.3,60.03
2017,4,11,16,45,0.0,68.5,4.0,14.0,68.5,66.22,50.83
2017,4,11,17,0,0.0,57.0,3.9,14.0,57.0,55.08,41.45
2017,4,11,17,15,0.0,46.0,3.75,13.5,46.0,44.43,32.44
2017,4,11,17,30,0.0,35.0,3.6,13.0,35.0,33.79,23.28
2017,4,11,17,45,0.0,25.0,3.5,13.0,25.0,24.12,15.78
2017,4,11,18,0,0.0,15.0,3.4,13.0,15.0,14.46,6.89
2017,4,11,18,15,0.0,8.0,3.35,13.0,8.0,7.71,0.0
2017,4,11,18,30,0.0,1.0,3.3,13.0,1.0,0.98,0.0
2017,4,11,18,45,0.0,0.5,3.25,13.0,0.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,5.5,1.65,12.0,5.5,5.41,0.0
2017,4,12,6,0,0.0,11.0,1.7,12.0,11.0,10.61,0.0
2017,4,12,6,15,0.0,25.5,1.75,12.0,25.5,24.62,14.45
2017,4,12,6,30,0.0,40.0,1.8,12.0,40.0,38.86,27.24
2017,4,12,6,45,0.0,58.0,1.9,12.5,58.0,57.05,43.08
2017,4,12,7,0,0.0,76.0,2.0,13.0,76.0,75.14,58.63
2017,4,12,7,15,0.0,95.5,2.05,13.0,95.5,94.78,75.32
2017,4,12,7,30,0.0,115.0,2.1,13.0,115.0,114.37,91.68
2017,4,12,7,45,0.0,91.5,2.15,13.0,91.5,89.16,70.27
2017,4,12,8,0,0.0,68.0,2.2,13.0,68.0,65.74,50.35
2017,4,12,8,15,0.0,80.5,2.3,13.0,80.5,77.86,60.4
2017,4,12,8,30,0.0,93.0,2.4,13.0,93.0,90.09,70.41
2017,4,12,8,45,0.0,97.0,2.5,13.0,97.0,94.0,73.43
2017,4,12,9,0,0.0,101.0,2.6,13.0,101.0,97.93,76.47
2017,4,12,9,15,0.0,130.5,2.65,13.0,130.5,127.24,100.42
2017,4,12,9,30,0.0,160.0,2.7,13.0,160.0,156.7,124.18
2017,4,12,9,45,5.0,194.0,2.8,13.5,197.5,195.19,154.93
2017,4,12,10,0,10.0,228.0,2.9,14.0,235.0,234.0,185.44
2017,4,12,10,15,88.5,311.0,2.95,14.0,381.5,399.79,317.59
2017,4,12,10,30,167.0,394.0,3.0,14.0,528.0,571.0,447.68
2017,4,12,10,45,322.5,360.5,3.05,14.0,628.0,690.71,539.69
2017,4,12,11,0,478.0,327.0,3.1,14.0,728.0,811.66,630.12
2017,4,12,11,15,415.0,362.0,3.15,14.0,714.5,787.71,609.62
2017,4,12,11,30,352.0,397.0,3.2,14.0,701.0,755.46,584.41
2017,4,12,11,45,405.0,375.5,3.25,14.0,728.0,779.79,603.94
2017,4,12,12,0,458.0,354.0,3.3,14.0,755.0,808.43,625.9
2017,4,12,12,15,669.5,243.5,3.35,14.0,828.0,886.77,688.6
2017,4,12,12,30,881.0,133.0,3.4,14.0,901.0,948.41,731.74
2017,4,12,12,45,875.0,135.0,3.5,14.5,891.0,927.8,716.39
2017,4,12,13,0,869.0,137.0,3.6,15.0,881.0,904.3,699.75
2017,4,12,13,15,505.0,273.5,3.7,15.0,703.5,711.51,557.77
2017,4,12,13,30,141.0,410.0,3.8,15.0,526.0,523.25,408.4
2017,4,12,13,45,86.5,364.0,3.9,15.0,435.0,425.09,334.09
2017,4,12,14,0,32.0,318.0,4.0,15.0,344.0,334.35,263.34
2017,4,12,14,15,177.5,322.5,4.05,15.0,454.5,442.11,351.35
2017,4,12,14,30,323.0,327.0,4.1,15.0,565.0,536.42,425.88
2017,4,12,14,45,205.0,315.5,4.15,15.0,464.0,433.45,344.68
2017,4,12,15,0,87.0,304.0,4.2,15.0,363.0,341.53,271.67
2017,4,12,15,15,431.0,208.0,4.2,15.0,468.5,430.56,345.93
2017,4,12,15,30,775.0,112.0,4.2,15.0,574.0,486.59,389.01
2017,4,12,15,45,750.5,108.5,4.25,15.0,526.5,429.28,340.29
2017,4,12,16,0,726.0,105.0,4.3,15.0,479.0,374.9,293.11
2017,4,12,16,15,694.5,100.5,4.25,14.5,428.5,318.99,244.21
2017,4,12,16,30,663.0,96.0,4.2,14.0,378.0,265.83,196.87
2017,4,12,16,45,623.5,89.0,4.2,14.0,326.5,211.66,148.82
2017,4,12,17,0,584.0,82.0,4.2,14.0,275.0,161.68,105.77
2017,4,12,17,15,523.5,74.0,4.15,13.5,224.5,113.06,68.36
2017,4,12,17,30,463.0,66.0,4.1,13.0,174.0,71.48,42.54
2017,4,12,17,45,374.5,55.0,4.05,13.0,127.5,41.15,30.87
2017,4,12,18,0,286.0,44.0,4.0,13.0,81.0,33.55,23.46
2017,4,12,18,15,143.0,28.5,4.0,12.5,47.0,22.15,10.65
2017,4,12,18,30,0.0,13.0,4.0,12.0,13.0,12.78,0.0
2017,4,12,18,45,0.0,6.5,4.05,12.0,6.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,13,5,45,40.0,12.0,2.2,10.5,14.5,18.41,0.0
2017,4,13,6,0,80.0,24.0,2.3,11.0,29.0,47.7,17.8
2017,4,13,6,15,150.5,41.5,2.4,11.0,62.5,93.1,66.49
2017,4,13,6,30,221.0,59.0,2.5,11.0,96.0,148.38,114.96
2017,4,13,6,45,264.0,76.5,2.7,11.5,136.5,196.19,157.59
2017,4,13,7,0,307.0,94.0,2.9,12.0,177.0,248.34,203.33
2017,4,13,7,15,340.0,109.0,3.05,12.0,219.0,296.87,245.63
2017,4,13,7,30,373.0,124.0,3.2,12.0,261.0,348.16,289.3
2017,4,13,7,45,355.0,149.0,3.35,12.5,295.0,375.88,311.82
2017,4,13,8,0,337.0,174.0,3.5,13.0,329.0,407.88,336.81
2017,4,13,8,15,250.5,208.0,3.6,13.0,330.5,401.02,329.25
2017,4,13,8,30,164.0,242.0,3.7,13.0,332.0,378.25,308.58
2017,4,13,8,45,492.5,175.0,3.85,13.0,476.5,574.41,470.5
2017,4,13,9,0,821.0,108.0,4.0,13.0,621.0,779.24,628.17
2017,4,13,9,15,434.0,201.0,4.1,13.0,474.0,587.03,475.98
2017,4,13,9,30,47.0,294.0,4.2,13.0,327.0,343.78,274.92
2017,4,13,9,45,30.0,269.5,4.3,13.0,291.0,302.48,242.03
2017,4,13,10,0,13.0,245.0,4.4,13.0,255.0,254.0,202.57
2017,4,13,10,15,16.5,268.5,4.45,13.0,282.0,281.02,223.99
2017,4,13,10,30,20.0,292.0,4.5,13.0,309.0,308.06,245.15
2017,4,13,10,45,147.5,348.5,4.6,13.0,473.0,504.25,402.33
2017,4,13,11,0,275.0,405.0,4.7,13.0,637.0,693.89,547.72
2017,4,13,11,15,580.0,273.0,4.7,13.0,772.5,855.29,675.72
2017,4,13,11,30,885.0,141.0,4.7,13.0,908.0,998.6,779.65
2017,4,13,11,45,889.5,140.0,4.75,13.0,915.5,997.55,778.0
2017,4,13,12,0,894.0,139.0,4.8,13.0,923.0,993.11,775.13
2017,4,13,12,15,468.0,258.5,4.85,13.0,669.0,712.83,567.43
2017,4,13,12,30,42.0,378.0,4.9,13.0,415.0,416.76,328.64
2017,4,13,12,45,61.5,394.0,4.95,13.0,447.5,448.31,354.7
2017,4,13,13,0,81.0,410.0,5.0,13.0,480.0,478.59,378.71
2017,4,13,13,15,207.0,396.0,5.05,13.0,569.5,572.21,454.76
2017,4,13,13,30,333.0,382.0,5.1,13.0,659.0,657.06,522.42
2017,4,13,13,45,174.5,326.5,5.15,13.0,471.5,460.79,368.99
2017,4,13,14,0,16.0,271.0,5.2,13.0,284.0,274.74,218.72
2017,4,13,14,15,72.0,311.0,5.2,13.0,365.0,353.65,283.61
2017,4,13,14,30,128.0,351.0,5.2,13.0,446.0,426.42,342.02
2017,4,13,14,45,480.0,235.0,5.2,13.0,562.5,532.99,432.64
2017,4,13,15,0,832.0,119.0,5.2,13.0,679.0,606.6,493.39
2017,4,13,15,15,631.5,171.0,5.15,12.5,580.5,505.23,410.45
2017,4,13,15,30,431.0,223.0,5.1,12.0,482.0,420.99,341.28
2017,4,13,15,45,596.0,163.5,5.05,12.0,490.0,414.31,333.92
2017,4,13,16,0,761.0,104.0,5.0,12.0,498.0,388.52,307.97
2017,4,13,16,15,732.0,99.5,4.85,11.5,447.0,331.52,257.04
2017,4,13,16,30,703.0,95.0,4.7,11.0,396.0,276.94,207.51
2017,4,13,16,45,662.0,89.0,4.6,11.0,343.0,221.07,157.15
2017,4,13,17,0,621.0,83.0,4.5,11.0,290.0,169.52,112.07
2017,4,13,17,15,561.0,75.5,4.25,10.5,237.5,119.21,72.69
2017,4,13,17,30,501.0,68.0,4.0,10.0,185.0,75.9,45.39
2017,4,13,17,45,405.5,57.0,3.75,10.0,136.5,42.84,32.81
2017,4,13,18,0,310.0,46.0,3.5,10.0,88.0,35.11,25.2
2017,4,13,18,15,179.5,30.0,3.35,9.5,52.0,23.34,12.24
2017,4,13,18,30,49.0,14.0,3.2,9.0,16.0,13.76,0.0
2017,4,13,18,45,24.5,7.0,3.05,9.0,8.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,5,45,71.0,14.0,2.65,7.5,19.0,25.73,0.0
2017,4,14,6,0,142.0,28.0,2.7,8.0,38.0,70.6,34.05
2017,4,14,6,15,258.0,43.0,2.85,8.5,80.0,129.59,94.62
2017,4,14,6,30,374.0,58.0,3.0,9.0,122.0,198.85,155.33
2017,4,14,6,45,438.0,70.5,3.15,9.5,171.0,257.63,208.44
2017,4,14,7,0,502.0,83.0,3.3,10.0,220.0,324.52,267.51
2017,4,14,7,15,556.0,91.0,3.3,10.0,273.0,386.6,321.81
2017,4,14,7,30,610.0,99.0,3.3,10.0,326.0,452.99,378.2
2017,4,14,7,45,646.5,106.0,3.35,10.5,378.0,511.89,426.34
2017,4,14,8,0,683.0,113.0,3.4,11.0,430.0,572.66,474.49
2017,4,14,8,15,711.5,118.0,3.35,11.5,480.5,627.28,516.17
2017,4,14,8,30,740.0,123.0,3.3,12.0,531.0,682.35,556.95
2017,4,14,8,45,760.5,127.5,3.25,12.5,577.5,730.88,590.71
2017,4,14,9,0,781.0,132.0,3.2,13.0,624.0,778.58,622.78
2017,4,14,9,15,797.0,135.0,3.1,13.0,666.0,816.78,648.22
2017,4,14,9,30,813.0,138.0,3.0,13.0,708.0,856.29,674.32
2017,4,14,9,45,834.5,136.0,2.95,13.5,746.5,893.31,697.33
2017,4,14,10,0,856.0,134.0,2.9,14.0,785.0,928.33,718.64
2017,4,14,10,15,864.0,136.0,2.8,14.0,814.0,952.99,733.46
2017,4,14,10,30,872.0,138.0,2.7,14.0,843.0,974.68,746.25
2017,4,14,10,45,875.5,140.5,2.6,14.5,864.5,989.55,752.96
2017,4,14,11,0,879.0,143.0,2.5,15.0,886.0,1001.12,757.48
2017,4,14,11,15,882.0,144.0,2.45,15.0,900.5,1001.33,756.41
2017,4,14,11,30,885.0,145.0,2.4,15.0,915.0,1004.2,757.37
2017,4,14,11,45,882.5,148.0,2.35,15.5,920.0,1000.49,752.62
2017,4,14,12,0,880.0,151.0,2.3,16.0,925.0,998.87,749.47
2017,4,14,12,15,879.0,150.5,2.35,16.0,923.0,986.08,741.48
2017,4,14,12,30,878.0,150.0,2.4,16.0,921.0,970.06,731.51
