Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,12,45,873.0,151.0,2.45,16.0,910.5,948.79,718.07
2017,4,14,13,0,868.0,152.0,2.5,16.0,900.0,924.61,702.67
2017,4,14,13,15,863.0,151.0,2.6,16.0,882.5,895.64,684.37
2017,4,14,13,30,858.0,150.0,2.7,16.0,865.0,864.07,664.13
2017,4,14,13,45,844.5,151.5,2.8,16.0,838.0,825.79,638.95
2017,4,14,14,0,831.0,153.0,2.9,16.0,811.0,785.81,612.28
2017,4,14,14,15,820.0,150.5,2.95,16.0,779.0,742.25,582.11
2017,4,14,14,30,809.0,148.0,3.0,16.0,747.0,697.34,549.18
2017,4,14,14,45,793.0,146.0,3.1,16.0,708.0,648.59,512.77
2017,4,14,15,0,777.0,144.0,3.2,16.0,669.0,598.34,474.3
2017,4,14,15,15,758.5,140.0,3.25,15.5,625.0,545.35,433.37
2017,4,14,15,30,740.0,136.0,3.3,15.0,581.0,492.72,391.4
2017,4,14,15,45,719.0,130.0,3.4,15.0,533.5,437.72,345.71
2017,4,14,16,0,698.0,124.0,3.5,15.0,486.0,383.88,299.68
2017,4,14,16,15,665.5,118.0,3.5,14.5,435.5,327.63,251.26
2017,4,14,16,30,633.0,112.0,3.5,14.0,385.0,274.32,204.47
2017,4,14,16,45,589.5,104.5,3.5,14.0,332.5,220.42,157.26
2017,4,14,17,0,546.0,97.0,3.5,14.0,280.0,171.23,115.33
2017,4,14,17,15,484.0,87.5,3.45,13.0,229.0,122.54,77.94
2017,4,14,17,30,422.0,78.0,3.4,12.0,178.0,81.15,51.42
2017,4,14,17,45,333.5,64.5,3.35,11.5,131.0,48.13,37.33
2017,4,14,18,0,245.0,51.0,3.3,11.0,84.0,39.11,28.65
2017,4,14,18,15,136.5,32.5,3.25,10.5,49.5,25.34,14.17
2017,4,14,18,30,28.0,14.0,3.2,10.0,15.0,13.76,0.0
2017,4,14,18,45,14.0,7.0,3.2,10.0,7.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,15,5,45,54.0,14.0,1.25,7.5,18.0,23.04,0.0
2017,4,15,6,0,108.0,28.0,1.2,8.0,36.0,60.2,31.84
2017,4,15,6,15,198.0,45.5,1.2,8.5,75.0,116.2,85.69
2017,4,15,6,30,288.0,63.0,1.2,9.0,114.0,176.62,138.31
2017,4,15,6,45,346.5,78.0,1.2,10.0,160.0,231.57,186.53
2017,4,15,7,0,405.0,93.0,1.2,11.0,206.0,292.45,238.57
2017,4,15,7,15,476.5,95.0,1.2,11.5,254.0,350.72,287.72
2017,4,15,7,30,548.0,97.0,1.2,12.0,302.0,418.75,343.18
2017,4,15,7,45,528.5,119.0,1.2,12.5,340.5,454.54,370.92
2017,4,15,8,0,509.0,141.0,1.2,13.0,379.0,490.48,397.66
2017,4,15,8,15,440.0,178.0,1.1,13.5,400.0,505.89,406.15
2017,4,15,8,30,371.0,215.0,1.0,14.0,421.0,506.15,402.84
2017,4,15,8,45,358.0,239.0,0.95,14.5,451.5,535.98,422.66
2017,4,15,9,0,345.0,263.0,0.9,15.0,482.0,563.66,440.07
2017,4,15,9,15,423.5,254.5,0.8,15.0,540.5,637.92,493.17
2017,4,15,9,30,502.0,246.0,0.7,15.0,599.0,707.81,541.1
2017,4,15,9,45,541.5,247.0,0.65,15.5,645.5,755.86,571.38
2017,4,15,10,0,581.0,248.0,0.6,16.0,692.0,803.76,601.02
2017,4,15,10,15,543.5,274.5,0.55,16.0,702.0,807.21,599.66
2017,4,15,10,30,506.0,301.0,0.5,16.0,712.0,806.99,596.54
2017,4,15,10,45,514.5,309.5,0.45,16.5,737.0,828.26,607.89
2017,4,15,11,0,523.0,318.0,0.4,17.0,762.0,847.52,617.46
2017,4,15,11,15,573.5,304.0,0.35,17.0,798.0,881.53,638.97
2017,4,15,11,30,624.0,290.0,0.3,17.0,834.0,914.58,659.29
2017,4,15,11,45,766.0,212.5,0.25,17.5,885.5,966.76,690.96
2017,4,15,12,0,908.0,135.0,0.2,18.0,937.0,1005.07,711.13
2017,4,15,12,15,688.0,244.5,0.25,18.0,851.5,907.88,651.23
2017,4,15,12,30,468.0,354.0,0.3,18.0,766.0,801.62,579.34
2017,4,15,12,45,477.0,346.5,0.35,18.0,762.5,790.53,574.97
2017,4,15,13,0,486.0,339.0,0.4,18.0,759.0,777.39,567.78
2017,4,15,13,15,456.0,342.5,0.5,18.0,730.5,739.61,544.06
2017,4,15,13,30,426.0,346.0,0.6,18.0,702.0,701.82,520.15
2017,4,15,13,45,365.5,357.0,0.75,18.0,656.5,645.26,482.66
2017,4,15,14,0,305.0,368.0,0.9,18.0,611.0,594.3,448.02
2017,4,15,14,15,232.0,362.0,1.0,18.0,543.0,519.78,395.17
2017,4,15,14,30,159.0,356.0,1.1,18.0,475.0,452.34,346.23
2017,4,15,14,45,138.5,335.5,1.2,18.0,435.0,410.43,316.25
2017,4,15,15,0,118.0,315.0,1.3,18.0,395.0,370.24,286.79
2017,4,15,15,15,328.0,251.5,1.4,17.5,454.5,416.88,325.67
2017,4,15,15,30,538.0,188.0,1.5,17.0,514.0,442.38,345.63
2017,4,15,15,45,433.0,197.5,1.6,17.0,446.5,374.6,292.04
2017,4,15,16,0,328.0,207.0,1.7,17.0,379.0,318.11,247.52
2017,4,15,16,15,329.0,184.5,1.75,16.5,342.0,277.98,214.78
2017,4,15,16,30,330.0,162.0,1.8,16.0,305.0,237.65,180.91
2017,4,15,16,45,305.5,146.0,1.85,15.5,265.5,197.13,147.18
2017,4,15,17,0,281.0,130.0,1.9,15.0,226.0,159.26,116.01
2017,4,15,17,15,257.0,110.0,1.9,14.5,186.0,120.94,85.61
2017,4,15,17,30,233.0,90.0,1.9,14.0,146.0,85.58,60.02
2017,4,15,17,45,192.0,70.0,1.9,13.5,108.5,55.61,43.65
2017,4,15,18,0,151.0,50.0,1.9,13.0,71.0,40.58,29.76
2017,4,15,18,15,75.5,32.0,1.95,12.5,42.5,26.51,15.35
2017,4,15,18,30,0.0,14.0,2.0,12.0,14.0,13.76,0.0
2017,4,15,18,45,0.0,7.0,2.05,12.0,7.0,6.88,0.0
2017,4,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,10.5,1.5,10.5,10.5,10.32,0.0
2017,4,16,6,0,0.0,21.0,1.5,11.0,21.0,20.28,8.75
2017,4,16,6,15,2.5,41.5,1.6,11.5,42.0,42.3,29.53
2017,4,16,6,30,5.0,62.0,1.7,12.0,63.0,64.27,48.81
2017,4,16,6,45,15.0,83.0,1.85,12.5,87.0,89.77,70.8
2017,4,16,7,0,25.0,104.0,2.0,13.0,111.0,120.05,96.57
2017,4,16,7,15,32.0,124.5,2.1,13.0,135.5,145.98,118.49
2017,4,16,7,30,39.0,145.0,2.2,13.0,160.0,172.53,140.59
2017,4,16,7,45,19.5,120.0,2.3,13.5,127.5,129.92,104.47
2017,4,16,8,0,0.0,95.0,2.4,14.0,95.0,92.3,72.31
2017,4,16,8,15,0.0,68.0,2.55,14.0,68.0,65.75,49.91
2017,4,16,8,30,0.0,41.0,2.7,14.0,41.0,39.62,27.84
2017,4,16,8,45,0.0,92.0,2.85,14.0,92.0,89.03,69.01
2017,4,16,9,0,0.0,143.0,3.0,14.0,143.0,139.84,110.55
2017,4,16,9,15,0.0,98.5,3.1,13.5,98.5,95.44,73.95
2017,4,16,9,30,0.0,54.0,3.2,13.0,54.0,52.25,38.14
2017,4,16,9,45,73.0,212.5,3.3,13.0,268.5,287.58,232.41
2017,4,16,10,0,146.0,371.0,3.4,13.0,483.0,525.11,416.7
2017,4,16,10,15,82.0,327.5,3.45,12.5,391.0,411.45,327.16
2017,4,16,10,30,18.0,284.0,3.5,12.0,299.0,297.9,236.74
2017,4,16,10,45,14.0,259.5,3.55,12.0,271.5,269.05,213.93
2017,4,16,11,0,10.0,235.0,3.6,12.0,244.0,240.39,190.93
2017,4,16,11,15,7.0,201.0,3.6,12.0,207.0,203.42,161.23
2017,4,16,11,30,4.0,167.0,3.6,12.0,170.0,166.75,131.58
2017,4,16,11,45,2.0,120.0,3.65,12.0,121.5,118.55,92.39
2017,4,16,12,0,0.0,73.0,3.7,12.0,73.0,70.76,53.12
2017,4,16,12,15,4.5,144.5,3.7,12.0,148.5,144.79,113.97
2017,4,16,12,30,9.0,216.0,3.7,12.0,224.0,219.01,173.83
2017,4,16,12,45,7.0,197.5,3.7,12.0,204.0,198.66,157.35
2017,4,16,13,0,5.0,179.0,3.7,12.0,184.0,178.46,141.13
2017,4,16,13,15,13.5,245.0,3.65,12.0,256.5,249.98,198.84
2017,4,16,13,30,22.0,311.0,3.6,12.0,329.0,320.79,254.9
2017,4,16,13,45,21.0,300.0,3.6,12.0,317.0,307.96,244.84
2017,4,16,14,0,20.0,289.0,3.6,12.0,305.0,295.19,235.06
2017,4,16,14,15,14.5,254.5,3.55,12.0,266.0,256.57,204.61
2017,4,16,14,30,9.0,220.0,3.5,12.0,227.0,218.58,174.44
2017,4,16,14,45,8.0,213.0,3.45,12.0,219.0,210.44,168.23
2017,4,16,15,0,7.0,206.0,3.4,12.0,211.0,202.37,162.02
2017,4,16,15,15,3.5,186.0,3.35,12.0,189.0,180.69,144.7
2017,4,16,15,30,0.0,166.0,3.3,12.0,167.0,159.45,127.67
2017,4,16,15,45,0.0,142.5,3.25,12.0,143.0,136.91,109.46
2017,4,16,16,0,0.0,119.0,3.2,12.0,119.0,114.48,91.16
2017,4,16,16,15,0.0,87.5,3.1,12.0,87.5,84.56,66.34
2017,4,16,16,30,0.0,56.0,3.0,12.0,56.0,54.11,40.73
2017,4,16,16,45,0.0,48.5,2.9,12.0,48.5,46.85,34.67
2017,4,16,17,0,0.0,41.0,2.8,12.0,41.0,39.59,28.51
2017,4,16,17,15,0.0,33.5,2.75,12.0,33.5,32.34,22.28
2017,4,16,17,30,0.0,26.0,2.7,12.0,26.0,25.09,15.97
2017,4,16,17,45,0.0,19.5,2.7,12.0,19.5,18.81,11.2
2017,4,16,18,0,0.0,13.0,2.7,12.0,13.0,12.53,5.37
2017,4,16,18,15,0.0,7.5,2.65,12.0,7.5,7.23,0.18
2017,4,16,18,30,0.0,2.0,2.6,12.0,2.0,1.93,0.0
2017,4,16,18,45,0.0,1.0,2.55,12.0,1.0,0.98,0.0
2017,4,16,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,2.0,0.8,12.0,2.0,1.97,0.0
2017,4,17,6,0,0.0,4.0,0.8,12.0,4.0,3.85,0.0
2017,4,17,6,15,0.0,9.0,0.75,12.0,9.0,8.67,1.62
2017,4,17,6,30,0.0,14.0,0.7,12.0,14.0,13.5,5.92
2017,4,17,6,45,0.0,19.5,0.7,12.5,19.5,18.81,10.58
2017,4,17,7,0,0.0,25.0,0.7,13.0,25.0,24.12,15.19
2017,4,17,7,15,0.0,31.0,0.6,13.0,31.0,29.92,20.18
2017,4,17,7,30,0.0,37.0,0.5,13.0,37.0,35.73,25.12
2017,4,17,7,45,0.0,50.0,0.4,13.5,50.0,48.31,35.68
2017,4,17,8,0,0.0,63.0,0.3,14.0,63.0,60.9,46.07
2017,4,17,8,15,0.0,70.0,0.4,14.0,70.0,67.69,51.54
2017,4,17,8,30,0.0,77.0,0.5,14.0,77.0,74.48,57.0
2017,4,17,8,45,23.5,172.0,0.65,14.5,187.0,192.76,153.6
2017,4,17,9,0,47.0,267.0,0.8,15.0,297.0,313.83,247.57
2017,4,17,9,15,28.0,244.0,0.9,15.0,262.5,273.41,214.78
2017,4,17,9,30,9.0,221.0,1.0,15.0,228.0,226.13,177.27
2017,4,17,9,45,35.5,283.0,1.15,15.5,310.5,321.45,251.57
2017,4,17,10,0,62.0,345.0,1.3,16.0,393.0,411.76,319.16
2017,4,17,10,15,72.5,366.0,1.35,16.0,424.0,443.87,342.3
2017,4,17,10,30,83.0,387.0,1.4,16.0,455.0,475.94,365.64
2017,4,17,10,45,98.0,403.5,1.5,16.0,485.5,507.31,388.75
2017,4,17,11,0,113.0,420.0,1.6,16.0,516.0,546.91,417.59
2017,4,17,11,15,83.0,408.0,1.6,16.0,479.5,495.71,379.02
2017,4,17,11,30,53.0,396.0,1.6,16.0,443.0,452.76,346.67
2017,4,17,11,45,39.5,370.5,1.65,16.0,406.0,411.76,316.33
2017,4,17,12,0,26.0,345.0,1.7,16.0,369.0,371.16,285.91
2017,4,17,12,15,24.5,339.5,1.7,16.0,362.0,356.59,275.16
2017,4,17,12,30,23.0,334.0,1.7,16.0,355.0,348.78,269.33
2017,4,17,12,45,62.5,380.0,1.75,16.0,435.0,434.81,335.21
2017,4,17,13,0,102.0,426.0,1.8,16.0,515.0,513.07,393.47
2017,4,17,13,15,78.0,401.0,1.8,16.0,468.5,463.01,355.81
2017,4,17,13,30,54.0,376.0,1.8,16.0,422.0,414.33,319.6
2017,4,17,13,45,33.5,315.5,1.8,16.0,343.5,335.28,260.24
2017,4,17,14,0,13.0,255.0,1.8,16.0,265.0,256.92,200.17
2017,4,17,14,15,11.5,243.0,1.75,15.5,252.0,243.31,190.43
2017,4,17,14,30,10.0,231.0,1.7,15.0,239.0,229.83,180.49
2017,4,17,14,45,5.0,192.5,1.7,15.0,196.5,188.91,148.39
2017,4,17,15,0,0.0,154.0,1.7,15.0,154.0,148.6,116.43
2017,4,17,15,15,0.0,105.5,1.65,15.0,105.5,102.03,78.95
2017,4,17,15,30,0.0,57.0,1.6,15.0,57.0,55.12,40.5
2017,4,17,15,45,0.0,71.0,1.55,15.0,71.0,68.67,51.96
2017,4,17,16,0,0.0,85.0,1.5,15.0,85.0,82.23,63.4
2017,4,17,16,15,0.0,110.0,1.4,14.5,110.0,105.75,83.27
2017,4,17,16,30,0.0,135.0,1.3,14.0,135.0,128.27,102.32
2017,4,17,16,45,0.0,117.0,1.25,14.0,117.0,111.04,88.24
2017,4,17,17,0,0.0,99.0,1.2,14.0,99.0,93.92,74.14
2017,4,17,17,15,0.0,81.5,1.1,13.5,81.5,77.35,60.39
2017,4,17,17,30,0.0,64.0,1.0,13.0,64.0,60.92,46.46
2017,4,17,17,45,0.0,47.5,0.95,13.0,47.5,45.54,34.95
2017,4,17,18,0,0.0,31.0,0.9,13.0,31.0,29.93,20.63
2017,4,17,18,15,0.0,18.5,0.9,12.5,18.5,17.85,8.94
2017,4,17,18,30,0.0,6.0,0.9,12.0,6.0,5.78,0.0
2017,4,17,18,45,0.0,3.0,0.9,12.0,3.0,2.95,0.0
2017,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,10.5,1.55,12.0,10.5,10.32,0.0
2017,4,18,6,0,0.0,21.0,1.6,12.0,21.0,20.27,9.76
2017,4,18,6,15,0.0,39.5,1.6,12.0,39.5,38.93,26.94
2017,4,18,6,30,0.0,58.0,1.6,12.0,58.0,57.68,43.46
2017,4,18,6,45,2.5,79.0,1.65,12.5,80.0,80.0,62.72
2017,4,18,7,0,5.0,100.0,1.7,13.0,102.0,102.47,81.77
2017,4,18,7,15,12.0,120.0,1.7,13.0,125.0,126.3,101.82
2017,4,18,7,30,19.0,140.0,1.7,13.0,148.0,150.79,122.13
2017,4,18,7,45,40.5,168.5,1.7,13.5,187.5,199.5,162.01
2017,4,18,8,0,62.0,197.0,1.7,14.0,227.0,245.29,198.65
2017,4,18,8,15,87.5,224.0,1.65,14.0,271.0,293.85,237.24
2017,4,18,8,30,113.0,251.0,1.6,14.0,315.0,351.8,282.38
2017,4,18,8,45,134.5,274.0,1.55,14.5,356.5,396.64,315.84
2017,4,18,9,0,156.0,297.0,1.5,15.0,398.0,442.55,349.45
2017,4,18,9,15,164.0,317.5,1.4,15.0,429.5,475.29,372.61
2017,4,18,9,30,172.0,338.0,1.3,15.0,461.0,507.87,395.33
2017,4,18,9,45,487.5,244.5,1.2,15.5,616.5,708.13,546.54
2017,4,18,10,0,803.0,151.0,1.1,16.0,772.0,905.02,679.18
2017,4,18,10,15,573.0,261.5,1.05,16.0,713.0,823.49,617.86
2017,4,18,10,30,343.0,372.0,1.0,16.0,654.0,722.79,541.77
2017,4,18,10,45,232.0,397.5,1.0,16.5,590.5,637.47,479.32
2017,4,18,11,0,121.0,423.0,1.0,17.0,527.0,557.74,419.12
2017,4,18,11,15,143.5,433.0,1.05,17.0,558.5,588.56,442.33
2017,4,18,11,30,166.0,443.0,1.1,17.0,590.0,618.71,463.89
2017,4,18,11,45,242.5,433.0,1.15,17.0,649.0,686.14,512.98
2017,4,18,12,0,319.0,423.0,1.2,17.0,708.0,744.19,554.6
2017,4,18,12,15,589.5,288.5,1.3,17.0,813.5,861.79,643.29
2017,4,18,12,30,860.0,154.0,1.4,17.0,919.0,962.22,712.24
2017,4,18,12,45,845.5,161.5,1.5,17.5,906.5,939.09,696.2
2017,4,18,13,0,831.0,169.0,1.6,18.0,894.0,913.42,679.95
2017,4,18,13,15,826.5,167.5,1.7,18.0,877.0,885.12,663.07
2017,4,18,13,30,822.0,166.0,1.8,18.0,860.0,854.34,644.3
2017,4,18,13,45,820.0,161.5,1.95,18.0,837.0,820.28,623.48
2017,4,18,14,0,818.0,157.0,2.1,18.0,814.0,783.91,600.63
2017,4,18,14,15,809.0,154.5,2.25,17.5,782.5,742.23,574.4
2017,4,18,14,30,800.0,152.0,2.4,17.0,751.0,699.09,545.11
2017,4,18,14,45,793.0,146.0,2.55,17.0,715.0,652.6,511.46
2017,4,18,15,0,786.0,140.0,2.7,17.0,679.0,604.91,475.83
2017,4,18,15,15,769.5,136.5,2.75,16.5,636.5,551.98,435.54
2017,4,18,15,30,753.0,133.0,2.8,16.0,594.0,500.29,394.83
2017,4,18,15,45,737.5,126.0,2.85,16.0,548.0,446.16,350.24
2017,4,18,16,0,722.0,119.0,2.9,16.0,502.0,392.6,304.8
2017,4,18,16,15,692.5,113.5,2.9,15.5,451.5,336.49,256.81
2017,4,18,16,30,663.0,108.0,2.9,15.0,401.0,282.94,210.0
2017,4,18,16,45,629.5,100.0,2.9,15.0,350.0,229.02,162.49
2017,4,18,17,0,596.0,92.0,2.9,15.0,299.0,178.61,118.97
2017,4,18,17,15,539.0,83.5,2.75,14.5,247.0,128.85,80.05
2017,4,18,17,30,482.0,75.0,2.6,14.0,195.0,85.75,51.82
2017,4,18,17,45,402.5,63.0,2.5,13.5,147.0,46.51,35.71
2017,4,18,18,0,323.0,51.0,2.4,13.0,99.0,38.7,28.29
2017,4,18,18,15,202.0,34.5,2.3,12.5,60.5,26.69,16.35
2017,4,18,18,30,81.0,18.0,2.2,12.0,22.0,14.08,0.0
2017,4,18,18,45,40.5,9.0,2.15,11.5,11.0,8.85,0.0
2017,4,18,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,5,45,101.5,17.0,1.45,10.5,26.5,40.76,0.0
2017,4,19,6,0,203.0,34.0,1.5,11.0,53.0,95.95,62.28
2017,4,19,6,15,305.0,48.0,1.55,11.5,97.0,152.26,113.12
2017,4,19,6,30,407.0,62.0,1.6,12.0,141.0,220.01,171.79
2017,4,19,6,45,472.0,72.5,1.7,12.5,191.5,281.39,225.74
2017,4,19,7,0,537.0,83.0,1.8,13.0,242.0,348.12,282.94
2017,4,19,7,15,585.5,91.0,1.8,13.0,294.5,409.63,334.9
2017,4,19,7,30,634.0,99.0,1.8,13.0,347.0,474.87,388.24
2017,4,19,7,45,659.0,108.0,1.8,13.5,397.5,530.31,431.43
2017,4,19,8,0,684.0,117.0,1.8,14.0,448.0,586.54,473.75
2017,4,19,8,15,710.5,122.0,1.75,14.0,497.5,639.89,513.31
2017,4,19,8,30,737.0,127.0,1.7,14.0,547.0,693.5,551.93
2017,4,19,8,45,750.0,134.5,1.65,14.5,592.0,739.37,581.69
2017,4,19,9,0,763.0,142.0,1.6,15.0,637.0,783.89,609.74
2017,4,19,9,15,778.5,145.5,1.6,15.0,678.0,824.49,636.18
2017,4,19,9,30,794.0,149.0,1.6,15.0,719.0,860.09,658.92
2017,4,19,9,45,798.5,155.5,1.65,15.5,752.5,890.44,677.3
2017,4,19,10,0,803.0,162.0,1.7,16.0,786.0,918.1,693.81
2017,4,19,10,15,811.5,164.5,1.7,16.0,815.0,942.49,708.77
2017,4,19,10,30,820.0,167.0,1.7,16.0,844.0,964.1,721.92
2017,4,19,10,45,819.5,172.5,1.75,16.5,863.5,977.31,728.91
2017,4,19,11,0,819.0,178.0,1.8,17.0,883.0,987.31,733.97
2017,4,19,11,15,675.5,257.5,1.8,17.0,845.0,936.94,699.83
2017,4,19,11,30,532.0,337.0,1.8,17.0,807.0,876.54,654.85
2017,4,19,11,45,683.5,256.5,1.85,17.0,865.0,936.82,701.2
2017,4,19,12,0,835.0,176.0,1.9,17.0,923.0,987.88,734.82
2017,4,19,12,15,687.5,257.0,1.95,17.0,871.5,923.42,691.92
2017,4,19,12,30,540.0,338.0,2.0,17.0,820.0,854.25,641.59
2017,4,19,12,45,689.0,252.5,2.1,17.0,860.0,892.05,673.9
2017,4,19,13,0,838.0,167.0,2.2,17.0,900.0,918.61,693.21
2017,4,19,13,15,832.0,166.0,2.25,17.0,882.0,889.33,674.01
2017,4,19,13,30,826.0,165.0,2.3,17.0,864.0,857.63,653.59
2017,4,19,13,45,816.0,164.0,2.35,17.0,838.0,820.49,629.22
2017,4,19,14,0,806.0,163.0,2.4,17.0,812.0,781.55,603.38
2017,4,19,14,15,794.5,160.5,2.45,17.0,779.5,738.48,573.78
2017,4,19,14,30,783.0,158.0,2.5,17.0,747.0,694.19,541.83
2017,4,19,14,45,767.0,155.5,2.55,17.0,708.5,645.24,505.71
2017,4,19,15,0,751.0,153.0,2.6,17.0,670.0,596.33,468.7
2017,4,19,15,15,731.5,149.0,2.6,16.5,626.5,543.96,428.76
2017,4,19,15,30,712.0,145.0,2.6,16.0,583.0,492.12,388.02
2017,4,19,15,45,698.5,135.5,2.6,16.0,537.0,438.59,344.11
2017,4,19,16,0,685.0,126.0,2.6,16.0,491.0,385.52,299.31
2017,4,19,16,15,544.5,139.0,2.6,15.5,411.5,310.48,238.61
2017,4,19,16,30,404.0,152.0,2.6,15.0,332.0,249.7,190.06
2017,4,19,16,45,371.5,140.0,2.6,15.0,289.0,206.54,153.32
2017,4,19,17,0,339.0,128.0,2.6,15.0,246.0,169.61,122.37
2017,4,19,17,15,392.5,102.5,2.45,14.5,217.5,129.15,86.53
2017,4,19,17,30,446.0,77.0,2.3,14.0,189.0,85.77,52.69
2017,4,19,17,45,374.5,64.0,2.15,13.5,143.0,47.17,36.33
2017,4,19,18,0,303.0,51.0,2.0,13.0,97.0,38.58,28.25
2017,4,19,18,15,151.5,37.0,1.95,12.5,60.0,28.67,18.2
2017,4,19,18,30,0.0,23.0,1.9,12.0,23.0,21.22,0.0
2017,4,19,18,45,0.0,11.5,1.9,12.0,11.5,11.3,0.0
2017,4,19,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,20,5,45,131.5,17.0,1.95,11.5,30.0,46.99,0.0
2017,4,20,6,0,263.0,34.0,2.0,12.0,60.0,110.82,72.93
2017,4,20,6,15,369.0,45.0,2.1,12.0,105.5,169.73,126.12
2017,4,20,6,30,475.0,56.0,2.2,12.0,151.0,240.01,187.77
2017,4,20,6,45,545.0,64.0,2.3,12.5,203.0,303.48,243.99
2017,4,20,7,0,615.0,72.0,2.4,13.0,255.0,373.62,304.45
2017,4,20,7,15,660.5,77.5,2.45,13.0,309.0,434.71,356.68
2017,4,20,7,30,706.0,83.0,2.5,13.0,363.0,499.12,410.0
2017,4,20,7,45,741.5,87.0,2.55,13.5,416.0,556.83,455.78
2017,4,20,8,0,777.0,91.0,2.6,14.0,469.0,618.06,502.74
2017,4,20,8,15,800.0,94.5,2.55,14.5,519.5,671.19,541.4
2017,4,20,8,30,823.0,98.0,2.5,15.0,570.0,724.07,577.25
2017,4,20,8,45,841.5,100.5,2.45,15.5,617.0,771.79,608.48
2017,4,20,9,0,860.0,103.0,2.4,16.0,664.0,818.3,638.19
2017,4,20,9,15,873.0,105.5,2.3,16.0,705.5,853.87,660.46
2017,4,20,9,30,886.0,108.0,2.2,16.0,747.0,892.0,684.25
2017,4,20,9,45,887.5,114.0,2.1,16.5,780.0,921.35,700.31
2017,4,20,10,0,889.0,120.0,2.0,17.0,813.0,947.63,714.1
2017,4,20,10,15,896.5,121.5,1.95,17.0,842.0,971.53,728.09
2017,4,20,10,30,904.0,123.0,1.9,17.0,871.0,992.41,740.05
2017,4,20,10,45,909.5,123.5,1.85,17.0,892.5,1007.16,748.01
2017,4,20,11,0,915.0,124.0,1.8,17.0,914.0,1018.6,753.94
2017,4,20,11,15,917.5,124.5,1.75,17.0,927.5,1023.76,755.9
2017,4,20,11,30,920.0,125.0,1.7,17.0,941.0,1025.46,755.8
2017,4,20,11,45,921.0,125.0,1.65,17.5,947.0,1021.74,750.94
2017,4,20,12,0,922.0,125.0,1.6,18.0,953.0,1014.57,744.07
2017,4,20,12,15,920.5,125.0,1.65,18.0,950.0,1001.62,736.55
2017,4,20,12,30,919.0,125.0,1.7,18.0,947.0,985.37,727.0
2017,4,20,12,45,916.0,124.5,1.75,18.0,936.5,964.02,714.17
2017,4,20,13,0,913.0,124.0,1.8,18.0,926.0,939.6,699.33
2017,4,20,13,15,908.0,123.0,1.85,18.0,907.5,910.02,681.0
2017,4,20,13,30,903.0,122.0,1.9,18.0,889.0,877.74,660.75
2017,4,20,13,45,896.0,121.0,2.0,18.0,863.0,841.3,637.97
2017,4,20,14,0,889.0,120.0,2.1,18.0,837.0,802.62,613.3
2017,4,20,14,15,879.5,118.0,2.1,18.0,804.5,759.1,584.1
2017,4,20,14,30,870.0,116.0,2.1,18.0,772.0,713.93,553.26
2017,4,20,14,45,858.0,113.5,2.15,18.0,733.5,664.9,517.58
2017,4,20,15,0,846.0,111.0,2.2,18.0,695.0,614.82,480.15
2017,4,20,15,15,830.0,108.0,2.2,18.0,651.5,561.38,438.87
2017,4,20,15,30,814.0,105.0,2.2,18.0,608.0,507.89,396.37
2017,4,20,15,45,793.5,101.5,2.25,18.0,560.0,452.13,351.0
2017,4,20,16,0,773.0,98.0,2.3,18.0,512.0,397.32,305.0
2017,4,20,16,15,745.0,94.0,2.35,17.5,461.0,340.72,256.96
2017,4,20,16,30,717.0,90.0,2.4,17.0,410.0,283.99,207.78
2017,4,20,16,45,678.5,85.0,2.5,16.5,357.5,228.67,159.68
2017,4,20,17,0,640.0,80.0,2.6,16.0,305.0,177.33,115.71
2017,4,20,17,15,586.0,73.0,2.65,15.5,253.0,126.61,75.71
2017,4,20,17,30,532.0,66.0,2.7,15.0,201.0,82.09,46.29
2017,4,20,17,45,448.5,57.0,2.75,14.5,152.5,42.06,31.69
2017,4,20,18,0,365.0,48.0,2.8,14.0,104.0,36.62,26.45
2017,4,20,18,15,242.5,34.0,2.85,13.5,65.5,26.12,16.16
2017,4,20,18,30,120.0,20.0,2.9,13.0,27.0,15.65,0.0
2017,4,20,18,45,60.0,10.0,2.95,13.0,13.5,9.83,0.0
2017,4,20,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,21,5,45,118.0,18.0,1.65,11.5,30.0,46.31,0.0
2017,4,21,6,0,236.0,36.0,1.6,12.0,60.0,107.1,71.94
2017,4,21,6,15,336.5,48.5,1.6,12.5,105.0,163.76,122.12
2017,4,21,6,30,437.0,61.0,1.6,13.0,150.0,233.05,181.99
2017,4,21,6,45,505.5,70.0,1.65,13.5,201.0,295.23,236.29
2017,4,21,7,0,574.0,79.0,1.7,14.0,252.0,363.94,294.65
2017,4,21,7,15,620.5,85.5,1.7,14.0,305.0,424.74,345.65
2017,4,21,7,30,667.0,92.0,1.7,14.0,358.0,489.0,397.78
2017,4,21,7,45,704.0,96.0,1.7,14.5,411.0,547.75,443.27
2017,4,21,8,0,741.0,100.0,1.7,15.0,464.0,608.26,488.54
2017,4,21,8,15,765.5,104.0,1.7,15.5,514.0,659.32,525.34
2017,4,21,8,30,790.0,108.0,1.7,16.0,564.0,712.5,561.25
2017,4,21,8,45,811.5,110.0,1.7,16.5,611.0,760.77,592.56
2017,4,21,9,0,833.0,112.0,1.7,17.0,658.0,808.12,622.61
2017,4,21,9,15,846.5,114.5,1.65,17.5,699.0,848.05,646.45
2017,4,21,9,30,860.0,117.0,1.6,18.0,740.0,885.98,668.55
2017,4,21,9,45,881.5,113.5,1.6,18.5,778.5,917.04,686.32
2017,4,21,10,0,903.0,110.0,1.6,19.0,817.0,951.24,706.07
2017,4,21,10,15,910.0,111.5,1.55,19.0,845.5,974.94,719.37
2017,4,21,10,30,917.0,113.0,1.5,19.0,874.0,995.55,730.74
2017,4,21,10,45,922.0,113.5,1.45,19.5,896.0,1009.96,736.75
2017,4,21,11,0,927.0,114.0,1.4,20.0,918.0,1021.03,740.72
2017,4,21,11,15,930.0,115.0,1.35,20.0,931.5,1027.25,743.14
2017,4,21,11,30,933.0,116.0,1.3,20.0,945.0,1029.97,743.51
2017,4,21,11,45,933.0,116.5,1.3,20.5,951.0,1025.76,739.15
2017,4,21,12,0,933.0,117.0,1.3,21.0,957.0,1018.08,732.85
2017,4,21,12,15,932.5,117.0,1.3,21.0,954.5,1005.96,725.32
2017,4,21,12,30,932.0,117.0,1.3,21.0,952.0,990.48,715.82
2017,4,21,12,45,929.5,116.5,1.35,21.0,942.0,969.37,703.65
2017,4,21,13,0,927.0,116.0,1.4,21.0,932.0,945.13,689.49
2017,4,21,13,15,923.0,115.5,1.45,21.0,914.5,916.59,672.47
2017,4,21,13,30,919.0,115.0,1.5,21.0,897.0,885.23,653.51
2017,4,21,13,45,907.0,117.0,1.55,21.0,870.5,847.25,629.96
2017,4,21,14,0,895.0,119.0,1.6,21.0,844.0,807.3,604.83
2017,4,21,14,15,886.5,117.5,1.65,21.0,812.0,764.77,577.58
2017,4,21,14,30,878.0,116.0,1.7,21.0,780.0,720.49,548.65
2017,4,21,14,45,860.5,116.5,1.75,21.0,740.5,670.47,513.04
2017,4,21,15,0,843.0,117.0,1.8,21.0,701.0,619.87,476.03
2017,4,21,15,15,827.5,114.0,1.85,20.5,657.5,566.82,437.02
2017,4,21,15,30,812.0,111.0,1.9,20.0,614.0,513.68,396.5
2017,4,21,15,45,793.5,106.5,1.95,20.0,566.5,457.96,351.87
2017,4,21,16,0,775.0,102.0,2.0,20.0,519.0,402.99,306.41
2017,4,21,16,15,533.0,138.5,2.0,19.5,412.5,307.67,232.46
2017,4,21,16,30,291.0,175.0,2.0,19.0,306.0,240.82,182.73
2017,4,21,16,45,272.5,157.0,2.05,18.5,268.0,201.95,150.89
2017,4,21,17,0,254.0,139.0,2.1,18.0,230.0,165.13,120.77
2017,4,21,17,15,404.5,102.5,2.1,17.0,219.0,131.98,87.4
2017,4,21,17,30,555.0,66.0,2.1,16.0,208.0,84.45,46.98
2017,4,21,17,45,469.5,57.0,2.1,15.5,158.0,42.98,32.39
2017,4,21,18,0,384.0,48.0,2.1,15.0,108.0,36.4,26.19
2017,4,21,18,15,261.0,34.5,2.2,14.5,68.0,26.46,16.52
2017,4,21,18,30,138.0,21.0,2.3,14.0,28.0,16.43,0.0
2017,4,21,18,45,69.0,10.5,2.4,13.5,14.0,10.32,0.0
2017,4,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,22,5,45,41.0,19.0,1.7,11.5,23.0,28.81,0.57
2017,4,22,6,0,82.0,38.0,1.7,12.0,46.0,67.45,46.06
2017,4,22,6,15,125.0,57.5,1.75,12.0,79.0,106.3,80.49
2017,4,22,6,30,168.0,77.0,1.8,12.0,112.0,149.62,118.46
2017,4,22,6,45,191.0,98.5,1.85,12.5,148.5,191.45,155.01
2017,4,22,7,0,214.0,120.0,1.9,13.0,185.0,235.4,192.52
2017,4,22,7,15,240.0,137.5,1.9,13.0,224.0,278.34,228.72
2017,4,22,7,30,266.0,155.0,1.9,13.0,263.0,323.49,265.92
2017,4,22,7,45,133.0,95.0,1.9,13.5,149.0,186.68,153.34
2017,4,22,8,0,0.0,35.0,1.9,14.0,35.0,33.81,23.02
2017,4,22,8,15,55.5,146.5,1.85,14.0,178.5,187.33,152.0
2017,4,22,8,30,111.0,258.0,1.8,14.0,322.0,350.58,282.1
2017,4,22,8,45,193.5,274.5,1.8,14.5,397.5,443.33,353.68
2017,4,22,9,0,276.0,291.0,1.8,15.0,473.0,542.2,427.88
2017,4,22,9,15,281.0,310.5,1.85,15.5,505.5,575.33,450.1
2017,4,22,9,30,286.0,330.0,1.9,16.0,538.0,607.7,471.94
2017,4,22,9,45,301.5,343.5,1.95,16.5,572.5,642.14,495.39
2017,4,22,10,0,317.0,357.0,2.0,17.0,607.0,676.11,518.21
2017,4,22,10,15,338.5,367.0,2.15,17.0,642.5,711.26,543.49
2017,4,22,10,30,360.0,377.0,2.3,17.0,678.0,745.72,568.15
2017,4,22,10,45,338.5,392.5,2.5,17.5,681.0,743.7,565.22
2017,4,22,11,0,317.0,408.0,2.7,18.0,684.0,739.76,561.21
2017,4,22,11,15,358.0,397.5,2.85,18.0,713.5,767.55,582.53
2017,4,22,11,30,399.0,387.0,3.0,18.0,743.0,794.09,602.7
2017,4,22,11,45,387.5,396.0,3.2,18.0,744.0,788.41,598.86
2017,4,22,12,0,376.0,405.0,3.4,18.0,745.0,781.15,594.14
2017,4,22,12,15,332.0,420.0,3.45,17.5,720.0,747.81,570.42
2017,4,22,12,30,288.0,435.0,3.5,17.0,695.0,714.09,546.36
2017,4,22,12,45,299.5,427.0,3.55,17.0,694.0,708.03,542.94
2017,4,22,13,0,311.0,419.0,3.6,17.0,693.0,700.49,538.28
2017,4,22,13,15,323.0,406.0,3.55,17.0,686.0,686.87,529.0
2017,4,22,13,30,335.0,393.0,3.5,17.0,679.0,671.68,518.57
2017,4,22,13,45,340.0,379.0,3.5,17.0,662.5,648.24,502.11
2017,4,22,14,0,345.0,365.0,3.5,17.0,646.0,623.61,484.65
2017,4,22,14,15,266.5,365.0,3.5,16.5,577.0,550.16,429.73
2017,4,22,14,30,188.0,365.0,3.5,16.0,508.0,481.42,377.66
2017,4,22,14,45,127.0,336.0,3.5,15.5,430.5,403.97,318.71
2017,4,22,15,0,66.0,307.0,3.5,15.0,353.0,332.27,263.2
2017,4,22,15,15,63.0,286.0,3.4,14.5,328.0,306.1,243.6
2017,4,22,15,30,60.0,265.0,3.3,14.0,303.0,280.27,223.89
2017,4,22,15,45,44.0,235.0,3.25,14.0,261.5,240.82,192.63
2017,4,22,16,0,28.0,205.0,3.2,14.0,220.0,203.3,162.76
2017,4,22,16,15,94.0,197.5,3.1,14.0,241.0,215.95,172.33
2017,4,22,16,30,160.0,190.0,3.0,14.0,262.0,218.65,172.45
2017,4,22,16,45,146.0,170.0,2.9,14.0,229.5,186.45,145.59
2017,4,22,17,0,132.0,150.0,2.8,14.0,197.0,155.85,120.27
2017,4,22,17,15,119.0,126.5,2.75,13.5,164.0,124.3,94.68
2017,4,22,17,30,106.0,103.0,2.7,13.0,131.0,94.57,71.3
2017,4,22,17,45,244.0,77.0,2.65,13.0,121.5,62.48,50.04
2017,4,22,18,0,382.0,51.0,2.6,13.0,112.0,39.1,28.81
2017,4,22,18,15,260.5,37.0,2.55,12.5,71.5,28.44,18.48
2017,4,22,18,30,139.0,23.0,2.5,12.0,31.0,18.04,0.84
2017,4,22,18,45,69.5,11.5,2.45,12.0,15.5,11.3,0.0
2017,4,22,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,5,45,154.5,18.0,3.3,10.5,35.5,56.0,13.03
2017,4,23,6,0,309.0,36.0,3.4,11.0,71.0,126.99,87.58
2017,4,23,6,15,408.5,46.5,3.55,11.5,117.5,186.65,140.91
2017,4,23,6,30,508.0,57.0,3.7,12.0,164.0,257.03,203.07
2017,4,23,6,45,566.0,65.0,3.85,12.5,215.5,317.72,257.54
2017,4,23,7,0,624.0,73.0,4.0,13.0,267.0,383.76,315.15
2017,4,23,7,15,668.0,78.5,4.0,13.0,320.5,444.73,367.64
2017,4,23,7,30,712.0,84.0,4.0,13.0,374.0,508.83,421.14
2017,4,23,7,45,739.0,90.0,4.0,13.5,425.5,565.79,466.55
2017,4,23,8,0,766.0,96.0,4.0,14.0,477.0,621.66,509.74
2017,4,23,8,15,789.0,99.5,3.95,14.0,527.0,674.3,549.78
2017,4,23,8,30,812.0,103.0,3.9,14.0,577.0,726.7,587.31
2017,4,23,8,45,823.0,108.5,3.9,14.5,621.5,771.38,617.52
2017,4,23,9,0,834.0,114.0,3.9,15.0,666.0,814.35,646.02
2017,4,23,9,15,847.5,116.5,3.85,15.0,707.0,854.23,672.86
2017,4,23,9,30,861.0,119.0,3.8,15.0,748.0,892.11,698.02
2017,4,23,9,45,854.0,130.0,3.75,15.5,779.0,918.59,713.56
2017,4,23,10,0,847.0,141.0,3.7,16.0,810.0,941.62,726.66
2017,4,23,10,15,854.5,143.0,3.7,16.0,838.0,965.18,741.79
2017,4,23,10,30,862.0,145.0,3.7,16.0,866.0,985.8,754.92
2017,4,23,10,45,864.5,148.0,3.7,16.5,886.5,999.61,762.01
2017,4,23,11,0,867.0,151.0,3.7,17.0,907.0,1010.16,766.99
2017,4,23,11,15,870.0,151.5,3.75,17.0,920.0,1015.25,770.18
2017,4,23,11,30,873.0,152.0,3.8,17.0,933.0,1011.05,767.24
2017,4,23,11,45,877.5,150.0,3.85,17.0,939.5,1008.61,765.69
2017,4,23,12,0,882.0,148.0,3.9,17.0,946.0,1002.88,762.0
2017,4,23,12,15,881.0,147.5,3.95,17.0,943.5,990.13,753.64
2017,4,23,12,30,880.0,147.0,4.0,17.0,941.0,974.23,743.24
2017,4,23,12,45,890.5,138.0,4.05,17.0,934.0,957.34,732.24
2017,4,23,13,0,901.0,129.0,4.1,17.0,927.0,937.0,718.89
2017,4,23,13,15,896.5,128.5,4.05,16.5,909.0,908.59,700.71
2017,4,23,13,30,892.0,128.0,4.0,16.0,891.0,877.5,680.6
2017,4,23,13,45,886.0,126.0,4.0,16.0,866.0,841.2,655.67
2017,4,23,14,0,880.0,124.0,4.0,16.0,841.0,802.65,628.98
2017,4,23,14,15,871.0,122.5,4.15,15.5,809.0,760.3,601.02
2017,4,23,14,30,862.0,121.0,4.3,15.0,777.0,716.31,571.32
2017,4,23,14,45,846.0,120.5,4.5,15.0,738.0,667.01,534.33
2017,4,23,15,0,830.0,120.0,4.7,15.0,699.0,617.0,495.66
2017,4,23,15,15,813.5,117.0,4.65,15.0,655.5,564.02,452.86
2017,4,23,15,30,797.0,114.0,4.6,15.0,612.0,511.1,409.06
2017,4,23,15,45,767.0,114.0,4.6,15.0,563.0,455.21,361.95
2017,4,23,16,0,737.0,114.0,4.6,15.0,514.0,399.04,313.6
2017,4,23,16,15,707.5,109.0,4.5,14.5,463.0,342.59,264.5
2017,4,23,16,30,678.0,104.0,4.4,14.0,412.0,288.68,216.67
2017,4,23,16,45,633.5,99.5,4.35,14.0,359.5,234.49,168.62
2017,4,23,17,0,589.0,95.0,4.3,14.0,307.0,185.02,125.67
2017,4,23,17,15,534.0,86.5,4.15,13.5,255.5,135.6,86.09
2017,4,23,17,30,479.0,78.0,4.0,13.0,204.0,92.58,56.52
2017,4,23,17,45,405.0,66.5,3.85,13.0,156.5,52.35,41.09
2017,4,23,18,0,331.0,55.0,3.7,13.0,109.0,41.43,30.9
2017,4,23,18,15,217.0,39.5,3.65,12.5,70.0,30.41,20.25
2017,4,23,18,30,103.0,24.0,3.6,12.0,31.0,20.1,3.44
2017,4,23,18,45,51.5,12.0,3.55,12.0,15.5,11.8,0.0
2017,4,23,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,13.0,2.5,11.5,13.0,12.54,0.51
2017,4,24,6,0,0.0,26.0,2.6,12.0,26.0,25.1,14.89
2017,4,24,6,15,0.0,43.5,2.75,12.0,43.5,42.55,30.35
2017,4,24,6,30,0.0,61.0,2.9,12.0,61.0,60.13,45.79
2017,4,24,6,45,0.0,81.0,3.1,12.0,81.0,80.3,63.26
2017,4,24,7,0,0.0,101.0,3.3,12.0,101.0,100.4,80.41
2017,4,24,7,15,3.0,120.0,3.35,12.0,121.0,120.95,97.7
2017,4,24,7,30,6.0,139.0,3.4,12.0,141.0,141.78,114.99
2017,4,24,7,45,4.5,149.5,3.45,12.5,151.5,151.15,122.18
2017,4,24,8,0,3.0,160.0,3.5,13.0,162.0,160.47,129.22
2017,4,24,8,15,163.5,200.5,3.5,13.0,297.0,328.53,269.94
2017,4,24,8,30,324.0,241.0,3.5,13.0,432.0,505.91,412.0
2017,4,24,8,45,273.5,272.5,3.5,13.5,442.0,512.14,412.88
2017,4,24,9,0,223.0,304.0,3.5,14.0,452.0,505.46,404.61
2017,4,24,9,15,199.5,326.5,3.5,14.0,465.5,515.75,410.82
2017,4,24,9,30,176.0,349.0,3.5,14.0,479.0,523.89,415.24
2017,4,24,9,45,219.0,361.5,3.5,14.5,530.5,579.12,456.51
2017,4,24,10,0,262.0,374.0,3.5,15.0,582.0,644.28,503.94
2017,4,24,10,15,194.0,393.0,3.55,15.0,549.5,595.22,464.66
2017,4,24,10,30,126.0,412.0,3.6,15.0,517.0,551.86,429.74
2017,4,24,10,45,107.5,416.5,3.65,15.0,508.5,529.95,412.7
2017,4,24,11,0,89.0,421.0,3.7,15.0,500.0,515.99,401.38
2017,4,24,11,15,132.5,436.5,3.75,15.0,555.5,581.42,451.31
2017,4,24,11,30,176.0,452.0,3.8,15.0,611.0,637.91,493.73
2017,4,24,11,45,140.5,450.5,3.9,15.5,578.0,598.99,462.86
