Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,12,0,105.0,449.0,4.0,16.0,545.0,553.31,427.44
2017,4,24,12,15,101.5,446.5,4.0,16.0,539.0,544.4,420.91
2017,4,24,12,30,98.0,444.0,4.0,16.0,533.0,535.19,414.03
2017,4,24,12,45,76.0,422.0,4.0,16.0,490.5,489.12,379.19
2017,4,24,13,0,54.0,400.0,4.0,16.0,448.0,443.98,344.9
2017,4,24,13,15,54.5,393.0,4.0,16.0,441.0,434.39,338.07
2017,4,24,13,30,55.0,386.0,4.0,16.0,434.0,424.64,330.99
2017,4,24,13,45,52.0,371.5,4.05,16.0,415.5,404.57,316.04
2017,4,24,14,0,49.0,357.0,4.1,16.0,397.0,384.68,301.2
2017,4,24,14,15,78.5,359.5,4.05,15.5,421.0,405.14,318.69
2017,4,24,14,30,108.0,362.0,4.0,15.0,445.0,422.85,333.8
2017,4,24,14,45,180.0,341.0,4.0,15.0,471.0,443.17,351.27
2017,4,24,15,0,252.0,320.0,4.0,15.0,497.0,455.98,362.36
2017,4,24,15,15,189.5,302.5,4.0,15.0,431.0,390.89,311.04
2017,4,24,15,30,127.0,285.0,4.0,15.0,365.0,331.29,263.94
2017,4,24,15,45,224.0,252.0,4.05,15.0,379.5,336.62,268.43
2017,4,24,16,0,321.0,219.0,4.1,15.0,394.0,329.98,261.65
2017,4,24,16,15,297.5,200.0,4.1,14.5,350.0,284.98,224.62
2017,4,24,16,30,274.0,181.0,4.1,14.0,306.0,242.41,189.21
2017,4,24,16,45,227.0,162.5,4.15,14.0,257.5,197.25,152.01
2017,4,24,17,0,180.0,144.0,4.2,14.0,209.0,160.26,122.16
2017,4,24,17,15,155.0,124.5,4.05,13.5,174.5,127.84,96.16
2017,4,24,17,30,130.0,105.0,3.9,13.0,140.0,98.37,73.6
2017,4,24,17,45,103.5,83.5,3.8,12.5,107.0,70.48,53.65
2017,4,24,18,0,77.0,62.0,3.7,12.0,74.0,52.24,40.58
2017,4,24,18,15,38.5,42.0,3.7,12.0,48.0,37.74,26.66
2017,4,24,18,30,0.0,22.0,3.7,12.0,22.0,20.88,5.35
2017,4,24,18,45,0.0,11.0,3.7,12.0,11.0,10.81,0.0
2017,4,24,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,4.5,2.1,9.5,4.5,0.0,0.0
2017,4,25,5,30,0.0,9.0,2.1,10.0,9.0,8.85,0.0
2017,4,25,5,45,96.0,25.0,2.1,10.5,36.5,50.05,20.5
2017,4,25,6,0,192.0,41.0,2.1,11.0,64.0,103.38,73.28
2017,4,25,6,15,255.5,57.0,2.15,11.0,103.5,151.31,115.93
2017,4,25,6,30,319.0,73.0,2.2,11.0,143.0,206.15,164.49
2017,4,25,6,45,365.0,87.0,2.3,11.5,187.0,257.97,210.2
2017,4,25,7,0,411.0,101.0,2.4,12.0,231.0,314.23,258.59
2017,4,25,7,15,442.5,113.0,2.45,12.0,276.0,364.78,301.64
2017,4,25,7,30,474.0,125.0,2.5,12.0,321.0,417.68,345.5
2017,4,25,7,45,242.5,149.5,2.65,12.5,250.5,315.77,260.83
2017,4,25,8,0,11.0,174.0,2.8,13.0,180.0,180.32,145.27
2017,4,25,8,15,15.0,194.0,2.85,13.5,202.5,203.62,163.95
2017,4,25,8,30,19.0,214.0,2.9,14.0,225.0,227.21,182.28
2017,4,25,8,45,28.0,241.5,3.0,14.5,259.5,270.17,215.98
2017,4,25,9,0,37.0,269.0,3.1,15.0,294.0,307.08,244.34
2017,4,25,9,15,57.0,301.5,3.05,15.0,342.5,359.17,284.86
2017,4,25,9,30,77.0,334.0,3.0,15.0,391.0,412.17,325.39
2017,4,25,9,45,232.0,337.5,3.0,15.5,520.0,573.83,450.84
2017,4,25,10,0,387.0,341.0,3.0,16.0,649.0,724.47,562.5
2017,4,25,10,15,345.0,368.0,3.0,16.0,649.5,719.39,555.46
2017,4,25,10,30,303.0,395.0,3.0,16.0,650.0,711.4,547.5
2017,4,25,10,45,255.5,415.5,3.0,16.5,634.5,688.68,528.03
2017,4,25,11,0,208.0,436.0,3.0,17.0,619.0,655.78,501.53
2017,4,25,11,15,314.0,408.0,3.05,17.0,688.5,736.42,562.8
2017,4,25,11,30,420.0,380.0,3.1,17.0,758.0,814.54,620.42
2017,4,25,11,45,421.0,382.0,3.2,17.0,763.5,813.2,619.2
2017,4,25,12,0,422.0,384.0,3.3,17.0,769.0,810.06,617.37
2017,4,25,12,15,650.0,254.5,3.4,17.0,845.0,889.45,681.53
2017,4,25,12,30,878.0,125.0,3.5,17.0,921.0,952.22,725.54
2017,4,25,12,45,864.5,131.5,3.6,17.0,908.5,928.92,709.83
2017,4,25,13,0,851.0,138.0,3.7,17.0,896.0,903.08,693.01
2017,4,25,13,15,847.0,137.0,3.75,17.0,879.0,875.83,674.86
2017,4,25,13,30,843.0,136.0,3.8,17.0,862.0,846.06,654.85
2017,4,25,13,45,629.5,237.5,3.85,17.0,770.5,747.94,583.2
2017,4,25,14,0,416.0,339.0,3.9,17.0,679.0,655.58,510.51
2017,4,25,14,15,367.0,341.5,3.85,16.5,633.5,601.96,471.25
2017,4,25,14,30,318.0,344.0,3.8,16.0,588.0,552.6,434.36
2017,4,25,14,45,363.5,312.5,3.8,16.0,578.5,535.97,423.1
2017,4,25,15,0,409.0,281.0,3.8,16.0,569.0,514.74,407.64
2017,4,25,15,15,455.0,245.5,3.75,16.0,547.0,485.14,385.04
2017,4,25,15,30,501.0,210.0,3.7,16.0,525.0,450.58,357.66
2017,4,25,15,45,452.5,206.0,3.7,16.0,474.0,396.64,313.87
2017,4,25,16,0,404.0,202.0,3.7,16.0,423.0,347.06,273.14
2017,4,25,16,15,399.0,181.5,3.6,15.5,382.5,302.52,235.95
2017,4,25,16,30,394.0,161.0,3.5,15.0,342.0,258.35,198.22
2017,4,25,16,45,261.0,154.0,3.45,15.0,268.0,198.5,151.15
2017,4,25,17,0,128.0,147.0,3.4,15.0,194.0,153.62,118.24
2017,4,25,17,15,314.5,109.0,3.2,14.5,199.5,129.18,89.87
2017,4,25,17,30,501.0,71.0,3.0,14.0,205.0,89.34,52.25
2017,4,25,17,45,431.5,61.0,2.8,14.0,158.5,49.75,32.86
2017,4,25,18,0,362.0,51.0,2.6,14.0,112.0,38.39,28.18
2017,4,25,18,15,251.5,38.0,2.5,13.5,73.0,29.01,19.19
2017,4,25,18,30,141.0,25.0,2.4,13.0,34.0,19.52,5.78
2017,4,25,18,45,70.5,12.5,2.3,12.5,17.0,12.29,0.0
2017,4,25,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.0,1.95,12.0,2.0,0.0,0.0
2017,4,26,5,30,0.0,4.0,2.1,12.0,4.0,3.93,0.0
2017,4,26,5,45,0.0,17.0,2.25,12.5,17.0,16.41,4.67
2017,4,26,6,0,0.0,30.0,2.4,13.0,30.0,28.97,18.2
2017,4,26,6,15,0.0,48.5,2.45,13.0,48.5,47.74,34.69
2017,4,26,6,30,0.0,67.0,2.5,13.0,67.0,66.36,50.94
2017,4,26,6,45,0.0,87.0,2.65,13.5,87.0,86.5,68.15
2017,4,26,7,0,0.0,107.0,2.8,14.0,107.0,106.57,84.95
2017,4,26,7,15,5.0,125.5,2.8,14.0,128.0,127.63,102.49
2017,4,26,7,30,10.0,144.0,2.8,14.0,149.0,149.17,120.2
2017,4,26,7,45,17.0,166.5,2.85,14.5,175.5,176.63,142.35
2017,4,26,8,0,24.0,189.0,2.9,15.0,202.0,204.68,164.62
2017,4,26,8,15,112.5,226.5,2.9,15.0,293.0,321.3,259.85
2017,4,26,8,30,201.0,264.0,2.9,15.0,384.0,432.2,347.69
2017,4,26,8,45,102.0,222.0,2.95,15.5,283.0,314.77,252.32
2017,4,26,9,0,3.0,180.0,3.0,16.0,182.0,179.37,141.0
2017,4,26,9,15,7.5,209.0,3.05,16.0,214.5,212.43,167.48
2017,4,26,9,30,12.0,238.0,3.1,16.0,247.0,245.75,193.57
2017,4,26,9,45,52.0,307.0,3.15,16.0,348.5,361.21,284.45
2017,4,26,10,0,92.0,376.0,3.2,16.0,450.0,472.01,368.91
2017,4,26,10,15,73.0,376.5,3.2,16.0,436.5,454.89,354.31
2017,4,26,10,30,54.0,377.0,3.2,16.0,423.0,436.99,339.73
2017,4,26,10,45,114.0,408.5,3.25,16.0,508.5,536.14,415.64
2017,4,26,11,0,174.0,440.0,3.3,16.0,594.0,626.93,483.25
2017,4,26,11,15,131.5,439.0,3.3,16.0,556.0,582.98,448.88
2017,4,26,11,30,89.0,438.0,3.3,16.0,518.0,530.84,409.06
2017,4,26,11,45,48.0,312.5,3.35,16.0,356.0,359.9,280.4
2017,4,26,12,0,7.0,187.0,3.4,16.0,194.0,189.1,146.86
2017,4,26,12,15,8.5,210.0,3.45,16.0,218.5,212.94,166.04
2017,4,26,12,30,10.0,233.0,3.5,16.0,243.0,236.64,184.66
2017,4,26,12,45,11.5,251.0,3.55,16.0,262.5,255.25,199.27
2017,4,26,13,0,13.0,269.0,3.6,16.0,282.0,273.67,213.71
2017,4,26,13,15,70.5,347.5,3.65,16.0,409.5,403.15,315.48
2017,4,26,13,30,128.0,426.0,3.7,16.0,537.0,528.01,410.45
2017,4,26,13,45,67.5,314.0,3.75,16.0,372.5,360.94,282.88
2017,4,26,14,0,7.0,202.0,3.8,16.0,208.0,200.99,157.03
2017,4,26,14,15,37.0,274.5,3.8,16.0,303.5,293.01,230.88
2017,4,26,14,30,67.0,347.0,3.8,16.0,399.0,380.22,299.02
2017,4,26,14,45,116.0,339.5,3.8,16.0,423.5,400.3,315.64
2017,4,26,15,0,165.0,332.0,3.8,16.0,448.0,415.15,328.08
2017,4,26,15,15,102.5,294.0,3.8,16.0,364.5,335.71,265.83
2017,4,26,15,30,40.0,256.0,3.8,16.0,281.0,262.11,207.79
2017,4,26,15,45,20.0,199.0,3.8,16.0,211.5,198.94,157.78
2017,4,26,16,0,0.0,142.0,3.8,16.0,142.0,136.12,107.3
2017,4,26,16,15,5.5,150.5,3.8,15.5,153.0,145.37,115.47
2017,4,26,16,30,11.0,159.0,3.8,15.0,164.0,153.47,122.55
2017,4,26,16,45,77.5,153.5,3.85,15.0,182.5,159.86,125.86
2017,4,26,17,0,144.0,148.0,3.9,15.0,201.0,157.68,121.07
2017,4,26,17,15,126.5,127.0,3.8,14.5,168.5,126.96,96.26
2017,4,26,17,30,109.0,106.0,3.7,14.0,136.0,98.43,74.02
2017,4,26,17,45,240.0,80.5,3.6,14.0,127.0,67.49,49.18
2017,4,26,18,0,371.0,55.0,3.5,14.0,118.0,41.14,30.62
2017,4,26,18,15,259.5,41.0,3.45,13.5,78.0,31.39,21.3
2017,4,26,18,30,148.0,27.0,3.4,13.0,38.0,21.13,7.74
2017,4,26,18,45,74.0,13.5,3.35,13.0,19.0,13.27,0.0
2017,4,26,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,5.5,2.15,9.5,5.5,0.0,0.0
2017,4,27,5,30,0.0,11.0,2.1,10.0,11.0,10.81,0.0
2017,4,27,5,45,96.0,27.5,2.1,10.5,40.0,54.05,27.99
2017,4,27,6,0,192.0,44.0,2.1,11.0,69.0,107.48,77.42
2017,4,27,6,15,250.0,61.0,2.0,11.5,108.0,155.11,119.47
2017,4,27,6,30,308.0,78.0,1.9,12.0,147.0,209.0,166.66
2017,4,27,6,45,348.0,93.5,1.85,12.5,191.0,259.51,210.69
2017,4,27,7,0,388.0,109.0,1.8,13.0,235.0,313.81,256.67
2017,4,27,7,15,425.5,119.5,1.8,13.5,280.0,364.8,298.83
2017,4,27,7,30,463.0,130.0,1.8,14.0,325.0,418.74,342.09
2017,4,27,7,45,520.5,133.0,1.85,14.5,378.5,479.53,389.91
2017,4,27,8,0,578.0,136.0,1.9,15.0,432.0,548.03,442.2
2017,4,27,8,15,492.0,181.0,1.9,15.0,450.0,556.84,446.13
2017,4,27,8,30,406.0,226.0,1.9,15.0,468.0,560.12,445.66
2017,4,27,8,45,414.5,244.5,1.9,15.5,508.0,601.47,474.65
2017,4,27,9,0,423.0,263.0,1.9,16.0,548.0,642.05,502.16
2017,4,27,9,15,632.5,193.0,1.9,16.0,648.0,762.09,592.83
2017,4,27,9,30,842.0,123.0,1.9,16.0,748.0,885.24,676.68
2017,4,27,9,45,861.0,119.5,1.9,16.5,784.5,913.36,691.91
2017,4,27,10,0,880.0,116.0,1.9,17.0,821.0,944.68,710.19
2017,4,27,10,15,886.5,117.5,1.95,17.0,848.5,967.17,724.4
2017,4,27,10,30,893.0,119.0,2.0,17.0,876.0,986.66,736.77
2017,4,27,10,45,896.0,120.5,2.1,17.5,896.0,999.63,744.16
2017,4,27,11,0,899.0,122.0,2.2,18.0,916.0,1009.32,749.52
2017,4,27,11,15,902.0,123.0,2.3,18.0,929.0,1015.16,753.9
2017,4,27,11,30,905.0,124.0,2.4,18.0,942.0,1017.63,756.2
2017,4,27,11,45,902.0,126.5,2.5,18.5,946.5,1012.41,752.13
2017,4,27,12,0,899.0,129.0,2.6,19.0,951.0,1003.86,746.02
2017,4,27,12,15,898.5,128.5,2.7,19.0,948.5,991.42,738.83
2017,4,27,12,30,898.0,128.0,2.8,19.0,946.0,975.77,729.56
2017,4,27,12,45,897.0,126.5,2.9,19.0,936.5,955.53,717.21
2017,4,27,13,0,896.0,125.0,3.0,19.0,927.0,932.26,702.81
2017,4,27,13,15,891.5,124.5,3.1,19.0,909.0,903.99,684.91
2017,4,27,13,30,887.0,124.0,3.2,19.0,891.0,873.08,665.08
2017,4,27,13,45,878.0,124.0,3.3,19.0,865.5,836.51,641.12
2017,4,27,14,0,869.0,124.0,3.4,19.0,840.0,797.91,615.48
2017,4,27,14,15,860.5,122.5,3.5,19.0,808.5,756.4,587.44
2017,4,27,14,30,852.0,121.0,3.6,19.0,777.0,713.25,557.85
2017,4,27,14,45,836.0,121.0,3.75,19.0,738.5,664.84,522.03
2017,4,27,15,0,820.0,121.0,3.9,19.0,700.0,615.82,484.79
2017,4,27,15,15,686.0,157.0,4.0,18.5,621.5,533.11,420.67
2017,4,27,15,30,552.0,193.0,4.1,18.0,543.0,462.11,364.61
2017,4,27,15,45,650.5,150.5,4.25,17.5,532.5,437.89,344.91
2017,4,27,16,0,749.0,108.0,4.4,17.0,522.0,402.48,314.09
2017,4,27,16,15,722.5,103.5,4.45,16.5,472.0,346.98,266.24
2017,4,27,16,30,696.0,99.0,4.5,16.0,422.0,293.64,219.23
2017,4,27,16,45,665.5,92.0,4.6,15.5,371.5,239.49,171.32
2017,4,27,17,0,635.0,85.0,4.7,15.0,321.0,188.44,126.57
2017,4,27,17,15,586.0,78.5,4.65,14.5,269.5,138.77,86.06
2017,4,27,17,30,537.0,72.0,4.6,14.0,218.0,94.69,54.99
2017,4,27,17,45,469.5,62.0,4.6,13.5,170.0,52.91,33.91
2017,4,27,18,0,402.0,52.0,4.6,13.0,122.0,38.93,28.82
2017,4,27,18,15,293.5,39.5,4.55,12.5,81.0,30.09,20.34
2017,4,27,18,30,185.0,27.0,4.5,12.0,40.0,21.06,8.58
2017,4,27,18,45,92.5,13.5,4.45,12.0,20.0,13.27,0.0
2017,4,27,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,5,15,33.0,6.5,2.8,9.5,7.5,0.0,0.0
2017,4,28,5,30,66.0,13.0,2.9,10.0,15.0,23.1,0.0
2017,4,28,5,45,210.5,27.5,3.0,10.5,52.0,82.29,45.93
2017,4,28,6,0,355.0,42.0,3.1,11.0,89.0,149.49,107.36
2017,4,28,6,15,447.0,52.0,3.1,11.0,137.5,210.14,161.53
2017,4,28,6,30,539.0,62.0,3.1,11.0,186.0,280.48,224.09
2017,4,28,6,45,604.0,68.0,3.15,11.5,240.0,344.2,280.6
2017,4,28,7,0,669.0,74.0,3.2,12.0,294.0,413.84,340.52
2017,4,28,7,15,709.5,79.5,3.3,12.5,348.5,475.46,392.36
2017,4,28,7,30,750.0,85.0,3.4,13.0,403.0,538.03,443.34
2017,4,28,7,45,781.0,89.0,3.55,13.5,457.0,597.08,490.1
2017,4,28,8,0,812.0,93.0,3.7,14.0,511.0,657.14,536.29
2017,4,28,8,15,833.0,96.0,3.7,14.5,561.5,709.6,573.8
2017,4,28,8,30,854.0,99.0,3.7,15.0,612.0,761.55,609.42
2017,4,28,8,45,870.0,102.0,3.7,15.5,658.5,808.73,640.84
2017,4,28,9,0,886.0,105.0,3.7,16.0,705.0,849.82,667.36
2017,4,28,9,15,898.0,107.0,3.65,16.0,746.0,889.07,693.26
2017,4,28,9,30,910.0,109.0,3.6,16.0,787.0,926.13,717.35
2017,4,28,9,45,907.0,117.0,3.6,16.5,819.0,953.6,733.53
2017,4,28,10,0,904.0,125.0,3.6,17.0,851.0,977.72,747.37
2017,4,28,10,15,910.5,126.5,3.55,17.0,879.0,1000.54,761.39
2017,4,28,10,30,917.0,128.0,3.5,17.0,907.0,1020.27,773.3
2017,4,28,10,45,926.0,126.0,3.45,17.5,929.5,1035.55,780.79
2017,4,28,11,0,935.0,124.0,3.4,18.0,952.0,1047.58,786.17
2017,4,28,11,15,937.5,125.0,3.35,18.0,965.0,1052.99,788.73
2017,4,28,11,30,940.0,126.0,3.3,18.0,978.0,1054.9,789.14
2017,4,28,11,45,945.5,123.0,3.3,18.0,984.5,1052.13,787.02
2017,4,28,12,0,951.0,120.0,3.3,18.0,991.0,1045.84,782.73
2017,4,28,12,15,950.0,120.0,3.25,18.0,988.5,1032.86,773.71
2017,4,28,12,30,949.0,120.0,3.2,18.0,986.0,1016.49,762.6
2017,4,28,12,45,951.5,116.0,3.2,18.0,976.5,996.04,749.27
2017,4,28,13,0,954.0,112.0,3.2,18.0,967.0,972.26,733.76
2017,4,28,13,15,950.0,111.0,3.2,18.0,949.0,942.52,714.23
2017,4,28,13,30,946.0,110.0,3.2,18.0,931.0,909.92,692.72
2017,4,28,13,45,940.5,109.0,3.2,18.0,905.0,873.42,668.42
2017,4,28,14,0,935.0,108.0,3.2,18.0,879.0,834.47,642.26
2017,4,28,14,15,926.5,106.5,3.15,18.0,846.5,790.58,612.12
2017,4,28,14,30,918.0,105.0,3.1,18.0,814.0,744.87,580.44
2017,4,28,14,45,907.5,103.0,3.05,18.0,775.0,695.77,544.75
2017,4,28,15,0,897.0,101.0,3.0,18.0,736.0,645.48,506.4
2017,4,28,15,15,882.5,98.5,2.9,18.0,692.0,591.53,464.17
2017,4,28,15,30,868.0,96.0,2.8,18.0,648.0,537.26,420.62
2017,4,28,15,45,852.0,92.0,2.7,18.0,600.0,478.72,372.69
2017,4,28,16,0,836.0,88.0,2.6,18.0,552.0,422.39,325.1
2017,4,28,16,15,811.5,84.5,2.5,17.5,500.0,364.2,275.45
2017,4,28,16,30,787.0,81.0,2.4,17.0,448.0,307.84,226.12
2017,4,28,16,45,758.0,76.0,2.3,17.0,395.5,251.11,175.76
2017,4,28,17,0,729.0,71.0,2.2,17.0,343.0,197.24,128.46
2017,4,28,17,15,682.0,66.0,2.1,16.0,289.5,141.36,83.22
2017,4,28,17,30,635.0,61.0,2.0,15.0,236.0,93.24,49.55
2017,4,28,17,45,567.0,53.5,1.9,14.5,185.0,48.02,27.68
2017,4,28,18,0,499.0,46.0,1.8,14.0,134.0,33.23,23.74
2017,4,28,18,15,384.5,36.0,1.8,13.5,90.0,27.07,17.75
2017,4,28,18,30,270.0,26.0,1.8,13.0,46.0,20.49,8.83
2017,4,28,18,45,135.0,13.0,1.85,13.0,23.0,12.78,0.0
2017,4,28,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,15,57.0,7.5,2.3,10.5,9.0,0.0,0.0
2017,4,29,5,30,114.0,15.0,2.3,11.0,18.0,32.86,0.0
2017,4,29,5,45,255.0,27.5,2.3,11.5,55.5,93.59,54.39
2017,4,29,6,0,396.0,40.0,2.3,12.0,93.0,159.41,114.17
2017,4,29,6,15,482.5,49.0,2.25,12.5,142.0,219.54,167.64
2017,4,29,6,30,569.0,58.0,2.2,13.0,191.0,288.75,228.45
2017,4,29,6,45,627.5,63.5,2.2,13.5,244.0,350.69,282.78
2017,4,29,7,0,686.0,69.0,2.2,14.0,297.0,417.88,339.7
2017,4,29,7,15,724.0,74.0,2.15,14.5,351.0,476.97,388.27
2017,4,29,7,30,762.0,79.0,2.1,15.0,405.0,540.0,438.01
2017,4,29,7,45,792.0,82.0,2.1,15.5,458.0,597.81,482.15
2017,4,29,8,0,822.0,85.0,2.1,16.0,511.0,656.52,525.47
2017,4,29,8,15,842.0,88.0,2.1,16.5,560.5,708.62,560.92
2017,4,29,8,30,862.0,91.0,2.1,17.0,610.0,756.09,591.98
2017,4,29,8,45,878.0,93.0,2.1,17.5,656.5,802.19,621.47
2017,4,29,9,0,894.0,95.0,2.1,18.0,703.0,846.84,649.41
2017,4,29,9,15,905.5,96.5,2.1,18.5,743.5,885.37,672.69
2017,4,29,9,30,917.0,98.0,2.1,19.0,784.0,921.65,694.19
2017,4,29,9,45,926.5,99.0,2.1,19.5,819.0,953.12,712.23
2017,4,29,10,0,936.0,100.0,2.1,20.0,854.0,981.84,728.34
2017,4,29,10,15,942.0,101.0,2.1,20.0,882.0,1004.31,741.7
2017,4,29,10,30,948.0,102.0,2.1,20.0,910.0,1023.58,753.08
2017,4,29,10,45,952.0,103.0,2.1,20.5,931.0,1037.59,759.7
2017,4,29,11,0,956.0,104.0,2.1,21.0,952.0,1048.15,764.22
2017,4,29,11,15,958.0,104.5,2.05,21.0,965.0,1052.71,765.85
2017,4,29,11,30,960.0,105.0,2.0,21.0,978.0,1053.71,765.4
2017,4,29,11,45,960.0,105.5,2.0,21.0,983.5,1049.19,762.26
2017,4,29,12,0,960.0,106.0,2.0,21.0,989.0,1041.14,757.06
2017,4,29,12,15,959.5,106.0,2.0,21.0,986.0,1028.6,749.14
2017,4,29,12,30,959.0,106.0,2.0,21.0,983.0,1012.64,739.16
2017,4,29,12,45,955.0,106.5,2.0,21.5,972.0,990.61,723.98
2017,4,29,13,0,951.0,107.0,2.0,22.0,961.0,965.46,706.91
2017,4,29,13,15,947.0,106.0,2.05,22.0,943.0,935.83,688.86
2017,4,29,13,30,943.0,105.0,2.1,22.0,925.0,903.37,668.84
2017,4,29,13,45,936.0,104.5,2.15,22.0,899.0,866.28,645.55
2017,4,29,14,0,929.0,104.0,2.2,22.0,873.0,826.86,620.46
2017,4,29,14,15,921.0,102.5,2.25,21.5,840.5,783.61,593.56
2017,4,29,14,30,913.0,101.0,2.3,21.0,808.0,738.52,564.89
2017,4,29,14,45,901.5,99.5,2.35,21.0,769.5,689.51,530.79
2017,4,29,15,0,890.0,98.0,2.4,21.0,731.0,639.42,493.85
2017,4,29,15,15,876.0,95.5,2.45,20.5,687.0,586.13,454.35
2017,4,29,15,30,862.0,93.0,2.5,20.0,643.0,532.49,413.16
2017,4,29,15,45,843.5,90.5,2.55,20.0,595.0,474.52,366.53
2017,4,29,16,0,825.0,88.0,2.6,20.0,547.0,419.07,320.35
2017,4,29,16,15,800.5,84.5,2.55,19.5,496.0,361.48,271.68
2017,4,29,16,30,776.0,81.0,2.5,19.0,445.0,305.75,223.31
2017,4,29,16,45,742.0,77.0,2.5,18.5,392.0,249.35,174.16
2017,4,29,17,0,708.0,73.0,2.5,18.0,339.0,196.36,128.31
2017,4,29,17,15,661.5,67.5,2.45,17.0,286.0,141.18,83.67
2017,4,29,17,30,615.0,62.0,2.4,16.0,233.0,93.79,50.3
2017,4,29,17,45,543.0,55.0,2.4,15.5,182.5,49.97,28.81
2017,4,29,18,0,471.0,48.0,2.4,15.0,132.0,34.84,25.07
2017,4,29,18,15,359.0,37.5,2.4,14.5,89.0,28.3,18.77
2017,4,29,18,30,247.0,27.0,2.4,14.0,46.0,21.3,9.89
2017,4,29,18,45,123.5,13.5,2.4,13.5,23.0,13.27,0.0
2017,4,29,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,30,5,15,54.5,7.5,1.85,10.5,9.5,7.37,0.0
2017,4,30,5,30,109.0,15.0,1.9,11.0,19.0,32.34,0.0
2017,4,30,5,45,237.5,28.0,1.95,11.5,55.0,91.01,54.75
2017,4,30,6,0,366.0,41.0,2.0,12.0,91.0,153.27,110.45
2017,4,30,6,15,449.5,50.0,1.95,12.5,138.0,210.97,161.56
2017,4,30,6,30,533.0,59.0,1.9,13.0,185.0,277.43,219.78
2017,4,30,6,45,587.5,65.5,1.9,13.5,236.5,336.93,271.8
2017,4,30,7,0,642.0,72.0,1.9,14.0,288.0,401.33,326.2
2017,4,30,7,15,680.5,77.0,1.9,14.5,340.0,459.98,374.3
2017,4,30,7,30,719.0,82.0,1.9,15.0,392.0,519.66,421.54
2017,4,30,7,45,748.0,86.0,1.9,16.0,443.5,575.96,463.64
2017,4,30,8,0,777.0,90.0,1.9,17.0,495.0,633.16,504.81
2017,4,30,8,15,797.5,93.0,1.85,17.5,543.5,683.72,539.14
2017,4,30,8,30,818.0,96.0,1.8,18.0,592.0,733.82,571.7
2017,4,30,8,45,835.0,98.0,1.8,18.5,637.0,779.27,600.63
2017,4,30,9,0,852.0,100.0,1.8,19.0,682.0,818.92,625.03
2017,4,30,9,15,864.0,102.0,1.75,19.5,721.5,857.06,647.56
2017,4,30,9,30,876.0,104.0,1.7,20.0,761.0,893.12,668.27
2017,4,30,9,45,888.0,104.0,1.7,20.5,796.0,924.71,686.31
2017,4,30,10,0,900.0,104.0,1.7,21.0,831.0,953.81,702.59
2017,4,30,10,15,906.5,105.0,1.7,21.0,858.5,976.06,715.71
2017,4,30,10,30,913.0,106.0,1.7,21.0,886.0,995.25,726.95
2017,4,30,10,45,918.0,106.5,1.7,21.5,907.0,1009.28,733.57
2017,4,30,11,0,923.0,107.0,1.7,22.0,928.0,1020.01,738.2
2017,4,30,11,15,925.5,107.5,1.7,22.0,941.0,1024.91,740.69
2017,4,30,11,30,928.0,108.0,1.7,22.0,954.0,1026.38,741.2
2017,4,30,11,45,930.0,107.5,1.7,22.5,960.0,1022.88,737.31
2017,4,30,12,0,932.0,107.0,1.7,23.0,966.0,1015.95,731.44
2017,4,30,12,15,932.0,107.0,1.7,23.0,964.0,1004.2,724.09
2017,4,30,12,30,932.0,107.0,1.7,23.0,962.0,989.12,714.78
2017,4,30,12,45,927.5,108.5,1.75,23.0,951.5,968.14,702.45
2017,4,30,13,0,923.0,110.0,1.8,23.0,941.0,944.15,688.2
2017,4,30,13,15,919.5,109.5,1.85,23.0,924.0,916.16,671.31
2017,4,30,13,30,916.0,109.0,1.9,23.0,907.0,885.4,652.5
2017,4,30,13,45,910.5,108.0,2.0,23.0,882.5,849.89,630.84
2017,4,30,14,0,905.0,107.0,2.1,23.0,858.0,812.05,607.29
2017,4,30,14,15,897.5,105.5,2.2,22.5,827.0,770.08,581.65
2017,4,30,14,30,890.0,104.0,2.3,22.0,796.0,726.3,554.2
2017,4,30,14,45,879.0,103.0,2.45,22.0,758.0,679.1,521.78
2017,4,30,15,0,868.0,102.0,2.6,22.0,720.0,630.82,486.56
2017,4,30,15,15,854.5,99.5,2.65,21.5,677.5,578.86,447.99
2017,4,30,15,30,841.0,97.0,2.7,21.0,635.0,524.72,406.5
2017,4,30,15,45,821.5,94.5,2.8,21.0,588.0,469.21,361.89
2017,4,30,16,0,802.0,92.0,2.9,21.0,541.0,414.51,316.5
2017,4,30,16,15,778.0,88.5,2.85,20.5,490.5,358.35,269.09
2017,4,30,16,30,754.0,85.0,2.8,20.0,440.0,304.01,222.03
2017,4,30,16,45,720.5,80.5,2.8,19.5,388.0,248.48,173.81
2017,4,30,17,0,687.0,76.0,2.8,19.0,336.0,193.62,126.64
2017,4,30,17,15,640.0,70.5,2.75,18.0,284.0,142.09,85.05
2017,4,30,17,30,593.0,65.0,2.7,17.0,232.0,95.84,52.4
2017,4,30,17,45,523.5,57.5,2.7,16.5,182.0,52.79,30.7
2017,4,30,18,0,454.0,50.0,2.7,16.0,132.0,36.48,26.41
2017,4,30,18,15,343.5,39.0,2.65,15.5,89.5,29.54,19.79
2017,4,30,18,30,233.0,28.0,2.6,15.0,47.0,22.11,10.9
2017,4,30,18,45,116.5,14.0,2.6,14.5,23.5,13.76,0.0
2017,4,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,5,15,89.0,8.0,1.8,12.5,11.5,17.86,0.0
2017,5,1,5,30,178.0,16.0,1.8,13.0,23.0,49.66,0.0
2017,5,1,5,45,309.5,27.0,1.85,13.5,61.5,106.22,64.63
2017,5,1,6,0,441.0,38.0,1.9,14.0,100.0,171.48,122.55
2017,5,1,6,15,520.0,45.5,1.95,14.5,148.5,230.21,174.83
2017,5,1,6,30,599.0,53.0,2.0,15.0,197.0,297.17,233.58
2017,5,1,6,45,649.0,58.5,2.1,15.5,249.0,355.74,284.95
2017,5,1,7,0,699.0,64.0,2.2,16.0,301.0,420.1,339.34
2017,5,1,7,15,734.0,68.0,2.25,16.5,353.5,478.65,387.34
2017,5,1,7,30,769.0,72.0,2.3,17.0,406.0,539.27,435.25
2017,5,1,7,45,796.5,75.0,2.4,17.5,458.0,595.75,478.61
2017,5,1,8,0,824.0,78.0,2.5,18.0,510.0,652.9,520.99
2017,5,1,8,15,843.0,80.5,2.55,18.5,559.0,700.04,552.88
2017,5,1,8,30,862.0,83.0,2.6,19.0,608.0,749.99,586.25
2017,5,1,8,45,876.0,85.0,2.7,19.5,652.5,794.45,615.41
2017,5,1,9,0,890.0,87.0,2.8,20.0,697.0,837.34,643.1
2017,5,1,9,15,901.0,89.0,2.8,20.0,737.0,875.81,667.99
2017,5,1,9,30,912.0,91.0,2.8,20.0,777.0,912.03,691.14
2017,5,1,9,45,924.5,90.0,2.8,20.5,812.5,943.88,709.83
2017,5,1,10,0,937.0,89.0,2.8,21.0,848.0,973.14,726.65
2017,5,1,10,15,942.5,90.0,2.75,21.0,876.0,995.14,739.53
2017,5,1,10,30,948.0,91.0,2.7,21.0,904.0,1013.92,750.35
2017,5,1,10,45,952.0,92.0,2.7,21.5,924.5,1027.93,757.13
2017,5,1,11,0,956.0,93.0,2.7,22.0,945.0,1038.5,761.77
2017,5,1,11,15,957.5,93.5,2.7,22.0,957.5,1042.58,763.81
2017,5,1,11,30,959.0,94.0,2.7,22.0,970.0,1043.11,763.75
2017,5,1,11,45,960.5,93.0,2.7,22.5,975.0,1038.53,759.06
2017,5,1,12,0,962.0,92.0,2.7,23.0,980.0,1030.42,752.28
2017,5,1,12,15,960.5,92.0,2.7,23.0,976.5,1016.97,743.65
2017,5,1,12,30,959.0,92.0,2.7,23.0,973.0,1000.13,732.95
2017,5,1,12,45,941.5,100.5,2.75,23.5,958.0,973.83,715.19
2017,5,1,13,0,924.0,109.0,2.8,24.0,943.0,944.88,695.77
2017,5,1,13,15,919.5,108.5,2.75,24.0,924.5,916.0,676.95
2017,5,1,13,30,915.0,108.0,2.7,24.0,906.0,884.42,656.29
2017,5,1,13,45,908.0,106.5,2.7,24.0,880.5,847.26,632.16
2017,5,1,14,0,901.0,105.0,2.7,24.0,855.0,807.88,606.38
2017,5,1,14,15,892.5,104.0,2.7,24.0,823.0,765.84,578.53
2017,5,1,14,30,884.0,103.0,2.7,24.0,791.0,722.08,549.21
2017,5,1,14,45,873.5,100.5,2.7,24.0,753.5,674.07,515.49
2017,5,1,15,0,863.0,98.0,2.7,24.0,716.0,624.96,479.17
2017,5,1,15,15,849.5,96.0,2.65,23.5,673.0,573.77,441.01
2017,5,1,15,30,836.0,94.0,2.6,23.0,630.0,522.24,401.39
2017,5,1,15,45,819.0,90.5,2.6,23.0,583.5,465.38,355.99
2017,5,1,16,0,802.0,87.0,2.6,23.0,537.0,410.96,311.07
2017,5,1,16,15,778.5,84.0,2.55,22.5,487.5,355.48,264.65
2017,5,1,16,30,755.0,81.0,2.5,22.0,438.0,301.77,218.49
2017,5,1,16,45,724.5,76.5,2.5,21.5,387.0,246.94,171.14
2017,5,1,17,0,694.0,72.0,2.5,21.0,336.0,195.15,126.63
2017,5,1,17,15,649.5,66.5,2.45,20.0,284.5,141.06,83.09
2017,5,1,17,30,605.0,61.0,2.4,19.0,233.0,94.46,50.12
2017,5,1,17,45,537.5,54.5,2.35,18.5,183.5,51.56,28.55
2017,5,1,18,0,470.0,48.0,2.3,18.0,134.0,34.49,24.48
2017,5,1,18,15,363.0,38.0,2.35,17.5,91.5,28.42,18.71
2017,5,1,18,30,256.0,28.0,2.4,17.0,49.0,21.93,11.04
2017,5,1,18,45,128.0,14.0,2.45,16.5,24.5,13.76,0.0
2017,5,1,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,5,15,64.5,8.5,1.65,14.5,11.5,15.73,0.0
2017,5,2,5,30,129.0,17.0,1.6,15.0,23.0,42.7,0.0
2017,5,2,5,45,256.5,29.0,1.6,15.5,59.5,97.27,60.29
2017,5,2,6,0,384.0,41.0,1.6,16.0,96.0,159.92,114.27
2017,5,2,6,15,463.5,49.0,1.65,16.5,143.0,216.5,163.77
2017,5,2,6,30,543.0,57.0,1.7,17.0,190.0,281.34,219.85
2017,5,2,6,45,599.0,62.5,1.8,17.5,241.0,341.01,271.19
2017,5,2,7,0,655.0,68.0,1.9,18.0,292.0,405.7,325.08
2017,5,2,7,15,691.5,72.5,1.95,18.5,343.5,462.08,370.82
2017,5,2,7,30,728.0,77.0,2.0,19.0,395.0,522.13,417.76
2017,5,2,7,45,757.5,79.5,2.05,19.5,446.0,577.43,459.63
2017,5,2,8,0,787.0,82.0,2.1,20.0,497.0,633.66,500.89
2017,5,2,8,15,807.0,85.0,2.2,20.0,545.0,684.19,536.36
2017,5,2,8,30,827.0,88.0,2.3,20.0,593.0,730.26,568.12
2017,5,2,8,45,844.0,89.5,2.4,20.5,638.0,775.22,597.62
2017,5,2,9,0,861.0,91.0,2.5,21.0,683.0,818.91,625.83
2017,5,2,9,15,872.0,93.0,2.5,21.5,722.5,856.43,648.7
2017,5,2,9,30,883.0,95.0,2.5,22.0,762.0,891.79,669.84
2017,5,2,9,45,892.0,96.0,2.55,22.5,796.0,921.86,687.64
2017,5,2,10,0,901.0,97.0,2.6,23.0,830.0,949.29,703.62
2017,5,2,10,15,907.5,98.5,2.6,23.0,857.5,972.06,717.42
2017,5,2,10,30,914.0,100.0,2.6,23.0,885.0,991.77,729.28
2017,5,2,10,45,918.5,100.5,2.6,23.5,905.5,1005.29,735.75
2017,5,2,11,0,923.0,101.0,2.6,24.0,926.0,1015.51,740.19
2017,5,2,11,15,925.5,101.5,2.55,24.0,939.0,1020.4,742.26
2017,5,2,11,30,928.0,102.0,2.5,24.0,952.0,1021.86,742.28
2017,5,2,11,45,929.5,101.5,2.5,24.5,957.5,1017.87,738.03
2017,5,2,12,0,931.0,101.0,2.5,25.0,963.0,1010.47,731.77
2017,5,2,12,15,931.0,101.0,2.45,25.0,960.5,998.75,723.82
2017,5,2,12,30,931.0,101.0,2.4,25.0,958.0,983.73,713.87
2017,5,2,12,45,917.0,108.0,2.4,25.0,945.0,959.56,698.61
2017,5,2,13,0,903.0,115.0,2.4,25.0,932.0,932.72,681.7
2017,5,2,13,15,899.5,114.0,2.4,25.0,914.5,904.75,664.03
2017,5,2,13,30,896.0,113.0,2.4,25.0,897.0,874.08,644.52
2017,5,2,13,45,890.0,112.0,2.4,25.0,872.5,838.82,621.86
2017,5,2,14,0,884.0,111.0,2.4,25.0,848.0,801.33,597.56
2017,5,2,14,15,876.0,109.5,2.4,25.0,816.5,759.81,570.3
2017,5,2,14,30,868.0,108.0,2.4,25.0,785.0,716.59,541.58
2017,5,2,14,45,857.5,106.0,2.4,25.0,748.0,669.74,508.78
2017,5,2,15,0,847.0,104.0,2.4,25.0,711.0,621.84,473.64
2017,5,2,15,15,833.0,101.5,2.4,24.5,669.0,570.64,436.03
2017,5,2,15,30,819.0,99.0,2.4,24.0,627.0,517.36,395.69
2017,5,2,15,45,801.0,96.0,2.45,24.0,580.5,463.24,352.77
2017,5,2,16,0,783.0,93.0,2.5,24.0,534.0,409.82,309.05
2017,5,2,16,15,758.5,89.5,2.45,23.5,484.5,354.53,263.16
2017,5,2,16,30,734.0,86.0,2.4,23.0,435.0,301.14,217.68
2017,5,2,16,45,701.5,81.5,2.4,22.5,384.0,244.5,169.36
2017,5,2,17,0,669.0,77.0,2.4,22.0,333.0,193.35,125.75
2017,5,2,17,15,622.5,71.5,2.3,21.0,282.0,142.85,85.34
2017,5,2,17,30,576.0,66.0,2.2,20.0,231.0,97.56,53.34
2017,5,2,17,45,509.0,58.5,2.15,19.5,182.0,55.36,31.48
2017,5,2,18,0,442.0,51.0,2.1,19.0,133.0,37.01,26.57
2017,5,2,18,15,336.0,40.0,2.1,18.5,91.5,30.11,20.11
2017,5,2,18,30,230.0,29.0,2.1,18.0,50.0,22.72,11.92
2017,5,2,18,45,115.0,14.5,2.1,17.5,25.0,14.25,0.0
2017,5,2,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,3,5,15,77.5,9.0,1.2,17.5,12.5,17.87,0.0
2017,5,3,5,30,155.0,18.0,1.1,18.0,25.0,49.36,0.0
2017,5,3,5,45,282.5,29.0,1.0,18.5,63.0,103.6,64.35
2017,5,3,6,0,410.0,40.0,0.9,19.0,101.0,166.93,117.87
2017,5,3,6,15,489.0,48.0,0.8,19.0,148.5,224.86,167.87
2017,5,3,6,30,568.0,56.0,0.7,19.0,196.0,291.0,223.99
2017,5,3,6,45,619.5,61.5,0.65,19.5,247.5,350.06,273.2
2017,5,3,7,0,671.0,67.0,0.6,20.0,299.0,413.65,324.01
2017,5,3,7,15,707.0,71.5,0.55,20.5,351.0,470.65,367.84
2017,5,3,7,30,743.0,76.0,0.5,21.0,403.0,531.15,412.3
2017,5,3,7,45,768.5,79.5,0.5,21.5,453.5,585.7,451.1
2017,5,3,8,0,794.0,83.0,0.5,22.0,504.0,640.8,488.89
2017,5,3,8,15,813.5,86.0,0.55,22.0,552.5,691.24,522.17
2017,5,3,8,30,833.0,89.0,0.6,22.0,601.0,737.14,551.88
2017,5,3,8,45,847.5,91.5,0.7,22.5,645.0,781.4,579.81
2017,5,3,9,0,862.0,94.0,0.8,23.0,689.0,824.18,606.43
2017,5,3,9,15,873.5,96.0,0.85,23.5,728.5,862.11,628.8
2017,5,3,9,30,885.0,98.0,0.9,24.0,768.0,897.89,649.6
2017,5,3,9,45,894.5,99.0,0.95,24.5,802.0,928.42,666.91
2017,5,3,10,0,904.0,100.0,1.0,25.0,836.0,956.31,682.52
2017,5,3,10,15,910.0,101.0,1.0,25.0,863.5,978.06,694.73
2017,5,3,10,30,916.0,102.0,1.0,25.0,891.0,996.74,705.14
2017,5,3,10,45,920.5,103.0,1.05,25.5,911.5,1010.77,712.36
2017,5,3,11,0,925.0,104.0,1.1,26.0,932.0,1021.49,717.68
2017,5,3,11,15,927.5,104.5,1.1,26.0,945.0,1026.33,720.02
2017,5,3,11,30,930.0,105.0,1.1,26.0,958.0,1027.76,720.47
2017,5,3,11,45,931.0,105.0,1.15,26.0,963.5,1023.75,718.72
2017,5,3,12,0,932.0,105.0,1.2,26.0,969.0,1016.33,715.04
2017,5,3,12,15,931.5,105.0,1.2,26.0,966.5,1004.09,707.63
2017,5,3,12,30,931.0,105.0,1.2,26.0,964.0,988.56,698.34
2017,5,3,12,45,926.0,106.5,1.3,26.5,953.0,967.14,685.76
2017,5,3,13,0,921.0,108.0,1.4,27.0,942.0,942.76,671.26
2017,5,3,13,15,917.5,107.0,1.45,26.5,925.0,914.37,656.03
2017,5,3,13,30,914.0,106.0,1.5,26.0,908.0,883.25,638.85
2017,5,3,13,45,909.0,104.5,1.6,26.0,883.5,847.8,617.96
2017,5,3,14,0,904.0,103.0,1.7,26.0,859.0,810.0,595.16
2017,5,3,14,15,896.5,101.5,1.75,26.0,827.5,768.18,568.82
2017,5,3,14,30,889.0,100.0,1.8,26.0,796.0,724.56,540.89
2017,5,3,14,45,880.0,98.0,1.9,26.0,759.5,677.88,509.92
2017,5,3,15,0,871.0,96.0,2.0,26.0,723.0,629.97,475.87
2017,5,3,15,15,858.0,94.0,2.05,25.5,680.5,578.77,438.94
2017,5,3,15,30,845.0,92.0,2.1,25.0,638.0,527.16,400.37
2017,5,3,15,45,828.5,89.0,2.15,24.5,591.5,470.57,356.74
2017,5,3,16,0,812.0,86.0,2.2,24.0,545.0,416.41,313.3
2017,5,3,16,15,789.5,82.5,2.15,23.5,495.5,360.36,266.84
2017,5,3,16,30,767.0,79.0,2.1,23.0,446.0,305.94,220.48
2017,5,3,16,45,737.0,75.0,2.1,22.5,394.5,251.07,173.36
2017,5,3,17,0,707.0,71.0,2.1,22.0,343.0,199.15,128.89
2017,5,3,17,15,664.0,66.0,2.05,21.0,291.5,145.01,85.28
2017,5,3,17,30,621.0,61.0,2.0,20.0,240.0,98.1,51.83
2017,5,3,17,45,558.0,54.0,1.95,19.5,190.5,53.85,28.74
2017,5,3,18,0,495.0,47.0,1.9,19.0,141.0,33.29,23.37
2017,5,3,18,15,392.0,37.5,1.8,18.0,97.5,27.63,18.09
2017,5,3,18,30,289.0,28.0,1.7,17.0,54.0,21.58,11.38
2017,5,3,18,45,144.5,14.0,1.65,16.5,27.0,10.63,0.0
2017,5,3,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,5,15,68.5,9.5,1.4,13.0,13.0,17.46,0.0
2017,5,4,5,30,137.0,19.0,1.4,13.0,26.0,47.43,0.0
2017,5,4,5,45,260.0,31.0,1.45,13.5,63.5,101.2,65.38
2017,5,4,6,0,383.0,43.0,1.5,14.0,101.0,163.41,118.66
2017,5,4,6,15,461.5,51.5,1.45,14.0,148.5,220.46,169.03
2017,5,4,6,30,540.0,60.0,1.4,14.0,196.0,285.66,225.92
2017,5,4,6,45,595.0,66.0,1.4,14.5,247.0,345.47,277.35
2017,5,4,7,0,650.0,72.0,1.4,15.0,298.0,410.18,331.05
2017,5,4,7,15,686.0,76.5,1.4,15.5,349.5,467.38,377.12
2017,5,4,7,30,722.0,81.0,1.4,16.0,401.0,525.5,422.27
2017,5,4,7,45,749.5,84.5,1.45,16.5,451.5,580.38,463.64
2017,5,4,8,0,777.0,88.0,1.5,17.0,502.0,636.01,504.28
2017,5,4,8,15,796.5,91.0,1.5,17.0,549.5,685.72,538.52
2017,5,4,8,30,816.0,94.0,1.5,17.0,597.0,734.89,571.59
2017,5,4,8,45,829.5,97.0,1.55,17.5,640.5,778.45,599.53
2017,5,4,9,0,843.0,100.0,1.6,18.0,684.0,816.01,622.96
2017,5,4,9,15,854.5,102.0,1.6,18.0,723.0,853.29,646.64
2017,5,4,9,30,866.0,104.0,1.6,18.0,762.0,888.49,668.68
2017,5,4,9,45,873.0,106.5,1.65,18.5,795.0,917.82,686.01
2017,5,4,10,0,880.0,109.0,1.7,19.0,828.0,944.46,701.52
2017,5,4,10,15,886.0,110.5,1.75,19.0,855.0,966.24,715.18
2017,5,4,10,30,892.0,112.0,1.8,19.0,882.0,985.03,727.0
2017,5,4,10,45,899.5,111.0,1.85,19.5,903.0,999.55,734.76
