Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,11,0,907.0,110.0,1.9,20.0,924.0,1010.91,740.58
2017,5,4,11,15,909.5,110.5,1.9,20.0,937.0,1015.64,743.02
2017,5,4,11,30,912.0,111.0,1.9,20.0,950.0,1017.01,743.5
2017,5,4,11,45,916.5,109.5,1.95,20.0,956.5,1014.93,742.56
2017,5,4,12,0,921.0,108.0,2.0,20.0,963.0,1009.46,739.59
2017,5,4,12,15,920.5,108.0,2.05,20.0,961.0,997.33,732.42
2017,5,4,12,30,920.0,108.0,2.1,20.0,959.0,981.95,723.25
2017,5,4,12,45,889.0,125.5,2.15,20.0,941.0,952.61,704.97
2017,5,4,13,0,858.0,143.0,2.2,20.0,923.0,921.14,685.28
2017,5,4,13,15,854.5,142.5,2.25,19.5,906.0,894.68,670.11
2017,5,4,13,30,851.0,142.0,2.3,19.0,889.0,865.68,652.98
2017,5,4,13,45,837.0,145.0,2.35,19.0,863.0,830.98,630.55
2017,5,4,14,0,823.0,148.0,2.4,19.0,837.0,792.33,605.18
2017,5,4,14,15,676.0,211.0,2.35,18.5,763.0,711.14,547.39
2017,5,4,14,30,529.0,274.0,2.3,18.0,689.0,637.59,492.27
2017,5,4,14,45,478.0,278.0,2.3,18.0,639.5,582.24,451.4
2017,5,4,15,0,427.0,282.0,2.3,18.0,590.0,530.16,412.19
2017,5,4,15,15,583.0,210.0,2.3,17.5,603.5,529.38,414.18
2017,5,4,15,30,739.0,138.0,2.3,17.0,617.0,512.82,402.26
2017,5,4,15,45,576.0,173.0,2.3,17.0,530.0,429.67,336.1
2017,5,4,16,0,413.0,208.0,2.3,17.0,443.0,360.89,281.41
2017,5,4,16,15,443.0,180.0,2.35,16.5,411.5,322.13,249.3
2017,5,4,16,30,473.0,152.0,2.4,16.0,380.0,280.06,212.96
2017,5,4,16,45,506.0,126.5,2.5,16.0,344.5,237.7,174.65
2017,5,4,17,0,539.0,101.0,2.6,16.0,309.0,191.4,132.5
2017,5,4,17,15,503.5,95.0,2.7,15.5,267.0,149.27,97.79
2017,5,4,17,30,468.0,89.0,2.8,15.0,225.0,110.69,69.36
2017,5,4,17,45,401.5,77.5,2.95,14.5,177.5,70.52,46.03
2017,5,4,18,0,335.0,66.0,3.1,14.0,130.0,49.11,37.88
2017,5,4,18,15,239.5,50.5,3.15,13.5,89.5,38.44,27.9
2017,5,4,18,30,144.0,35.0,3.2,13.0,49.0,28.89,17.74
2017,5,4,18,45,72.0,17.5,3.3,13.0,24.5,14.82,0.0
2017,5,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,18.0,10.0,3.35,11.0,11.0,12.0,0.0
2017,5,5,5,30,36.0,20.0,3.4,11.0,22.0,27.89,0.37
2017,5,5,5,45,104.0,37.5,3.5,11.5,51.5,68.96,46.22
2017,5,5,6,0,172.0,55.0,3.6,12.0,81.0,112.67,84.07
2017,5,5,6,15,210.0,73.5,3.75,12.5,118.0,154.74,121.35
2017,5,5,6,30,248.0,92.0,3.9,13.0,155.0,200.73,161.81
2017,5,5,6,45,282.0,107.5,4.05,13.5,194.5,245.33,200.65
2017,5,5,7,0,316.0,123.0,4.2,14.0,234.0,293.15,241.43
2017,5,5,7,15,508.0,107.0,4.25,14.0,318.5,404.9,334.97
2017,5,5,7,30,700.0,91.0,4.3,14.0,403.0,526.24,434.58
2017,5,5,7,45,726.0,96.0,4.4,14.5,453.5,580.82,477.48
2017,5,5,8,0,752.0,101.0,4.5,15.0,504.0,634.32,518.73
2017,5,5,8,15,773.0,104.5,4.5,15.5,552.0,684.66,555.2
2017,5,5,8,30,794.0,108.0,4.5,16.0,600.0,734.61,589.89
2017,5,5,8,45,807.0,112.5,4.5,16.5,643.5,778.58,619.51
2017,5,5,9,0,820.0,117.0,4.5,17.0,687.0,821.04,647.59
2017,5,5,9,15,833.0,119.5,4.45,17.0,727.0,859.58,673.4
2017,5,5,9,30,846.0,122.0,4.4,17.0,767.0,896.14,697.56
2017,5,5,9,45,864.5,119.0,4.4,17.0,803.5,924.32,716.0
2017,5,5,10,0,883.0,116.0,4.4,17.0,840.0,955.61,736.62
2017,5,5,10,15,890.0,117.5,4.35,17.0,868.0,978.32,750.74
2017,5,5,10,30,897.0,119.0,4.3,17.0,896.0,998.06,763.01
2017,5,5,10,45,900.0,121.5,4.3,17.5,916.5,1011.83,770.13
2017,5,5,11,0,903.0,124.0,4.3,18.0,937.0,1022.32,775.11
2017,5,5,11,15,907.5,125.0,4.3,18.0,951.5,1029.42,779.37
2017,5,5,11,30,912.0,126.0,4.3,18.0,966.0,1033.17,781.49
2017,5,5,11,45,908.5,130.0,4.3,18.0,971.0,1028.74,778.21
2017,5,5,12,0,905.0,134.0,4.3,18.0,976.0,1020.98,772.85
2017,5,5,12,15,906.0,134.0,4.35,18.0,975.0,1010.31,765.94
2017,5,5,12,30,907.0,134.0,4.4,18.0,974.0,996.41,757.03
2017,5,5,12,45,905.0,134.5,4.45,18.0,965.0,977.04,744.53
2017,5,5,13,0,903.0,135.0,4.5,18.0,956.0,954.68,730.0
2017,5,5,13,15,900.5,134.0,4.5,17.5,940.0,927.52,713.11
2017,5,5,13,30,898.0,133.0,4.5,17.0,924.0,897.63,694.21
2017,5,5,13,45,885.5,136.5,4.55,17.0,898.5,861.28,669.62
2017,5,5,14,0,873.0,140.0,4.6,17.0,873.0,823.09,643.54
2017,5,5,14,15,865.5,138.0,4.6,16.5,842.0,782.59,616.44
2017,5,5,14,30,858.0,136.0,4.6,16.0,811.0,739.11,586.71
2017,5,5,14,45,833.5,141.0,4.65,16.0,771.0,689.61,549.0
2017,5,5,15,0,809.0,146.0,4.7,16.0,731.0,640.3,510.64
2017,5,5,15,15,793.5,142.5,4.75,15.5,688.0,588.58,470.7
2017,5,5,15,30,778.0,139.0,4.8,15.0,645.0,534.97,428.12
2017,5,5,15,45,740.5,141.5,4.85,15.0,595.0,478.44,381.13
2017,5,5,16,0,703.0,144.0,4.9,15.0,545.0,424.67,335.38
2017,5,5,16,15,673.5,138.5,4.9,14.5,494.5,369.56,288.2
2017,5,5,16,30,644.0,133.0,4.9,14.0,444.0,317.05,242.26
2017,5,5,16,45,588.0,130.0,4.9,13.5,389.5,262.96,195.46
2017,5,5,17,0,532.0,127.0,4.9,13.0,335.0,213.74,153.44
2017,5,5,17,15,478.5,117.0,4.85,12.5,283.0,165.32,113.75
2017,5,5,17,30,425.0,107.0,4.8,12.0,231.0,122.85,82.16
2017,5,5,17,45,333.0,95.0,4.8,12.0,180.5,83.49,58.61
2017,5,5,18,0,241.0,83.0,4.8,12.0,130.0,65.06,52.37
2017,5,5,18,15,159.5,62.0,4.8,11.5,89.0,49.54,37.89
2017,5,5,18,30,78.0,41.0,4.8,11.0,48.0,34.82,23.02
2017,5,5,18,45,39.0,20.5,4.8,11.0,24.0,18.09,0.0
2017,5,5,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,6,5,15,29.5,12.0,4.1,8.5,13.5,15.42,0.0
2017,5,6,5,30,59.0,24.0,4.1,9.0,27.0,38.5,7.03
2017,5,6,5,45,160.0,42.0,4.15,9.5,64.0,87.4,59.97
2017,5,6,6,0,261.0,60.0,4.2,10.0,101.0,147.77,111.8
2017,5,6,6,15,341.5,73.0,4.1,10.0,147.5,203.45,161.14
2017,5,6,6,30,422.0,86.0,4.0,10.0,194.0,267.7,217.99
2017,5,6,6,45,479.5,95.5,3.95,10.5,245.0,325.99,269.17
2017,5,6,7,0,537.0,105.0,3.9,11.0,296.0,391.78,325.31
2017,5,6,7,15,579.0,113.0,3.75,11.5,347.5,450.9,374.4
2017,5,6,7,30,621.0,121.0,3.6,12.0,399.0,512.95,424.26
2017,5,6,7,45,646.5,129.0,3.45,12.5,448.5,567.01,466.13
2017,5,6,8,0,672.0,137.0,3.3,13.0,498.0,621.84,507.22
2017,5,6,8,15,696.0,142.0,3.15,13.0,546.0,672.82,545.15
2017,5,6,8,30,720.0,147.0,3.0,13.0,594.0,723.81,582.0
2017,5,6,8,45,729.0,155.5,2.85,13.5,636.5,766.29,609.48
2017,5,6,9,0,738.0,164.0,2.7,14.0,679.0,807.16,635.18
2017,5,6,9,15,752.5,167.5,2.6,14.0,718.5,845.6,660.13
2017,5,6,9,30,767.0,171.0,2.5,14.0,758.0,882.36,683.54
2017,5,6,9,45,773.0,177.0,2.4,14.0,790.5,912.13,701.77
2017,5,6,10,0,779.0,183.0,2.3,14.0,823.0,939.4,718.14
2017,5,6,10,15,787.0,185.5,2.3,14.0,850.5,958.08,729.59
2017,5,6,10,30,795.0,188.0,2.3,14.0,878.0,978.21,742.16
2017,5,6,10,45,798.5,191.0,2.3,14.5,897.5,991.64,748.85
2017,5,6,11,0,802.0,194.0,2.3,15.0,917.0,1002.08,753.68
2017,5,6,11,15,805.5,195.0,2.3,15.0,930.0,1007.45,756.66
2017,5,6,11,30,809.0,196.0,2.3,15.0,943.0,1009.75,757.77
2017,5,6,11,45,811.5,195.5,2.35,15.0,948.5,1006.46,755.89
2017,5,6,12,0,814.0,195.0,2.4,15.0,954.0,1000.12,752.14
2017,5,6,12,15,813.5,194.5,2.45,15.0,951.5,987.85,744.53
2017,5,6,12,30,813.0,194.0,2.5,15.0,949.0,972.66,735.09
2017,5,6,12,45,812.5,191.5,2.6,15.0,939.5,952.67,722.91
2017,5,6,13,0,812.0,189.0,2.7,15.0,930.0,929.94,708.84
2017,5,6,13,15,807.0,188.0,2.75,15.0,912.0,902.08,690.75
2017,5,6,13,30,802.0,187.0,2.8,15.0,894.0,871.92,671.0
2017,5,6,13,45,799.5,182.0,2.85,15.0,870.5,837.78,648.34
2017,5,6,14,0,797.0,177.0,2.9,15.0,847.0,801.51,623.98
2017,5,6,14,15,787.0,174.0,2.9,15.0,815.5,759.57,594.78
2017,5,6,14,30,777.0,171.0,2.9,15.0,784.0,715.88,562.88
2017,5,6,14,45,766.5,166.5,2.9,15.5,747.0,669.48,527.38
2017,5,6,15,0,756.0,162.0,2.9,16.0,710.0,622.31,490.67
2017,5,6,15,15,738.5,158.0,2.85,16.0,667.5,571.05,450.81
2017,5,6,15,30,721.0,154.0,2.8,16.0,625.0,520.14,410.28
2017,5,6,15,45,698.5,149.0,2.75,16.0,578.0,466.53,366.7
2017,5,6,16,0,676.0,144.0,2.7,16.0,531.0,414.28,323.14
2017,5,6,16,15,647.0,138.0,2.65,15.5,481.5,360.34,277.92
2017,5,6,16,30,618.0,132.0,2.6,15.0,432.0,308.97,233.84
2017,5,6,16,45,581.0,124.5,2.6,15.0,381.0,256.97,188.72
2017,5,6,17,0,544.0,117.0,2.6,15.0,330.0,208.46,146.88
2017,5,6,17,15,493.0,107.5,2.6,14.5,279.5,160.24,107.7
2017,5,6,17,30,442.0,98.0,2.6,14.0,229.0,117.67,76.21
2017,5,6,17,45,377.5,85.0,2.65,14.0,181.5,77.48,51.71
2017,5,6,18,0,313.0,72.0,2.7,14.0,134.0,53.71,41.99
2017,5,6,18,15,222.0,55.5,2.75,13.5,93.0,42.35,31.41
2017,5,6,18,30,131.0,39.0,2.8,13.0,52.0,31.99,20.77
2017,5,6,18,45,65.5,19.5,2.9,12.5,26.0,16.45,0.0
2017,5,6,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,15,61.0,11.5,3.4,9.5,15.5,18.92,0.0
2017,5,7,5,30,122.0,23.0,3.4,10.0,31.0,51.05,14.56
2017,5,7,5,45,235.5,37.0,3.4,10.5,69.0,102.6,69.86
2017,5,7,6,0,349.0,51.0,3.4,11.0,107.0,163.32,122.11
2017,5,7,6,15,425.0,61.0,3.3,11.5,154.5,220.71,173.1
2017,5,7,6,30,501.0,71.0,3.2,12.0,202.0,285.08,229.76
2017,5,7,6,45,551.0,79.5,3.15,12.5,252.0,343.67,280.99
2017,5,7,7,0,601.0,88.0,3.1,13.0,302.0,406.66,334.34
2017,5,7,7,15,639.0,93.5,3.0,13.5,353.5,463.84,381.36
2017,5,7,7,30,677.0,99.0,2.9,14.0,405.0,523.49,428.72
2017,5,7,7,45,699.0,106.0,2.85,14.5,454.0,576.67,469.48
2017,5,7,8,0,721.0,113.0,2.8,15.0,503.0,630.22,509.21
2017,5,7,8,15,742.5,117.0,2.65,15.0,550.5,680.16,545.47
2017,5,7,8,30,764.0,121.0,2.5,15.0,598.0,727.62,577.72
2017,5,7,8,45,775.5,126.5,2.45,15.5,640.5,770.3,605.32
2017,5,7,9,0,787.0,132.0,2.4,16.0,683.0,811.44,631.32
2017,5,7,9,15,800.0,135.0,2.25,16.5,722.0,849.45,653.82
2017,5,7,9,30,813.0,138.0,2.1,17.0,761.0,885.59,674.45
2017,5,7,9,45,826.5,138.0,2.0,17.5,795.5,916.86,691.8
2017,5,7,10,0,840.0,138.0,1.9,18.0,830.0,945.85,707.33
2017,5,7,10,15,847.0,139.5,1.75,18.0,857.0,967.75,718.63
2017,5,7,10,30,854.0,141.0,1.6,18.0,884.0,980.82,724.0
2017,5,7,10,45,858.0,142.5,1.5,18.5,904.0,993.91,728.73
2017,5,7,11,0,862.0,144.0,1.4,19.0,924.0,1003.9,731.42
2017,5,7,11,15,865.5,145.0,1.25,19.0,937.0,1009.73,731.98
2017,5,7,11,30,869.0,146.0,1.1,19.0,950.0,1012.37,730.46
2017,5,7,11,45,870.0,146.0,1.0,19.5,955.0,1008.34,724.36
2017,5,7,12,0,871.0,146.0,0.9,20.0,960.0,1001.14,716.44
2017,5,7,12,15,871.0,146.0,0.8,20.0,958.0,989.84,707.45
2017,5,7,12,30,871.0,146.0,0.7,20.0,956.0,975.47,696.69
2017,5,7,12,45,870.0,144.5,0.65,20.5,946.5,955.7,682.46
2017,5,7,13,0,869.0,143.0,0.6,21.0,937.0,933.04,666.62
2017,5,7,13,15,865.0,142.0,0.65,21.0,920.0,905.43,651.04
2017,5,7,13,30,861.0,141.0,0.7,21.0,903.0,875.3,633.76
2017,5,7,13,45,857.0,138.5,0.75,21.0,879.0,841.32,613.8
2017,5,7,14,0,853.0,136.0,0.8,21.0,855.0,805.11,592.13
2017,5,7,14,15,844.5,134.5,0.95,21.0,824.0,765.08,568.95
2017,5,7,14,30,836.0,133.0,1.1,21.0,793.0,722.31,543.16
2017,5,7,14,45,822.0,131.5,1.25,21.0,755.5,674.55,511.22
2017,5,7,15,0,808.0,130.0,1.4,21.0,718.0,626.16,477.56
2017,5,7,15,15,793.0,127.0,1.55,20.5,675.5,575.39,441.7
2017,5,7,15,30,778.0,124.0,1.7,20.0,633.0,524.59,404.24
2017,5,7,15,45,752.0,122.5,1.9,20.0,585.5,468.15,360.48
2017,5,7,16,0,726.0,121.0,2.1,20.0,538.0,415.03,317.64
2017,5,7,16,15,699.5,116.5,2.2,19.5,488.5,360.84,273.02
2017,5,7,16,30,673.0,112.0,2.3,19.0,439.0,308.83,228.93
2017,5,7,16,45,632.5,107.5,2.45,18.5,387.5,255.64,183.67
2017,5,7,17,0,592.0,103.0,2.6,18.0,336.0,206.66,142.04
2017,5,7,17,15,544.0,95.0,2.6,17.0,285.5,157.85,102.53
2017,5,7,17,30,496.0,87.0,2.6,16.0,235.0,114.53,70.69
2017,5,7,17,45,425.5,77.0,2.6,15.5,186.5,73.52,46.59
2017,5,7,18,0,355.0,67.0,2.6,15.0,138.0,49.59,38.23
2017,5,7,18,15,263.0,52.5,2.55,14.5,96.5,39.79,29.1
2017,5,7,18,30,171.0,38.0,2.5,14.0,55.0,29.47,18.81
2017,5,7,18,45,85.5,19.0,2.45,13.5,27.5,14.81,0.0
2017,5,7,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,8,5,15,46.5,12.5,1.2,10.5,15.5,18.18,0.0
2017,5,8,5,30,93.0,25.0,1.2,11.0,31.0,46.26,16.04
2017,5,8,5,45,192.0,41.5,1.3,11.5,68.5,97.91,67.61
2017,5,8,6,0,291.0,58.0,1.4,12.0,106.0,154.98,116.17
2017,5,8,6,15,367.0,70.0,1.3,12.0,152.0,209.96,164.21
2017,5,8,6,30,443.0,82.0,1.2,12.0,198.0,272.95,218.7
2017,5,8,6,45,498.5,91.0,1.2,12.5,248.5,331.03,268.17
2017,5,8,7,0,554.0,100.0,1.2,13.0,299.0,396.83,322.29
2017,5,8,7,15,594.0,106.5,1.1,13.5,350.0,454.04,367.53
2017,5,8,7,30,634.0,113.0,1.0,14.0,401.0,513.96,413.05
2017,5,8,7,45,662.0,119.5,0.9,14.5,451.0,568.52,452.59
2017,5,8,8,0,690.0,126.0,0.8,15.0,501.0,624.05,491.17
2017,5,8,8,15,713.5,130.5,0.75,15.5,548.5,674.76,525.34
2017,5,8,8,30,737.0,135.0,0.7,16.0,596.0,725.42,557.58
2017,5,8,8,45,755.5,138.0,0.7,17.0,640.5,770.06,583.98
2017,5,8,9,0,774.0,141.0,0.7,18.0,685.0,810.93,607.27
2017,5,8,9,15,788.0,144.0,0.65,18.5,724.0,849.4,628.78
2017,5,8,9,30,802.0,147.0,0.6,19.0,763.0,886.07,648.67
2017,5,8,9,45,813.5,148.5,0.6,19.5,797.0,916.82,665.43
2017,5,8,10,0,825.0,150.0,0.6,20.0,831.0,945.24,680.61
2017,5,8,10,15,833.0,152.0,0.6,20.0,858.5,968.32,693.69
2017,5,8,10,30,841.0,154.0,0.6,20.0,886.0,988.6,705.1
2017,5,8,10,45,847.5,154.5,0.65,20.5,907.0,1002.89,712.69
2017,5,8,11,0,854.0,155.0,0.7,21.0,928.0,1014.13,718.56
2017,5,8,11,15,857.0,155.5,0.85,21.0,940.5,1018.76,724.07
2017,5,8,11,30,860.0,156.0,1.0,21.0,953.0,1014.12,723.89
2017,5,8,11,45,862.5,155.5,1.15,21.5,959.0,1011.04,723.31
2017,5,8,12,0,865.0,155.0,1.3,22.0,965.0,1004.81,720.61
2017,5,8,12,15,864.5,154.5,1.45,22.0,962.5,992.55,715.42
2017,5,8,12,30,864.0,154.0,1.6,22.0,960.0,977.28,708.2
2017,5,8,12,45,871.0,147.5,1.8,22.0,952.5,960.16,700.27
2017,5,8,13,0,878.0,141.0,2.0,22.0,945.0,939.87,689.96
2017,5,8,13,15,874.0,140.0,2.1,22.0,927.5,912.07,673.41
2017,5,8,13,30,870.0,139.0,2.2,22.0,910.0,881.71,655.01
2017,5,8,13,45,862.5,138.0,2.35,22.0,885.0,846.06,633.23
2017,5,8,14,0,855.0,137.0,2.5,22.0,860.0,808.37,609.67
2017,5,8,14,15,846.5,135.5,2.5,21.5,828.5,768.31,584.21
2017,5,8,14,30,838.0,134.0,2.5,21.0,797.0,725.49,556.46
2017,5,8,14,45,820.0,134.5,2.55,21.0,758.5,676.93,521.47
2017,5,8,15,0,802.0,135.0,2.6,21.0,720.0,628.07,485.39
2017,5,8,15,15,787.0,132.0,2.6,20.5,678.0,577.59,447.94
2017,5,8,15,30,772.0,129.0,2.6,20.0,636.0,527.1,409.31
2017,5,8,15,45,746.0,127.5,2.6,20.0,588.5,470.89,364.45
2017,5,8,16,0,720.0,126.0,2.6,20.0,541.0,418.07,321.04
2017,5,8,16,15,693.5,121.0,2.55,19.5,492.0,363.73,275.92
2017,5,8,16,30,667.0,116.0,2.5,19.0,443.0,311.59,231.54
2017,5,8,16,45,637.0,108.5,2.5,18.5,392.5,258.72,186.14
2017,5,8,17,0,607.0,101.0,2.5,18.0,342.0,208.91,143.34
2017,5,8,17,15,559.5,93.5,2.4,17.0,291.0,159.75,103.39
2017,5,8,17,30,512.0,86.0,2.3,16.0,240.0,116.0,71.09
2017,5,8,17,45,464.5,74.0,2.2,15.5,193.0,73.64,45.33
2017,5,8,18,0,417.0,62.0,2.1,15.0,146.0,46.05,35.14
2017,5,8,18,15,320.5,49.5,2.1,14.5,103.5,37.28,26.97
2017,5,8,18,30,224.0,37.0,2.1,14.0,61.0,28.57,18.23
2017,5,8,18,45,112.0,18.5,2.15,13.5,30.5,14.35,0.0
2017,5,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,5,15,45.5,12.5,1.45,11.5,16.0,18.14,0.0
2017,5,9,5,30,91.0,25.0,1.5,12.0,32.0,46.17,18.33
2017,5,9,5,45,180.0,41.5,1.55,12.5,67.5,95.27,65.97
2017,5,9,6,0,269.0,58.0,1.6,13.0,103.0,148.99,111.67
2017,5,9,6,15,327.5,72.5,1.5,13.5,146.5,199.63,155.87
2017,5,9,6,30,386.0,87.0,1.4,14.0,190.0,256.39,204.68
2017,5,9,6,45,453.0,91.0,1.3,14.5,236.5,311.21,251.0
2017,5,9,7,0,520.0,95.0,1.2,15.0,283.0,375.28,303.34
2017,5,9,7,15,601.0,98.5,1.15,15.5,348.0,450.14,362.5
2017,5,9,7,30,682.0,102.0,1.1,16.0,413.0,531.63,424.52
2017,5,9,7,45,712.0,106.0,1.1,16.5,464.0,586.85,464.9
2017,5,9,8,0,742.0,110.0,1.1,17.0,515.0,643.11,504.91
2017,5,9,8,15,763.5,114.0,1.1,17.5,563.0,691.81,537.64
2017,5,9,8,30,785.0,118.0,1.1,18.0,611.0,742.25,569.92
2017,5,9,8,45,802.5,120.5,1.15,18.5,655.5,787.21,598.32
2017,5,9,9,0,820.0,123.0,1.2,19.0,700.0,830.98,625.53
2017,5,9,9,15,832.5,125.5,1.2,19.5,739.5,868.94,647.79
2017,5,9,9,30,845.0,128.0,1.2,20.0,779.0,904.92,668.47
2017,5,9,9,45,855.5,129.0,1.25,20.5,813.0,935.21,686.01
2017,5,9,10,0,866.0,130.0,1.3,21.0,847.0,957.45,698.35
2017,5,9,10,15,872.5,131.5,1.3,21.0,874.0,979.2,711.02
2017,5,9,10,30,879.0,133.0,1.3,21.0,901.0,998.03,721.86
2017,5,9,10,45,883.5,134.5,1.3,21.5,921.0,1011.86,728.24
2017,5,9,11,0,888.0,136.0,1.3,22.0,941.0,1022.53,732.75
2017,5,9,11,15,890.5,136.5,1.3,22.0,954.0,1026.96,734.91
2017,5,9,11,30,893.0,137.0,1.3,22.0,967.0,1028.12,735.23
2017,5,9,11,45,893.5,138.0,1.3,22.5,972.0,1024.54,731.36
2017,5,9,12,0,894.0,139.0,1.3,23.0,977.0,1017.71,725.65
2017,5,9,12,15,893.0,139.0,1.4,23.0,974.5,1005.23,719.62
2017,5,9,12,30,892.0,139.0,1.5,23.0,972.0,989.64,711.65
2017,5,9,12,45,885.0,141.5,1.6,23.0,960.5,967.89,699.7
2017,5,9,13,0,878.0,144.0,1.7,23.0,949.0,943.41,685.92
2017,5,9,13,15,874.0,143.0,1.85,23.0,931.5,915.61,670.39
2017,5,9,13,30,870.0,142.0,2.0,23.0,914.0,885.27,652.86
2017,5,9,13,45,862.5,141.0,2.15,23.0,889.0,849.63,631.44
2017,5,9,14,0,855.0,140.0,2.3,23.0,864.0,813.23,609.1
2017,5,9,14,15,846.5,138.5,2.4,22.5,832.5,771.97,583.77
2017,5,9,14,30,838.0,137.0,2.5,22.0,801.0,729.18,556.82
2017,5,9,14,45,826.5,134.5,2.6,21.5,764.0,682.09,524.41
2017,5,9,15,0,815.0,132.0,2.7,21.0,727.0,634.15,490.33
2017,5,9,15,15,800.5,129.0,2.7,20.5,685.0,583.4,452.66
2017,5,9,15,30,786.0,126.0,2.7,20.0,643.0,532.56,413.74
2017,5,9,15,45,766.5,122.5,2.75,19.5,596.5,479.04,371.66
2017,5,9,16,0,747.0,119.0,2.8,19.0,550.0,424.06,327.13
2017,5,9,16,15,721.5,114.5,2.75,18.5,501.0,369.17,281.21
2017,5,9,16,30,696.0,110.0,2.7,18.0,452.0,316.34,235.86
2017,5,9,16,45,660.0,105.0,2.65,17.5,400.5,262.59,189.48
2017,5,9,17,0,624.0,100.0,2.6,17.0,349.0,212.53,146.32
2017,5,9,17,15,577.5,92.5,2.5,16.5,297.5,162.53,105.15
2017,5,9,17,30,531.0,85.0,2.4,16.0,246.0,117.81,71.69
2017,5,9,17,45,464.0,75.5,2.35,15.5,197.0,75.89,46.82
2017,5,9,18,0,397.0,66.0,2.3,15.0,148.0,48.61,37.41
2017,5,9,18,15,303.0,53.0,2.25,14.5,105.0,40.02,29.39
2017,5,9,18,30,209.0,40.0,2.2,14.0,62.0,30.99,20.39
2017,5,9,18,45,104.5,20.0,2.15,13.5,31.0,15.54,0.0
2017,5,9,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,5,15,13.0,12.5,2.6,11.0,13.5,13.98,0.0
2017,5,10,5,30,26.0,25.0,2.7,11.0,27.0,32.36,13.68
2017,5,10,5,45,74.0,44.5,2.8,11.5,56.0,67.2,47.18
2017,5,10,6,0,122.0,64.0,2.9,12.0,85.0,105.9,80.46
2017,5,10,6,15,155.0,84.5,2.9,12.0,120.0,149.39,118.54
2017,5,10,6,30,188.0,105.0,2.9,12.0,155.0,192.86,156.55
2017,5,10,6,45,224.5,120.5,2.9,12.5,193.0,235.57,193.19
2017,5,10,7,0,261.0,136.0,2.9,13.0,231.0,281.82,232.09
2017,5,10,7,15,259.5,159.0,2.85,13.0,266.0,318.64,262.51
2017,5,10,7,30,258.0,182.0,2.8,13.0,301.0,354.78,291.57
2017,5,10,7,45,287.0,200.5,2.8,13.5,346.5,405.0,331.09
2017,5,10,8,0,316.0,219.0,2.8,14.0,392.0,457.15,371.16
2017,5,10,8,15,191.0,245.0,2.8,14.5,352.0,399.08,321.7
2017,5,10,8,30,66.0,271.0,2.8,15.0,312.0,329.95,263.06
2017,5,10,8,45,163.5,295.0,2.8,15.5,408.0,443.42,352.82
2017,5,10,9,0,261.0,319.0,2.8,16.0,504.0,563.74,443.93
2017,5,10,9,15,312.5,325.5,2.85,16.0,558.5,622.54,487.41
2017,5,10,9,30,364.0,332.0,2.9,16.0,613.0,683.23,531.99
2017,5,10,9,45,462.5,309.5,2.95,16.0,682.5,765.65,593.06
2017,5,10,10,0,561.0,287.0,3.0,16.0,752.0,843.42,649.69
2017,5,10,10,15,586.5,288.0,3.05,16.0,788.5,877.46,672.96
2017,5,10,10,30,612.0,289.0,3.1,16.0,825.0,911.34,696.3
2017,5,10,10,45,595.0,308.0,3.15,16.0,838.5,917.94,699.51
2017,5,10,11,0,578.0,327.0,3.2,16.0,852.0,923.01,701.94
2017,5,10,11,15,562.5,342.0,3.25,16.0,858.5,922.78,700.97
2017,5,10,11,30,547.0,357.0,3.3,16.0,865.0,920.07,698.41
2017,5,10,11,45,716.0,249.5,3.35,16.0,919.0,973.46,740.46
2017,5,10,12,0,885.0,142.0,3.4,16.0,973.0,1012.46,766.81
2017,5,10,12,15,884.5,142.0,3.4,16.0,970.5,1000.55,758.4
2017,5,10,12,30,884.0,142.0,3.4,16.0,968.0,985.56,748.43
2017,5,10,12,45,873.0,147.0,3.45,16.0,955.5,962.68,733.51
2017,5,10,13,0,862.0,152.0,3.5,16.0,943.0,937.23,716.86
2017,5,10,13,15,858.0,151.0,3.45,16.0,926.0,909.83,698.2
2017,5,10,13,30,854.0,150.0,3.4,16.0,909.0,882.47,679.57
2017,5,10,13,45,845.5,150.0,3.4,16.0,884.0,846.94,655.44
2017,5,10,14,0,837.0,150.0,3.4,16.0,859.0,809.5,629.85
2017,5,10,14,15,828.0,148.0,3.4,16.0,828.0,768.04,601.17
2017,5,10,14,30,819.0,146.0,3.4,16.0,797.0,725.13,570.78
2017,5,10,14,45,804.0,145.0,3.4,16.0,759.5,677.94,535.42
2017,5,10,15,0,789.0,144.0,3.4,16.0,722.0,630.24,498.93
2017,5,10,15,15,773.5,140.5,3.4,15.5,679.5,579.65,460.32
2017,5,10,15,30,758.0,137.0,3.4,15.0,637.0,527.22,419.21
2017,5,10,15,45,735.5,133.5,3.45,15.0,590.5,473.33,375.09
2017,5,10,16,0,713.0,130.0,3.5,15.0,544.0,420.72,330.82
2017,5,10,16,15,686.0,125.0,3.45,14.5,494.5,366.58,284.8
2017,5,10,16,30,659.0,120.0,3.4,14.0,445.0,314.71,239.63
2017,5,10,16,45,658.5,99.0,3.4,14.0,393.5,257.85,188.79
2017,5,10,17,0,658.0,78.0,3.4,14.0,342.0,201.1,137.73
2017,5,10,17,15,574.5,85.0,3.2,13.5,292.0,156.36,101.53
2017,5,10,17,30,491.0,92.0,3.0,13.0,242.0,120.91,76.74
2017,5,10,17,45,424.5,81.5,2.85,12.5,193.5,79.79,51.34
2017,5,10,18,0,358.0,71.0,2.7,12.0,145.0,52.46,41.32
2017,5,10,18,15,267.5,56.0,2.45,11.5,103.0,42.36,31.87
2017,5,10,18,30,177.0,41.0,2.2,11.0,61.0,31.72,21.43
2017,5,10,18,45,88.5,20.5,2.0,11.0,30.5,17.31,1.87
2017,5,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,5,15,79.5,13.5,1.85,10.5,19.5,23.79,0.0
2017,5,11,5,30,159.0,27.0,2.0,11.0,39.0,64.61,31.67
2017,5,11,5,45,272.0,39.5,2.15,11.5,78.5,115.4,80.13
2017,5,11,6,0,385.0,52.0,2.3,12.0,118.0,178.33,133.87
2017,5,11,6,15,457.5,61.0,2.35,12.0,165.5,234.94,184.41
2017,5,11,6,30,530.0,70.0,2.4,12.0,213.0,298.91,240.87
2017,5,11,6,45,269.5,98.0,2.5,12.5,171.0,231.05,189.19
2017,5,11,7,0,9.0,126.0,2.6,13.0,129.0,129.77,104.48
2017,5,11,7,15,100.5,158.5,2.5,13.0,204.0,224.33,184.03
2017,5,11,7,30,192.0,191.0,2.4,13.0,279.0,318.99,261.72
2017,5,11,7,45,473.0,146.5,2.35,13.5,398.0,474.1,388.31
2017,5,11,8,0,754.0,102.0,2.3,14.0,517.0,642.42,519.52
2017,5,11,8,15,774.0,105.5,2.25,14.0,564.5,691.94,553.68
2017,5,11,8,30,794.0,109.0,2.2,14.0,612.0,741.0,587.3
2017,5,11,8,45,812.5,110.5,2.2,14.5,656.0,785.91,616.56
2017,5,11,9,0,831.0,112.0,2.2,15.0,700.0,829.69,644.53
2017,5,11,9,15,842.5,114.5,2.2,15.0,739.0,862.2,665.44
2017,5,11,9,30,854.0,117.0,2.2,15.0,778.0,897.32,688.12
2017,5,11,9,45,866.0,116.5,2.25,15.5,812.0,927.46,706.39
2017,5,11,10,0,878.0,116.0,2.3,16.0,846.0,955.21,722.97
2017,5,11,10,15,662.5,233.5,2.3,16.0,794.0,896.13,681.58
2017,5,11,10,30,447.0,351.0,2.3,16.0,742.0,814.38,618.07
2017,5,11,10,45,305.5,403.5,2.35,16.5,674.0,726.01,551.35
2017,5,11,11,0,164.0,456.0,2.4,17.0,606.0,633.41,480.24
2017,5,11,11,15,293.5,424.0,2.45,17.0,696.0,734.39,556.83
2017,5,11,11,30,423.0,392.0,2.5,17.0,786.0,832.93,628.43
2017,5,11,11,45,442.5,376.0,2.55,17.0,790.0,831.52,627.63
2017,5,11,12,0,462.0,360.0,2.6,17.0,794.0,828.16,626.42
2017,5,11,12,15,264.0,399.0,2.7,17.0,647.5,663.12,505.45
2017,5,11,12,30,66.0,438.0,2.8,17.0,501.0,497.95,380.14
2017,5,11,12,45,88.5,446.0,2.9,17.0,529.0,523.87,401.15
2017,5,11,13,0,111.0,454.0,3.0,17.0,557.0,548.4,420.05
2017,5,11,13,15,295.5,402.0,3.05,16.5,667.0,661.13,509.28
2017,5,11,13,30,480.0,350.0,3.1,16.0,777.0,759.02,585.25
2017,5,11,13,45,410.5,367.0,3.2,16.0,725.0,699.59,540.69
2017,5,11,14,0,341.0,384.0,3.3,16.0,673.0,642.65,498.42
2017,5,11,14,15,257.5,384.0,3.35,16.0,598.0,564.13,439.39
2017,5,11,14,30,174.0,384.0,3.4,16.0,523.0,491.34,383.79
2017,5,11,14,45,173.0,365.0,3.45,16.0,498.0,462.88,363.06
2017,5,11,15,0,172.0,346.0,3.5,16.0,473.0,434.29,341.75
2017,5,11,15,15,484.5,230.0,3.5,15.5,557.5,495.44,394.19
2017,5,11,15,30,797.0,114.0,3.5,15.0,642.0,528.94,421.71
2017,5,11,15,45,458.5,185.5,3.5,15.0,484.5,389.68,309.9
2017,5,11,16,0,120.0,257.0,3.5,15.0,327.0,287.37,228.41
2017,5,11,16,15,415.5,179.0,3.5,14.5,390.0,315.32,247.92
2017,5,11,16,30,711.0,101.0,3.5,14.0,453.0,315.12,239.31
2017,5,11,16,45,676.0,96.5,3.55,14.0,402.0,261.31,191.28
2017,5,11,17,0,641.0,92.0,3.6,14.0,351.0,211.01,146.67
2017,5,11,17,15,597.0,85.5,3.5,13.5,300.0,161.29,104.74
2017,5,11,17,30,553.0,79.0,3.4,13.0,249.0,116.5,70.32
2017,5,11,17,45,486.0,71.0,3.35,13.0,200.0,74.47,44.69
2017,5,11,18,0,419.0,63.0,3.3,13.0,151.0,46.35,35.75
2017,5,11,18,15,326.0,51.0,3.15,12.5,108.5,38.23,28.14
2017,5,11,18,30,233.0,39.0,3.0,12.0,66.0,29.99,19.96
2017,5,11,18,45,116.5,19.5,2.85,11.5,33.0,15.04,1.95
2017,5,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,5,15,86.0,14.5,2.55,9.5,21.5,25.78,0.0
2017,5,12,5,30,172.0,29.0,2.7,10.0,43.0,69.95,36.65
2017,5,12,5,45,287.0,41.5,2.9,10.5,84.0,121.66,85.39
2017,5,12,6,0,402.0,54.0,3.1,11.0,125.0,186.02,140.69
2017,5,12,6,15,477.0,63.0,3.35,11.0,174.0,244.57,193.33
2017,5,12,6,30,552.0,72.0,3.6,11.0,223.0,310.68,252.25
2017,5,12,6,45,606.0,78.0,3.85,11.5,275.5,371.24,305.52
2017,5,12,7,0,660.0,84.0,4.1,12.0,328.0,436.45,361.33
2017,5,12,7,15,696.5,89.0,4.1,12.0,380.5,495.12,410.77
2017,5,12,7,30,733.0,94.0,4.1,12.0,433.0,556.03,460.62
2017,5,12,7,45,763.5,97.0,4.2,12.5,485.5,611.06,504.08
2017,5,12,8,0,794.0,100.0,4.3,13.0,538.0,668.75,548.42
2017,5,12,8,15,814.0,103.0,4.2,13.0,587.0,719.34,584.66
2017,5,12,8,30,834.0,106.0,4.1,13.0,636.0,769.36,619.84
2017,5,12,8,45,853.5,107.0,4.1,13.5,682.0,815.93,651.19
2017,5,12,9,0,873.0,108.0,4.1,14.0,728.0,856.76,677.88
2017,5,12,9,15,884.5,110.0,4.05,14.0,768.0,894.63,703.16
2017,5,12,9,30,896.0,112.0,4.0,14.0,808.0,930.35,726.69
2017,5,12,9,45,907.5,112.0,4.0,14.5,842.5,961.56,745.79
2017,5,12,10,0,919.0,112.0,4.0,15.0,877.0,990.2,762.99
2017,5,12,10,15,925.0,113.5,4.0,15.0,904.5,1012.41,777.11
2017,5,12,10,30,931.0,115.0,4.0,15.0,932.0,1031.51,789.18
2017,5,12,10,45,933.0,117.0,4.0,15.5,952.0,1043.98,795.31
2017,5,12,11,0,935.0,119.0,4.0,16.0,972.0,1053.08,799.28
2017,5,12,11,15,937.5,119.5,4.05,16.0,984.5,1057.72,802.21
2017,5,12,11,30,940.0,120.0,4.1,16.0,997.0,1058.94,802.98
2017,5,12,11,45,937.5,122.0,4.15,16.0,1001.0,1053.31,799.25
2017,5,12,12,0,935.0,124.0,4.2,16.0,1005.0,1044.32,793.4
2017,5,12,12,15,934.0,124.0,4.3,16.0,1002.0,1031.48,785.36
2017,5,12,12,30,933.0,124.0,4.4,16.0,999.0,1015.4,775.45
2017,5,12,12,45,930.0,124.0,4.5,16.0,988.5,994.3,762.2
2017,5,12,13,0,927.0,124.0,4.6,16.0,978.0,970.19,746.83
2017,5,12,13,15,923.0,123.0,4.65,16.0,960.0,941.34,727.66
2017,5,12,13,30,919.0,122.0,4.7,16.0,942.0,909.8,706.51
2017,5,12,13,45,912.5,121.5,4.8,16.0,917.0,874.13,682.61
2017,5,12,14,0,906.0,121.0,4.9,16.0,892.0,836.22,656.86
2017,5,12,14,15,898.0,119.5,4.95,15.5,860.0,794.18,628.73
2017,5,12,14,30,890.0,118.0,5.0,15.0,828.0,750.4,598.89
2017,5,12,14,45,879.5,115.5,5.05,15.0,790.5,702.47,563.44
2017,5,12,15,0,869.0,113.0,5.1,15.0,753.0,653.46,525.25
2017,5,12,15,15,855.5,110.5,5.1,15.0,710.5,600.39,482.86
2017,5,12,15,30,842.0,108.0,5.1,15.0,668.0,548.1,439.99
2017,5,12,15,45,825.5,104.5,5.1,15.0,621.0,493.38,394.12
2017,5,12,16,0,809.0,101.0,5.1,15.0,574.0,439.17,347.45
2017,5,12,16,15,786.0,97.5,5.05,14.5,523.5,383.28,298.89
2017,5,12,16,30,763.0,94.0,5.0,14.0,473.0,329.1,250.61
2017,5,12,16,45,733.5,89.0,5.0,14.0,421.5,271.05,198.39
2017,5,12,17,0,704.0,84.0,5.0,14.0,370.0,218.34,150.86
2017,5,12,17,15,661.0,78.5,4.85,13.5,317.5,166.16,106.26
2017,5,12,17,30,618.0,73.0,4.7,13.0,265.0,118.76,69.43
2017,5,12,17,45,558.0,65.5,4.6,12.5,214.5,73.76,41.76
2017,5,12,18,0,498.0,58.0,4.5,12.0,164.0,41.58,31.65
2017,5,12,18,15,402.5,48.0,4.4,11.5,119.0,35.86,26.18
2017,5,12,18,30,307.0,38.0,4.3,11.0,74.0,29.77,19.95
2017,5,12,18,45,170.0,24.0,4.2,11.0,42.5,18.72,4.94
2017,5,12,19,0,33.0,10.0,4.1,11.0,11.0,9.83,0.0
2017,5,12,19,15,16.5,5.0,4.1,10.5,5.5,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,15,109.5,14.5,2.8,7.5,23.0,29.12,0.0
2017,5,13,5,30,219.0,29.0,2.9,8.0,46.0,79.43,43.53
2017,5,13,5,45,335.5,39.5,3.05,9.0,88.5,132.51,93.5
2017,5,13,6,0,452.0,50.0,3.2,10.0,131.0,197.46,149.7
2017,5,13,6,15,524.0,58.0,3.25,10.0,180.5,256.52,203.34
2017,5,13,6,30,596.0,66.0,3.3,10.0,230.0,322.82,262.74
2017,5,13,6,45,646.5,71.0,3.35,10.5,282.5,382.87,315.66
2017,5,13,7,0,697.0,76.0,3.4,11.0,335.0,447.19,370.53
2017,5,13,7,15,731.5,80.5,3.3,11.5,388.0,504.6,417.93
2017,5,13,7,30,766.0,85.0,3.2,12.0,441.0,565.38,466.26
2017,5,13,7,45,790.5,88.5,3.1,12.5,492.5,620.17,508.25
2017,5,13,8,0,815.0,92.0,3.0,13.0,544.0,675.35,548.71
2017,5,13,8,15,834.0,95.0,2.85,13.0,592.5,725.99,583.92
2017,5,13,8,30,853.0,98.0,2.7,13.0,641.0,775.97,617.81
2017,5,13,8,45,866.5,101.0,2.55,13.5,685.5,816.27,642.76
2017,5,13,9,0,880.0,104.0,2.4,14.0,730.0,859.01,668.84
2017,5,13,9,15,891.0,106.0,2.35,14.0,770.0,896.64,692.85
2017,5,13,9,30,902.0,108.0,2.3,14.0,810.0,932.07,715.11
2017,5,13,9,45,909.0,110.0,2.25,14.5,843.5,961.4,731.63
2017,5,13,10,0,916.0,112.0,2.2,15.0,877.0,987.95,746.15
2017,5,13,10,15,922.0,113.5,2.25,15.0,904.0,1010.08,760.22
2017,5,13,10,30,928.0,115.0,2.3,15.0,931.0,1029.12,772.34
2017,5,13,10,45,931.5,116.5,2.4,15.5,951.0,1042.51,779.95
2017,5,13,11,0,935.0,118.0,2.5,16.0,971.0,1052.56,785.5
2017,5,13,11,15,937.0,118.5,2.6,16.0,983.5,1056.7,788.74
2017,5,13,11,30,939.0,119.0,2.7,16.0,996.0,1057.43,789.9
2017,5,13,11,45,938.0,120.0,2.85,16.0,1000.5,1052.28,787.8
2017,5,13,12,0,937.0,121.0,3.0,16.0,1005.0,1043.77,783.54
2017,5,13,12,15,936.0,121.0,3.1,16.0,1002.5,1030.94,775.97
2017,5,13,12,30,935.0,121.0,3.2,16.0,1000.0,1014.87,766.28
2017,5,13,12,45,930.0,122.0,3.35,16.0,988.5,992.89,753.0
2017,5,13,13,0,925.0,123.0,3.5,16.0,977.0,967.99,737.64
2017,5,13,13,15,921.0,122.5,3.6,16.0,959.0,939.72,719.5
2017,5,13,13,30,917.0,122.0,3.7,16.0,941.0,908.76,699.38
2017,5,13,13,45,912.0,120.0,3.8,16.0,916.0,872.97,675.69
2017,5,13,14,0,907.0,118.0,3.9,16.0,891.0,834.87,650.13
2017,5,13,14,15,899.0,116.5,3.95,15.5,859.5,792.85,622.41
2017,5,13,14,30,891.0,115.0,4.0,15.0,828.0,749.1,593.02
2017,5,13,14,45,880.5,113.0,4.1,15.0,790.5,701.67,558.75
2017,5,13,15,0,870.0,111.0,4.2,15.0,753.0,653.14,521.58
2017,5,13,15,15,856.0,108.5,4.25,15.0,710.0,601.26,480.8
2017,5,13,15,30,842.0,106.0,4.3,15.0,667.0,547.23,437.28
2017,5,13,15,45,823.5,103.5,4.35,15.0,620.0,492.53,391.98
2017,5,13,16,0,805.0,101.0,4.4,15.0,573.0,438.55,345.96
2017,5,13,16,15,782.0,97.5,4.4,14.5,523.0,382.91,297.99
2017,5,13,16,30,759.0,94.0,4.4,14.0,473.0,328.97,250.23
2017,5,13,16,45,727.5,89.5,4.4,14.0,421.0,271.06,198.41
2017,5,13,17,0,696.0,85.0,4.4,14.0,369.0,218.7,151.41
2017,5,13,17,15,653.0,79.5,4.25,13.5,317.0,166.95,107.22
2017,5,13,17,30,610.0,74.0,4.1,13.0,265.0,119.97,70.61
2017,5,13,17,45,548.0,66.5,4.0,12.5,214.5,75.26,42.86
2017,5,13,18,0,486.0,59.0,3.9,12.0,164.0,42.3,32.31
2017,5,13,18,15,391.5,49.0,3.8,11.5,119.0,36.62,26.89
2017,5,13,18,30,297.0,39.0,3.7,11.0,74.0,30.57,20.73
2017,5,13,18,45,166.5,25.0,3.6,11.0,42.5,19.49,6.33
2017,5,13,19,0,36.0,11.0,3.5,11.0,11.0,10.81,0.0
2017,5,13,19,15,18.0,5.5,3.45,10.5,5.5,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,14,5,15,101.0,15.0,2.25,8.5,23.0,28.62,0.0
2017,5,14,5,30,202.0,30.0,2.3,9.0,46.0,78.0,44.22
2017,5,14,5,45,312.0,41.5,2.35,9.5,87.5,129.27,91.64
2017,5,14,6,0,422.0,53.0,2.4,10.0,129.0,192.23,146.13
2017,5,14,6,15,492.5,61.0,2.35,10.5,177.5,249.3,197.23
2017,5,14,6,30,563.0,69.0,2.3,11.0,226.0,313.41,253.62
2017,5,14,6,45,614.0,75.0,2.25,11.5,277.5,373.15,305.34
2017,5,14,7,0,665.0,81.0,2.2,12.0,329.0,437.24,358.92
2017,5,14,7,15,699.5,86.0,2.1,12.0,381.0,495.01,406.28
2017,5,14,7,30,734.0,91.0,2.0,12.0,433.0,554.82,453.62
2017,5,14,7,45,759.0,95.0,1.95,12.5,483.5,607.5,493.32
2017,5,14,8,0,784.0,99.0,1.9,13.0,534.0,662.21,533.14
2017,5,14,8,15,803.5,102.0,1.85,13.5,582.5,711.95,566.37
2017,5,14,8,30,823.0,105.0,1.8,14.0,631.0,761.12,598.35
2017,5,14,8,45,837.5,108.0,1.75,14.5,675.0,805.39,626.09
2017,5,14,9,0,852.0,111.0,1.7,15.0,719.0,848.18,652.25
2017,5,14,9,15,863.5,113.0,1.65,15.0,758.0,880.75,672.14
2017,5,14,9,30,875.0,115.0,1.6,15.0,797.0,915.83,693.61
2017,5,14,9,45,875.0,122.0,1.6,15.5,828.5,943.29,709.06
