Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,10,0,875.0,129.0,1.6,16.0,860.0,967.71,722.48
2017,5,14,10,15,881.5,130.5,1.6,16.0,887.0,989.52,735.53
2017,5,14,10,30,888.0,132.0,1.6,16.0,914.0,1008.39,746.72
2017,5,14,10,45,891.5,133.5,1.65,16.0,934.0,1021.26,754.87
2017,5,14,11,0,895.0,135.0,1.7,16.0,954.0,1030.94,761.13
2017,5,14,11,15,898.0,136.0,1.75,16.0,966.5,1036.36,764.8
2017,5,14,11,30,901.0,137.0,1.8,16.0,979.0,1038.51,766.51
2017,5,14,11,45,901.0,137.5,1.85,16.0,984.0,1033.91,764.0
2017,5,14,12,0,901.0,138.0,1.9,16.0,989.0,1026.06,759.55
2017,5,14,12,15,900.5,138.0,1.95,16.0,986.5,1014.05,752.49
2017,5,14,12,30,900.0,138.0,2.0,16.0,984.0,998.91,743.48
2017,5,14,12,45,896.0,138.5,2.1,16.0,973.5,977.95,731.26
2017,5,14,13,0,892.0,139.0,2.2,16.0,963.0,954.14,717.09
2017,5,14,13,15,887.5,138.0,2.3,16.0,945.5,925.73,699.69
2017,5,14,13,30,883.0,137.0,2.4,16.0,928.0,894.77,680.39
2017,5,14,13,45,878.0,135.0,2.55,16.0,903.0,860.03,658.64
2017,5,14,14,0,873.0,133.0,2.7,16.0,878.0,823.07,634.99
2017,5,14,14,15,864.5,131.5,2.8,16.0,847.0,781.9,607.62
2017,5,14,14,30,856.0,130.0,2.9,16.0,816.0,739.18,578.74
2017,5,14,14,45,845.0,127.0,3.0,16.0,778.5,691.43,544.41
2017,5,14,15,0,834.0,124.0,3.1,16.0,741.0,642.76,507.95
2017,5,14,15,15,819.5,121.5,3.15,15.5,698.5,591.84,469.44
2017,5,14,15,30,805.0,119.0,3.2,15.0,656.0,540.79,429.59
2017,5,14,15,45,788.0,115.0,3.3,15.0,610.0,487.24,385.9
2017,5,14,16,0,771.0,111.0,3.4,15.0,564.0,434.33,341.4
2017,5,14,16,15,746.5,107.0,3.4,14.5,514.5,376.98,292.73
2017,5,14,16,30,722.0,103.0,3.4,14.0,465.0,323.72,246.13
2017,5,14,16,45,691.5,97.5,3.4,14.0,414.0,269.63,197.93
2017,5,14,17,0,661.0,92.0,3.4,14.0,363.0,218.55,152.41
2017,5,14,17,15,617.0,86.0,3.3,13.5,311.5,168.1,109.63
2017,5,14,17,30,573.0,80.0,3.2,13.0,260.0,122.55,74.19
2017,5,14,17,45,512.0,71.5,3.15,13.0,211.0,79.0,46.59
2017,5,14,18,0,451.0,63.0,3.1,13.0,162.0,45.75,35.27
2017,5,14,18,15,359.5,52.0,3.0,12.5,118.0,38.8,28.73
2017,5,14,18,30,268.0,41.0,2.9,12.0,74.0,31.41,21.45
2017,5,14,18,45,148.5,26.0,2.85,11.5,43.0,20.26,7.6
2017,5,14,19,0,29.0,11.0,2.8,11.0,12.0,10.81,0.0
2017,5,14,19,15,14.5,5.5,2.8,10.5,6.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,15,5,15,87.5,16.0,1.95,8.5,23.5,27.89,0.0
2017,5,15,5,30,175.0,32.0,2.0,9.0,47.0,75.61,44.48
2017,5,15,5,45,284.5,44.5,2.05,9.5,88.0,125.43,89.6
2017,5,15,6,0,394.0,57.0,2.1,10.0,129.0,188.43,143.77
2017,5,15,6,15,465.0,66.0,2.1,10.5,177.0,245.41,194.46
2017,5,15,6,30,536.0,75.0,2.1,11.0,225.0,309.48,250.52
2017,5,15,6,45,587.5,81.5,2.1,11.5,276.5,368.72,301.61
2017,5,15,7,0,639.0,88.0,2.1,12.0,328.0,432.36,354.71
2017,5,15,7,15,674.5,93.0,2.05,12.5,379.5,489.47,400.82
2017,5,15,7,30,710.0,98.0,2.0,13.0,431.0,548.73,446.98
2017,5,15,7,45,517.5,160.0,2.0,13.5,417.5,519.47,420.82
2017,5,15,8,0,325.0,222.0,2.0,14.0,404.0,467.64,376.52
2017,5,15,8,15,564.5,167.5,1.95,14.0,516.0,609.15,488.57
2017,5,15,8,30,804.0,113.0,1.9,14.0,628.0,755.72,596.26
2017,5,15,8,45,820.0,115.5,1.9,14.5,672.0,799.96,623.65
2017,5,15,9,0,836.0,118.0,1.9,15.0,716.0,842.87,650.62
2017,5,15,9,15,847.5,120.5,1.95,15.5,755.0,880.27,673.88
2017,5,15,9,30,859.0,123.0,2.0,16.0,794.0,910.45,692.04
2017,5,15,9,45,868.0,125.0,2.1,16.5,827.5,940.48,710.6
2017,5,15,10,0,877.0,127.0,2.2,17.0,861.0,967.96,727.36
2017,5,15,10,15,883.0,128.5,2.3,17.0,888.0,989.32,741.43
2017,5,15,10,30,889.0,130.0,2.4,17.0,915.0,1007.72,753.67
2017,5,15,10,45,894.5,130.5,2.55,17.0,935.0,1021.54,763.5
2017,5,15,11,0,900.0,131.0,2.7,17.0,955.0,1032.21,771.37
2017,5,15,11,15,902.5,131.5,2.8,17.0,967.5,1036.66,774.74
2017,5,15,11,30,905.0,132.0,2.9,17.0,980.0,1037.84,776.1
2017,5,15,11,45,906.5,132.0,3.05,17.5,985.5,1034.24,773.39
2017,5,15,12,0,908.0,132.0,3.2,18.0,991.0,1027.37,768.6
2017,5,15,12,15,907.5,131.5,3.3,18.0,988.5,1014.83,761.11
2017,5,15,12,30,907.0,131.0,3.4,18.0,986.0,999.15,751.6
2017,5,15,12,45,908.0,128.5,3.5,18.0,976.5,979.84,739.65
2017,5,15,13,0,909.0,126.0,3.6,18.0,967.0,957.49,725.62
2017,5,15,13,15,905.0,125.5,3.7,17.5,949.5,929.68,709.13
2017,5,15,13,30,901.0,125.0,3.8,17.0,932.0,899.24,690.65
2017,5,15,13,45,898.0,122.0,3.9,17.0,908.5,864.72,667.81
2017,5,15,14,0,895.0,119.0,4.0,17.0,885.0,827.81,643.07
2017,5,15,14,15,887.5,117.5,4.1,17.0,854.0,786.69,615.03
2017,5,15,14,30,880.0,116.0,4.2,17.0,823.0,743.85,585.41
2017,5,15,14,45,872.0,113.0,4.3,17.0,786.5,697.7,552.37
2017,5,15,15,0,864.0,110.0,4.4,17.0,750.0,650.29,516.39
2017,5,15,15,15,851.5,107.5,4.45,16.5,708.5,599.66,477.66
2017,5,15,15,30,839.0,105.0,4.5,16.0,667.0,546.71,435.95
2017,5,15,15,45,824.0,101.5,4.55,16.0,621.0,493.0,391.52
2017,5,15,16,0,809.0,98.0,4.6,16.0,575.0,439.66,346.11
2017,5,15,16,15,787.0,94.5,4.6,15.5,526.0,384.26,298.43
2017,5,15,16,30,765.0,91.0,4.6,15.0,477.0,330.44,250.86
2017,5,15,16,45,736.5,87.0,4.6,14.5,425.5,276.22,202.4
2017,5,15,17,0,708.0,83.0,4.6,14.0,374.0,221.9,153.93
2017,5,15,17,15,667.0,77.5,4.5,13.5,322.5,169.78,109.13
2017,5,15,17,30,626.0,72.0,4.4,13.0,271.0,122.18,71.59
2017,5,15,17,45,565.0,65.5,4.35,13.0,220.5,77.37,43.23
2017,5,15,18,0,504.0,59.0,4.3,13.0,170.0,41.96,31.9
2017,5,15,18,15,413.0,49.5,4.2,12.5,125.0,36.73,26.93
2017,5,15,18,30,322.0,40.0,4.1,12.0,80.0,31.18,21.31
2017,5,15,18,45,186.0,26.5,4.05,11.5,47.0,20.63,8.51
2017,5,15,19,0,50.0,13.0,4.0,11.0,14.0,12.78,0.0
2017,5,15,19,15,25.0,6.5,3.95,10.5,7.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,5,15,100.0,15.5,3.2,10.0,24.5,32.29,0.0
2017,5,16,5,30,200.0,31.0,3.3,10.0,49.0,79.37,47.09
2017,5,16,5,45,298.5,43.0,3.45,10.5,88.5,127.48,90.82
2017,5,16,6,0,397.0,55.0,3.6,11.0,128.0,187.85,143.24
2017,5,16,6,15,464.0,63.0,3.7,11.0,174.5,242.49,192.66
2017,5,16,6,30,531.0,71.0,3.8,11.0,221.0,303.79,247.47
2017,5,16,6,45,567.5,77.0,3.9,11.5,266.0,355.25,293.06
2017,5,16,7,0,604.0,83.0,4.0,12.0,311.0,409.61,339.76
2017,5,16,7,15,469.5,129.5,4.0,12.5,322.0,411.66,341.14
2017,5,16,7,30,335.0,176.0,4.0,13.0,333.0,395.99,326.67
2017,5,16,7,45,299.5,205.0,4.05,13.5,357.5,419.12,343.77
2017,5,16,8,0,264.0,234.0,4.1,14.0,382.0,438.34,356.96
2017,5,16,8,15,249.0,259.5,4.1,14.0,408.5,465.14,376.73
2017,5,16,8,30,234.0,285.0,4.1,14.0,435.0,482.48,388.91
2017,5,16,8,45,309.5,288.5,4.1,14.0,501.5,562.73,451.68
2017,5,16,9,0,385.0,292.0,4.1,14.0,568.0,639.75,510.68
2017,5,16,9,15,361.0,318.0,4.1,14.0,588.0,657.41,521.62
2017,5,16,9,30,337.0,344.0,4.1,14.0,608.0,672.36,530.78
2017,5,16,9,45,344.5,360.5,4.15,14.5,640.5,703.81,552.22
2017,5,16,10,0,352.0,377.0,4.2,15.0,673.0,734.26,572.59
2017,5,16,10,15,388.0,370.0,4.15,14.5,705.5,766.16,597.05
2017,5,16,10,30,424.0,363.0,4.1,14.0,738.0,804.88,626.12
2017,5,16,10,45,369.0,398.0,4.1,14.0,729.5,782.93,607.49
2017,5,16,11,0,314.0,433.0,4.1,14.0,721.0,765.4,592.28
2017,5,16,11,15,193.5,439.0,4.1,14.0,617.5,643.42,499.63
2017,5,16,11,30,73.0,445.0,4.1,14.0,514.0,520.87,404.62
2017,5,16,11,45,174.0,454.0,4.1,14.5,619.0,634.58,492.22
2017,5,16,12,0,275.0,463.0,4.1,15.0,724.0,744.73,573.55
2017,5,16,12,15,300.0,454.0,4.1,15.0,738.5,753.66,580.16
2017,5,16,12,30,325.0,445.0,4.1,15.0,753.0,760.85,586.15
2017,5,16,12,45,334.5,437.5,4.1,15.0,751.0,753.1,581.0
2017,5,16,13,0,344.0,430.0,4.1,15.0,749.0,743.87,574.88
2017,5,16,13,15,374.5,405.0,4.15,14.5,746.5,734.64,570.91
2017,5,16,13,30,405.0,380.0,4.2,14.0,744.0,724.59,566.22
2017,5,16,13,45,320.0,397.5,4.3,14.0,680.0,653.84,512.55
2017,5,16,14,0,235.0,415.0,4.4,14.0,616.0,588.25,462.17
2017,5,16,14,15,302.5,382.5,4.4,14.0,632.0,597.41,471.57
2017,5,16,14,30,370.0,350.0,4.4,14.0,648.0,600.23,475.52
2017,5,16,14,45,214.0,337.0,4.45,14.0,507.5,465.19,369.95
2017,5,16,15,0,58.0,324.0,4.5,14.0,367.0,343.95,273.21
2017,5,16,15,15,171.0,308.5,4.45,13.5,425.5,389.67,312.17
2017,5,16,15,30,284.0,293.0,4.4,13.0,484.0,423.56,340.12
2017,5,16,15,45,267.5,273.5,4.35,13.0,443.0,381.07,305.77
2017,5,16,16,0,251.0,254.0,4.3,13.0,402.0,340.05,272.42
2017,5,16,16,15,336.5,214.0,4.2,13.0,394.5,321.58,255.69
2017,5,16,16,30,422.0,174.0,4.1,13.0,387.0,291.39,227.64
2017,5,16,16,45,458.0,146.5,4.05,13.0,355.0,251.88,191.47
2017,5,16,17,0,494.0,119.0,4.0,13.0,323.0,208.62,151.41
2017,5,16,17,15,459.0,108.0,3.9,12.5,278.0,164.13,113.74
2017,5,16,17,30,424.0,97.0,3.8,12.0,233.0,123.51,81.56
2017,5,16,17,45,376.5,84.5,3.7,12.0,189.0,84.93,55.34
2017,5,16,18,0,329.0,72.0,3.6,12.0,145.0,52.58,41.55
2017,5,16,18,15,262.0,57.5,3.55,12.0,106.5,42.98,32.55
2017,5,16,18,30,195.0,43.0,3.5,12.0,68.0,32.87,22.84
2017,5,16,18,45,97.5,27.5,3.5,12.0,40.0,22.94,10.7
2017,5,16,19,0,0.0,12.0,3.5,12.0,12.0,11.8,0.0
2017,5,16,19,15,0.0,6.0,3.55,11.5,6.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,17,5,15,99.0,16.5,2.35,9.0,25.5,33.51,0.0
2017,5,17,5,30,198.0,33.0,2.4,9.0,51.0,81.44,49.68
2017,5,17,5,45,299.5,46.0,2.5,9.5,92.5,131.43,94.53
2017,5,17,6,0,401.0,59.0,2.6,10.0,134.0,193.59,148.38
2017,5,17,6,15,471.5,68.0,2.55,10.5,182.5,250.92,199.47
2017,5,17,6,30,542.0,77.0,2.5,11.0,231.0,315.26,255.81
2017,5,17,6,45,595.5,83.0,2.45,11.5,283.5,375.26,307.54
2017,5,17,7,0,649.0,89.0,2.4,12.0,336.0,439.83,361.39
2017,5,17,7,15,684.5,94.5,2.25,12.5,388.0,497.97,408.09
2017,5,17,7,30,720.0,100.0,2.1,13.0,440.0,558.24,454.63
2017,5,17,7,45,747.0,104.0,1.95,13.5,491.0,613.09,495.2
2017,5,17,8,0,774.0,108.0,1.8,14.0,542.0,666.83,533.4
2017,5,17,8,15,794.0,111.5,1.75,14.5,590.0,717.04,566.95
2017,5,17,8,30,814.0,115.0,1.7,15.0,638.0,766.72,598.98
2017,5,17,8,45,827.5,118.5,1.65,15.5,682.0,810.32,625.97
2017,5,17,9,0,841.0,122.0,1.6,16.0,726.0,852.4,651.36
2017,5,17,9,15,853.0,124.0,1.6,16.0,765.0,889.8,674.94
2017,5,17,9,30,865.0,126.0,1.6,16.0,804.0,919.93,693.49
2017,5,17,9,45,888.0,119.5,1.6,16.5,841.5,954.04,713.31
2017,5,17,10,0,911.0,113.0,1.6,17.0,879.0,986.19,731.58
2017,5,17,10,15,917.0,114.5,1.65,17.0,906.0,1008.17,745.25
2017,5,17,10,30,923.0,116.0,1.7,17.0,933.0,1027.09,757.13
2017,5,17,10,45,930.5,115.0,1.75,17.5,954.0,1041.73,764.92
2017,5,17,11,0,938.0,114.0,1.8,18.0,975.0,1053.14,770.76
2017,5,17,11,15,940.5,114.5,1.85,18.0,988.5,1057.82,773.87
2017,5,17,11,30,943.0,115.0,1.9,18.0,1002.0,1059.09,775.0
2017,5,17,11,45,942.0,116.5,1.95,18.0,1006.5,1054.5,772.52
2017,5,17,12,0,941.0,118.0,2.0,18.0,1011.0,1046.53,768.03
2017,5,17,12,15,941.0,118.0,2.05,18.0,1009.0,1034.72,761.18
2017,5,17,12,30,941.0,118.0,2.1,18.0,1007.0,1019.64,752.29
2017,5,17,12,45,935.0,120.5,2.15,18.5,996.0,998.23,737.92
2017,5,17,13,0,929.0,123.0,2.2,19.0,985.0,973.91,721.73
2017,5,17,13,15,925.5,122.0,2.25,19.0,967.5,945.64,704.27
2017,5,17,13,30,922.0,121.0,2.3,19.0,950.0,914.66,684.91
2017,5,17,13,45,920.5,117.5,2.35,19.0,926.0,880.35,663.15
2017,5,17,14,0,919.0,114.0,2.4,19.0,902.0,843.49,639.46
2017,5,17,14,15,911.0,112.5,2.45,18.5,870.5,801.23,612.92
2017,5,17,14,30,903.0,111.0,2.5,18.0,839.0,757.22,584.7
2017,5,17,14,45,893.5,108.5,2.55,18.0,801.5,709.7,552.03
2017,5,17,15,0,884.0,106.0,2.6,18.0,764.0,660.98,516.03
2017,5,17,15,15,871.0,104.0,2.7,18.0,721.5,609.72,477.29
2017,5,17,15,30,858.0,102.0,2.8,18.0,679.0,558.04,437.01
2017,5,17,15,45,842.5,98.5,2.9,18.0,632.5,501.29,391.67
2017,5,17,16,0,827.0,95.0,3.0,18.0,586.0,446.89,346.64
2017,5,17,16,15,805.0,91.5,3.05,17.5,535.5,390.62,299.35
2017,5,17,16,30,783.0,88.0,3.1,17.0,485.0,335.9,251.98
2017,5,17,16,45,754.0,84.0,3.2,16.5,433.5,280.6,203.44
2017,5,17,17,0,725.0,80.0,3.3,16.0,382.0,228.1,157.04
2017,5,17,17,15,685.0,75.0,3.35,15.5,329.5,172.93,110.07
2017,5,17,17,30,645.0,70.0,3.4,15.0,277.0,124.85,72.18
2017,5,17,17,45,585.5,63.5,3.45,14.5,226.0,78.95,42.84
2017,5,17,18,0,526.0,57.0,3.5,14.0,175.0,39.88,29.95
2017,5,17,18,15,438.0,48.0,3.35,13.0,129.5,35.01,25.41
2017,5,17,18,30,350.0,39.0,3.2,12.0,84.0,29.84,20.28
2017,5,17,18,45,218.0,26.5,3.05,11.5,50.0,20.78,9.68
2017,5,17,19,0,86.0,14.0,2.9,11.0,16.0,13.76,0.0
2017,5,17,19,15,43.0,7.0,2.8,11.0,8.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,18,5,15,134.5,15.0,1.55,9.5,27.5,37.84,0.0
2017,5,18,5,30,269.0,30.0,1.5,10.0,55.0,92.75,56.23
2017,5,18,5,45,365.5,40.5,1.5,11.0,96.5,143.33,101.69
2017,5,18,6,0,462.0,51.0,1.5,12.0,138.0,204.48,154.51
2017,5,18,6,15,528.5,58.5,1.4,12.5,187.0,261.85,205.27
2017,5,18,6,30,595.0,66.0,1.3,13.0,236.0,325.82,260.44
2017,5,18,6,45,636.0,72.5,1.25,13.5,287.0,383.15,309.01
2017,5,18,7,0,677.0,79.0,1.2,14.0,338.0,443.79,358.38
2017,5,18,7,15,710.5,84.0,1.25,14.5,390.0,501.53,404.16
2017,5,18,7,30,744.0,89.0,1.3,15.0,442.0,559.82,448.85
2017,5,18,7,45,768.0,93.0,1.4,15.5,492.5,613.73,489.16
2017,5,18,8,0,792.0,97.0,1.5,16.0,543.0,668.02,528.4
2017,5,18,8,15,811.0,100.5,1.6,16.5,591.0,718.15,562.25
2017,5,18,8,30,830.0,104.0,1.7,17.0,639.0,767.66,595.12
2017,5,18,8,45,846.5,105.5,1.85,18.0,683.5,812.04,623.19
2017,5,18,9,0,863.0,107.0,2.0,19.0,728.0,850.6,646.86
2017,5,18,9,15,874.5,109.5,2.0,19.0,767.5,888.56,670.93
2017,5,18,9,30,886.0,112.0,2.0,19.0,807.0,924.4,693.37
2017,5,18,9,45,896.5,112.0,2.05,19.5,841.5,954.34,710.93
2017,5,18,10,0,907.0,112.0,2.1,20.0,876.0,981.73,726.78
2017,5,18,10,15,913.0,113.5,2.1,20.0,903.0,1003.63,739.85
2017,5,18,10,30,919.0,115.0,2.1,20.0,930.0,1022.51,751.02
2017,5,18,10,45,925.5,114.5,2.15,20.5,950.5,1036.64,758.4
2017,5,18,11,0,932.0,114.0,2.2,21.0,971.0,1047.56,763.82
2017,5,18,11,15,934.5,114.5,2.2,21.0,984.0,1052.23,766.22
2017,5,18,11,30,937.0,115.0,2.2,21.0,997.0,1053.51,766.65
2017,5,18,11,45,940.0,114.0,2.25,21.5,1002.5,1050.38,763.55
2017,5,18,12,0,943.0,113.0,2.3,22.0,1008.0,1043.87,758.44
2017,5,18,12,15,942.5,113.0,2.3,22.0,1005.5,1031.6,750.66
2017,5,18,12,30,942.0,113.0,2.3,22.0,1003.0,1016.09,740.93
2017,5,18,12,45,931.0,118.0,2.35,22.0,990.5,992.51,726.62
2017,5,18,13,0,920.0,123.0,2.4,22.0,978.0,966.22,710.55
2017,5,18,13,15,916.5,122.0,2.4,22.0,960.5,938.22,692.83
2017,5,18,13,30,913.0,121.0,2.4,22.0,943.0,907.54,673.29
2017,5,18,13,45,908.5,119.0,2.45,22.0,919.0,872.52,651.18
2017,5,18,14,0,904.0,117.0,2.5,22.0,895.0,835.18,627.29
2017,5,18,14,15,896.5,115.5,2.5,22.0,864.0,793.89,600.09
2017,5,18,14,30,889.0,114.0,2.5,22.0,833.0,750.84,571.41
2017,5,18,14,45,881.5,111.0,2.55,22.0,796.5,704.83,540.15
2017,5,18,15,0,874.0,108.0,2.6,22.0,760.0,657.48,505.67
2017,5,18,15,15,860.5,106.0,2.6,21.5,717.5,606.42,468.17
2017,5,18,15,30,847.0,104.0,2.6,21.0,675.0,553.07,427.84
2017,5,18,15,45,831.0,100.5,2.6,21.0,628.5,498.62,384.58
2017,5,18,16,0,815.0,97.0,2.6,21.0,582.0,444.62,340.39
2017,5,18,16,15,792.5,93.5,2.55,20.5,532.5,388.81,294.13
2017,5,18,16,30,770.0,90.0,2.5,20.0,483.0,334.62,247.9
2017,5,18,16,45,604.0,111.0,2.5,19.5,399.0,261.95,190.18
2017,5,18,17,0,438.0,132.0,2.5,19.0,315.0,209.07,150.05
2017,5,18,17,15,535.5,101.5,2.45,18.5,295.5,172.75,114.81
2017,5,18,17,30,633.0,71.0,2.4,18.0,276.0,125.56,72.24
2017,5,18,17,45,579.0,64.0,2.35,17.5,226.5,80.13,43.1
2017,5,18,18,0,525.0,57.0,2.3,17.0,177.0,40.88,30.46
2017,5,18,18,15,439.5,48.5,2.25,16.0,131.5,35.31,25.37
2017,5,18,18,30,354.0,40.0,2.2,15.0,86.0,30.64,20.76
2017,5,18,18,45,225.0,27.0,2.15,14.5,52.0,21.12,10.17
2017,5,18,19,0,96.0,14.0,2.1,14.0,18.0,13.76,0.0
2017,5,18,19,15,48.0,7.0,2.1,13.5,9.0,6.88,0.0
2017,5,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,5,15,139.5,15.0,0.85,12.5,28.0,38.88,0.0
2017,5,19,5,30,279.0,30.0,0.9,13.0,56.0,95.03,57.53
2017,5,19,5,45,379.5,40.0,0.95,13.5,98.5,146.75,103.1
2017,5,19,6,0,480.0,50.0,1.0,14.0,141.0,209.43,156.74
2017,5,19,6,15,544.0,57.0,1.0,14.5,190.0,266.33,206.66
2017,5,19,6,30,608.0,64.0,1.0,15.0,239.0,329.54,260.74
2017,5,19,6,45,653.0,69.0,1.0,15.5,290.5,387.71,309.47
2017,5,19,7,0,698.0,74.0,1.0,16.0,342.0,449.56,359.34
2017,5,19,7,15,729.5,78.5,1.05,16.5,393.5,505.46,403.19
2017,5,19,7,30,761.0,83.0,1.1,17.0,445.0,564.21,447.65
2017,5,19,7,45,785.0,86.0,1.15,17.5,495.5,617.73,486.82
2017,5,19,8,0,809.0,89.0,1.2,18.0,546.0,671.6,524.38
2017,5,19,8,15,827.0,92.0,1.15,18.5,593.5,721.09,555.75
2017,5,19,8,30,845.0,95.0,1.1,19.0,641.0,765.94,583.09
2017,5,19,8,45,859.0,97.5,1.1,20.0,685.0,809.68,608.55
2017,5,19,9,0,873.0,100.0,1.1,21.0,729.0,851.91,632.4
2017,5,19,9,15,883.5,102.0,1.05,21.5,768.0,888.77,652.7
2017,5,19,9,30,894.0,104.0,1.0,22.0,807.0,923.44,671.23
2017,5,19,9,45,902.5,105.5,1.0,22.5,840.5,953.33,687.31
2017,5,19,10,0,911.0,107.0,1.0,23.0,874.0,980.56,701.63
2017,5,19,10,15,917.0,108.0,0.95,23.0,901.0,1002.03,712.71
2017,5,19,10,30,923.0,109.0,0.9,23.0,928.0,1020.46,721.93
2017,5,19,10,45,926.5,110.5,0.9,23.5,948.0,1033.8,727.72
2017,5,19,11,0,930.0,112.0,0.9,24.0,968.0,1043.85,731.65
2017,5,19,11,15,932.5,112.5,0.85,24.0,981.0,1048.53,732.8
2017,5,19,11,30,935.0,113.0,0.8,24.0,994.0,1049.85,732.07
2017,5,19,11,45,936.0,113.5,0.75,24.5,999.5,1046.29,727.17
2017,5,19,12,0,937.0,114.0,0.7,25.0,1005.0,1039.39,720.45
2017,5,19,12,15,937.0,113.5,0.7,25.0,1002.5,1027.2,713.27
2017,5,19,12,30,937.0,113.0,0.7,25.0,1000.0,1011.78,704.3
2017,5,19,12,45,934.0,113.5,0.75,25.5,990.0,991.36,692.14
2017,5,19,13,0,931.0,114.0,0.8,26.0,980.0,967.96,678.21
2017,5,19,13,15,927.5,113.0,0.9,26.0,962.5,939.77,663.53
2017,5,19,13,30,924.0,112.0,1.0,26.0,945.0,908.87,646.89
2017,5,19,13,45,918.5,111.0,1.15,26.0,920.5,873.74,627.95
2017,5,19,14,0,913.0,110.0,1.3,26.0,896.0,836.31,606.96
2017,5,19,14,15,905.5,108.5,1.45,25.5,865.0,794.77,583.76
2017,5,19,14,30,898.0,107.0,1.6,25.0,834.0,751.46,558.6
2017,5,19,14,45,889.0,105.0,1.75,25.0,797.0,705.09,529.33
2017,5,19,15,0,880.0,103.0,1.9,25.0,760.0,657.49,496.37
2017,5,19,15,15,867.5,101.0,1.95,24.5,718.0,606.82,460.36
2017,5,19,15,30,855.0,99.0,2.0,24.0,676.0,555.7,422.73
2017,5,19,15,45,839.5,95.5,2.15,23.5,630.0,499.16,380.12
2017,5,19,16,0,824.0,92.0,2.3,23.0,584.0,445.01,337.52
2017,5,19,16,15,803.0,89.0,2.3,22.5,535.0,389.83,292.26
2017,5,19,16,30,782.0,86.0,2.3,22.0,486.0,336.08,246.82
2017,5,19,16,45,754.5,82.0,2.3,21.5,434.5,281.29,199.8
2017,5,19,17,0,727.0,78.0,2.3,21.0,383.0,229.11,154.65
2017,5,19,17,15,688.5,73.0,2.25,20.0,331.5,174.19,108.94
2017,5,19,17,30,650.0,68.0,2.2,19.0,280.0,126.07,71.54
2017,5,19,17,45,597.0,61.5,2.15,18.5,230.0,80.15,41.99
2017,5,19,18,0,544.0,55.0,2.1,18.0,180.0,40.29,29.82
2017,5,19,18,15,461.0,47.0,2.0,17.5,134.5,33.82,23.92
2017,5,19,18,30,378.0,39.0,1.9,17.0,89.0,29.51,19.66
2017,5,19,18,45,249.0,27.0,1.85,16.5,54.0,20.98,10.28
2017,5,19,19,0,120.0,15.0,1.8,16.0,19.0,14.74,0.0
2017,5,19,19,15,60.0,7.5,1.75,15.5,9.5,7.37,0.0
2017,5,19,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,5,15,138.0,15.5,0.8,12.5,29.0,39.51,0.0
2017,5,20,5,30,276.0,31.0,0.7,13.0,58.0,95.74,58.71
2017,5,20,5,45,371.0,41.5,0.65,13.5,100.0,146.55,103.26
2017,5,20,6,0,466.0,52.0,0.6,14.0,142.0,207.72,155.41
2017,5,20,6,15,530.0,59.5,0.5,14.5,190.5,264.49,204.48
2017,5,20,6,30,594.0,67.0,0.4,15.0,239.0,327.58,257.3
2017,5,20,6,45,637.0,73.0,0.35,15.5,290.0,385.24,304.44
2017,5,20,7,0,680.0,79.0,0.3,16.0,341.0,446.4,352.33
2017,5,20,7,15,711.5,83.5,0.3,16.5,392.0,502.57,394.97
2017,5,20,7,30,743.0,88.0,0.3,17.0,443.0,559.16,436.34
2017,5,20,7,45,767.5,91.5,0.3,17.5,493.0,612.76,474.0
2017,5,20,8,0,792.0,95.0,0.3,18.0,543.0,666.78,510.26
2017,5,20,8,15,810.0,98.0,0.3,18.5,590.0,715.56,540.53
2017,5,20,8,30,828.0,101.0,0.3,19.0,637.0,763.65,569.68
2017,5,20,8,45,842.0,103.5,0.35,20.0,680.5,802.74,591.99
2017,5,20,9,0,856.0,106.0,0.4,21.0,724.0,844.37,615.69
2017,5,20,9,15,866.0,108.0,0.35,21.5,762.0,880.24,634.51
2017,5,20,9,30,876.0,110.0,0.3,22.0,800.0,913.94,651.68
2017,5,20,9,45,880.5,113.5,0.3,22.5,832.0,941.78,666.01
2017,5,20,10,0,885.0,117.0,0.3,23.0,864.0,966.84,678.59
2017,5,20,10,15,891.0,118.0,0.3,23.5,890.0,987.81,688.67
2017,5,20,10,30,897.0,119.0,0.3,24.0,916.0,1005.84,697.02
2017,5,20,10,45,901.0,120.0,0.3,24.5,935.5,1018.83,702.43
2017,5,20,11,0,905.0,121.0,0.3,25.0,955.0,1028.64,706.1
2017,5,20,11,15,907.0,121.5,0.35,25.0,967.5,1032.71,709.06
2017,5,20,11,30,909.0,122.0,0.4,25.0,980.0,1033.5,710.33
2017,5,20,11,45,909.5,122.5,0.5,25.5,984.5,1029.53,708.76
2017,5,20,12,0,910.0,123.0,0.6,26.0,989.0,1022.31,705.4
2017,5,20,12,15,909.0,123.0,0.7,26.0,986.5,1009.94,700.37
2017,5,20,12,30,908.0,123.0,0.8,26.0,984.0,994.45,693.47
2017,5,20,12,45,901.5,125.0,0.95,26.0,972.5,972.74,683.62
2017,5,20,13,0,895.0,127.0,1.1,26.0,961.0,948.29,671.78
2017,5,20,13,15,891.5,126.0,1.25,26.0,944.0,920.98,657.76
2017,5,20,13,30,888.0,125.0,1.4,26.0,927.0,891.08,641.67
2017,5,20,13,45,883.5,123.0,1.55,26.0,903.0,856.92,622.39
2017,5,20,14,0,879.0,121.0,1.7,26.0,879.0,820.52,601.15
2017,5,20,14,15,871.5,119.5,1.8,25.5,848.5,780.23,577.5
2017,5,20,14,30,864.0,118.0,1.9,25.0,818.0,738.25,552.14
2017,5,20,14,45,857.0,114.5,2.0,25.0,782.5,693.23,522.52
2017,5,20,15,0,850.0,111.0,2.1,25.0,747.0,646.9,489.84
2017,5,20,15,15,837.5,108.5,2.15,24.5,706.0,595.59,453.2
2017,5,20,15,30,825.0,106.0,2.2,24.0,665.0,545.08,415.85
2017,5,20,15,45,812.0,101.5,2.3,23.5,620.5,492.34,375.67
2017,5,20,16,0,799.0,97.0,2.4,23.0,576.0,439.78,334.08
2017,5,20,16,15,778.0,93.5,2.35,22.5,527.5,385.45,289.45
2017,5,20,16,30,757.0,90.0,2.3,22.0,479.0,332.59,244.76
2017,5,20,16,45,732.5,85.0,2.25,21.5,429.0,279.07,198.78
2017,5,20,17,0,708.0,80.0,2.2,21.0,379.0,227.87,154.42
2017,5,20,17,15,670.5,75.0,2.1,20.0,328.0,174.06,109.61
2017,5,20,17,30,633.0,70.0,2.0,19.0,277.0,127.01,72.94
2017,5,20,17,45,584.5,62.5,1.9,18.5,228.5,81.38,43.07
2017,5,20,18,0,536.0,55.0,1.8,18.0,180.0,41.32,30.74
2017,5,20,18,15,455.5,47.0,1.7,17.5,134.5,33.67,23.82
2017,5,20,18,30,375.0,39.0,1.6,17.0,89.0,29.35,19.57
2017,5,20,18,45,253.5,27.0,1.55,16.5,54.5,20.83,10.45
2017,5,20,19,0,132.0,15.0,1.5,16.0,20.0,11.66,0.0
2017,5,20,19,15,66.0,7.5,1.5,15.5,10.0,7.37,0.0
2017,5,20,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,5,15,161.0,15.0,0.8,12.5,31.0,42.66,0.0
2017,5,21,5,30,322.0,30.0,0.8,13.0,62.0,104.23,64.07
2017,5,21,5,45,420.0,39.0,0.8,13.5,105.5,156.76,110.2
2017,5,21,6,0,518.0,48.0,0.8,14.0,149.0,219.92,164.4
2017,5,21,6,15,580.0,54.5,0.75,14.5,198.5,277.59,214.84
2017,5,21,6,30,642.0,61.0,0.7,15.0,248.0,341.33,268.92
2017,5,21,6,45,685.0,66.0,0.7,15.5,300.5,399.23,317.06
2017,5,21,7,0,728.0,71.0,0.7,16.0,353.0,461.68,366.87
2017,5,21,7,15,758.5,74.5,0.7,16.5,405.0,518.49,410.55
2017,5,21,7,30,789.0,78.0,0.7,17.0,457.0,576.83,453.67
2017,5,21,7,45,811.5,81.5,0.7,18.0,507.5,631.1,491.3
2017,5,21,8,0,834.0,85.0,0.7,19.0,558.0,685.56,526.55
2017,5,21,8,15,851.0,87.5,0.65,19.5,605.5,731.11,554.05
2017,5,21,8,30,868.0,90.0,0.6,20.0,653.0,779.2,582.57
2017,5,21,8,45,881.0,92.5,0.6,20.5,697.0,822.93,608.25
2017,5,21,9,0,894.0,95.0,0.6,21.0,741.0,865.01,632.42
2017,5,21,9,15,904.0,97.0,0.5,21.5,780.0,902.04,650.96
2017,5,21,9,30,914.0,99.0,0.4,22.0,819.0,936.8,667.59
2017,5,21,9,45,893.5,116.0,0.35,22.5,844.5,956.78,675.88
2017,5,21,10,0,873.0,133.0,0.3,23.0,870.0,972.54,681.77
2017,5,21,10,15,879.5,134.5,0.25,23.5,897.0,994.23,691.32
2017,5,21,10,30,886.0,136.0,0.2,24.0,924.0,1013.01,699.01
2017,5,21,10,45,891.5,136.5,0.2,24.5,944.5,1026.76,704.8
2017,5,21,11,0,897.0,137.0,0.2,25.0,965.0,1037.39,708.88
2017,5,21,11,15,900.0,137.5,0.3,25.0,978.0,1042.34,713.38
2017,5,21,11,30,903.0,138.0,0.4,25.0,991.0,1044.05,716.35
2017,5,21,11,45,904.5,138.0,0.5,25.5,996.5,1040.51,715.04
2017,5,21,12,0,906.0,138.0,0.6,26.0,1002.0,1033.74,711.98
2017,5,21,12,15,905.5,138.0,0.7,26.0,999.5,1021.83,707.28
2017,5,21,12,30,905.0,138.0,0.8,26.0,997.0,1006.81,700.73
2017,5,21,12,45,910.5,132.5,0.95,26.5,989.5,989.01,692.02
2017,5,21,13,0,916.0,127.0,1.1,27.0,982.0,968.02,681.1
2017,5,21,13,15,912.5,126.5,1.2,26.5,964.5,940.71,667.81
2017,5,21,13,30,909.0,126.0,1.3,26.0,947.0,910.75,652.59
2017,5,21,13,45,903.0,125.0,1.4,26.0,923.0,875.69,632.49
2017,5,21,14,0,897.0,124.0,1.5,26.0,899.0,838.42,610.59
2017,5,21,14,15,890.0,122.0,1.6,25.5,868.0,797.41,586.93
2017,5,21,14,30,883.0,120.0,1.7,25.0,837.0,754.63,561.5
2017,5,21,14,45,872.0,118.5,1.8,25.0,800.0,708.02,531.2
2017,5,21,15,0,861.0,117.0,1.9,25.0,763.0,660.39,497.93
2017,5,21,15,15,848.0,114.5,1.9,24.5,721.5,608.38,460.89
2017,5,21,15,30,835.0,112.0,1.9,24.0,680.0,557.11,423.15
2017,5,21,15,45,817.5,109.5,1.95,24.0,633.5,503.55,381.84
2017,5,21,16,0,800.0,107.0,2.0,24.0,587.0,450.59,339.69
2017,5,21,16,15,778.0,103.0,2.0,23.5,537.5,395.34,295.07
2017,5,21,16,30,756.0,99.0,2.0,23.0,488.0,341.69,250.39
2017,5,21,16,45,725.5,95.0,2.05,22.5,437.0,284.62,202.4
2017,5,21,17,0,695.0,91.0,2.1,22.0,386.0,233.06,158.41
2017,5,21,17,15,654.5,85.0,2.05,21.0,334.0,181.18,115.6
2017,5,21,17,30,614.0,79.0,2.0,20.0,282.0,133.76,78.89
2017,5,21,17,45,556.0,72.0,1.95,19.5,232.0,88.97,49.78
2017,5,21,18,0,498.0,65.0,1.9,19.0,182.0,50.85,38.92
2017,5,21,18,15,413.0,55.0,1.85,18.0,136.0,40.84,30.01
2017,5,21,18,30,328.0,45.0,1.8,17.0,90.0,34.17,23.73
2017,5,21,18,45,164.0,32.5,1.8,16.5,55.0,25.24,14.14
2017,5,21,19,0,0.0,20.0,1.8,16.0,20.0,18.56,0.0
2017,5,21,19,15,0.0,10.0,1.8,15.5,10.0,9.83,0.0
2017,5,21,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,5,15,129.5,17.0,1.5,12.5,30.0,39.71,0.0
2017,5,22,5,30,259.0,34.0,1.5,13.0,60.0,95.37,59.95
2017,5,22,5,45,360.0,44.0,1.5,13.5,102.5,147.02,104.59
2017,5,22,6,0,461.0,54.0,1.5,14.0,145.0,209.11,157.74
2017,5,22,6,15,272.0,84.0,1.45,14.5,142.0,196.39,154.7
2017,5,22,6,30,83.0,114.0,1.4,15.0,139.0,156.12,124.98
2017,5,22,6,45,94.5,135.0,1.35,15.5,168.5,187.77,151.35
2017,5,22,7,0,106.0,156.0,1.3,16.0,198.0,220.44,177.72
2017,5,22,7,15,134.0,179.0,1.25,16.0,239.5,265.6,214.01
2017,5,22,7,30,162.0,202.0,1.2,16.0,281.0,313.18,251.44
2017,5,22,7,45,478.5,149.5,1.15,16.5,415.0,484.47,387.58
2017,5,22,8,0,795.0,97.0,1.1,17.0,549.0,671.84,526.92
2017,5,22,8,15,813.5,100.0,1.1,17.5,596.5,721.08,557.12
2017,5,22,8,30,832.0,103.0,1.1,18.0,644.0,769.65,587.7
2017,5,22,8,45,845.5,105.5,1.1,18.5,687.5,812.67,613.84
2017,5,22,9,0,859.0,108.0,1.1,19.0,731.0,849.69,635.55
2017,5,22,9,15,870.0,110.0,1.1,19.5,769.5,886.48,656.85
2017,5,22,9,30,881.0,112.0,1.1,20.0,808.0,921.17,676.47
2017,5,22,9,45,882.5,117.5,1.1,20.5,839.5,948.42,691.11
2017,5,22,10,0,884.0,123.0,1.1,21.0,871.0,972.74,703.86
2017,5,22,10,15,890.0,124.5,1.1,21.0,897.5,994.18,716.14
2017,5,22,10,30,896.0,126.0,1.1,21.0,924.0,1012.67,726.62
2017,5,22,10,45,899.5,127.5,1.1,21.5,943.5,1025.64,732.36
2017,5,22,11,0,903.0,129.0,1.1,22.0,963.0,1035.43,736.25
2017,5,22,11,15,905.5,129.5,1.15,22.0,975.5,1039.96,739.43
2017,5,22,11,30,908.0,130.0,1.2,22.0,988.0,1041.24,740.76
2017,5,22,11,45,908.0,130.5,1.25,22.5,993.0,1036.76,737.27
2017,5,22,12,0,908.0,131.0,1.3,23.0,998.0,1029.06,731.94
2017,5,22,12,15,907.5,131.0,1.35,23.0,995.5,1017.2,725.54
2017,5,22,12,30,907.0,131.0,1.4,23.0,993.0,1002.24,717.28
2017,5,22,12,45,897.0,135.5,1.45,23.0,980.5,979.72,704.31
2017,5,22,13,0,887.0,140.0,1.5,23.0,968.0,954.58,689.68
2017,5,22,13,15,883.0,139.0,1.55,23.0,951.0,927.05,673.44
2017,5,22,13,30,879.0,138.0,1.6,23.0,934.0,896.99,655.43
2017,5,22,13,45,872.0,137.0,1.65,23.0,909.5,862.02,634.04
2017,5,22,14,0,865.0,136.0,1.7,23.0,885.0,825.0,611.07
2017,5,22,14,15,857.0,134.5,1.75,22.5,854.0,784.86,586.83
2017,5,22,14,30,849.0,133.0,1.8,22.0,823.0,743.17,561.08
2017,5,22,14,45,837.5,131.0,1.85,22.0,786.5,696.69,529.4
2017,5,22,15,0,826.0,129.0,1.9,22.0,750.0,649.34,495.56
2017,5,22,15,15,812.0,126.0,1.9,21.5,708.5,598.94,459.19
2017,5,22,15,30,798.0,123.0,1.9,21.0,667.0,548.37,421.54
2017,5,22,15,45,780.0,119.5,1.9,21.0,621.0,495.45,380.16
2017,5,22,16,0,762.0,116.0,1.9,21.0,575.0,443.25,338.14
2017,5,22,16,15,739.0,112.0,1.85,20.5,526.5,387.05,292.45
2017,5,22,16,30,716.0,108.0,1.8,20.0,478.0,334.85,248.61
2017,5,22,16,45,686.0,102.5,1.8,20.0,427.5,281.27,202.69
2017,5,22,17,0,656.0,97.0,1.8,20.0,377.0,230.62,159.0
2017,5,22,17,15,614.5,91.0,1.75,19.0,326.0,180.67,117.71
2017,5,22,17,30,573.0,85.0,1.7,18.0,275.0,135.31,82.43
2017,5,22,17,45,516.5,76.5,1.7,17.5,226.0,91.48,53.33
2017,5,22,18,0,460.0,68.0,1.7,17.0,177.0,54.15,36.54
2017,5,22,18,15,377.0,57.5,1.6,16.5,132.5,42.53,31.72
2017,5,22,18,30,294.0,47.0,1.5,16.0,88.0,35.71,25.22
2017,5,22,18,45,183.0,32.0,1.4,15.5,54.0,24.77,14.09
2017,5,22,19,0,72.0,17.0,1.3,15.0,20.0,14.42,0.0
2017,5,22,19,15,36.0,8.5,1.3,14.5,10.0,8.36,0.0
2017,5,22,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,5,15,113.0,17.5,1.4,12.5,29.0,38.04,0.0
2017,5,23,5,30,226.0,35.0,1.4,13.0,58.0,89.97,57.27
2017,5,23,5,45,321.0,47.0,1.45,13.5,99.5,139.46,99.79
2017,5,23,6,0,416.0,59.0,1.5,14.0,141.0,200.67,152.03
2017,5,23,6,15,481.5,67.5,1.45,14.0,189.0,256.62,201.2
2017,5,23,6,30,547.0,76.0,1.4,14.0,237.0,319.03,255.0
2017,5,23,6,45,339.5,116.5,1.4,14.5,223.0,291.96,236.11
2017,5,23,7,0,132.0,157.0,1.4,15.0,209.0,234.98,190.03
2017,5,23,7,15,90.5,174.0,1.35,15.5,212.0,230.1,185.5
2017,5,23,7,30,49.0,191.0,1.3,16.0,215.0,226.02,180.79
2017,5,23,7,45,88.5,220.5,1.3,16.5,269.0,284.99,227.43
2017,5,23,8,0,128.0,250.0,1.3,17.0,323.0,353.79,280.22
2017,5,23,8,15,463.0,182.0,1.3,17.5,478.5,548.21,432.89
2017,5,23,8,30,798.0,114.0,1.3,18.0,634.0,755.39,582.04
2017,5,23,8,45,813.5,117.0,1.35,18.5,677.5,799.37,608.01
2017,5,23,9,0,829.0,120.0,1.4,19.0,721.0,842.03,634.51
2017,5,23,9,15,840.5,122.5,1.45,19.0,760.0,879.07,658.15
2017,5,23,9,30,852.0,125.0,1.5,19.0,799.0,908.95,676.98
2017,5,23,9,45,847.5,134.5,1.55,19.5,828.5,939.53,694.97
2017,5,23,10,0,843.0,144.0,1.6,20.0,858.0,961.81,707.45
2017,5,23,10,15,850.0,145.5,1.65,20.0,884.5,983.54,721.02
2017,5,23,10,30,857.0,147.0,1.7,20.0,911.0,996.4,728.95
2017,5,23,10,45,862.5,147.5,1.75,20.5,931.5,1009.82,736.02
2017,5,23,11,0,868.0,148.0,1.8,21.0,952.0,1020.23,741.23
2017,5,23,11,15,871.0,149.0,1.85,21.0,964.5,1025.56,744.75
2017,5,23,11,30,874.0,150.0,1.9,21.0,977.0,1027.75,746.43
2017,5,23,11,45,874.5,150.5,1.95,21.0,982.0,1023.81,744.33
2017,5,23,12,0,875.0,151.0,2.0,21.0,987.0,1016.77,740.4
2017,5,23,12,15,874.5,151.0,2.05,21.0,984.5,1005.2,733.67
2017,5,23,12,30,874.0,151.0,2.1,21.0,982.0,990.65,725.11
2017,5,23,12,45,876.0,147.5,2.15,21.0,973.5,972.12,714.02
2017,5,23,13,0,878.0,144.0,2.2,21.0,965.0,950.67,701.03
2017,5,23,13,15,874.0,143.0,2.25,20.5,947.5,923.38,685.48
2017,5,23,13,30,870.0,142.0,2.3,20.0,930.0,893.6,668.14
2017,5,23,13,45,862.5,141.5,2.35,20.0,905.5,859.0,646.08
2017,5,23,14,0,855.0,141.0,2.4,20.0,881.0,822.4,622.47
2017,5,23,14,15,847.0,139.0,2.4,20.0,850.5,782.84,596.21
2017,5,23,14,30,839.0,137.0,2.4,20.0,820.0,740.53,567.77
2017,5,23,14,45,827.0,135.0,2.4,20.0,783.5,694.15,534.94
2017,5,23,15,0,815.0,133.0,2.4,20.0,747.0,646.97,500.24
2017,5,23,15,15,800.5,130.0,2.4,19.5,705.5,596.8,463.38
2017,5,23,15,30,786.0,127.0,2.4,19.0,664.0,546.54,425.33
2017,5,23,15,45,767.5,124.0,2.4,18.5,618.5,494.46,384.68
2017,5,23,16,0,749.0,121.0,2.4,18.0,573.0,440.78,341.57
2017,5,23,16,15,725.0,116.5,2.35,17.5,524.5,386.68,296.76
2017,5,23,16,30,701.0,112.0,2.3,17.0,476.0,334.43,252.27
2017,5,23,16,45,670.5,106.5,2.3,17.0,425.5,281.51,206.27
2017,5,23,17,0,640.0,101.0,2.3,17.0,375.0,231.58,162.61
2017,5,23,17,15,598.5,94.5,2.25,16.5,324.5,182.03,120.87
2017,5,23,17,30,557.0,88.0,2.2,16.0,274.0,137.08,85.28
2017,5,23,17,45,501.0,79.5,2.2,15.5,225.5,94.12,56.27
2017,5,23,18,0,445.0,71.0,2.2,15.0,177.0,57.61,39.27
2017,5,23,18,15,363.5,59.5,2.2,14.5,132.5,44.03,33.32
2017,5,23,18,30,282.0,48.0,2.2,14.0,88.0,36.45,26.11
2017,5,23,18,45,176.0,33.0,2.2,13.5,54.5,25.53,15.05
2017,5,23,19,0,70.0,18.0,2.2,13.0,21.0,15.24,0.0
2017,5,23,19,15,35.0,9.0,2.2,13.0,10.5,8.85,0.0
2017,5,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,7.5,2.6,11.0,7.5,7.23,0.0
2017,5,24,5,30,0.0,15.0,2.6,11.0,15.0,14.47,6.01
