Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,5,45,0.0,25.0,2.6,11.5,25.0,24.13,14.73
2017,5,24,6,0,0.0,35.0,2.6,12.0,35.0,33.79,23.26
2017,5,24,6,15,0.0,46.5,2.6,12.0,46.5,44.92,33.01
2017,5,24,6,30,0.0,58.0,2.6,12.0,58.0,56.05,42.65
2017,5,24,6,45,0.0,70.0,2.6,12.5,70.0,67.74,52.51
2017,5,24,7,0,0.0,82.0,2.6,13.0,82.0,79.55,62.29
2017,5,24,7,15,12.0,129.5,2.6,13.0,135.5,134.2,108.14
2017,5,24,7,30,24.0,177.0,2.6,13.0,189.0,190.56,154.5
2017,5,24,7,45,129.0,211.0,2.6,13.5,283.5,307.48,250.57
2017,5,24,8,0,234.0,245.0,2.6,14.0,378.0,422.73,342.12
2017,5,24,8,15,295.0,255.0,2.65,14.0,437.5,494.54,397.77
2017,5,24,8,30,356.0,265.0,2.7,14.0,497.0,563.61,450.65
2017,5,24,8,45,253.0,303.0,2.75,14.5,473.5,532.41,422.27
2017,5,24,9,0,150.0,341.0,2.8,15.0,450.0,485.4,382.3
2017,5,24,9,15,207.5,354.5,2.9,15.0,514.0,553.78,435.09
2017,5,24,9,30,265.0,368.0,3.0,15.0,578.0,632.79,494.1
2017,5,24,9,45,331.5,362.0,3.1,15.0,635.5,693.36,539.49
2017,5,24,10,0,398.0,356.0,3.2,15.0,693.0,755.7,585.69
2017,5,24,10,15,430.5,355.5,3.2,15.0,730.5,799.28,616.34
2017,5,24,10,30,463.0,355.0,3.2,15.0,768.0,835.09,641.53
2017,5,24,10,45,442.5,371.0,3.2,15.5,773.0,834.31,638.14
2017,5,24,11,0,422.0,387.0,3.2,16.0,778.0,831.25,633.53
2017,5,24,11,15,364.0,420.0,3.1,16.0,761.0,800.55,609.07
2017,5,24,11,30,306.0,453.0,3.0,16.0,744.0,774.14,587.67
2017,5,24,11,45,248.0,468.5,2.95,16.0,705.0,728.48,553.28
2017,5,24,12,0,190.0,484.0,2.9,16.0,666.0,676.93,514.68
2017,5,24,12,15,254.0,471.5,2.85,16.0,714.0,726.65,552.2
2017,5,24,12,30,318.0,459.0,2.8,16.0,762.0,768.52,583.09
2017,5,24,12,45,418.0,415.5,2.75,16.5,809.5,813.01,615.82
2017,5,24,13,0,518.0,372.0,2.7,17.0,857.0,850.11,642.84
2017,5,24,13,15,512.0,364.0,2.7,17.0,836.5,820.87,622.51
2017,5,24,13,30,506.0,356.0,2.7,17.0,816.0,790.43,601.75
2017,5,24,13,45,507.5,342.0,2.7,17.0,793.0,759.44,580.7
2017,5,24,14,0,509.0,328.0,2.7,17.0,770.0,727.07,558.41
2017,5,24,14,15,517.0,309.0,2.7,17.0,744.5,693.62,535.28
2017,5,24,14,30,525.0,290.0,2.7,17.0,719.0,658.46,510.52
2017,5,24,14,45,470.5,295.0,2.75,17.0,666.5,601.33,468.08
2017,5,24,15,0,416.0,300.0,2.8,17.0,614.0,547.7,427.71
2017,5,24,15,15,473.5,259.5,2.8,16.5,598.0,522.71,410.69
2017,5,24,15,30,531.0,219.0,2.8,16.0,582.0,491.88,388.08
2017,5,24,15,45,478.5,220.0,2.85,16.0,530.5,438.23,345.45
2017,5,24,16,0,426.0,221.0,2.9,16.0,479.0,389.07,305.89
2017,5,24,16,15,396.0,207.0,2.95,15.5,431.5,340.19,266.6
2017,5,24,16,30,366.0,193.0,3.0,15.0,384.0,296.93,231.11
2017,5,24,16,45,441.5,156.5,3.05,15.0,363.0,261.71,198.66
2017,5,24,17,0,517.0,120.0,3.1,15.0,342.0,221.45,160.43
2017,5,24,17,15,466.0,116.0,3.1,14.5,296.5,178.68,124.85
2017,5,24,17,30,415.0,112.0,3.1,14.0,251.0,141.31,95.74
2017,5,24,17,45,376.0,97.0,3.15,13.5,207.0,101.15,66.94
2017,5,24,18,0,337.0,82.0,3.2,13.0,163.0,65.46,46.76
2017,5,24,18,15,278.0,67.0,3.15,12.5,123.0,49.9,38.81
2017,5,24,18,30,219.0,52.0,3.1,12.0,83.0,39.62,29.14
2017,5,24,18,45,109.5,36.5,3.05,12.0,52.0,30.05,19.04
2017,5,24,19,0,0.0,21.0,3.0,12.0,21.0,19.6,0.0
2017,5,24,19,15,0.0,10.5,3.05,11.5,10.5,10.32,0.0
2017,5,24,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,5,15,55.0,22.5,2.65,12.0,28.0,33.6,4.01
2017,5,25,5,30,110.0,45.0,2.7,12.0,56.0,75.23,50.61
2017,5,25,5,45,190.5,63.0,2.75,12.5,96.0,120.93,89.33
2017,5,25,6,0,271.0,81.0,2.8,13.0,136.0,175.32,135.62
2017,5,25,6,15,135.5,71.5,2.85,13.0,99.0,128.52,101.77
2017,5,25,6,30,0.0,62.0,2.9,13.0,62.0,59.96,45.75
2017,5,25,6,45,0.0,75.5,3.0,13.0,75.5,73.27,57.1
2017,5,25,7,0,0.0,89.0,3.1,13.0,89.0,86.58,68.23
2017,5,25,7,15,0.0,108.0,3.05,13.0,108.0,105.45,83.89
2017,5,25,7,30,0.0,127.0,3.0,13.0,127.0,124.35,99.35
2017,5,25,7,45,9.5,165.5,3.0,13.5,171.0,169.43,136.23
2017,5,25,8,0,19.0,204.0,3.0,14.0,215.0,215.5,173.15
2017,5,25,8,15,35.5,238.5,2.95,14.0,261.5,269.98,216.68
2017,5,25,8,30,52.0,273.0,2.9,14.0,308.0,320.15,256.05
2017,5,25,8,45,32.5,254.0,2.9,14.0,276.5,284.93,226.99
2017,5,25,9,0,13.0,235.0,2.9,14.0,245.0,242.8,192.58
2017,5,25,9,15,98.0,307.5,2.85,14.0,385.5,407.34,323.72
2017,5,25,9,30,183.0,380.0,2.8,14.0,526.0,563.19,442.1
2017,5,25,9,45,243.0,386.5,2.8,14.5,588.0,637.09,495.75
2017,5,25,10,0,303.0,393.0,2.8,15.0,650.0,704.62,544.19
2017,5,25,10,15,364.0,380.0,2.75,15.0,698.5,753.65,579.84
2017,5,25,10,30,425.0,367.0,2.7,15.0,747.0,810.2,620.19
2017,5,25,10,45,470.0,366.5,2.7,15.5,795.5,856.91,651.6
2017,5,25,11,0,515.0,366.0,2.7,16.0,844.0,902.45,681.79
2017,5,25,11,15,692.5,264.0,2.7,16.0,915.5,976.02,736.98
2017,5,25,11,30,870.0,162.0,2.7,16.0,987.0,1042.41,780.29
2017,5,25,11,45,876.5,158.5,2.7,16.0,994.0,1034.25,773.96
2017,5,25,12,0,883.0,155.0,2.7,16.0,1001.0,1029.17,770.57
2017,5,25,12,15,580.0,310.5,2.7,16.0,865.5,886.76,671.42
2017,5,25,12,30,277.0,466.0,2.7,16.0,730.0,736.24,557.36
2017,5,25,12,45,273.5,459.5,2.75,16.5,718.5,718.19,545.11
2017,5,25,13,0,270.0,453.0,2.8,17.0,707.0,699.38,531.31
2017,5,25,13,15,548.5,316.0,2.8,17.0,819.0,807.13,616.82
2017,5,25,13,30,827.0,179.0,2.8,17.0,931.0,895.85,682.45
2017,5,25,13,45,823.5,175.5,2.8,17.0,907.5,862.37,659.16
2017,5,25,14,0,820.0,172.0,2.8,17.0,884.0,826.79,635.36
2017,5,25,14,15,811.0,169.5,2.8,16.5,853.0,786.01,608.86
2017,5,25,14,30,802.0,167.0,2.8,16.0,822.0,743.86,580.41
2017,5,25,14,45,794.0,162.0,2.85,16.0,786.5,698.86,547.73
2017,5,25,15,0,786.0,157.0,2.9,16.0,751.0,652.82,513.51
2017,5,25,15,15,770.5,153.5,2.9,16.0,709.5,601.22,474.06
2017,5,25,15,30,755.0,150.0,2.9,16.0,668.0,551.01,434.66
2017,5,25,15,45,736.5,145.5,2.95,16.0,622.5,498.69,392.75
2017,5,25,16,0,718.0,141.0,3.0,16.0,577.0,447.22,350.36
2017,5,25,16,15,692.5,136.0,3.0,15.5,528.0,393.63,305.79
2017,5,25,16,30,667.0,131.0,3.0,15.0,479.0,342.1,261.76
2017,5,25,16,45,634.0,125.0,3.05,15.0,428.5,289.79,216.18
2017,5,25,17,0,601.0,119.0,3.1,15.0,378.0,240.81,173.27
2017,5,25,17,15,557.0,111.0,3.05,14.5,327.5,191.58,131.72
2017,5,25,17,30,513.0,103.0,3.0,14.0,277.0,146.71,95.91
2017,5,25,17,45,454.0,93.5,2.95,14.0,228.0,104.45,66.56
2017,5,25,18,0,395.0,84.0,2.9,14.0,179.0,68.69,48.16
2017,5,25,18,15,313.5,70.5,2.7,13.5,135.0,52.66,41.11
2017,5,25,18,30,232.0,57.0,2.5,13.0,91.0,43.7,32.61
2017,5,25,18,45,139.5,39.0,2.35,12.5,57.0,31.98,20.79
2017,5,25,19,0,47.0,21.0,2.2,12.0,23.0,18.58,0.0
2017,5,25,19,15,23.5,10.5,2.15,12.0,11.5,10.32,0.0
2017,5,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,8.0,1.4,12.0,8.0,7.71,0.0
2017,5,26,5,30,0.0,16.0,1.4,12.0,16.0,15.43,6.84
2017,5,26,5,45,0.0,27.5,1.45,12.5,27.5,26.54,16.74
2017,5,26,6,0,0.0,39.0,1.5,13.0,39.0,37.66,26.49
2017,5,26,6,15,0.0,52.0,1.5,13.0,52.0,50.24,37.44
2017,5,26,6,30,0.0,65.0,1.5,13.0,65.0,62.98,48.39
2017,5,26,6,45,0.0,79.0,1.5,13.0,79.0,76.79,60.07
2017,5,26,7,0,0.0,93.0,1.5,13.0,93.0,90.61,71.57
2017,5,26,7,15,1.0,122.5,1.5,13.0,123.0,120.75,96.55
2017,5,26,7,30,2.0,152.0,1.5,13.0,153.0,151.09,121.26
2017,5,26,7,45,3.0,162.5,1.5,13.5,164.5,162.04,129.53
2017,5,26,8,0,4.0,173.0,1.5,14.0,176.0,173.11,137.85
2017,5,26,8,15,11.0,202.5,1.5,14.0,210.0,208.13,165.76
2017,5,26,8,30,18.0,232.0,1.5,14.0,244.0,243.7,193.64
2017,5,26,8,45,32.5,268.5,1.55,14.5,292.0,300.24,237.36
2017,5,26,9,0,47.0,305.0,1.6,15.0,340.0,351.5,276.01
2017,5,26,9,15,29.0,273.0,1.6,15.0,295.0,302.46,237.09
2017,5,26,9,30,11.0,241.0,1.6,15.0,250.0,247.11,193.36
2017,5,26,9,45,13.0,256.5,1.65,15.5,267.5,264.57,206.55
2017,5,26,10,0,15.0,272.0,1.7,16.0,285.0,282.06,219.37
2017,5,26,10,15,12.5,250.5,1.7,16.0,262.0,258.07,200.49
2017,5,26,10,30,10.0,229.0,1.7,16.0,239.0,234.16,181.8
2017,5,26,10,45,11.0,240.5,1.75,16.5,251.0,246.55,191.01
2017,5,26,11,0,12.0,252.0,1.8,17.0,263.0,258.88,200.0
2017,5,26,11,15,17.5,303.0,1.8,17.0,320.0,314.92,242.66
2017,5,26,11,30,23.0,354.0,1.8,17.0,377.0,370.88,284.38
2017,5,26,11,45,54.0,409.0,1.85,17.0,461.5,462.94,353.11
2017,5,26,12,0,85.0,464.0,1.9,17.0,546.0,547.47,414.59
2017,5,26,12,15,147.0,471.5,1.9,17.0,612.5,617.74,466.14
2017,5,26,12,30,209.0,479.0,1.9,17.0,679.0,679.95,511.21
2017,5,26,12,45,142.0,462.0,1.95,17.5,597.0,593.54,447.41
2017,5,26,13,0,75.0,445.0,2.0,18.0,515.0,506.3,382.96
2017,5,26,13,15,77.0,435.0,2.05,18.0,506.0,494.49,375.46
2017,5,26,13,30,79.0,425.0,2.1,18.0,497.0,482.42,367.27
2017,5,26,13,45,456.0,289.0,2.15,18.0,687.5,666.2,512.45
2017,5,26,14,0,833.0,153.0,2.2,18.0,878.0,819.48,625.33
2017,5,26,14,15,824.5,151.0,2.2,17.5,847.5,779.23,597.81
2017,5,26,14,30,816.0,149.0,2.2,17.0,817.0,737.53,570.71
2017,5,26,14,45,808.5,144.5,2.2,17.0,781.5,692.88,538.59
2017,5,26,15,0,801.0,140.0,2.2,17.0,746.0,647.12,504.81
2017,5,26,15,15,786.5,137.0,2.2,16.5,705.0,597.69,468.28
2017,5,26,15,30,772.0,134.0,2.2,16.0,664.0,548.19,430.6
2017,5,26,15,45,755.0,130.0,2.25,16.0,619.5,494.51,388.05
2017,5,26,16,0,738.0,126.0,2.3,16.0,575.0,443.36,346.15
2017,5,26,16,15,714.5,121.5,2.3,15.5,527.0,390.07,301.93
2017,5,26,16,30,691.0,117.0,2.3,15.0,479.0,338.57,257.97
2017,5,26,16,45,663.5,110.5,2.3,15.0,429.5,286.14,212.1
2017,5,26,17,0,636.0,104.0,2.3,15.0,380.0,236.39,168.25
2017,5,26,17,15,595.5,97.5,2.3,14.5,329.5,187.17,126.38
2017,5,26,17,30,555.0,91.0,2.3,14.0,279.0,142.42,90.37
2017,5,26,17,45,507.5,81.0,2.3,14.0,231.5,98.63,59.45
2017,5,26,18,0,460.0,71.0,2.3,14.0,184.0,60.31,39.69
2017,5,26,18,15,381.0,60.5,2.15,13.5,139.5,44.6,34.02
2017,5,26,18,30,302.0,50.0,2.0,13.0,95.0,37.86,27.57
2017,5,26,18,45,201.0,35.5,1.85,12.5,60.5,27.43,17.19
2017,5,26,19,0,100.0,21.0,1.7,12.0,26.0,16.47,0.0
2017,5,26,19,15,50.0,10.5,1.7,11.5,13.0,10.32,0.0
2017,5,26,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,5,15,130.5,18.5,1.45,10.5,32.5,42.56,9.22
2017,5,27,5,30,261.0,37.0,1.5,11.0,65.0,99.78,65.26
2017,5,27,5,45,349.5,48.0,1.55,11.5,107.0,149.64,108.49
2017,5,27,6,0,438.0,59.0,1.6,12.0,149.0,208.62,159.63
2017,5,27,6,15,223.5,81.0,1.6,12.0,127.5,171.39,136.51
2017,5,27,6,30,9.0,103.0,1.6,12.0,106.0,105.99,84.85
2017,5,27,6,45,14.5,122.0,1.6,12.5,128.0,127.94,103.28
2017,5,27,7,0,20.0,141.0,1.6,13.0,150.0,150.41,121.66
2017,5,27,7,15,44.5,169.5,1.6,13.0,191.0,198.88,161.58
2017,5,27,7,30,69.0,198.0,1.6,13.0,232.0,245.7,199.49
2017,5,27,7,45,200.5,212.5,1.65,13.5,325.0,356.2,289.18
2017,5,27,8,0,332.0,227.0,1.7,14.0,418.0,478.83,384.94
2017,5,27,8,15,561.5,172.0,1.7,14.5,526.5,614.21,489.47
2017,5,27,8,30,791.0,117.0,1.7,15.0,635.0,753.86,590.41
2017,5,27,8,45,804.5,120.5,1.75,15.5,677.5,796.45,616.9
2017,5,27,9,0,818.0,124.0,1.8,16.0,720.0,837.62,643.01
2017,5,27,9,15,595.5,231.0,1.85,16.0,677.5,782.05,601.28
2017,5,27,9,30,373.0,338.0,1.9,16.0,635.0,698.53,535.7
2017,5,27,9,45,600.5,244.0,1.95,16.5,744.5,829.22,633.49
2017,5,27,10,0,828.0,150.0,2.0,17.0,854.0,954.44,716.83
2017,5,27,10,15,835.0,151.5,2.05,17.0,880.5,975.92,729.35
2017,5,27,10,30,842.0,153.0,2.1,17.0,907.0,994.64,741.27
2017,5,27,10,45,846.5,154.5,2.2,17.0,926.5,1008.0,750.35
2017,5,27,11,0,851.0,156.0,2.3,17.0,946.0,1018.35,757.59
2017,5,27,11,15,854.0,156.5,2.35,17.0,958.5,1016.9,756.63
2017,5,27,11,30,857.0,157.0,2.4,17.0,971.0,1018.65,758.02
2017,5,27,11,45,858.0,157.5,2.45,17.5,976.0,1015.34,754.71
2017,5,27,12,0,859.0,158.0,2.5,18.0,981.0,1008.99,749.57
2017,5,27,12,15,858.0,157.5,2.5,18.0,978.5,996.72,741.53
2017,5,27,12,30,857.0,157.0,2.5,18.0,976.0,981.56,731.73
2017,5,27,12,45,852.5,158.5,2.55,18.0,966.0,966.5,722.56
2017,5,27,13,0,848.0,160.0,2.6,18.0,956.0,944.06,708.46
2017,5,27,13,15,843.5,158.5,2.6,18.0,939.0,916.12,690.24
2017,5,27,13,30,839.0,157.0,2.6,18.0,922.0,885.81,670.4
2017,5,27,13,45,834.0,155.0,2.65,18.0,898.5,852.36,648.7
2017,5,27,14,0,829.0,153.0,2.7,18.0,875.0,816.87,625.39
2017,5,27,14,15,821.0,151.0,2.7,18.0,845.0,777.2,598.61
2017,5,27,14,30,813.0,149.0,2.7,18.0,815.0,736.05,570.54
2017,5,27,14,45,803.0,146.0,2.7,18.0,779.5,691.29,538.07
2017,5,27,15,0,793.0,143.0,2.7,18.0,744.0,645.63,504.11
2017,5,27,15,15,778.5,139.5,2.7,17.5,703.0,596.12,467.37
2017,5,27,15,30,764.0,136.0,2.7,17.0,662.0,546.56,429.51
2017,5,27,15,45,747.0,132.0,2.75,17.0,617.5,493.28,387.09
2017,5,27,16,0,730.0,128.0,2.8,17.0,573.0,442.55,345.42
2017,5,27,16,15,706.5,123.5,2.8,16.5,525.0,389.68,301.5
2017,5,27,16,30,683.0,119.0,2.8,16.0,477.0,338.61,257.9
2017,5,27,16,45,653.5,113.0,2.85,16.0,428.0,286.48,212.41
2017,5,27,17,0,624.0,107.0,2.9,16.0,379.0,237.25,169.14
2017,5,27,17,15,583.0,100.0,2.85,15.5,329.0,188.11,127.41
2017,5,27,17,30,542.0,93.0,2.8,15.0,279.0,143.51,91.54
2017,5,27,17,45,487.5,84.0,2.8,14.5,230.5,100.79,61.69
2017,5,27,18,0,433.0,75.0,2.8,14.0,182.0,63.84,42.52
2017,5,27,18,15,355.0,63.5,2.65,13.5,138.0,46.88,36.05
2017,5,27,18,30,277.0,52.0,2.5,13.0,94.0,39.41,28.95
2017,5,27,18,45,176.5,36.5,2.45,13.0,59.5,28.18,17.9
2017,5,27,19,0,76.0,21.0,2.4,13.0,25.0,17.68,0.0
2017,5,27,19,15,38.0,10.5,2.4,12.5,12.5,10.32,0.0
2017,5,27,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,5,15,100.5,20.0,2.4,11.0,31.0,39.83,9.99
2017,5,28,5,30,201.0,40.0,2.5,11.0,62.0,90.83,60.51
2017,5,28,5,45,291.5,53.0,2.6,11.5,103.5,139.23,101.96
2017,5,28,6,0,382.0,66.0,2.7,12.0,145.0,197.44,152.2
2017,5,28,6,15,191.0,64.5,2.7,12.5,104.0,141.15,111.91
2017,5,28,6,30,0.0,63.0,2.7,13.0,63.0,60.95,46.58
2017,5,28,6,45,0.0,76.5,2.75,13.5,76.5,74.25,57.81
2017,5,28,7,0,0.0,90.0,2.8,14.0,90.0,87.56,68.77
2017,5,28,7,15,0.0,109.5,2.8,14.0,109.5,106.93,84.77
2017,5,28,7,30,0.0,129.0,2.8,14.0,129.0,126.33,100.58
2017,5,28,7,45,5.0,159.5,2.85,14.5,162.5,160.26,128.02
2017,5,28,8,0,10.0,190.0,2.9,15.0,196.0,194.68,155.39
2017,5,28,8,15,8.0,192.5,2.85,15.0,198.0,195.64,155.56
2017,5,28,8,30,6.0,195.0,2.8,15.0,200.0,196.52,155.76
2017,5,28,8,45,14.0,231.5,2.8,15.5,242.0,239.98,189.91
2017,5,28,9,0,22.0,268.0,2.8,16.0,284.0,284.01,223.79
2017,5,28,9,15,48.5,314.5,2.75,16.0,352.5,363.24,285.27
2017,5,28,9,30,75.0,361.0,2.7,16.0,421.0,436.85,341.0
2017,5,28,9,45,433.0,268.0,2.65,16.5,634.5,696.26,542.68
2017,5,28,10,0,791.0,175.0,2.6,17.0,848.0,945.53,718.08
2017,5,28,10,15,799.0,177.0,2.6,17.0,874.5,967.83,729.77
2017,5,28,10,30,807.0,179.0,2.6,17.0,901.0,987.51,741.95
2017,5,28,10,45,813.5,179.5,2.6,17.5,921.5,1001.4,748.92
2017,5,28,11,0,820.0,180.0,2.6,18.0,942.0,1012.41,754.08
2017,5,28,11,15,823.0,181.0,2.6,18.0,954.5,1017.48,756.86
2017,5,28,11,30,826.0,182.0,2.6,18.0,967.0,1019.51,757.81
2017,5,28,11,45,830.5,180.0,2.65,18.5,973.0,1016.96,754.96
2017,5,28,12,0,835.0,178.0,2.7,19.0,979.0,1011.38,750.26
2017,5,28,12,15,834.0,178.0,2.7,19.0,976.5,999.41,742.41
2017,5,28,12,30,833.0,178.0,2.7,19.0,974.0,984.56,732.8
2017,5,28,12,45,840.0,170.5,2.75,19.0,967.0,967.03,721.94
2017,5,28,13,0,847.0,163.0,2.8,19.0,960.0,946.51,709.11
2017,5,28,13,15,842.5,162.0,2.85,19.0,942.5,919.11,691.63
2017,5,28,13,30,838.0,161.0,2.9,19.0,925.0,889.35,672.5
2017,5,28,13,45,834.5,157.5,2.95,19.0,901.5,855.76,650.6
2017,5,28,14,0,831.0,154.0,3.0,19.0,878.0,820.04,627.07
2017,5,28,14,15,822.0,152.0,3.0,19.0,847.5,779.58,599.69
2017,5,28,14,30,813.0,150.0,3.0,19.0,817.0,737.7,571.07
2017,5,28,14,45,804.0,146.0,3.05,19.0,781.5,692.72,538.67
2017,5,28,15,0,795.0,142.0,3.1,19.0,746.0,646.75,504.67
2017,5,28,15,15,780.5,139.0,3.1,18.5,705.0,597.66,468.16
2017,5,28,15,30,766.0,136.0,3.1,18.0,664.0,548.52,430.55
2017,5,28,15,45,749.0,131.5,3.1,18.0,619.0,494.72,387.6
2017,5,28,16,0,732.0,127.0,3.1,18.0,574.0,443.46,345.45
2017,5,28,16,15,708.0,122.5,3.1,17.5,526.0,390.32,301.38
2017,5,28,16,30,684.0,118.0,3.1,17.0,478.0,339.02,257.67
2017,5,28,16,45,653.5,112.5,3.15,17.0,428.5,287.0,212.36
2017,5,28,17,0,623.0,107.0,3.2,17.0,379.0,237.97,169.36
2017,5,28,17,15,582.0,100.0,3.15,16.5,329.0,188.86,127.73
2017,5,28,17,30,541.0,93.0,3.1,16.0,279.0,144.28,91.88
2017,5,28,17,45,486.0,84.5,3.1,15.5,231.0,101.96,62.31
2017,5,28,18,0,431.0,76.0,3.1,15.0,183.0,65.42,43.23
2017,5,28,18,15,354.0,64.5,3.05,14.5,139.0,47.59,36.55
2017,5,28,18,30,277.0,53.0,3.0,14.0,95.0,40.15,29.5
2017,5,28,18,45,178.0,37.5,3.0,13.5,61.0,28.95,18.61
2017,5,28,19,0,79.0,22.0,3.0,13.0,27.0,18.49,0.37
2017,5,28,19,15,39.5,11.0,3.0,12.5,13.5,10.81,0.0
2017,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,4.5,3.0,11.0,4.5,0.0,0.0
2017,5,29,5,0,0.0,9.0,3.0,11.0,9.0,8.85,0.0
2017,5,29,5,15,111.0,24.5,3.1,11.0,37.0,46.65,14.12
2017,5,29,5,30,222.0,40.0,3.2,11.0,65.0,95.22,63.42
2017,5,29,5,45,314.0,52.0,3.35,11.5,106.5,144.08,105.43
2017,5,29,6,0,406.0,64.0,3.5,12.0,148.0,202.91,156.47
2017,5,29,6,15,469.5,73.0,3.55,12.0,195.5,259.39,206.95
2017,5,29,6,30,533.0,82.0,3.6,12.0,243.0,320.98,261.28
2017,5,29,6,45,266.5,80.5,3.65,12.5,161.0,218.72,180.1
2017,5,29,7,0,0.0,79.0,3.7,13.0,79.0,76.51,59.6
2017,5,29,7,15,0.0,96.0,3.6,13.5,96.0,93.33,73.56
2017,5,29,7,30,0.0,113.0,3.5,14.0,113.0,110.17,87.2
2017,5,29,7,45,0.0,136.5,3.45,14.5,136.5,133.58,106.07
2017,5,29,8,0,0.0,160.0,3.4,15.0,160.0,157.03,124.66
2017,5,29,8,15,52.0,227.5,3.3,15.0,261.5,270.32,217.06
2017,5,29,8,30,104.0,295.0,3.2,15.0,363.0,384.21,306.91
2017,5,29,8,45,113.5,317.5,3.1,15.5,396.5,426.09,337.44
2017,5,29,9,0,123.0,340.0,3.0,16.0,430.0,461.0,362.48
2017,5,29,9,15,122.5,359.5,3.0,16.0,453.0,484.03,378.83
2017,5,29,9,30,122.0,379.0,3.0,16.0,476.0,506.55,394.74
2017,5,29,9,45,273.0,361.0,3.05,16.5,590.5,637.67,495.1
2017,5,29,10,0,424.0,343.0,3.1,17.0,705.0,773.85,594.81
2017,5,29,10,15,467.0,343.5,3.15,17.0,753.5,822.07,628.38
2017,5,29,10,30,510.0,344.0,3.2,17.0,802.0,869.78,661.9
2017,5,29,10,45,430.5,384.0,3.25,17.0,776.5,835.65,634.79
2017,5,29,11,0,351.0,424.0,3.3,17.0,751.0,792.64,602.05
2017,5,29,11,15,604.5,290.5,3.3,17.0,862.0,915.19,696.36
2017,5,29,11,30,858.0,157.0,3.3,17.0,973.0,1020.0,768.3
2017,5,29,11,45,651.5,280.0,3.35,17.0,902.0,944.28,715.39
2017,5,29,12,0,445.0,403.0,3.4,17.0,831.0,856.12,647.88
2017,5,29,12,15,459.5,401.0,3.45,17.0,841.5,860.22,651.99
2017,5,29,12,30,474.0,399.0,3.5,17.0,852.0,862.21,653.98
2017,5,29,12,45,488.0,389.0,3.55,17.0,852.0,853.76,648.95
2017,5,29,13,0,502.0,379.0,3.6,17.0,852.0,843.19,642.51
2017,5,29,13,15,668.5,269.5,3.65,17.0,887.5,870.33,667.99
2017,5,29,13,30,835.0,160.0,3.7,17.0,923.0,886.26,680.89
2017,5,29,13,45,833.5,155.5,3.75,17.0,900.5,853.52,658.64
2017,5,29,14,0,832.0,151.0,3.8,17.0,878.0,818.54,635.0
2017,5,29,14,15,824.0,149.5,3.85,17.0,848.5,779.35,608.14
2017,5,29,14,30,816.0,148.0,3.9,17.0,819.0,738.67,579.95
2017,5,29,14,45,812.0,142.0,3.95,17.0,784.5,695.15,548.11
2017,5,29,15,0,808.0,136.0,4.0,17.0,750.0,650.22,514.23
2017,5,29,15,15,794.5,133.0,4.05,17.0,710.0,601.2,476.31
2017,5,29,15,30,781.0,130.0,4.1,17.0,670.0,552.0,437.31
2017,5,29,15,45,770.0,124.0,4.15,17.0,626.5,501.3,396.18
2017,5,29,16,0,759.0,118.0,4.2,17.0,583.0,450.65,353.96
2017,5,29,16,15,737.0,114.0,4.15,16.5,535.5,395.14,307.34
2017,5,29,16,30,715.0,110.0,4.1,16.0,488.0,343.52,262.65
2017,5,29,16,45,692.0,103.5,4.1,16.0,439.0,291.19,216.23
2017,5,29,17,0,669.0,97.0,4.1,16.0,390.0,241.01,171.38
2017,5,29,17,15,630.5,91.0,4.05,15.5,340.0,190.74,128.05
2017,5,29,17,30,592.0,85.0,4.0,15.0,290.0,144.68,90.41
2017,5,29,17,45,540.5,77.5,4.0,15.0,241.0,100.64,59.09
2017,5,29,18,0,489.0,70.0,4.0,15.0,192.0,62.49,39.35
2017,5,29,18,15,412.0,60.0,3.9,14.5,147.0,44.19,33.55
2017,5,29,18,30,335.0,50.0,3.8,14.0,102.0,37.66,27.36
2017,5,29,18,45,223.5,36.5,3.7,13.5,66.0,28.08,17.97
2017,5,29,19,0,112.0,23.0,3.6,13.0,30.0,18.01,1.52
2017,5,29,19,15,56.0,11.5,3.6,12.5,15.0,11.3,0.0
2017,5,29,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,4,45,13.0,5.0,3.85,10.5,5.0,0.0,0.0
2017,5,30,5,0,26.0,10.0,3.8,11.0,10.0,12.51,0.0
2017,5,30,5,15,144.5,25.0,3.85,11.0,39.5,52.52,17.33
2017,5,30,5,30,263.0,40.0,3.9,11.0,69.0,103.77,68.96
2017,5,30,5,45,356.5,51.0,4.0,11.5,112.0,154.16,112.6
2017,5,30,6,0,450.0,62.0,4.1,12.0,155.0,215.99,166.53
2017,5,30,6,15,285.0,91.5,4.2,12.0,156.0,205.8,165.18
2017,5,30,6,30,120.0,121.0,4.3,12.0,157.0,179.08,146.25
2017,5,30,6,45,136.5,140.5,4.4,12.5,189.0,213.29,175.41
2017,5,30,7,0,153.0,160.0,4.5,13.0,221.0,248.99,205.18
2017,5,30,7,15,101.0,176.5,4.45,13.5,219.0,243.78,199.84
2017,5,30,7,30,49.0,193.0,4.4,14.0,217.0,227.8,185.12
2017,5,30,7,45,224.0,203.0,4.35,14.5,330.0,367.68,301.01
2017,5,30,8,0,399.0,213.0,4.3,15.0,443.0,517.65,420.68
2017,5,30,8,15,547.0,180.0,4.2,15.0,523.5,608.81,492.88
2017,5,30,8,30,695.0,147.0,4.1,15.0,604.0,713.58,573.42
2017,5,30,8,45,656.5,177.5,4.1,15.5,632.5,739.23,589.06
2017,5,30,9,0,618.0,208.0,4.1,16.0,661.0,759.82,600.73
2017,5,30,9,15,600.5,232.0,4.1,16.0,690.5,787.44,618.99
2017,5,30,9,30,583.0,256.0,4.1,16.0,720.0,809.91,633.36
2017,5,30,9,45,521.0,293.0,4.1,16.5,720.5,804.25,624.99
2017,5,30,10,0,459.0,330.0,4.1,17.0,721.0,793.6,613.27
2017,5,30,10,15,487.0,337.0,4.05,17.0,763.0,834.66,642.16
2017,5,30,10,30,515.0,344.0,4.0,17.0,805.0,874.66,669.67
2017,5,30,10,45,537.5,345.0,3.95,17.0,836.0,901.67,687.94
2017,5,30,11,0,560.0,346.0,3.9,17.0,867.0,926.93,704.98
2017,5,30,11,15,418.0,404.5,3.9,16.5,796.5,844.09,643.32
2017,5,30,11,30,276.0,463.0,3.9,16.0,726.0,754.34,576.27
2017,5,30,11,45,311.0,453.5,3.95,16.0,751.5,775.74,593.31
2017,5,30,12,0,346.0,444.0,4.0,16.0,777.0,795.54,608.49
2017,5,30,12,15,239.0,462.5,4.05,15.5,692.5,703.02,539.95
2017,5,30,12,30,132.0,481.0,4.1,15.0,608.0,608.05,468.63
2017,5,30,12,45,230.5,461.0,4.2,15.0,679.5,676.0,522.76
2017,5,30,13,0,329.0,441.0,4.3,15.0,751.0,742.3,574.14
2017,5,30,13,15,251.5,448.5,4.35,15.0,683.0,668.83,518.45
2017,5,30,13,30,174.0,456.0,4.4,15.0,615.0,596.9,463.82
2017,5,30,13,45,136.5,437.5,4.5,15.5,560.5,539.57,420.2
2017,5,30,14,0,99.0,419.0,4.6,16.0,506.0,483.82,377.26
2017,5,30,14,15,115.5,408.0,4.6,16.0,506.0,480.5,375.82
2017,5,30,14,30,132.0,397.0,4.6,16.0,506.0,475.05,372.5
2017,5,30,14,45,201.5,372.5,4.7,16.5,530.0,492.03,386.97
2017,5,30,15,0,271.0,348.0,4.8,17.0,554.0,501.65,395.25
2017,5,30,15,15,332.0,311.5,4.7,16.5,551.0,489.69,387.63
2017,5,30,15,30,393.0,275.0,4.6,16.0,548.0,471.91,374.82
2017,5,30,15,45,466.5,229.5,4.5,16.0,532.0,444.24,352.88
2017,5,30,16,0,540.0,184.0,4.4,16.0,516.0,410.66,324.9
2017,5,30,16,15,408.5,199.5,4.35,15.5,439.0,341.75,269.32
2017,5,30,16,30,277.0,215.0,4.3,15.0,362.0,288.25,226.75
2017,5,30,16,45,297.5,189.0,4.3,15.0,332.5,254.54,197.51
2017,5,30,17,0,318.0,163.0,4.3,15.0,303.0,218.82,165.89
2017,5,30,17,15,296.0,146.0,4.25,14.5,263.5,180.64,133.96
2017,5,30,17,30,274.0,129.0,4.2,14.0,224.0,144.94,104.95
2017,5,30,17,45,246.5,110.5,4.2,13.5,185.5,110.17,78.63
2017,5,30,18,0,219.0,92.0,4.2,13.0,147.0,78.66,57.65
2017,5,30,18,15,181.0,74.0,4.05,12.5,112.5,58.53,46.59
2017,5,30,18,30,143.0,56.0,3.9,12.0,78.0,45.14,34.2
2017,5,30,18,45,83.0,39.0,3.8,12.0,50.5,32.04,21.55
2017,5,30,19,0,23.0,22.0,3.7,12.0,23.0,20.47,3.79
2017,5,30,19,15,11.5,11.0,3.7,12.0,11.5,10.81,0.0
2017,5,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,4.5,1.8,11.0,4.5,0.0,0.0
2017,5,31,5,0,0.0,9.0,1.8,11.0,9.0,8.85,0.0
2017,5,31,5,15,110.0,24.0,1.85,11.5,36.0,46.2,15.93
2017,5,31,5,30,220.0,39.0,1.9,12.0,63.0,93.73,62.29
2017,5,31,5,45,314.5,49.0,1.95,12.5,104.0,141.0,102.47
2017,5,31,6,0,409.0,59.0,2.0,13.0,145.0,200.12,153.21
2017,5,31,6,15,471.0,67.0,1.95,13.0,191.0,253.92,200.9
2017,5,31,6,30,533.0,75.0,1.9,13.0,237.0,313.79,253.02
2017,5,31,6,45,585.5,79.0,1.9,13.5,287.0,370.63,301.29
2017,5,31,7,0,638.0,83.0,1.9,14.0,337.0,431.91,351.71
2017,5,31,7,15,670.0,87.5,1.85,14.5,386.5,486.17,394.87
2017,5,31,7,30,702.0,92.0,1.8,15.0,436.0,542.26,437.95
2017,5,31,7,45,734.5,92.5,1.8,15.5,485.5,594.55,477.13
2017,5,31,8,0,767.0,93.0,1.8,16.0,535.0,649.3,516.44
2017,5,31,8,15,784.5,95.5,1.75,16.5,580.5,695.94,547.1
2017,5,31,8,30,802.0,98.0,1.7,17.0,626.0,741.95,576.62
2017,5,31,8,45,821.5,98.0,1.7,17.5,669.5,781.93,601.72
2017,5,31,9,0,841.0,98.0,1.7,18.0,713.0,824.77,628.42
2017,5,31,9,15,851.5,99.5,1.7,18.0,750.5,860.04,650.72
2017,5,31,9,30,862.0,101.0,1.7,18.0,788.0,893.27,671.53
2017,5,31,9,45,872.0,101.5,1.7,18.5,821.0,922.73,688.4
2017,5,31,10,0,882.0,102.0,1.7,19.0,854.0,949.75,703.56
2017,5,31,10,15,888.0,103.0,1.7,19.0,880.0,970.82,716.11
2017,5,31,10,30,894.0,104.0,1.7,19.0,906.0,989.01,726.87
2017,5,31,10,45,897.5,105.0,1.75,19.5,925.5,1001.72,733.49
2017,5,31,11,0,901.0,106.0,1.8,20.0,945.0,1011.3,738.22
2017,5,31,11,15,903.5,106.5,1.85,20.0,957.5,1016.18,741.48
2017,5,31,11,30,906.0,107.0,1.9,20.0,970.0,1017.85,742.82
2017,5,31,11,45,905.5,108.5,2.0,20.5,975.0,1014.32,740.2
2017,5,31,12,0,905.0,110.0,2.1,21.0,980.0,1007.6,735.61
2017,5,31,12,15,904.5,110.0,2.15,21.0,978.5,996.24,728.93
2017,5,31,12,30,904.0,110.0,2.2,21.0,977.0,981.81,720.36
2017,5,31,12,45,895.0,114.0,2.3,21.0,965.5,960.31,707.72
2017,5,31,13,0,886.0,118.0,2.4,21.0,954.0,936.19,693.31
2017,5,31,13,15,882.5,117.5,2.45,20.5,937.5,910.15,678.38
2017,5,31,13,30,879.0,117.0,2.5,20.0,921.0,881.57,661.58
2017,5,31,13,45,875.0,115.0,2.6,20.0,898.0,848.71,640.83
2017,5,31,14,0,871.0,113.0,2.7,20.0,875.0,813.6,618.29
2017,5,31,14,15,864.0,111.5,2.7,20.0,846.0,774.59,592.14
2017,5,31,14,30,857.0,110.0,2.7,20.0,817.0,733.88,564.56
2017,5,31,14,45,848.5,107.5,2.75,20.0,782.0,689.68,534.44
2017,5,31,15,0,840.0,105.0,2.8,20.0,747.0,644.31,501.16
2017,5,31,15,15,828.0,103.0,2.8,19.5,707.0,596.33,465.6
2017,5,31,15,30,816.0,101.0,2.8,19.0,667.0,547.91,428.63
2017,5,31,15,45,801.0,98.0,2.85,19.0,623.0,494.46,386.13
2017,5,31,16,0,786.0,95.0,2.9,19.0,579.0,443.41,344.19
2017,5,31,16,15,765.5,92.0,2.9,18.5,532.0,390.73,300.33
2017,5,31,16,30,745.0,89.0,2.9,18.0,485.0,339.44,256.35
2017,5,31,16,45,719.0,85.0,2.95,18.0,436.5,287.21,210.47
2017,5,31,17,0,693.0,81.0,3.0,18.0,388.0,237.41,166.29
2017,5,31,17,15,657.0,76.5,2.95,17.5,338.5,185.06,121.34
2017,5,31,17,30,621.0,72.0,2.9,17.0,289.0,139.16,83.77
2017,5,31,17,45,571.0,66.0,2.9,16.5,241.0,94.87,52.32
2017,5,31,18,0,521.0,60.0,2.9,16.0,193.0,56.2,32.33
2017,5,31,18,15,448.0,52.0,2.75,15.5,148.5,36.65,26.81
2017,5,31,18,30,375.0,44.0,2.6,15.0,104.0,32.47,22.78
2017,5,31,18,45,264.5,33.0,2.5,15.0,68.0,25.13,15.55
2017,5,31,19,0,154.0,22.0,2.4,15.0,32.0,17.1,3.01
2017,5,31,19,15,77.0,11.0,2.4,14.5,16.0,10.81,0.0
2017,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,1,4,45,11.5,4.5,2.3,11.5,4.5,0.0,0.0
2017,6,1,5,0,23.0,9.0,2.4,12.0,9.0,11.23,0.0
2017,6,1,5,15,134.0,23.5,2.45,12.0,37.5,49.47,17.8
2017,6,1,5,30,245.0,38.0,2.5,12.0,66.0,97.83,64.8
2017,6,1,5,45,326.0,50.0,2.6,12.5,106.5,145.18,105.7
2017,6,1,6,0,407.0,62.0,2.7,13.0,147.0,202.64,155.61
2017,6,1,6,15,470.0,70.5,2.8,13.5,194.0,257.3,203.86
2017,6,1,6,30,533.0,79.0,2.9,14.0,241.0,318.11,256.6
2017,6,1,6,45,577.0,85.5,3.0,14.5,290.5,373.71,304.21
2017,6,1,7,0,621.0,92.0,3.1,15.0,340.0,432.92,353.44
2017,6,1,7,15,654.5,97.5,3.1,15.5,390.0,488.37,398.14
2017,6,1,7,30,688.0,103.0,3.1,16.0,440.0,545.81,443.02
2017,6,1,7,45,714.0,106.5,3.15,16.5,489.0,597.76,482.55
2017,6,1,8,0,740.0,110.0,3.2,17.0,538.0,648.71,520.34
2017,6,1,8,15,759.5,113.5,3.15,17.0,584.0,696.89,554.51
2017,6,1,8,30,779.0,117.0,3.1,17.0,630.0,744.63,587.45
2017,6,1,8,45,795.5,119.5,3.05,17.5,673.0,788.13,615.65
2017,6,1,9,0,812.0,122.0,3.0,18.0,716.0,830.45,642.51
2017,6,1,9,15,823.5,124.5,2.95,18.0,754.5,866.94,666.1
2017,6,1,9,30,835.0,127.0,2.9,18.0,793.0,901.49,688.14
2017,6,1,9,45,830.5,136.5,2.85,18.5,822.0,926.51,702.14
2017,6,1,10,0,826.0,146.0,2.8,19.0,851.0,948.46,714.02
2017,6,1,10,15,833.5,148.0,2.7,19.0,877.5,970.99,727.18
2017,6,1,10,30,841.0,150.0,2.6,19.0,904.0,990.8,738.42
2017,6,1,10,45,850.0,148.5,2.55,19.5,925.5,999.55,741.42
2017,6,1,11,0,859.0,147.0,2.5,20.0,947.0,1011.52,746.7
2017,6,1,11,15,862.0,147.5,2.5,20.0,960.0,1016.54,749.4
2017,6,1,11,30,865.0,148.0,2.5,20.0,973.0,1018.49,750.28
2017,6,1,11,45,869.5,146.5,2.55,20.5,979.5,1016.86,748.06
2017,6,1,12,0,874.0,145.0,2.6,21.0,986.0,1012.15,743.97
2017,6,1,12,15,874.0,145.0,2.6,21.0,984.0,1001.44,737.02
2017,6,1,12,30,874.0,145.0,2.6,21.0,982.0,987.77,728.28
2017,6,1,12,45,875.0,142.5,2.65,21.0,974.0,969.72,717.2
2017,6,1,13,0,876.0,140.0,2.7,21.0,966.0,948.79,704.26
2017,6,1,13,15,872.5,139.0,2.75,21.0,950.0,922.45,687.69
2017,6,1,13,30,869.0,138.0,2.8,21.0,934.0,893.61,669.39
2017,6,1,13,45,863.5,137.0,2.9,21.0,910.5,860.7,648.55
2017,6,1,14,0,858.0,136.0,3.0,21.0,887.0,825.68,626.04
2017,6,1,14,15,850.5,134.0,3.05,20.5,857.5,786.21,601.03
2017,6,1,14,30,843.0,132.0,3.1,20.0,828.0,745.12,574.49
2017,6,1,14,45,831.0,131.0,3.2,20.0,792.0,699.97,543.11
2017,6,1,15,0,819.0,130.0,3.3,20.0,756.0,653.99,509.25
2017,6,1,15,15,806.0,127.0,3.35,19.5,715.5,604.92,473.01
2017,6,1,15,30,793.0,124.0,3.4,19.0,675.0,555.6,435.46
2017,6,1,15,45,776.5,120.5,3.5,19.0,630.5,504.01,394.35
2017,6,1,16,0,760.0,117.0,3.6,19.0,586.0,452.98,352.49
2017,6,1,16,15,738.0,113.0,3.6,18.5,538.5,397.53,306.61
2017,6,1,16,30,716.0,109.0,3.6,18.0,491.0,345.91,262.53
2017,6,1,16,45,692.0,103.0,3.65,17.5,442.5,293.72,217.19
2017,6,1,17,0,668.0,97.0,3.7,17.0,394.0,243.77,173.23
2017,6,1,17,15,630.0,91.5,3.65,16.5,343.5,194.03,130.45
2017,6,1,17,30,592.0,86.0,3.6,16.0,293.0,148.42,93.08
2017,6,1,17,45,544.5,78.0,3.55,16.0,245.0,104.1,61.01
2017,6,1,18,0,497.0,70.0,3.5,16.0,197.0,65.21,39.88
2017,6,1,18,15,421.5,60.5,3.35,15.5,151.5,44.2,33.47
2017,6,1,18,30,346.0,51.0,3.2,15.0,106.0,38.28,27.86
2017,6,1,18,45,241.5,37.5,3.1,14.5,70.0,28.74,18.69
2017,6,1,19,0,137.0,24.0,3.0,14.0,34.0,18.72,4.67
2017,6,1,19,15,68.5,12.0,2.95,13.5,17.0,11.8,0.0
2017,6,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,45,25.5,5.0,2.15,10.5,6.0,0.0,0.0
2017,6,2,5,0,51.0,10.0,2.2,11.0,12.0,15.14,0.0
2017,6,2,5,15,181.5,23.0,2.25,11.5,42.0,56.41,21.11
2017,6,2,5,30,312.0,36.0,2.3,12.0,72.0,110.42,72.56
2017,6,2,5,45,399.5,45.5,2.35,12.5,115.0,160.91,116.42
2017,6,2,6,0,487.0,55.0,2.4,13.0,158.0,220.71,168.62
2017,6,2,6,15,546.5,62.0,2.25,13.5,206.0,276.54,218.14
2017,6,2,6,30,606.0,69.0,2.1,14.0,254.0,338.13,271.36
2017,6,2,6,45,649.0,74.0,2.0,14.5,304.5,395.19,319.65
2017,6,2,7,0,692.0,79.0,1.9,15.0,355.0,455.69,368.95
2017,6,2,7,15,722.5,83.0,1.8,15.5,406.0,509.97,411.64
2017,6,2,7,30,753.0,87.0,1.7,16.0,457.0,567.0,454.74
2017,6,2,7,45,777.0,90.0,1.6,16.5,506.5,619.9,493.07
2017,6,2,8,0,801.0,93.0,1.5,17.0,556.0,673.19,529.54
2017,6,2,8,15,818.5,96.0,1.4,17.5,603.0,721.74,560.29
2017,6,2,8,30,836.0,99.0,1.3,18.0,650.0,769.57,589.62
2017,6,2,8,45,850.0,101.0,1.25,18.5,693.0,808.41,612.53
2017,6,2,9,0,864.0,103.0,1.2,19.0,736.0,849.65,636.65
2017,6,2,9,15,874.5,105.0,1.2,19.5,774.5,886.12,657.79
2017,6,2,9,30,885.0,107.0,1.2,20.0,813.0,920.48,677.31
2017,6,2,9,45,896.5,106.0,1.25,20.5,846.5,950.28,694.48
2017,6,2,10,0,908.0,105.0,1.3,21.0,880.0,977.64,710.04
2017,6,2,10,15,914.0,106.5,1.35,21.0,907.0,999.69,723.6
2017,6,2,10,30,920.0,108.0,1.4,21.0,934.0,1018.78,735.39
2017,6,2,10,45,923.5,109.0,1.5,21.5,954.0,1031.77,742.85
2017,6,2,11,0,927.0,110.0,1.6,22.0,974.0,1041.55,748.4
2017,6,2,11,15,930.0,110.5,1.7,22.0,987.0,1047.04,752.8
2017,6,2,11,30,933.0,111.0,1.8,22.0,1000.0,1049.24,755.25
2017,6,2,11,45,933.0,112.0,1.9,22.0,1005.5,1045.63,754.13
2017,6,2,12,0,933.0,113.0,2.0,22.0,1011.0,1038.74,751.04
2017,6,2,12,15,933.0,113.0,2.1,22.0,1009.5,1027.62,745.31
2017,6,2,12,30,933.0,113.0,2.2,22.0,1008.0,1013.33,737.58
2017,6,2,12,45,921.5,119.0,2.35,22.0,996.0,990.99,725.15
2017,6,2,13,0,910.0,125.0,2.5,22.0,984.0,966.0,710.87
2017,6,2,13,15,907.0,124.0,2.55,22.0,968.0,939.4,694.46
2017,6,2,13,30,904.0,123.0,2.6,22.0,952.0,910.16,676.2
2017,6,2,13,45,900.5,121.5,2.7,22.0,929.0,877.51,655.9
2017,6,2,14,0,897.0,120.0,2.8,22.0,906.0,842.51,633.78
2017,6,2,14,15,890.5,118.5,2.8,21.5,877.0,803.01,608.83
2017,6,2,14,30,884.0,117.0,2.8,21.0,848.0,761.7,582.31
2017,6,2,14,45,877.0,114.5,2.85,21.0,813.0,717.49,552.51
2017,6,2,15,0,870.0,112.0,2.9,21.0,778.0,671.91,519.38
2017,6,2,15,15,858.5,109.5,2.85,20.5,737.5,622.45,482.92
2017,6,2,15,30,847.0,107.0,2.8,20.0,697.0,570.48,443.59
2017,6,2,15,45,833.5,104.0,2.8,20.0,652.5,518.35,402.26
2017,6,2,16,0,820.0,101.0,2.8,20.0,608.0,466.39,359.85
2017,6,2,16,15,800.5,98.0,2.75,19.5,560.0,412.38,315.23
2017,6,2,16,30,781.0,95.0,2.7,19.0,512.0,359.62,270.34
2017,6,2,16,45,755.5,90.5,2.7,19.0,461.5,305.17,222.89
2017,6,2,17,0,730.0,86.0,2.7,19.0,411.0,253.07,176.99
2017,6,2,17,15,694.0,81.5,2.65,18.5,360.0,198.46,130.32
2017,6,2,17,30,658.0,77.0,2.6,18.0,309.0,150.51,91.09
2017,6,2,17,45,609.0,70.5,2.6,17.5,259.0,103.76,57.64
2017,6,2,18,0,560.0,64.0,2.6,17.0,209.0,62.57,35.79
2017,6,2,18,15,485.5,56.0,2.6,16.5,162.0,39.99,29.65
2017,6,2,18,30,411.0,48.0,2.6,16.0,115.0,35.99,25.78
2017,6,2,18,45,298.0,36.5,2.65,15.5,76.5,28.29,18.3
2017,6,2,19,0,185.0,25.0,2.7,15.0,38.0,19.52,5.79
2017,6,2,19,15,92.5,12.5,2.75,14.5,19.0,12.29,0.0
2017,6,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
