Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,5.0,2.0,11.0,5.0,0.0,0.0
2017,6,3,5,0,0.0,10.0,2.0,11.0,10.0,9.83,0.0
2017,6,3,5,15,91.0,25.5,2.05,11.0,36.0,43.18,16.85
2017,6,3,5,30,182.0,41.0,2.1,11.0,62.0,88.01,59.6
2017,6,3,5,45,239.5,56.5,2.15,11.5,98.5,129.66,95.91
2017,6,3,6,0,297.0,72.0,2.2,12.0,135.0,177.49,137.7
2017,6,3,6,15,337.0,87.0,2.2,12.0,176.0,224.32,179.33
2017,6,3,6,30,377.0,102.0,2.2,12.0,217.0,275.1,223.7
2017,6,3,6,45,419.5,110.0,2.25,12.5,260.0,323.25,264.79
2017,6,3,7,0,462.0,118.0,2.3,13.0,303.0,375.14,307.94
2017,6,3,7,15,345.0,160.0,2.3,13.0,308.5,370.17,303.57
2017,6,3,7,30,228.0,202.0,2.3,13.0,314.0,359.28,293.18
2017,6,3,7,45,346.5,199.0,2.35,13.5,389.5,444.11,361.49
2017,6,3,8,0,465.0,196.0,2.4,14.0,465.0,545.86,440.49
2017,6,3,8,15,420.0,229.0,2.4,14.0,487.0,566.22,453.42
2017,6,3,8,30,375.0,262.0,2.4,14.0,509.0,574.82,457.83
2017,6,3,8,45,317.5,297.0,2.4,14.5,516.0,578.02,456.71
2017,6,3,9,0,260.0,332.0,2.4,15.0,523.0,576.22,451.74
2017,6,3,9,15,250.0,353.5,2.4,15.0,545.0,597.25,465.93
2017,6,3,9,30,240.0,375.0,2.4,15.0,567.0,608.85,473.11
2017,6,3,9,45,131.0,344.0,2.4,15.5,449.5,479.34,373.24
2017,6,3,10,0,22.0,313.0,2.4,16.0,332.0,329.97,256.18
2017,6,3,10,15,175.0,363.5,2.4,16.5,520.5,545.36,422.68
2017,6,3,10,30,328.0,414.0,2.4,17.0,709.0,757.08,574.85
2017,6,3,10,45,612.5,270.5,2.4,17.5,836.0,900.61,680.2
2017,6,3,11,0,897.0,127.0,2.4,18.0,963.0,1029.2,763.98
2017,6,3,11,15,900.0,127.5,2.4,18.0,976.0,1034.52,765.61
2017,6,3,11,30,903.0,128.0,2.4,18.0,989.0,1036.65,766.6
2017,6,3,11,45,909.0,125.0,2.4,18.5,996.5,1035.04,763.85
2017,6,3,12,0,915.0,122.0,2.4,19.0,1004.0,1030.21,759.16
2017,6,3,12,15,915.0,122.0,2.45,19.5,1002.0,1019.28,751.19
2017,6,3,12,30,915.0,122.0,2.5,20.0,1000.0,1005.25,741.34
2017,6,3,12,45,912.0,122.0,2.55,20.5,990.5,985.33,727.72
2017,6,3,13,0,909.0,122.0,2.6,21.0,981.0,962.55,712.31
2017,6,3,13,15,905.5,121.5,2.6,21.0,964.5,936.09,695.38
2017,6,3,13,30,902.0,121.0,2.6,21.0,948.0,907.0,676.69
2017,6,3,13,45,900.5,117.5,2.65,21.0,925.5,874.23,655.83
2017,6,3,14,0,899.0,114.0,2.7,21.0,903.0,839.01,633.13
2017,6,3,14,15,892.0,112.5,2.75,21.0,873.0,799.13,606.99
2017,6,3,14,30,885.0,111.0,2.8,21.0,843.0,757.48,579.33
2017,6,3,14,45,877.0,108.5,2.85,21.0,808.0,712.61,549.02
2017,6,3,15,0,869.0,106.0,2.9,21.0,773.0,666.47,515.68
2017,6,3,15,15,856.5,104.0,2.95,20.5,732.0,616.99,479.51
2017,6,3,15,30,844.0,102.0,3.0,20.0,691.0,567.07,441.83
2017,6,3,15,45,828.5,99.5,3.05,20.0,646.0,512.56,398.75
2017,6,3,16,0,813.0,97.0,3.1,20.0,601.0,460.46,356.18
2017,6,3,16,15,792.5,94.0,3.1,19.5,553.0,406.45,311.5
2017,6,3,16,30,772.0,91.0,3.1,19.0,505.0,353.79,266.62
2017,6,3,16,45,745.0,87.0,3.15,19.0,454.5,299.84,219.49
2017,6,3,17,0,718.0,83.0,3.2,19.0,404.0,248.4,174.06
2017,6,3,17,15,682.0,78.5,3.2,18.0,353.5,194.58,128.16
2017,6,3,17,30,646.0,74.0,3.2,17.0,303.0,147.27,89.39
2017,6,3,17,45,593.5,68.5,3.25,16.5,253.5,101.69,56.61
2017,6,3,18,0,541.0,63.0,3.3,16.0,204.0,62.02,35.41
2017,6,3,18,15,467.5,55.5,3.25,15.5,158.0,39.4,29.27
2017,6,3,18,30,394.0,48.0,3.2,15.0,112.0,35.85,25.79
2017,6,3,18,45,278.5,37.0,3.2,14.5,74.5,28.24,18.4
2017,6,3,19,0,163.0,26.0,3.2,14.0,37.0,20.31,6.93
2017,6,3,19,15,81.5,13.0,3.25,13.5,18.5,12.78,0.0
2017,6,3,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,4,45,17.5,5.5,3.65,10.5,6.0,0.0,0.0
2017,6,4,5,0,35.0,11.0,3.7,11.0,12.0,14.48,0.0
2017,6,4,5,15,155.5,25.0,3.75,11.5,42.0,54.78,22.16
2017,6,4,5,30,276.0,39.0,3.8,12.0,72.0,105.44,70.08
2017,6,4,5,45,369.0,49.0,3.9,12.5,114.5,156.56,114.05
2017,6,4,6,0,462.0,59.0,4.0,13.0,157.0,217.06,166.72
2017,6,4,6,15,523.5,66.0,4.05,13.5,205.0,272.37,216.12
2017,6,4,6,30,585.0,73.0,4.1,14.0,253.0,333.62,269.78
2017,6,4,6,45,629.0,78.5,4.15,14.5,303.5,390.65,319.02
2017,6,4,7,0,673.0,84.0,4.2,15.0,354.0,451.24,369.77
2017,6,4,7,15,704.5,88.5,4.2,15.0,404.5,506.86,415.8
2017,6,4,7,30,736.0,93.0,4.2,15.0,455.0,562.88,460.98
2017,6,4,7,45,758.5,97.5,4.2,15.5,504.5,615.68,501.47
2017,6,4,8,0,781.0,102.0,4.2,16.0,554.0,668.76,540.8
2017,6,4,8,15,801.0,105.0,4.2,16.5,601.5,718.37,575.22
2017,6,4,8,30,821.0,108.0,4.2,17.0,649.0,767.5,608.63
2017,6,4,8,45,836.0,111.0,4.2,17.5,693.5,811.78,637.91
2017,6,4,9,0,851.0,114.0,4.2,18.0,738.0,850.21,662.58
2017,6,4,9,15,863.5,116.0,4.15,18.0,778.0,888.03,687.59
2017,6,4,9,30,876.0,118.0,4.1,18.0,818.0,923.88,710.98
2017,6,4,9,45,888.0,119.0,4.05,18.5,853.5,956.03,730.24
2017,6,4,10,0,900.0,120.0,4.0,19.0,889.0,985.78,747.67
2017,6,4,10,15,907.0,121.5,3.95,19.0,916.5,1008.63,761.72
2017,6,4,10,30,914.0,123.0,3.9,19.0,944.0,1028.55,773.84
2017,6,4,10,45,921.5,122.5,3.85,19.5,966.0,1043.86,781.4
2017,6,4,11,0,929.0,122.0,3.8,20.0,988.0,1056.05,786.94
2017,6,4,11,15,931.5,122.5,3.8,20.0,1001.0,1061.03,789.67
2017,6,4,11,30,934.0,123.0,3.8,20.0,1014.0,1062.72,790.39
2017,6,4,11,45,939.5,120.5,3.85,20.5,1021.5,1061.05,787.89
2017,6,4,12,0,945.0,118.0,3.9,21.0,1029.0,1056.07,783.33
2017,6,4,12,15,945.0,117.5,3.95,21.0,1027.0,1044.38,775.96
2017,6,4,12,30,945.0,117.0,4.0,21.0,1025.0,1029.49,766.58
2017,6,4,12,45,938.5,120.0,4.05,21.0,1014.5,1008.76,753.36
2017,6,4,13,0,932.0,123.0,4.1,21.0,1004.0,985.18,738.27
2017,6,4,13,15,929.0,122.0,4.2,20.5,987.5,958.17,722.5
2017,6,4,13,30,926.0,121.0,4.3,20.0,971.0,928.44,704.71
2017,6,4,13,45,922.0,119.5,4.4,20.0,947.5,894.81,682.74
2017,6,4,14,0,918.0,118.0,4.5,20.0,924.0,858.81,659.18
2017,6,4,14,15,911.5,116.5,4.55,19.5,894.5,818.66,633.32
2017,6,4,14,30,905.0,115.0,4.6,19.0,865.0,776.66,605.74
2017,6,4,14,45,896.0,113.5,4.7,19.0,829.0,731.25,574.35
2017,6,4,15,0,887.0,112.0,4.8,19.0,793.0,684.59,539.74
2017,6,4,15,15,876.0,110.0,4.8,18.5,752.5,635.22,502.43
2017,6,4,15,30,865.0,108.0,4.8,18.0,712.0,585.21,463.54
2017,6,4,15,45,849.5,105.5,4.8,18.0,666.5,529.77,418.54
2017,6,4,16,0,834.0,103.0,4.8,18.0,621.0,476.6,374.09
2017,6,4,16,15,814.5,100.0,4.7,17.5,572.5,421.92,327.81
2017,6,4,16,30,795.0,97.0,4.6,17.0,524.0,368.46,281.32
2017,6,4,16,45,768.5,93.0,4.55,16.5,473.0,313.43,232.88
2017,6,4,17,0,742.0,89.0,4.5,16.0,422.0,257.94,183.66
2017,6,4,17,15,706.0,84.5,4.4,15.5,370.0,205.44,137.72
2017,6,4,17,30,670.0,80.0,4.3,15.0,318.0,156.8,97.08
2017,6,4,17,45,615.5,74.5,4.2,15.0,266.5,109.71,62.67
2017,6,4,18,0,561.0,69.0,4.1,15.0,215.0,68.81,40.42
2017,6,4,18,15,485.0,60.5,4.0,14.5,167.5,43.82,33.31
2017,6,4,18,30,409.0,52.0,3.9,14.0,120.0,39.57,29.18
2017,6,4,18,45,289.5,40.0,3.8,13.5,80.5,30.65,20.59
2017,6,4,19,0,170.0,28.0,3.7,13.0,41.0,21.95,8.58
2017,6,4,19,15,85.0,14.0,3.65,12.5,20.5,13.76,0.0
2017,6,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,45,12.0,6.0,2.15,10.5,6.0,0.0,0.0
2017,6,5,5,0,24.0,12.0,2.2,11.0,12.0,14.31,0.0
2017,6,5,5,15,134.0,28.0,2.25,11.5,42.0,54.81,23.33
2017,6,5,5,30,244.0,44.0,2.3,12.0,72.0,104.27,70.32
2017,6,5,5,45,336.0,55.5,2.4,12.5,115.0,153.9,112.67
2017,6,5,6,0,428.0,67.0,2.5,13.0,158.0,213.42,164.01
2017,6,5,6,15,491.5,75.5,2.35,13.5,206.5,270.44,213.99
2017,6,5,6,30,555.0,84.0,2.2,14.0,255.0,332.61,267.29
2017,6,5,6,45,641.5,73.0,2.1,14.5,304.5,390.44,316.16
2017,6,5,7,0,728.0,62.0,2.0,15.0,354.0,454.58,368.85
2017,6,5,7,15,725.5,83.0,1.85,15.5,407.0,511.5,412.99
2017,6,5,7,30,723.0,104.0,1.7,16.0,460.0,568.21,454.85
2017,6,5,7,45,752.0,106.0,1.6,16.5,510.5,622.01,493.81
2017,6,5,8,0,781.0,108.0,1.5,17.0,561.0,675.1,530.83
2017,6,5,8,15,799.5,111.5,1.4,17.5,608.0,724.15,561.93
2017,6,5,8,30,818.0,115.0,1.3,18.0,655.0,772.6,591.65
2017,6,5,8,45,834.5,116.5,1.2,18.5,698.5,816.39,617.25
2017,6,5,9,0,851.0,118.0,1.1,19.0,742.0,858.9,641.27
2017,6,5,9,15,861.5,120.0,1.0,19.5,780.5,890.4,657.34
2017,6,5,9,30,872.0,122.0,0.9,20.0,819.0,924.38,674.69
2017,6,5,9,45,876.5,125.5,0.85,20.5,850.5,952.09,688.5
2017,6,5,10,0,881.0,129.0,0.8,21.0,882.0,977.08,700.47
2017,6,5,10,15,887.0,130.5,0.8,21.5,908.5,998.61,711.22
2017,6,5,10,30,893.0,132.0,0.8,22.0,935.0,1017.25,720.21
2017,6,5,10,45,897.5,132.5,0.8,22.5,955.0,1030.39,725.89
2017,6,5,11,0,902.0,133.0,0.8,23.0,975.0,1040.42,729.82
2017,6,5,11,15,904.5,133.5,0.9,23.0,987.5,1045.29,734.36
2017,6,5,11,30,907.0,134.0,1.0,23.0,1000.0,1046.95,737.07
2017,6,5,11,45,907.0,135.0,1.15,23.5,1005.5,1043.4,736.22
2017,6,5,12,0,907.0,136.0,1.3,24.0,1011.0,1036.67,733.36
2017,6,5,12,15,906.5,135.5,1.45,24.0,1008.5,1024.85,728.66
2017,6,5,12,30,906.0,135.0,1.6,24.0,1006.0,1009.98,721.94
2017,6,5,12,45,898.0,138.5,1.75,24.0,995.0,988.92,711.15
2017,6,5,13,0,890.0,142.0,1.9,24.0,984.0,965.21,698.47
2017,6,5,13,15,886.0,141.0,1.95,23.5,967.0,938.28,683.69
2017,6,5,13,30,882.0,140.0,2.0,23.0,950.0,908.82,667.1
2017,6,5,13,45,876.0,139.0,2.15,23.0,926.5,875.28,647.29
2017,6,5,14,0,870.0,138.0,2.3,23.0,903.0,839.63,625.67
2017,6,5,14,15,862.5,136.0,2.35,22.5,873.0,799.91,601.31
2017,6,5,14,30,855.0,134.0,2.4,22.0,843.0,758.54,575.4
2017,6,5,14,45,843.5,132.5,2.5,22.0,807.0,712.98,544.83
2017,6,5,15,0,832.0,131.0,2.6,22.0,771.0,666.46,511.53
2017,6,5,15,15,819.0,128.5,2.65,21.5,730.5,617.43,476.18
2017,6,5,15,30,806.0,126.0,2.7,21.0,690.0,568.1,439.48
2017,6,5,15,45,786.5,124.0,2.75,21.0,644.5,515.86,398.6
2017,6,5,16,0,767.0,122.0,2.8,21.0,599.0,464.44,357.2
2017,6,5,16,15,745.5,118.0,2.8,20.5,551.0,408.79,312.04
2017,6,5,16,30,724.0,114.0,2.8,20.0,503.0,356.98,268.58
2017,6,5,16,45,693.0,109.5,2.8,19.5,453.0,303.59,223.13
2017,6,5,17,0,662.0,105.0,2.8,19.0,403.0,253.16,179.64
2017,6,5,17,15,623.5,99.0,2.75,18.5,352.5,203.11,137.13
2017,6,5,17,30,585.0,93.0,2.7,18.0,302.0,157.24,99.77
2017,6,5,17,45,531.5,85.5,2.7,17.5,252.5,113.07,67.94
2017,6,5,18,0,478.0,78.0,2.7,17.0,203.0,75.01,46.71
2017,6,5,18,15,403.0,67.5,2.6,16.5,157.5,49.41,37.95
2017,6,5,18,30,328.0,57.0,2.5,16.0,112.0,42.86,31.83
2017,6,5,18,45,225.5,43.0,2.45,15.5,75.0,33.05,22.5
2017,6,5,19,0,123.0,29.0,2.4,15.0,38.0,24.09,10.4
2017,6,5,19,15,61.5,14.5,2.4,14.5,19.0,14.25,0.0
2017,6,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,6,4,45,11.5,5.5,2.2,10.5,5.5,0.0,0.0
2017,6,6,5,0,23.0,11.0,2.3,11.0,11.0,13.23,0.0
2017,6,6,5,15,129.0,27.0,2.35,11.0,41.0,52.96,22.81
2017,6,6,5,30,235.0,43.0,2.4,11.0,71.0,101.24,68.54
2017,6,6,5,45,321.5,55.5,2.5,11.5,113.0,150.04,110.4
2017,6,6,6,0,408.0,68.0,2.6,12.0,155.0,208.14,160.77
2017,6,6,6,15,472.5,77.0,2.65,12.5,203.0,264.91,210.74
2017,6,6,6,30,537.0,86.0,2.7,13.0,251.0,327.04,264.49
2017,6,6,6,45,580.5,93.5,2.75,13.5,301.5,383.69,312.81
2017,6,6,7,0,624.0,101.0,2.8,14.0,352.0,443.88,362.62
2017,6,6,7,15,658.5,106.5,2.8,14.5,403.0,500.06,407.72
2017,6,6,7,30,693.0,112.0,2.8,15.0,454.0,558.28,453.03
2017,6,6,7,45,716.5,118.0,2.85,15.5,503.0,611.53,493.27
2017,6,6,8,0,740.0,124.0,2.9,16.0,552.0,665.25,532.77
2017,6,6,8,15,760.0,127.5,2.9,16.0,599.0,713.83,567.81
2017,6,6,8,30,780.0,131.0,2.9,16.0,646.0,759.81,599.51
2017,6,6,8,45,795.0,134.5,2.9,16.5,689.0,803.22,627.76
2017,6,6,9,0,810.0,138.0,2.9,17.0,732.0,845.35,654.65
2017,6,6,9,15,822.0,141.0,2.9,17.0,771.0,882.79,679.15
2017,6,6,9,30,834.0,144.0,2.9,17.0,810.0,918.32,702.16
2017,6,6,9,45,834.5,151.0,2.9,17.5,840.5,945.26,717.8
2017,6,6,10,0,835.0,158.0,2.9,18.0,871.0,969.38,731.49
2017,6,6,10,15,842.0,159.5,2.9,18.0,898.0,991.12,744.97
2017,6,6,10,30,849.0,161.0,2.9,18.0,925.0,1010.12,756.65
2017,6,6,10,45,857.5,160.0,2.9,18.5,946.0,1025.12,764.29
2017,6,6,11,0,866.0,159.0,2.9,19.0,967.0,1037.18,770.07
2017,6,6,11,15,868.5,160.0,2.9,19.0,980.0,1035.98,768.69
2017,6,6,11,30,871.0,161.0,2.9,19.0,993.0,1038.01,769.69
2017,6,6,11,45,875.0,159.0,2.95,19.5,999.0,1035.49,766.77
2017,6,6,12,0,879.0,157.0,3.0,20.0,1005.0,1029.89,761.99
2017,6,6,12,15,878.0,157.0,3.05,20.0,1003.0,1018.29,754.83
2017,6,6,12,30,877.0,157.0,3.1,20.0,1001.0,1003.76,745.85
2017,6,6,12,45,876.5,155.0,3.15,20.0,992.0,984.9,734.04
2017,6,6,13,0,876.0,153.0,3.2,20.0,983.0,963.23,720.4
2017,6,6,13,15,872.0,152.0,3.25,20.0,966.0,936.63,703.41
2017,6,6,13,30,868.0,151.0,3.3,20.0,949.0,907.56,684.7
2017,6,6,13,45,863.5,149.0,3.4,20.0,926.0,874.76,663.63
2017,6,6,14,0,859.0,147.0,3.5,20.0,903.0,841.12,641.79
2017,6,6,14,15,851.0,145.0,3.5,19.5,873.0,800.88,615.74
2017,6,6,14,30,843.0,143.0,3.5,19.0,843.0,759.07,588.26
2017,6,6,14,45,833.0,140.5,3.55,19.0,807.5,714.02,556.42
2017,6,6,15,0,823.0,138.0,3.6,19.0,772.0,667.99,522.26
2017,6,6,15,15,809.5,135.5,3.6,18.5,731.0,619.06,485.87
2017,6,6,15,30,796.0,133.0,3.6,18.0,690.0,569.9,448.28
2017,6,6,15,45,779.0,129.0,3.65,18.0,645.5,517.56,406.48
2017,6,6,16,0,762.0,125.0,3.7,18.0,601.0,463.41,362.23
2017,6,6,16,15,739.5,121.0,3.7,17.5,552.5,409.94,317.89
2017,6,6,16,30,717.0,117.0,3.7,17.0,504.0,358.09,273.66
2017,6,6,16,45,688.5,112.0,3.7,17.0,454.0,305.36,227.53
2017,6,6,17,0,660.0,107.0,3.7,17.0,404.0,255.34,183.36
2017,6,6,17,15,620.5,100.5,3.7,16.5,353.5,204.72,139.97
2017,6,6,17,30,581.0,94.0,3.7,16.0,303.0,158.4,101.83
2017,6,6,17,45,528.5,86.5,3.7,15.5,253.5,114.48,69.72
2017,6,6,18,0,476.0,79.0,3.7,15.0,204.0,76.58,48.12
2017,6,6,18,15,400.5,68.5,3.6,14.5,158.5,50.13,38.92
2017,6,6,18,30,325.0,58.0,3.5,14.0,113.0,43.61,32.77
2017,6,6,18,45,222.0,43.5,3.4,13.5,75.5,33.41,23.06
2017,6,6,19,0,119.0,29.0,3.3,13.0,38.0,24.1,10.99
2017,6,6,19,15,59.5,14.5,3.25,12.5,19.0,14.25,0.0
2017,6,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,4,45,8.0,5.0,2.9,10.5,5.5,0.0,0.0
2017,6,7,5,0,16.0,10.0,3.0,11.0,11.0,11.51,0.0
2017,6,7,5,15,108.5,27.0,3.05,11.0,39.5,47.74,20.55
2017,6,7,5,30,201.0,44.0,3.1,11.0,68.0,95.16,64.92
2017,6,7,5,45,288.0,56.5,3.15,11.5,108.5,142.27,105.08
2017,6,7,6,0,375.0,69.0,3.2,12.0,149.0,198.73,153.9
2017,6,7,6,15,335.5,90.5,3.25,12.0,176.5,227.32,182.23
2017,6,7,6,30,296.0,112.0,3.3,12.0,204.0,246.96,201.64
2017,6,7,6,45,339.0,122.5,3.35,12.5,245.5,298.4,245.47
2017,6,7,7,0,382.0,133.0,3.4,13.0,287.0,349.23,287.92
2017,6,7,7,15,369.5,156.5,3.4,13.5,321.5,385.93,317.39
2017,6,7,7,30,357.0,180.0,3.4,14.0,356.0,414.56,339.58
2017,6,7,7,45,383.5,195.5,3.45,14.5,402.5,470.93,383.38
2017,6,7,8,0,410.0,211.0,3.5,15.0,449.0,522.57,422.53
2017,6,7,8,15,362.5,244.0,3.5,15.5,467.5,532.02,427.0
2017,6,7,8,30,315.0,277.0,3.5,16.0,486.0,543.57,432.78
2017,6,7,8,45,353.0,287.5,3.5,16.5,535.0,596.43,471.7
2017,6,7,9,0,391.0,298.0,3.5,17.0,584.0,650.83,510.8
2017,6,7,9,15,424.0,299.5,3.5,17.0,625.0,699.86,546.22
2017,6,7,9,30,457.0,301.0,3.5,17.0,666.0,742.26,576.6
2017,6,7,9,45,417.0,334.5,3.5,17.5,678.0,750.03,578.39
2017,6,7,10,0,377.0,368.0,3.5,18.0,690.0,747.63,573.32
2017,6,7,10,15,425.0,361.5,3.4,18.0,735.5,799.42,610.12
2017,6,7,10,30,473.0,355.0,3.3,18.0,781.0,844.42,641.4
2017,6,7,10,45,433.5,378.0,3.25,18.0,775.0,832.18,630.32
2017,6,7,11,0,394.0,401.0,3.2,18.0,769.0,811.46,613.97
2017,6,7,11,15,359.5,427.0,3.1,18.0,766.5,803.17,606.0
2017,6,7,11,30,325.0,453.0,3.0,18.0,764.0,793.02,596.7
2017,6,7,11,45,322.5,455.0,2.9,18.0,765.0,788.82,593.03
2017,6,7,12,0,320.0,457.0,2.8,18.0,766.0,783.29,588.44
2017,6,7,12,15,220.0,468.5,2.8,18.0,681.0,686.12,517.51
2017,6,7,12,30,120.0,480.0,2.8,18.0,596.0,595.55,450.26
2017,6,7,12,45,456.0,337.0,2.8,18.0,770.0,773.95,589.55
2017,6,7,13,0,792.0,194.0,2.8,18.0,944.0,929.81,702.04
2017,6,7,13,15,508.5,323.5,2.85,18.0,802.0,781.76,594.15
2017,6,7,13,30,225.0,453.0,2.9,18.0,660.0,639.18,485.42
2017,6,7,13,45,322.5,406.5,2.95,18.0,695.0,668.25,510.81
2017,6,7,14,0,420.0,360.0,3.0,18.0,730.0,689.91,529.43
2017,6,7,14,15,369.5,367.5,3.0,17.5,685.5,639.6,492.91
2017,6,7,14,30,319.0,375.0,3.0,17.0,641.0,592.47,458.65
2017,6,7,14,45,200.5,363.0,3.0,17.0,528.0,483.99,376.43
2017,6,7,15,0,82.0,351.0,3.0,17.0,415.0,385.76,300.54
2017,6,7,15,15,190.5,328.0,2.9,17.0,465.0,423.22,331.62
2017,6,7,15,30,299.0,305.0,2.8,17.0,515.0,449.76,352.64
2017,6,7,15,45,244.5,291.5,2.75,17.0,456.0,392.48,307.9
2017,6,7,16,0,190.0,278.0,2.7,17.0,397.0,342.87,269.17
2017,6,7,16,15,95.0,188.5,2.65,16.5,248.0,213.18,167.92
2017,6,7,16,30,0.0,99.0,2.6,16.0,99.0,95.55,73.94
2017,6,7,16,45,1.0,121.5,2.55,15.5,122.0,116.54,91.82
2017,6,7,17,0,2.0,144.0,2.5,15.0,145.0,136.36,108.61
2017,6,7,17,15,233.0,123.0,2.45,14.5,207.0,152.85,113.61
2017,6,7,17,30,464.0,102.0,2.4,14.0,269.0,149.69,100.39
2017,6,7,17,45,413.0,94.5,2.35,14.0,226.5,111.67,72.27
2017,6,7,18,0,362.0,87.0,2.3,14.0,184.0,79.15,52.91
2017,6,7,18,15,305.0,73.0,2.1,13.5,143.0,53.55,42.13
2017,6,7,18,30,248.0,59.0,1.9,13.0,102.0,44.32,33.56
2017,6,7,18,45,176.5,43.5,1.75,13.0,69.0,33.33,23.11
2017,6,7,19,0,105.0,28.0,1.6,13.0,36.0,23.33,10.88
2017,6,7,19,15,52.5,14.0,1.5,13.0,18.0,13.76,0.0
2017,6,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.0,1.75,13.0,1.0,0.0,0.0
2017,6,8,5,0,0.0,2.0,1.8,13.0,2.0,1.97,0.0
2017,6,8,5,15,0.0,6.5,1.85,13.0,6.5,6.26,0.0
2017,6,8,5,30,0.0,11.0,1.9,13.0,11.0,10.6,3.05
2017,6,8,5,45,0.0,17.5,1.95,13.5,17.5,16.88,8.6
2017,6,8,6,0,0.0,24.0,2.0,14.0,24.0,23.15,14.1
2017,6,8,6,15,0.0,31.5,2.0,14.0,31.5,30.4,20.41
2017,6,8,6,30,0.0,39.0,2.0,14.0,39.0,37.65,26.65
2017,6,8,6,45,0.0,46.5,2.05,14.0,46.5,44.91,32.81
2017,6,8,7,0,0.0,54.0,2.1,14.0,54.0,52.17,38.89
2017,6,8,7,15,0.0,92.5,2.1,14.0,92.5,89.79,70.42
2017,6,8,7,30,0.0,131.0,2.1,14.0,131.0,128.26,102.08
2017,6,8,7,45,0.0,96.0,2.15,14.5,96.0,93.04,72.4
2017,6,8,8,0,0.0,61.0,2.2,15.0,61.0,58.98,43.83
2017,6,8,8,15,0.0,83.5,2.2,15.0,83.5,80.8,61.79
2017,6,8,8,30,0.0,106.0,2.2,15.0,106.0,102.8,79.66
2017,6,8,8,45,0.0,130.5,2.25,15.0,130.5,126.98,99.11
2017,6,8,9,0,0.0,155.0,2.3,15.0,155.0,151.24,118.43
2017,6,8,9,15,50.0,264.5,2.25,15.0,305.0,311.57,246.69
2017,6,8,9,30,100.0,374.0,2.2,15.0,455.0,472.66,369.16
2017,6,8,9,45,74.5,372.5,2.2,15.0,434.5,448.65,348.8
2017,6,8,10,0,49.0,371.0,2.2,15.0,414.0,423.39,328.53
2017,6,8,10,15,30.0,308.5,2.15,15.0,335.0,340.08,264.78
2017,6,8,10,30,11.0,246.0,2.1,15.0,256.0,251.99,196.35
2017,6,8,10,45,12.0,258.0,2.05,15.5,269.5,264.87,206.05
2017,6,8,11,0,13.0,270.0,2.0,16.0,283.0,277.69,215.29
2017,6,8,11,15,12.5,256.0,1.95,16.0,268.0,263.13,203.89
2017,6,8,11,30,12.0,242.0,1.9,16.0,253.0,248.6,192.61
2017,6,8,11,45,13.0,243.0,1.85,16.0,255.0,250.35,193.96
2017,6,8,12,0,14.0,244.0,1.8,16.0,257.0,252.02,195.2
2017,6,8,12,15,12.0,229.0,1.75,16.0,240.0,234.97,181.91
2017,6,8,12,30,10.0,214.0,1.7,16.0,223.0,217.97,168.71
2017,6,8,12,45,8.5,199.0,1.65,16.5,207.0,201.53,155.63
2017,6,8,13,0,7.0,184.0,1.6,17.0,191.0,185.19,142.64
2017,6,8,13,15,8.5,201.5,1.55,17.0,209.5,203.21,156.82
2017,6,8,13,30,10.0,219.0,1.5,17.0,228.0,221.04,170.7
2017,6,8,13,45,17.5,275.5,1.5,17.0,291.5,281.38,217.33
2017,6,8,14,0,25.0,332.0,1.5,17.0,355.0,341.12,262.56
2017,6,8,14,15,19.0,295.5,1.5,17.0,313.0,299.53,231.02
2017,6,8,14,30,13.0,259.0,1.5,17.0,271.0,258.98,200.4
2017,6,8,14,45,7.5,209.5,1.5,17.5,216.0,207.02,160.19
2017,6,8,15,0,2.0,160.0,1.5,18.0,161.0,155.63,119.91
2017,6,8,15,15,5.5,186.5,1.5,17.5,190.0,182.64,141.95
2017,6,8,15,30,9.0,213.0,1.5,17.0,219.0,208.88,163.17
2017,6,8,15,45,4.5,175.0,1.5,17.0,178.0,170.04,132.69
2017,6,8,16,0,0.0,137.0,1.5,17.0,137.0,131.71,102.41
2017,6,8,16,15,0.0,141.5,1.5,17.0,141.5,135.63,105.97
2017,6,8,16,30,0.0,146.0,1.5,17.0,146.0,139.33,109.31
2017,6,8,16,45,0.0,119.0,1.5,17.0,119.0,113.94,88.98
2017,6,8,17,0,0.0,92.0,1.5,17.0,92.0,88.6,68.46
2017,6,8,17,15,0.0,71.0,1.45,16.5,71.0,68.64,52.22
2017,6,8,17,30,0.0,50.0,1.4,16.0,50.0,48.3,35.36
2017,6,8,17,45,228.5,63.5,1.35,16.0,124.0,70.25,44.55
2017,6,8,18,0,457.0,77.0,1.3,16.0,198.0,75.33,46.71
2017,6,8,18,15,388.0,66.5,1.2,15.5,154.5,48.43,37.29
2017,6,8,18,30,319.0,56.0,1.1,15.0,111.0,41.87,31.18
2017,6,8,18,45,228.0,42.5,1.05,15.0,75.0,32.48,22.24
2017,6,8,19,0,137.0,29.0,1.0,15.0,39.0,22.61,10.59
2017,6,8,19,15,68.5,14.5,1.0,14.5,19.5,14.25,0.0
2017,6,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,1.5,1.85,11.5,1.5,0.0,0.0
2017,6,9,5,0,0.0,3.0,1.9,12.0,3.0,2.95,0.0
2017,6,9,5,15,0.0,10.5,2.0,12.0,10.5,10.12,0.72
2017,6,9,5,30,0.0,18.0,2.1,12.0,18.0,17.36,8.65
2017,6,9,5,45,0.0,28.0,2.25,12.5,28.0,27.02,17.23
2017,6,9,6,0,0.0,38.0,2.4,13.0,38.0,36.69,25.71
2017,6,9,6,15,0.0,49.5,2.45,13.5,49.5,47.82,35.32
2017,6,9,6,30,0.0,61.0,2.5,14.0,61.0,58.95,44.77
2017,6,9,6,45,0.0,73.0,2.65,14.5,73.0,70.69,54.56
2017,6,9,7,0,0.0,85.0,2.8,15.0,85.0,82.48,64.22
2017,6,9,7,15,0.0,73.5,2.8,15.0,73.5,71.06,54.45
2017,6,9,7,30,0.0,62.0,2.8,15.0,62.0,59.93,44.95
2017,6,9,7,45,0.0,98.0,2.85,15.5,98.0,95.02,73.87
2017,6,9,8,0,0.0,134.0,2.9,16.0,134.0,130.76,102.75
2017,6,9,8,15,5.5,174.0,2.9,16.0,178.0,174.86,138.29
2017,6,9,8,30,11.0,214.0,2.9,16.0,222.0,219.57,173.75
2017,6,9,8,45,23.5,254.0,2.95,16.5,271.0,270.49,213.46
2017,6,9,9,0,36.0,294.0,3.0,17.0,320.0,329.81,258.87
2017,6,9,9,15,99.5,338.5,3.0,17.0,417.0,432.9,338.99
2017,6,9,9,30,163.0,383.0,3.0,17.0,514.0,547.12,424.86
2017,6,9,9,45,540.5,242.0,3.05,17.5,700.0,770.51,597.53
2017,6,9,10,0,918.0,101.0,3.1,18.0,886.0,982.37,743.51
2017,6,9,10,15,924.5,102.0,3.1,18.0,913.5,1004.76,755.7
2017,6,9,10,30,931.0,103.0,3.1,18.0,941.0,1024.18,767.65
2017,6,9,10,45,937.0,103.0,3.15,18.0,962.5,1038.97,777.05
2017,6,9,11,0,943.0,103.0,3.2,18.0,984.0,1050.59,784.46
2017,6,9,11,15,946.0,103.5,3.25,18.0,997.5,1056.44,788.19
2017,6,9,11,30,949.0,104.0,3.3,18.0,1011.0,1058.96,789.88
2017,6,9,11,45,951.0,103.5,3.35,18.0,1017.5,1056.11,788.15
2017,6,9,12,0,953.0,103.0,3.4,18.0,1024.0,1049.92,784.36
2017,6,9,12,15,953.5,103.0,3.45,18.0,1023.0,1039.46,777.84
2017,6,9,12,30,954.0,103.0,3.5,18.0,1022.0,1025.77,769.27
2017,6,9,12,45,935.0,114.5,3.6,18.0,1008.0,1001.78,754.2
2017,6,9,13,0,916.0,126.0,3.7,18.0,994.0,975.28,737.43
2017,6,9,13,15,913.0,125.0,3.75,18.0,978.0,948.9,720.34
2017,6,9,13,30,910.0,124.0,3.8,18.0,962.0,919.85,701.35
2017,6,9,13,45,912.0,119.0,3.85,18.0,941.0,888.66,680.77
2017,6,9,14,0,914.0,114.0,3.9,18.0,920.0,854.77,658.18
2017,6,9,14,15,907.5,112.5,3.95,17.5,890.5,815.03,632.46
2017,6,9,14,30,901.0,111.0,4.0,17.0,861.0,773.45,605.06
2017,6,9,14,45,895.0,107.5,4.1,17.0,826.0,728.66,573.98
2017,6,9,15,0,889.0,104.0,4.2,17.0,791.0,682.38,540.07
2017,6,9,15,15,877.5,102.0,4.25,16.5,750.5,632.86,502.85
2017,6,9,15,30,866.0,100.0,4.3,16.0,710.0,582.74,464.09
2017,6,9,15,45,853.5,96.5,4.4,16.0,665.5,530.36,421.66
2017,6,9,16,0,841.0,93.0,4.5,16.0,621.0,475.25,375.88
2017,6,9,16,15,822.0,90.0,4.5,15.5,572.5,420.56,329.54
2017,6,9,16,30,803.0,87.0,4.5,15.0,524.0,367.01,282.8
2017,6,9,16,45,779.5,83.5,4.55,15.0,474.0,312.99,234.33
2017,6,9,17,0,756.0,80.0,4.6,15.0,424.0,261.04,187.17
2017,6,9,17,15,723.0,75.5,4.55,14.5,372.5,208.57,140.69
2017,6,9,17,30,690.0,71.0,4.5,14.0,321.0,156.69,96.59
2017,6,9,17,45,645.0,65.5,4.45,13.5,271.0,109.17,60.67
2017,6,9,18,0,600.0,60.0,4.4,13.0,221.0,66.7,35.97
2017,6,9,18,15,531.5,53.0,4.25,12.5,174.0,36.67,27.25
2017,6,9,18,30,463.0,46.0,4.1,12.0,127.0,33.38,24.04
2017,6,9,18,45,355.5,36.5,4.0,12.0,87.0,27.53,18.25
2017,6,9,19,0,248.0,27.0,3.9,12.0,47.0,21.28,10.04
2017,6,9,19,15,124.0,13.5,3.85,12.0,23.5,13.27,0.0
2017,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,45,31.5,6.0,2.6,10.5,7.0,0.0,0.0
2017,6,10,5,0,63.0,12.0,2.6,11.0,14.0,18.4,0.0
2017,6,10,5,15,190.0,24.5,2.75,11.5,44.5,59.7,25.94
2017,6,10,5,30,317.0,37.0,2.9,12.0,75.0,112.31,74.33
2017,6,10,5,45,407.5,46.0,3.1,12.5,118.0,163.26,118.39
2017,6,10,6,0,498.0,55.0,3.3,13.0,161.0,223.77,171.3
2017,6,10,6,15,556.0,61.5,3.4,13.5,209.0,278.93,220.72
2017,6,10,6,30,614.0,68.0,3.5,14.0,257.0,339.66,273.99
2017,6,10,6,45,657.5,72.5,3.65,14.5,307.5,396.65,323.23
2017,6,10,7,0,701.0,77.0,3.8,15.0,358.0,457.13,373.92
2017,6,10,7,15,730.5,80.5,3.8,15.0,408.5,510.72,418.31
2017,6,10,7,30,760.0,84.0,3.8,15.0,459.0,566.83,463.44
2017,6,10,7,45,782.5,87.0,3.8,15.5,508.0,618.97,503.36
2017,6,10,8,0,805.0,90.0,3.8,16.0,557.0,671.37,541.55
2017,6,10,8,15,822.0,93.0,3.75,16.0,603.5,719.67,575.66
2017,6,10,8,30,839.0,96.0,3.7,16.0,650.0,763.51,605.96
2017,6,10,8,45,852.0,98.5,3.65,16.5,692.5,806.07,633.75
2017,6,10,9,0,865.0,101.0,3.6,17.0,735.0,847.14,659.99
2017,6,10,9,15,875.0,103.0,3.55,17.0,773.5,883.31,683.64
2017,6,10,9,30,885.0,105.0,3.5,17.0,812.0,917.36,705.63
2017,6,10,9,45,887.0,110.0,3.5,17.0,843.5,944.86,723.25
2017,6,10,10,0,889.0,115.0,3.5,17.0,875.0,969.49,738.92
2017,6,10,10,15,895.5,116.0,3.5,17.0,902.0,991.33,752.69
2017,6,10,10,30,902.0,117.0,3.5,17.0,929.0,1010.3,764.56
2017,6,10,10,45,908.0,117.0,3.55,17.5,950.0,1024.76,772.37
2017,6,10,11,0,914.0,117.0,3.6,18.0,971.0,1036.12,778.2
2017,6,10,11,15,917.0,117.5,3.65,18.0,984.5,1041.83,781.83
2017,6,10,11,30,920.0,118.0,3.7,18.0,998.0,1044.3,783.45
2017,6,10,11,45,923.5,117.0,3.8,18.0,1004.5,1042.5,782.72
2017,6,10,12,0,927.0,116.0,3.9,18.0,1011.0,1037.46,779.93
2017,6,10,12,15,927.0,116.0,3.95,18.0,1010.0,1026.76,773.09
2017,6,10,12,30,927.0,116.0,4.0,18.0,1009.0,1012.92,764.24
2017,6,10,12,45,916.5,121.5,4.1,18.0,997.5,991.47,750.6
2017,6,10,13,0,906.0,127.0,4.2,18.0,986.0,967.36,735.15
2017,6,10,13,15,902.5,126.0,4.2,18.0,970.0,940.81,717.42
2017,6,10,13,30,899.0,125.0,4.2,18.0,954.0,911.66,697.87
2017,6,10,13,45,900.0,120.5,4.25,18.0,932.5,880.49,677.09
2017,6,10,14,0,901.0,116.0,4.3,18.0,911.0,846.71,654.35
2017,6,10,14,15,894.0,114.5,4.3,17.5,881.5,807.08,628.26
2017,6,10,14,30,887.0,113.0,4.3,17.0,852.0,765.68,600.64
2017,6,10,14,45,883.0,108.5,4.35,17.0,818.0,721.95,570.08
2017,6,10,15,0,879.0,104.0,4.4,17.0,784.0,676.59,536.62
2017,6,10,15,15,867.5,102.0,4.4,17.0,743.5,627.55,498.53
2017,6,10,15,30,856.0,100.0,4.4,17.0,703.0,577.94,459.07
2017,6,10,15,45,845.0,96.0,4.45,17.0,659.5,526.38,417.25
2017,6,10,16,0,834.0,92.0,4.5,17.0,616.0,474.67,374.1
2017,6,10,16,15,815.5,89.0,4.5,16.5,568.0,417.85,326.35
2017,6,10,16,30,797.0,86.0,4.5,16.0,520.0,364.84,280.25
2017,6,10,16,45,775.0,82.0,4.5,16.0,470.5,311.15,232.19
2017,6,10,17,0,753.0,78.0,4.5,16.0,421.0,259.38,185.29
2017,6,10,17,15,720.0,74.0,4.4,15.5,370.5,207.51,139.46
2017,6,10,17,30,687.0,70.0,4.3,15.0,320.0,159.15,98.38
2017,6,10,17,45,642.0,64.5,4.25,14.5,270.0,108.9,60.2
2017,6,10,18,0,597.0,59.0,4.2,14.0,220.0,66.55,35.41
2017,6,10,18,15,530.0,52.5,4.05,13.5,173.5,36.16,26.69
2017,6,10,18,30,463.0,46.0,3.9,13.0,127.0,33.29,23.87
2017,6,10,18,45,358.5,36.5,3.8,13.0,87.5,27.44,18.12
2017,6,10,19,0,254.0,27.0,3.7,13.0,48.0,21.19,10.15
2017,6,10,19,15,127.0,13.5,3.65,12.5,24.0,13.27,0.0
2017,6,10,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,11,4,45,43.0,6.0,3.9,10.0,7.5,0.0,0.0
2017,6,11,5,0,86.0,12.0,4.0,10.0,15.0,20.79,0.0
2017,6,11,5,15,221.5,23.5,4.15,10.5,46.5,64.19,27.97
2017,6,11,5,30,357.0,35.0,4.3,11.0,78.0,118.54,78.25
2017,6,11,5,45,446.5,43.0,4.45,11.5,122.0,170.2,123.57
2017,6,11,6,0,536.0,51.0,4.6,12.0,166.0,231.3,177.74
2017,6,11,6,15,592.5,57.0,4.6,12.0,214.5,287.26,228.99
2017,6,11,6,30,649.0,63.0,4.6,12.0,263.0,348.63,284.12
2017,6,11,6,45,690.0,67.0,4.65,12.5,314.0,404.72,333.46
2017,6,11,7,0,731.0,71.0,4.7,13.0,365.0,464.95,384.74
2017,6,11,7,15,759.0,74.5,4.6,13.5,415.5,520.1,430.09
2017,6,11,7,30,787.0,78.0,4.5,14.0,466.0,576.57,474.95
2017,6,11,7,45,809.5,80.5,4.45,14.5,515.5,629.32,515.61
2017,6,11,8,0,832.0,83.0,4.4,15.0,565.0,679.13,551.56
2017,6,11,8,15,848.0,85.5,4.3,15.0,611.5,727.01,585.36
2017,6,11,8,30,864.0,88.0,4.2,15.0,658.0,774.05,617.97
2017,6,11,8,45,876.5,89.5,4.15,15.5,701.0,816.05,645.55
2017,6,11,9,0,889.0,91.0,4.1,16.0,744.0,856.47,671.57
2017,6,11,9,15,898.5,93.0,4.05,16.0,782.5,892.97,695.73
2017,6,11,9,30,908.0,95.0,4.0,16.0,821.0,927.28,718.14
2017,6,11,9,45,907.5,100.5,4.0,16.5,851.5,953.63,733.76
2017,6,11,10,0,907.0,106.0,4.0,17.0,882.0,976.94,747.24
2017,6,11,10,15,912.5,107.5,4.0,17.0,908.5,998.73,761.09
2017,6,11,10,30,918.0,109.0,4.0,17.0,935.0,1017.57,772.96
2017,6,11,10,45,919.0,111.0,4.05,17.0,954.0,1029.39,780.47
2017,6,11,11,0,920.0,113.0,4.1,17.0,973.0,1037.99,785.94
2017,6,11,11,15,922.0,114.0,4.1,17.0,985.5,1043.3,788.98
2017,6,11,11,30,924.0,115.0,4.1,17.0,998.0,1045.34,789.96
2017,6,11,11,45,921.5,117.0,4.2,17.0,1003.0,1040.63,787.17
2017,6,11,12,0,919.0,119.0,4.3,17.0,1008.0,1032.72,782.34
2017,6,11,12,15,918.5,119.0,4.35,17.0,1006.0,1021.64,775.13
2017,6,11,12,30,918.0,119.0,4.4,17.0,1004.0,1007.48,766.12
2017,6,11,12,45,904.0,127.0,4.45,17.0,992.0,985.33,751.67
2017,6,11,13,0,890.0,135.0,4.5,17.0,980.0,960.66,735.51
2017,6,11,13,15,886.5,134.0,4.5,17.0,964.0,934.51,717.88
2017,6,11,13,30,883.0,133.0,4.5,17.0,948.0,905.8,698.43
2017,6,11,13,45,878.5,131.5,4.5,17.0,925.0,873.35,676.29
2017,6,11,14,0,874.0,130.0,4.5,17.0,902.0,838.67,652.47
2017,6,11,14,15,867.0,128.0,4.45,16.5,873.0,799.51,626.18
2017,6,11,14,30,860.0,126.0,4.4,16.0,844.0,758.64,598.39
2017,6,11,14,45,853.5,122.5,4.4,16.0,809.5,715.19,567.53
2017,6,11,15,0,847.0,119.0,4.4,16.0,775.0,670.37,533.47
2017,6,11,15,15,835.0,116.5,4.35,16.0,735.0,620.46,494.48
2017,6,11,15,30,823.0,114.0,4.3,16.0,695.0,571.19,455.08
2017,6,11,15,45,811.0,109.5,4.25,16.0,651.5,519.85,413.17
2017,6,11,16,0,799.0,105.0,4.2,16.0,608.0,468.54,370.22
2017,6,11,16,15,410.5,151.5,4.15,15.5,409.5,305.81,241.41
2017,6,11,16,30,22.0,198.0,4.1,15.0,211.0,194.65,155.11
2017,6,11,16,45,11.0,112.0,4.05,15.0,118.5,110.91,87.07
2017,6,11,17,0,0.0,26.0,4.0,15.0,26.0,25.1,15.65
2017,6,11,17,15,0.0,27.0,3.9,14.5,27.0,26.06,16.59
2017,6,11,17,30,0.0,28.0,3.8,14.0,28.0,27.02,17.51
2017,6,11,17,45,0.0,23.5,3.75,14.0,23.5,22.67,13.81
2017,6,11,18,0,0.0,19.0,3.7,14.0,19.0,18.33,10.07
2017,6,11,18,15,184.5,37.0,3.55,13.5,69.5,25.91,17.56
2017,6,11,18,30,369.0,55.0,3.4,13.0,120.0,40.95,30.66
2017,6,11,18,45,261.0,43.0,3.25,13.0,81.5,32.77,22.75
2017,6,11,19,0,153.0,31.0,3.1,13.0,43.0,24.18,12.62
2017,6,11,19,15,76.5,15.5,3.0,12.5,21.5,15.24,0.0
2017,6,11,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,45,21.0,6.0,2.4,9.5,6.5,0.0,0.0
2017,6,12,5,0,42.0,12.0,2.4,10.0,13.0,16.18,0.0
2017,6,12,5,15,159.0,26.0,2.5,10.5,43.0,56.44,25.14
2017,6,12,5,30,276.0,40.0,2.6,11.0,73.0,106.02,71.01
2017,6,12,5,45,368.5,49.5,2.75,11.5,115.5,156.35,114.23
2017,6,12,6,0,461.0,59.0,2.9,12.0,158.0,215.95,166.12
2017,6,12,6,15,521.0,66.5,2.9,12.5,205.5,271.0,215.17
2017,6,12,6,30,581.0,74.0,2.9,13.0,253.0,331.85,268.27
2017,6,12,6,45,625.0,79.5,2.9,13.5,303.5,388.53,316.91
2017,6,12,7,0,669.0,85.0,2.9,14.0,354.0,448.78,366.97
2017,6,12,7,15,700.5,89.5,2.8,14.0,404.5,504.1,412.14
2017,6,12,7,30,732.0,94.0,2.7,14.0,455.0,559.85,456.31
2017,6,12,7,45,521.0,164.0,2.65,14.5,434.5,527.28,426.91
2017,6,12,8,0,310.0,234.0,2.6,15.0,414.0,469.5,377.22
2017,6,12,8,15,163.5,231.5,2.5,15.5,327.0,363.35,291.17
2017,6,12,8,30,17.0,229.0,2.4,16.0,240.0,239.52,188.98
2017,6,12,8,45,110.0,284.5,2.3,16.5,364.5,386.95,305.87
2017,6,12,9,0,203.0,340.0,2.2,17.0,489.0,527.84,411.68
2017,6,12,9,15,367.0,307.0,2.15,17.0,594.0,649.67,503.64
2017,6,12,9,30,531.0,274.0,2.1,17.0,699.0,780.33,598.48
2017,6,12,9,45,691.5,205.5,2.1,17.5,782.5,872.41,662.47
2017,6,12,10,0,852.0,137.0,2.1,18.0,866.0,957.03,716.28
2017,6,12,10,15,859.0,138.5,2.1,18.0,893.0,979.19,729.11
2017,6,12,10,30,866.0,140.0,2.1,18.0,920.0,998.6,740.83
2017,6,12,10,45,873.5,139.5,2.15,18.0,941.0,1013.6,750.33
2017,6,12,11,0,881.0,139.0,2.2,18.0,962.0,1025.67,758.06
2017,6,12,11,15,883.5,140.0,2.25,18.0,975.5,1031.21,761.66
2017,6,12,11,30,886.0,141.0,2.3,18.0,989.0,1033.62,763.4
2017,6,12,11,45,888.5,140.5,2.35,18.5,995.5,1031.39,760.82
2017,6,12,12,0,891.0,140.0,2.4,19.0,1002.0,1026.06,756.37
2017,6,12,12,15,891.0,140.0,2.45,19.0,1000.0,1015.68,750.18
2017,6,12,12,30,891.0,140.0,2.5,19.0,998.0,1002.31,742.13
2017,6,12,12,45,870.5,151.5,2.6,19.0,984.0,977.69,727.18
2017,6,12,13,0,850.0,163.0,2.7,19.0,970.0,954.81,713.39
2017,6,12,13,15,846.0,162.0,2.8,19.0,954.0,928.49,697.15
2017,6,12,13,30,842.0,161.0,2.9,19.0,938.0,899.77,679.16
2017,6,12,13,45,840.0,157.0,3.05,19.0,916.5,867.57,658.94
2017,6,12,14,0,838.0,153.0,3.2,19.0,895.0,833.14,636.89
2017,6,12,14,15,830.5,151.5,3.25,18.5,866.0,794.73,612.37
2017,6,12,14,30,823.0,150.0,3.3,18.0,837.0,754.77,586.38
2017,6,12,14,45,818.5,144.0,3.4,18.0,803.5,711.25,555.8
2017,6,12,15,0,814.0,138.0,3.5,18.0,770.0,666.34,522.76
2017,6,12,15,15,801.0,135.5,3.55,17.5,730.0,618.3,487.15
2017,6,12,15,30,788.0,133.0,3.6,17.0,690.0,569.99,450.27
2017,6,12,15,45,776.5,127.5,3.7,17.0,647.0,519.61,410.05
2017,6,12,16,0,765.0,122.0,3.8,17.0,604.0,469.27,368.69
2017,6,12,16,15,743.5,118.0,3.75,16.5,556.5,413.84,322.7
2017,6,12,16,30,722.0,114.0,3.7,16.0,509.0,362.2,278.5
2017,6,12,16,45,696.0,108.5,3.7,16.0,459.5,309.52,232.23
2017,6,12,17,0,670.0,103.0,3.7,16.0,410.0,259.25,187.56
2017,6,12,17,15,632.5,97.5,3.6,15.5,360.0,209.24,144.19
2017,6,12,17,30,595.0,92.0,3.5,15.0,310.0,163.26,105.71
2017,6,12,17,45,546.5,84.0,3.45,15.0,261.0,118.18,71.57
2017,6,12,18,0,498.0,76.0,3.4,15.0,212.0,78.6,47.47
2017,6,12,18,15,426.5,66.5,3.15,14.5,166.0,48.39,37.44
2017,6,12,18,30,355.0,57.0,2.9,14.0,120.0,42.5,31.9
2017,6,12,18,45,257.0,44.0,2.7,13.5,82.5,33.55,23.41
2017,6,12,19,0,159.0,31.0,2.5,13.0,45.0,24.14,12.81
2017,6,12,19,15,79.5,15.5,2.4,12.5,22.5,15.24,0.0
2017,6,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
