Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,13,4,45,12.0,5.5,1.9,9.5,6.0,0.0,0.0
2017,6,13,5,0,24.0,11.0,1.9,10.0,12.0,13.31,0.0
2017,6,13,5,15,126.5,26.5,1.9,10.5,41.0,51.86,23.29
2017,6,13,5,30,229.0,42.0,1.9,11.0,70.0,98.32,66.47
2017,6,13,5,45,322.0,53.0,1.95,12.0,111.5,146.72,107.34
2017,6,13,6,0,415.0,64.0,2.0,13.0,153.0,206.39,158.28
2017,6,13,6,15,477.0,72.0,1.9,13.0,199.5,260.37,205.96
2017,6,13,6,30,539.0,80.0,1.8,13.0,246.0,320.37,257.94
2017,6,13,6,45,588.0,85.5,1.75,13.5,296.5,377.34,305.99
2017,6,13,7,0,637.0,91.0,1.7,14.0,347.0,438.39,355.78
2017,6,13,7,15,669.0,95.5,1.65,14.5,396.5,492.49,398.5
2017,6,13,7,30,701.0,100.0,1.6,15.0,446.0,548.42,441.14
2017,6,13,7,45,731.0,102.5,1.55,16.0,495.5,602.36,479.94
2017,6,13,8,0,761.0,105.0,1.5,17.0,545.0,655.9,517.0
2017,6,13,8,15,779.5,108.0,1.45,17.0,591.5,703.6,549.0
2017,6,13,8,30,798.0,111.0,1.4,17.0,638.0,750.77,579.9
2017,6,13,8,45,816.5,111.5,1.35,17.5,681.5,794.45,606.62
2017,6,13,9,0,835.0,112.0,1.3,18.0,725.0,837.07,632.02
2017,6,13,9,15,846.5,114.0,1.3,18.5,763.5,869.3,650.62
2017,6,13,9,30,858.0,116.0,1.3,19.0,802.0,903.97,670.72
2017,6,13,9,45,866.0,118.0,1.3,19.5,834.5,933.24,687.01
2017,6,13,10,0,874.0,120.0,1.3,20.0,867.0,960.03,701.62
2017,6,13,10,15,880.5,121.0,1.35,20.0,894.0,981.69,715.03
2017,6,13,10,30,887.0,122.0,1.4,20.0,921.0,1000.53,726.77
2017,6,13,10,45,892.5,122.5,1.5,20.5,941.5,1014.93,735.19
2017,6,13,11,0,898.0,123.0,1.6,21.0,962.0,1026.29,741.76
2017,6,13,11,15,900.5,123.5,1.7,21.0,975.5,1031.53,745.98
2017,6,13,11,30,903.0,124.0,1.8,21.0,989.0,1033.59,748.31
2017,6,13,11,45,905.0,124.0,1.95,21.5,995.0,1031.47,747.32
2017,6,13,12,0,907.0,124.0,2.1,22.0,1001.0,1026.17,744.31
2017,6,13,12,15,906.5,124.0,2.2,22.0,999.5,1015.28,738.57
2017,6,13,12,30,906.0,124.0,2.3,22.0,998.0,1001.35,730.92
2017,6,13,12,45,903.0,124.5,2.45,22.0,989.0,982.55,720.61
2017,6,13,13,0,900.0,125.0,2.6,22.0,980.0,960.93,708.34
2017,6,13,13,15,896.5,124.0,2.7,21.5,964.0,934.67,693.77
2017,6,13,13,30,893.0,123.0,2.8,21.0,948.0,905.84,677.28
2017,6,13,13,45,886.0,123.0,2.95,21.0,924.5,872.54,656.6
2017,6,13,14,0,879.0,123.0,3.1,21.0,901.0,837.15,634.19
2017,6,13,14,15,872.0,121.5,3.15,21.0,872.0,798.4,608.55
2017,6,13,14,30,865.0,120.0,3.2,21.0,843.0,757.92,581.44
2017,6,13,14,45,855.0,118.5,3.3,21.0,808.0,713.8,551.61
2017,6,13,15,0,845.0,117.0,3.4,21.0,773.0,668.57,518.87
2017,6,13,15,15,833.0,115.0,3.4,20.5,733.5,619.27,482.61
2017,6,13,15,30,821.0,113.0,3.4,20.0,694.0,570.62,445.75
2017,6,13,15,45,807.5,109.5,3.45,20.0,650.5,519.58,405.31
2017,6,13,16,0,794.0,106.0,3.5,20.0,607.0,468.72,363.85
2017,6,13,16,15,774.0,103.0,3.5,19.5,560.0,416.0,320.39
2017,6,13,16,30,754.0,100.0,3.5,19.0,513.0,364.57,276.73
2017,6,13,16,45,732.0,95.0,3.5,18.5,464.5,312.19,231.37
2017,6,13,17,0,710.0,90.0,3.5,18.0,416.0,258.89,184.68
2017,6,13,17,15,676.0,85.0,3.45,17.5,366.0,207.92,140.41
2017,6,13,17,30,642.0,80.0,3.4,17.0,316.0,160.54,100.65
2017,6,13,17,45,599.5,73.0,3.4,16.5,267.5,114.36,65.68
2017,6,13,18,0,557.0,66.0,3.4,16.0,219.0,72.97,40.66
2017,6,13,18,15,489.0,58.5,3.3,15.5,172.5,41.09,30.83
2017,6,13,18,30,421.0,51.0,3.2,15.0,126.0,37.6,27.49
2017,6,13,18,45,320.5,40.0,3.1,14.5,87.0,30.51,20.72
2017,6,13,19,0,220.0,29.0,3.0,14.0,48.0,22.46,11.62
2017,6,13,19,15,110.0,14.5,2.95,13.5,24.0,14.25,0.0
2017,6,13,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,14,4,45,32.0,6.0,1.55,10.5,6.5,0.0,0.0
2017,6,14,5,0,64.0,12.0,1.5,11.0,13.0,18.43,0.0
2017,6,14,5,15,191.0,24.5,1.45,11.5,44.0,59.55,25.88
2017,6,14,5,30,318.0,37.0,1.4,12.0,75.0,112.0,73.9
2017,6,14,5,45,406.0,45.5,1.4,13.0,117.5,161.68,116.46
2017,6,14,6,0,494.0,54.0,1.4,14.0,160.0,220.62,167.15
2017,6,14,6,15,552.5,61.0,1.3,14.5,208.0,276.16,215.78
2017,6,14,6,30,611.0,68.0,1.2,15.0,256.0,337.35,267.86
2017,6,14,6,45,652.5,72.5,1.2,15.5,306.0,393.17,314.55
2017,6,14,7,0,694.0,77.0,1.2,16.0,356.0,452.28,362.23
2017,6,14,7,15,724.0,81.5,1.2,16.5,406.5,506.87,404.78
2017,6,14,7,30,754.0,86.0,1.2,17.0,457.0,564.05,447.74
2017,6,14,7,45,776.5,89.0,1.2,17.5,506.0,615.91,485.32
2017,6,14,8,0,799.0,92.0,1.2,18.0,555.0,668.07,521.31
2017,6,14,8,15,816.0,95.0,1.2,18.5,601.5,716.16,552.3
2017,6,14,8,30,833.0,98.0,1.2,19.0,648.0,763.55,582.14
2017,6,14,8,45,846.0,100.5,1.3,19.5,690.5,802.19,606.62
2017,6,14,9,0,859.0,103.0,1.4,20.0,733.0,843.12,632.48
2017,6,14,9,15,869.0,104.5,1.4,20.5,771.0,878.65,653.16
2017,6,14,9,30,879.0,106.0,1.4,21.0,809.0,912.1,672.25
2017,6,14,9,45,882.0,110.5,1.45,21.5,840.5,939.97,688.23
2017,6,14,10,0,885.0,115.0,1.5,22.0,872.0,965.04,702.4
2017,6,14,10,15,891.0,116.0,1.55,22.0,898.5,986.47,715.61
2017,6,14,10,30,897.0,117.0,1.6,22.0,925.0,1005.03,727.09
2017,6,14,10,45,902.0,117.5,1.7,22.5,945.5,1019.12,735.14
2017,6,14,11,0,907.0,118.0,1.8,23.0,966.0,1030.12,741.33
2017,6,14,11,15,909.5,118.5,1.9,23.0,979.0,1035.47,745.49
2017,6,14,11,30,912.0,119.0,2.0,23.0,992.0,1037.61,747.75
2017,6,14,11,45,914.0,118.5,2.15,23.0,998.5,1035.02,747.73
2017,6,14,12,0,916.0,118.0,2.3,23.0,1005.0,1029.24,745.71
2017,6,14,12,15,916.0,118.0,2.4,23.0,1003.5,1018.83,740.19
2017,6,14,12,30,916.0,118.0,2.5,23.0,1002.0,1005.34,732.72
2017,6,14,12,45,917.0,116.0,2.6,23.0,994.5,987.78,722.64
2017,6,14,13,0,918.0,114.0,2.7,23.0,987.0,967.23,710.58
2017,6,14,13,15,915.0,113.5,2.75,23.0,971.5,941.59,694.69
2017,6,14,13,30,912.0,113.0,2.8,23.0,956.0,913.28,676.98
2017,6,14,13,45,910.0,110.5,2.85,23.0,934.5,881.33,656.74
2017,6,14,14,0,908.0,108.0,2.9,23.0,913.0,846.93,634.69
2017,6,14,14,15,902.0,107.0,2.9,22.5,884.0,808.53,610.57
2017,6,14,14,30,896.0,106.0,2.9,22.0,855.0,768.24,584.84
2017,6,14,14,45,890.5,103.0,2.95,22.0,821.0,724.7,555.62
2017,6,14,15,0,885.0,100.0,3.0,22.0,787.0,679.63,523.97
2017,6,14,15,15,874.5,98.0,3.0,22.0,747.5,631.09,487.66
2017,6,14,15,30,864.0,96.0,3.0,22.0,708.0,581.86,449.91
2017,6,14,15,45,851.5,93.5,3.0,22.0,664.5,530.66,409.66
2017,6,14,16,0,839.0,91.0,3.0,22.0,621.0,479.4,368.21
2017,6,14,16,15,821.0,88.0,3.0,21.5,573.5,422.6,322.07
2017,6,14,16,30,803.0,85.0,3.0,21.0,526.0,369.52,277.38
2017,6,14,16,45,779.0,82.0,3.0,20.5,476.0,315.81,231.18
2017,6,14,17,0,755.0,79.0,3.0,20.0,426.0,264.2,185.99
2017,6,14,17,15,722.5,75.0,3.0,19.0,375.5,212.26,141.3
2017,6,14,17,30,690.0,71.0,3.0,18.0,325.0,163.75,100.8
2017,6,14,17,45,643.0,66.0,3.0,17.5,275.0,113.39,62.71
2017,6,14,18,0,596.0,61.0,3.0,17.0,225.0,71.14,37.6
2017,6,14,18,15,529.0,54.0,2.95,16.5,178.0,37.15,27.24
2017,6,14,18,30,462.0,47.0,2.9,16.0,131.0,33.88,24.13
2017,6,14,18,45,357.0,38.0,2.9,15.5,90.5,28.54,18.95
2017,6,14,19,0,252.0,29.0,2.9,15.0,50.0,22.85,12.0
2017,6,14,19,15,126.0,14.5,2.95,14.5,25.0,11.14,0.0
2017,6,14,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,4,45,23.5,6.0,2.4,11.5,6.5,0.0,0.0
2017,6,15,5,0,47.0,12.0,2.4,12.0,13.0,16.65,0.0
2017,6,15,5,15,163.0,25.5,2.4,12.0,42.5,56.21,24.51
2017,6,15,5,30,279.0,39.0,2.4,12.0,72.0,105.12,69.82
2017,6,15,5,45,366.0,49.0,2.4,12.5,113.5,154.64,112.32
2017,6,15,6,0,453.0,59.0,2.4,13.0,155.0,212.75,162.75
2017,6,15,6,15,511.5,66.0,2.35,13.0,202.0,266.21,210.52
2017,6,15,6,30,570.0,73.0,2.3,13.0,249.0,325.31,262.33
2017,6,15,6,45,614.0,78.0,2.25,13.5,298.0,380.81,309.7
2017,6,15,7,0,658.0,83.0,2.2,14.0,347.0,439.89,358.46
2017,6,15,7,15,687.5,87.5,2.2,14.0,396.0,493.5,402.21
2017,6,15,7,30,717.0,92.0,2.2,14.0,445.0,547.47,445.04
2017,6,15,7,45,741.5,94.5,2.25,14.5,493.0,598.49,483.8
2017,6,15,8,0,766.0,97.0,2.3,15.0,541.0,650.04,521.67
2017,6,15,8,15,782.5,100.0,2.25,15.5,586.0,696.45,552.75
2017,6,15,8,30,799.0,103.0,2.2,16.0,631.0,742.19,582.68
2017,6,15,8,45,812.0,105.5,2.2,16.5,672.0,783.61,609.28
2017,6,15,9,0,825.0,108.0,2.2,17.0,713.0,819.36,631.49
2017,6,15,9,15,835.0,110.0,2.1,17.5,750.0,854.42,652.07
2017,6,15,9,30,845.0,112.0,2.0,18.0,787.0,887.49,670.88
2017,6,15,9,45,840.0,121.0,1.95,18.5,815.5,911.84,684.01
2017,6,15,10,0,835.0,130.0,1.9,19.0,844.0,933.12,695.05
2017,6,15,10,15,841.0,131.5,1.9,19.5,869.5,954.15,706.46
2017,6,15,10,30,847.0,133.0,1.9,20.0,895.0,972.48,716.08
2017,6,15,10,45,852.0,133.0,1.9,20.5,915.0,985.48,722.26
2017,6,15,11,0,857.0,133.0,1.9,21.0,935.0,995.56,726.68
2017,6,15,11,15,859.5,134.0,1.95,21.0,947.5,1001.18,730.36
2017,6,15,11,30,862.0,135.0,2.0,21.0,960.0,1003.76,732.23
2017,6,15,11,45,867.5,132.0,2.15,21.5,966.5,1002.29,731.41
2017,6,15,12,0,873.0,129.0,2.3,22.0,973.0,997.78,728.66
2017,6,15,12,15,872.0,128.5,2.4,22.5,971.0,986.32,720.9
2017,6,15,12,30,871.0,128.0,2.5,23.0,969.0,971.96,711.35
2017,6,15,12,45,886.0,116.5,2.65,23.5,965.5,959.15,703.3
2017,6,15,13,0,901.0,105.0,2.8,24.0,962.0,942.96,692.96
2017,6,15,13,15,897.5,104.5,2.9,24.0,946.0,917.35,677.3
2017,6,15,13,30,894.0,104.0,3.0,24.0,930.0,889.16,659.86
2017,6,15,13,45,890.5,102.0,3.15,24.0,908.0,857.05,639.91
2017,6,15,14,0,887.0,100.0,3.3,24.0,886.0,822.62,618.12
2017,6,15,14,15,880.5,99.0,3.4,24.0,857.5,784.65,593.33
2017,6,15,14,30,874.0,98.0,3.5,24.0,829.0,744.89,566.98
2017,6,15,14,45,867.0,95.5,3.6,24.0,795.5,701.74,537.88
2017,6,15,15,0,860.0,93.0,3.7,24.0,762.0,657.23,506.64
2017,6,15,15,15,849.5,91.5,3.75,23.5,723.5,610.35,472.36
2017,6,15,15,30,839.0,90.0,3.8,23.0,685.0,562.81,436.54
2017,6,15,15,45,827.0,87.0,3.85,23.0,642.5,512.67,396.87
2017,6,15,16,0,815.0,84.0,3.9,23.0,600.0,462.48,356.03
2017,6,15,16,15,797.5,81.5,3.85,22.5,553.5,410.6,313.27
2017,6,15,16,30,780.0,79.0,3.8,22.0,507.0,356.4,267.57
2017,6,15,16,45,759.5,75.0,3.8,21.5,459.5,304.13,222.37
2017,6,15,17,0,739.0,71.0,3.8,21.0,412.0,253.6,177.9
2017,6,15,17,15,708.0,67.5,3.7,20.5,363.0,203.28,134.12
2017,6,15,17,30,677.0,64.0,3.6,20.0,314.0,156.19,94.54
2017,6,15,17,45,637.5,59.0,3.55,19.5,266.5,110.34,59.88
2017,6,15,18,0,598.0,54.0,3.5,19.0,219.0,66.1,32.77
2017,6,15,18,15,536.5,48.0,3.45,18.5,173.5,32.11,22.58
2017,6,15,18,30,475.0,42.0,3.4,18.0,128.0,29.44,20.04
2017,6,15,18,45,382.5,33.5,3.35,17.5,89.5,24.35,15.21
2017,6,15,19,0,290.0,25.0,3.3,17.0,51.0,18.92,8.96
2017,6,15,19,15,145.0,12.5,3.25,16.5,25.5,9.27,0.0
2017,6,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,4,45,55.0,5.5,2.3,14.5,7.0,0.0,0.0
2017,6,16,5,0,110.0,11.0,2.3,15.0,14.0,22.11,0.0
2017,6,16,5,15,234.5,21.0,2.2,15.0,44.0,62.98,25.9
2017,6,16,5,30,359.0,31.0,2.1,15.0,74.0,113.89,73.01
2017,6,16,5,45,440.0,38.0,2.05,15.5,115.0,162.02,114.71
2017,6,16,6,0,521.0,45.0,2.0,16.0,156.0,218.72,164.09
2017,6,16,6,15,574.5,50.5,1.95,16.5,202.5,272.01,211.28
2017,6,16,6,30,628.0,56.0,1.9,17.0,249.0,329.77,261.17
2017,6,16,6,45,666.0,60.0,1.85,17.5,297.5,384.16,307.11
2017,6,16,7,0,704.0,64.0,1.8,18.0,346.0,441.49,353.76
2017,6,16,7,15,732.0,67.0,1.8,18.5,395.0,494.69,395.77
2017,6,16,7,30,760.0,70.0,1.8,19.0,444.0,549.28,437.38
2017,6,16,7,45,781.0,73.0,1.8,20.0,491.5,600.36,474.07
2017,6,16,8,0,802.0,76.0,1.8,21.0,539.0,648.61,506.17
2017,6,16,8,15,818.0,78.0,1.85,21.5,584.5,694.79,536.68
2017,6,16,8,30,834.0,80.0,1.9,22.0,630.0,740.24,566.13
2017,6,16,8,45,846.0,82.0,1.95,22.5,672.0,781.42,592.14
2017,6,16,9,0,858.0,84.0,2.0,23.0,714.0,821.09,616.78
2017,6,16,9,15,868.0,85.5,2.0,23.5,751.5,856.72,637.94
2017,6,16,9,30,878.0,87.0,2.0,24.0,789.0,890.3,657.48
2017,6,16,9,45,884.5,89.0,2.05,24.5,820.5,918.91,674.08
2017,6,16,10,0,891.0,91.0,2.1,25.0,852.0,944.92,688.93
2017,6,16,10,15,896.5,92.0,2.1,25.0,878.5,966.18,701.52
2017,6,16,10,30,902.0,93.0,2.1,25.0,905.0,984.56,712.32
2017,6,16,10,45,906.5,93.5,2.15,25.5,925.5,998.43,719.47
2017,6,16,11,0,911.0,94.0,2.2,26.0,946.0,1009.21,724.76
2017,6,16,11,15,914.0,94.5,2.3,26.0,959.0,1015.33,729.18
2017,6,16,11,30,917.0,95.0,2.4,26.0,972.0,1018.23,731.69
2017,6,16,11,45,918.0,95.5,2.55,26.0,978.5,1015.9,731.48
2017,6,16,12,0,919.0,96.0,2.7,26.0,985.0,1010.36,729.28
2017,6,16,12,15,919.0,96.0,2.8,26.0,983.5,1000.15,723.66
2017,6,16,12,30,919.0,96.0,2.9,26.0,982.0,986.84,716.1
2017,6,16,12,45,913.0,98.5,3.05,26.0,972.5,967.27,704.88
2017,6,16,13,0,907.0,101.0,3.2,26.0,963.0,944.92,691.77
2017,6,16,13,15,904.0,100.5,3.25,25.5,948.0,919.69,677.31
2017,6,16,13,30,901.0,100.0,3.3,25.0,933.0,891.83,660.98
2017,6,16,13,45,896.0,99.0,3.35,25.0,911.0,859.27,640.06
2017,6,16,14,0,891.0,98.0,3.4,25.0,889.0,824.46,617.47
2017,6,16,14,15,885.0,97.0,3.45,25.0,860.5,786.79,592.71
2017,6,16,14,30,879.0,96.0,3.5,25.0,832.0,747.27,566.42
2017,6,16,14,45,871.0,94.5,3.55,25.0,798.0,704.21,537.33
2017,6,16,15,0,863.0,93.0,3.6,25.0,764.0,659.85,506.26
2017,6,16,15,15,852.5,91.0,3.55,24.5,725.0,612.39,471.51
2017,6,16,15,30,842.0,89.0,3.5,24.0,686.0,564.28,435.29
2017,6,16,15,45,829.0,86.5,3.5,24.0,643.5,513.96,395.68
2017,6,16,16,0,816.0,84.0,3.5,24.0,601.0,463.68,355.0
2017,6,16,16,15,798.5,81.5,3.45,23.5,555.0,411.76,312.53
2017,6,16,16,30,781.0,79.0,3.4,23.0,509.0,357.52,267.11
2017,6,16,16,45,759.0,75.5,3.35,23.0,461.0,305.17,221.71
2017,6,16,17,0,737.0,72.0,3.3,23.0,413.0,254.71,177.34
2017,6,16,17,15,706.5,68.0,3.25,22.5,364.0,204.13,133.77
2017,6,16,17,30,676.0,64.0,3.2,22.0,315.0,156.74,94.25
2017,6,16,17,45,634.5,59.5,3.15,21.5,267.0,111.15,60.08
2017,6,16,18,0,593.0,55.0,3.1,21.0,219.0,67.31,33.39
2017,6,16,18,15,531.0,49.0,3.05,20.0,173.5,32.87,23.1
2017,6,16,18,30,469.0,43.0,3.0,19.0,128.0,30.24,20.66
2017,6,16,18,45,374.0,34.5,3.0,18.5,89.5,25.2,15.87
2017,6,16,19,0,279.0,26.0,3.0,18.0,51.0,19.8,9.69
2017,6,16,19,15,139.5,13.0,3.0,17.5,25.5,9.69,0.0
2017,6,16,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,7.0,1.8,15.5,7.0,0.0,0.0
2017,6,17,5,0,0.0,14.0,1.9,16.0,14.0,13.76,0.0
2017,6,17,5,15,176.5,22.5,1.85,16.5,43.5,54.62,22.22
2017,6,17,5,30,353.0,31.0,1.8,17.0,73.0,112.42,71.43
2017,6,17,5,45,426.0,39.0,1.8,17.5,113.0,159.21,111.87
2017,6,17,6,0,499.0,47.0,1.8,18.0,153.0,213.74,159.14
2017,6,17,6,15,549.0,53.5,1.7,18.0,198.5,265.69,205.1
2017,6,17,6,30,599.0,60.0,1.6,18.0,244.0,322.45,254.08
2017,6,17,6,45,626.0,68.0,1.55,18.5,291.0,374.65,297.82
2017,6,17,7,0,653.0,76.0,1.5,19.0,338.0,428.78,341.43
2017,6,17,7,15,643.0,92.0,1.45,19.5,378.5,472.5,375.17
2017,6,17,7,30,633.0,108.0,1.4,20.0,419.0,514.06,405.86
2017,6,17,7,45,726.0,89.0,1.4,21.0,481.5,581.53,455.6
2017,6,17,8,0,819.0,70.0,1.4,22.0,544.0,653.44,505.13
2017,6,17,8,15,834.0,72.0,1.4,22.5,589.0,699.61,534.5
2017,6,17,8,30,849.0,74.0,1.4,23.0,634.0,744.92,562.9
2017,6,17,8,45,860.5,76.0,1.4,23.5,675.5,786.28,588.05
2017,6,17,9,0,872.0,78.0,1.4,24.0,717.0,826.05,611.72
2017,6,17,9,15,881.0,79.5,1.4,24.5,754.5,861.29,632.04
2017,6,17,9,30,890.0,81.0,1.4,25.0,792.0,894.37,650.73
2017,6,17,9,45,883.5,90.5,1.45,25.5,820.5,919.34,664.71
2017,6,17,10,0,877.0,100.0,1.5,26.0,849.0,941.02,676.62
2017,6,17,10,15,883.0,101.0,1.55,26.5,875.5,962.5,688.42
2017,6,17,10,30,889.0,102.0,1.6,27.0,902.0,981.16,698.45
2017,6,17,10,45,892.5,103.0,1.7,27.5,921.5,994.42,705.83
2017,6,17,11,0,896.0,104.0,1.8,28.0,941.0,1004.6,711.39
2017,6,17,11,15,898.5,105.0,1.9,28.0,954.5,1010.65,715.88
2017,6,17,11,30,901.0,106.0,2.0,28.0,968.0,1013.53,718.51
2017,6,17,11,45,901.5,106.0,2.1,28.0,973.5,1010.22,717.36
2017,6,17,12,0,902.0,106.0,2.2,28.0,979.0,1003.76,714.35
2017,6,17,12,15,902.0,106.0,2.25,28.0,978.0,993.72,708.6
2017,6,17,12,30,902.0,106.0,2.3,28.0,977.0,980.63,701.02
2017,6,17,12,45,903.5,104.0,2.4,28.5,970.0,963.99,690.34
2017,6,17,13,0,905.0,102.0,2.5,29.0,963.0,944.38,677.78
2017,6,17,13,15,902.0,101.5,2.5,29.0,947.5,919.23,662.14
2017,6,17,13,30,899.0,101.0,2.5,29.0,932.0,891.46,644.81
2017,6,17,13,45,894.0,100.5,2.55,29.0,910.0,859.48,625.04
2017,6,17,14,0,889.0,100.0,2.6,29.0,888.0,825.26,603.64
2017,6,17,14,15,882.5,99.0,2.6,28.5,860.0,787.29,580.38
2017,6,17,14,30,876.0,98.0,2.6,28.0,832.0,747.52,555.58
2017,6,17,14,45,867.5,96.5,2.6,28.0,798.0,704.25,526.96
2017,6,17,15,0,859.0,95.0,2.6,28.0,764.0,659.73,496.42
2017,6,17,15,15,848.0,93.0,2.6,28.0,725.0,612.15,461.75
2017,6,17,15,30,837.0,91.0,2.6,28.0,686.0,563.97,425.75
2017,6,17,15,45,823.0,89.0,2.6,28.0,643.0,513.84,387.34
2017,6,17,16,0,809.0,87.0,2.6,28.0,600.0,463.84,347.93
2017,6,17,16,15,791.0,84.5,2.55,27.5,554.0,409.04,304.45
2017,6,17,16,30,773.0,82.0,2.5,27.0,508.0,358.01,262.5
2017,6,17,16,45,749.5,78.5,2.45,26.5,460.0,305.59,218.56
2017,6,17,17,0,726.0,75.0,2.4,26.0,412.0,255.22,175.57
2017,6,17,17,15,694.5,71.5,2.3,25.0,363.0,205.43,133.67
2017,6,17,17,30,663.0,68.0,2.2,24.0,314.0,158.95,95.66
2017,6,17,17,45,619.0,63.0,2.15,23.5,266.0,110.44,59.5
2017,6,17,18,0,575.0,58.0,2.1,23.0,218.0,69.5,35.17
2017,6,17,18,15,512.0,51.5,2.05,22.0,172.5,34.86,24.62
2017,6,17,18,30,449.0,45.0,2.0,21.0,127.0,31.92,21.93
2017,6,17,18,45,352.5,36.0,2.0,20.5,88.5,26.5,16.83
2017,6,17,19,0,256.0,27.0,2.0,20.0,50.0,20.7,10.36
2017,6,17,19,15,128.0,13.5,1.95,19.5,25.0,10.11,0.0
2017,6,17,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,6,18,4,45,68.0,5.5,1.6,19.0,7.0,0.0,0.0
2017,6,18,5,0,136.0,11.0,1.6,19.0,14.0,24.62,0.0
2017,6,18,5,15,264.5,20.0,1.65,19.5,45.0,66.09,25.76
2017,6,18,5,30,393.0,29.0,1.7,20.0,76.0,118.24,73.58
2017,6,18,5,45,470.5,36.0,1.75,21.0,117.5,167.13,115.22
2017,6,18,6,0,548.0,43.0,1.8,22.0,159.0,223.52,163.29
2017,6,18,6,15,600.0,48.0,1.8,22.0,206.0,277.14,210.27
2017,6,18,6,30,652.0,53.0,1.8,22.0,253.0,335.68,260.38
2017,6,18,6,45,686.5,57.5,1.8,22.5,301.5,390.14,305.63
2017,6,18,7,0,721.0,62.0,1.8,23.0,350.0,447.19,351.31
2017,6,18,7,15,748.0,65.0,1.75,23.5,399.0,500.62,392.5
2017,6,18,7,30,775.0,68.0,1.7,24.0,448.0,555.33,433.09
2017,6,18,7,45,794.0,71.0,1.7,24.5,496.0,602.99,467.44
2017,6,18,8,0,813.0,74.0,1.7,25.0,544.0,653.24,501.08
2017,6,18,8,15,829.0,76.0,1.65,25.5,589.5,699.91,530.56
2017,6,18,8,30,845.0,78.0,1.6,26.0,635.0,745.81,558.81
2017,6,18,8,45,856.0,80.5,1.55,27.0,676.5,787.17,582.18
2017,6,18,9,0,867.0,83.0,1.5,28.0,718.0,826.93,603.89
2017,6,18,9,15,876.5,84.5,1.4,28.5,755.5,862.45,622.94
2017,6,18,9,30,886.0,86.0,1.3,29.0,793.0,895.87,640.19
2017,6,18,9,45,893.5,87.0,1.2,29.5,825.5,924.6,654.07
2017,6,18,10,0,901.0,88.0,1.1,30.0,858.0,950.77,666.06
2017,6,18,10,15,906.5,89.0,1.0,30.5,884.5,972.3,674.94
2017,6,18,10,30,912.0,90.0,0.9,31.0,911.0,990.92,681.9
2017,6,18,10,45,915.0,91.5,0.8,31.5,930.5,1004.57,685.75
2017,6,18,11,0,918.0,93.0,0.7,32.0,950.0,1015.06,687.71
2017,6,18,11,15,920.0,93.0,0.7,32.0,963.0,1019.78,689.88
2017,6,18,11,30,922.0,93.0,0.7,32.0,976.0,1021.27,690.35
2017,6,18,11,45,922.5,94.0,0.75,32.5,982.0,1019.05,688.48
2017,6,18,12,0,923.0,95.0,0.8,33.0,988.0,1013.59,684.86
2017,6,18,12,15,922.5,95.0,0.9,33.0,987.0,1002.96,680.67
2017,6,18,12,30,922.0,95.0,1.0,33.0,986.0,989.22,674.63
2017,6,18,12,45,910.5,101.5,1.15,33.0,974.5,968.44,665.14
2017,6,18,13,0,899.0,108.0,1.3,33.0,963.0,945.03,653.8
2017,6,18,13,15,895.5,107.5,1.4,32.5,947.5,919.59,641.53
2017,6,18,13,30,892.0,107.0,1.5,32.0,932.0,891.56,627.38
2017,6,18,13,45,885.5,107.0,1.6,32.0,909.5,859.01,608.83
2017,6,18,14,0,879.0,107.0,1.7,32.0,887.0,824.32,588.62
2017,6,18,14,15,872.0,106.0,1.75,31.5,858.5,786.32,566.61
2017,6,18,14,30,865.0,105.0,1.8,31.0,830.0,746.57,543.07
2017,6,18,14,45,854.5,104.5,1.9,31.0,795.5,703.27,515.98
2017,6,18,15,0,844.0,104.0,2.0,31.0,761.0,658.91,486.63
2017,6,18,15,15,832.5,102.0,2.0,30.5,722.5,611.66,453.94
2017,6,18,15,30,821.0,100.0,2.0,30.0,684.0,563.87,419.86
2017,6,18,15,45,804.5,98.0,2.05,30.0,640.5,510.79,380.32
2017,6,18,16,0,788.0,96.0,2.1,30.0,597.0,460.18,341.35
2017,6,18,16,15,769.0,93.0,2.1,29.5,551.0,408.25,300.75
2017,6,18,16,30,750.0,90.0,2.1,29.0,505.0,357.49,259.78
2017,6,18,16,45,723.5,87.0,2.1,28.5,456.5,305.74,217.15
2017,6,18,17,0,697.0,84.0,2.1,28.0,408.0,256.38,175.73
2017,6,18,17,15,664.5,79.5,2.05,27.0,359.0,204.19,132.67
2017,6,18,17,30,632.0,75.0,2.0,26.0,310.0,158.0,95.38
2017,6,18,17,45,584.0,70.0,2.0,25.0,262.0,113.33,62.81
2017,6,18,18,0,536.0,65.0,2.0,24.0,214.0,74.01,39.61
2017,6,18,18,15,471.5,57.5,1.85,23.0,169.5,39.86,28.81
2017,6,18,18,30,407.0,50.0,1.7,22.0,125.0,36.32,25.6
2017,6,18,18,45,309.5,39.5,1.6,21.5,87.0,29.68,19.45
2017,6,18,19,0,212.0,29.0,1.5,21.0,49.0,22.34,11.65
2017,6,18,19,15,106.0,14.5,1.45,20.5,24.5,11.23,0.0
2017,6,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,5.0,1.4,15.0,5.0,0.0,0.0
2017,6,19,5,0,0.0,10.0,1.4,15.0,10.0,9.83,0.0
2017,6,19,5,15,105.5,25.0,1.35,15.5,37.5,44.28,17.75
2017,6,19,5,30,211.0,40.0,1.3,16.0,65.0,91.59,60.21
2017,6,19,5,45,298.5,51.5,1.3,16.5,105.0,137.84,98.66
2017,6,19,6,0,386.0,63.0,1.3,17.0,145.0,193.46,145.49
2017,6,19,6,15,445.5,71.5,1.25,17.5,190.0,246.63,191.07
2017,6,19,6,30,505.0,80.0,1.2,18.0,235.0,304.27,239.5
2017,6,19,6,45,554.5,85.5,1.2,18.5,283.5,359.6,285.12
2017,6,19,7,0,604.0,91.0,1.2,19.0,332.0,419.12,332.63
2017,6,19,7,15,636.5,96.0,1.2,19.5,380.5,472.4,373.88
2017,6,19,7,30,669.0,101.0,1.2,20.0,429.0,527.64,415.23
2017,6,19,7,45,695.5,104.5,1.25,20.5,477.0,578.95,452.7
2017,6,19,8,0,722.0,108.0,1.3,21.0,525.0,629.54,488.67
2017,6,19,8,15,741.0,111.5,1.35,21.5,570.5,676.64,520.22
2017,6,19,8,30,760.0,115.0,1.4,22.0,616.0,723.37,550.42
2017,6,19,8,45,775.0,118.0,1.45,22.5,657.5,765.67,577.06
2017,6,19,9,0,790.0,121.0,1.5,23.0,699.0,806.81,602.54
2017,6,19,9,15,802.0,123.5,1.55,23.0,737.0,843.38,625.86
2017,6,19,9,30,814.0,126.0,1.6,23.0,775.0,878.16,647.88
2017,6,19,9,45,813.5,133.5,1.65,23.5,805.0,904.71,663.14
2017,6,19,10,0,813.0,141.0,1.7,24.0,835.0,928.49,676.61
2017,6,19,10,15,820.5,142.5,1.75,24.0,862.0,950.8,690.47
2017,6,19,10,30,828.0,144.0,1.8,24.0,889.0,964.67,698.97
2017,6,19,10,45,834.0,144.5,1.85,24.5,909.5,979.07,706.6
2017,6,19,11,0,840.0,145.0,1.9,25.0,930.0,990.63,712.46
2017,6,19,11,15,843.5,146.0,1.9,25.0,944.0,997.28,716.1
2017,6,19,11,30,847.0,147.0,1.9,25.0,958.0,1000.95,718.01
2017,6,19,11,45,850.0,146.5,1.95,25.5,964.5,999.63,716.11
2017,6,19,12,0,853.0,146.0,2.0,26.0,971.0,995.34,712.49
2017,6,19,12,15,853.0,146.0,2.0,26.0,970.5,985.63,706.37
2017,6,19,12,30,853.0,146.0,2.0,26.0,970.0,973.06,698.57
2017,6,19,12,45,846.5,149.0,2.05,26.0,960.5,954.4,687.53
2017,6,19,13,0,840.0,152.0,2.1,26.0,951.0,933.21,674.9
2017,6,19,13,15,836.5,151.0,2.15,25.5,936.0,908.5,661.27
2017,6,19,13,30,833.0,150.0,2.2,25.0,921.0,881.4,645.94
2017,6,19,13,45,830.0,147.5,2.25,25.0,900.0,852.94,628.33
2017,6,19,14,0,827.0,145.0,2.3,25.0,879.0,819.8,607.44
2017,6,19,14,15,819.5,143.0,2.3,25.0,851.0,781.59,582.58
2017,6,19,14,30,812.0,141.0,2.3,25.0,823.0,741.84,556.47
2017,6,19,14,45,805.0,137.5,2.3,25.0,789.5,699.65,528.01
2017,6,19,15,0,798.0,134.0,2.3,25.0,756.0,656.27,497.06
2017,6,19,15,15,785.5,131.5,2.3,24.5,717.5,609.42,463.75
2017,6,19,15,30,773.0,129.0,2.3,24.0,679.0,562.27,429.24
2017,6,19,15,45,759.0,124.5,2.3,24.0,636.5,512.36,390.92
2017,6,19,16,0,745.0,120.0,2.3,24.0,594.0,462.75,351.75
2017,6,19,16,15,724.5,116.0,2.3,23.5,547.5,408.87,308.98
2017,6,19,16,30,704.0,112.0,2.3,23.0,501.0,358.59,267.69
2017,6,19,16,45,679.0,107.0,2.3,22.5,453.5,307.58,224.92
2017,6,19,17,0,654.0,102.0,2.3,22.0,406.0,258.85,183.32
2017,6,19,17,15,619.0,96.0,2.25,21.5,357.0,209.59,141.7
2017,6,19,17,30,584.0,90.0,2.2,21.0,308.0,164.07,104.29
2017,6,19,17,45,537.5,82.5,2.2,20.5,260.0,119.91,71.25
2017,6,19,18,0,491.0,75.0,2.2,20.0,212.0,80.98,47.23
2017,6,19,18,15,425.5,66.0,2.1,19.5,167.5,47.34,35.78
2017,6,19,18,30,360.0,57.0,2.0,19.0,123.0,42.24,31.09
2017,6,19,18,45,269.0,44.0,1.95,18.5,85.5,33.32,22.85
2017,6,19,19,0,178.0,31.0,1.9,18.0,48.0,23.96,13.18
2017,6,19,19,15,89.0,15.5,1.9,17.5,24.0,12.04,0.0
2017,6,19,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,4,45,18.5,4.5,1.65,13.5,5.0,0.0,0.0
2017,6,20,5,0,37.0,9.0,1.7,14.0,10.0,12.56,0.0
2017,6,20,5,15,137.5,24.0,1.65,14.5,38.5,49.88,19.86
2017,6,20,5,30,238.0,39.0,1.6,15.0,67.0,95.84,62.78
2017,6,20,5,45,323.5,50.5,1.6,15.5,108.0,142.96,102.44
2017,6,20,6,0,409.0,62.0,1.6,16.0,149.0,200.62,151.42
2017,6,20,6,15,468.5,71.0,1.5,16.5,195.0,254.13,197.67
2017,6,20,6,30,528.0,80.0,1.4,17.0,241.0,313.44,247.76
2017,6,20,6,45,572.5,86.5,1.35,17.5,290.0,368.66,293.5
2017,6,20,7,0,617.0,93.0,1.3,18.0,339.0,427.56,340.61
2017,6,20,7,15,649.5,98.0,1.25,18.5,388.0,481.48,382.28
2017,6,20,7,30,682.0,103.0,1.2,19.0,437.0,537.33,423.89
2017,6,20,7,45,707.5,107.5,1.15,19.5,485.5,589.68,461.4
2017,6,20,8,0,733.0,112.0,1.1,20.0,534.0,642.75,498.09
2017,6,20,8,15,752.0,115.5,1.05,20.5,580.0,688.64,527.71
2017,6,20,8,30,771.0,119.0,1.0,21.0,626.0,735.81,556.8
2017,6,20,8,45,787.0,121.5,1.0,21.5,668.5,778.81,582.94
2017,6,20,9,0,803.0,124.0,1.0,22.0,711.0,820.68,607.87
2017,6,20,9,15,814.5,126.5,0.95,22.5,749.0,857.23,628.13
2017,6,20,9,30,826.0,129.0,0.9,23.0,787.0,891.92,646.81
2017,6,20,9,45,846.5,124.0,0.9,23.5,823.0,919.81,661.73
2017,6,20,10,0,867.0,119.0,0.9,24.0,859.0,950.92,678.63
2017,6,20,10,15,873.5,120.0,0.9,24.5,885.5,972.73,689.53
2017,6,20,10,30,880.0,121.0,0.9,25.0,912.0,991.76,698.81
2017,6,20,10,45,884.5,122.0,0.95,25.5,932.5,1005.91,706.13
2017,6,20,11,0,889.0,123.0,1.0,26.0,953.0,1017.04,711.74
2017,6,20,11,15,892.0,123.5,1.05,26.0,966.5,1023.06,715.75
2017,6,20,11,30,895.0,124.0,1.1,26.0,980.0,1025.94,718.02
2017,6,20,11,45,896.0,124.0,1.2,26.5,986.0,1023.16,716.48
2017,6,20,12,0,897.0,124.0,1.3,27.0,992.0,1017.26,713.11
2017,6,20,12,15,896.5,124.0,1.45,27.0,991.0,1006.79,709.16
2017,6,20,12,30,896.0,124.0,1.6,27.0,990.0,993.32,703.23
2017,6,20,12,45,891.0,126.0,1.75,27.0,980.5,974.58,693.86
2017,6,20,13,0,886.0,128.0,1.9,27.0,971.0,953.1,682.58
2017,6,20,13,15,882.5,127.5,2.0,26.5,956.0,927.95,669.54
2017,6,20,13,30,879.0,127.0,2.1,26.0,941.0,900.25,654.64
2017,6,20,13,45,875.0,125.0,2.25,26.0,919.0,868.27,635.84
2017,6,20,14,0,871.0,123.0,2.4,26.0,897.0,834.03,615.21
2017,6,20,14,15,864.0,121.5,2.5,25.5,868.5,795.82,592.34
2017,6,20,14,30,857.0,120.0,2.6,25.0,840.0,755.88,567.85
2017,6,20,14,45,849.0,118.0,2.75,25.0,806.0,713.22,540.15
2017,6,20,15,0,841.0,116.0,2.9,25.0,772.0,669.3,509.67
2017,6,20,15,15,829.5,113.5,2.95,24.5,733.0,621.69,475.67
2017,6,20,15,30,818.0,111.0,3.0,24.0,694.0,571.67,438.9
2017,6,20,15,45,805.0,107.5,3.05,24.0,651.0,521.15,399.76
2017,6,20,16,0,792.0,104.0,3.1,24.0,608.0,470.74,359.56
2017,6,20,16,15,772.5,101.0,3.1,23.5,561.5,418.37,317.3
2017,6,20,16,30,753.0,98.0,3.1,23.0,515.0,367.2,274.74
2017,6,20,16,45,730.0,93.5,3.15,22.5,466.5,314.99,230.45
2017,6,20,17,0,707.0,89.0,3.2,22.0,418.0,262.02,184.9
2017,6,20,17,15,673.5,84.0,3.15,21.5,368.5,211.16,141.34
2017,6,20,17,30,640.0,79.0,3.1,21.0,319.0,163.82,101.94
2017,6,20,17,45,596.5,73.0,3.1,20.5,270.0,118.25,67.48
2017,6,20,18,0,553.0,67.0,3.1,20.0,221.0,77.56,42.41
2017,6,20,18,15,488.5,59.0,3.05,19.0,175.5,41.08,30.39
2017,6,20,18,30,424.0,51.0,3.0,18.0,130.0,37.14,26.78
2017,6,20,18,45,329.0,40.5,2.95,17.5,91.0,30.54,20.57
2017,6,20,19,0,234.0,30.0,2.9,17.0,52.0,23.13,12.66
2017,6,20,19,15,117.0,15.0,2.9,16.5,26.0,11.63,0.0
2017,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,21,4,45,25.5,5.0,0.8,14.5,5.5,0.0,0.0
2017,6,21,5,0,51.0,10.0,0.8,15.0,11.0,14.91,0.0
2017,6,21,5,15,164.0,23.5,0.8,15.5,40.0,53.15,20.45
2017,6,21,5,30,277.0,37.0,0.8,16.0,69.0,101.37,65.34
2017,6,21,5,45,364.5,47.0,0.8,16.5,110.5,150.64,106.67
2017,6,21,6,0,452.0,57.0,0.8,17.0,152.0,208.45,155.48
2017,6,21,6,15,510.5,64.5,0.8,17.5,198.5,262.14,201.63
2017,6,21,6,30,569.0,72.0,0.8,18.0,245.0,321.5,251.41
2017,6,21,6,45,612.5,77.5,0.85,18.5,294.5,377.12,297.24
2017,6,21,7,0,656.0,83.0,0.9,19.0,344.0,436.31,344.38
2017,6,21,7,15,687.0,87.5,0.9,19.0,393.5,490.63,386.77
2017,6,21,7,30,718.0,92.0,0.9,19.0,443.0,546.7,429.14
2017,6,21,7,45,742.5,95.5,0.95,19.5,492.0,597.64,466.09
2017,6,21,8,0,767.0,99.0,1.0,20.0,541.0,650.36,503.21
2017,6,21,8,15,785.0,102.0,1.0,20.5,587.0,698.0,533.66
2017,6,21,8,30,803.0,105.0,1.0,21.0,633.0,745.11,563.08
2017,6,21,8,45,817.5,107.5,1.0,22.0,676.0,788.03,587.93
2017,6,21,9,0,832.0,110.0,1.0,23.0,719.0,825.35,608.53
2017,6,21,9,15,843.0,112.5,1.0,23.5,757.0,862.19,629.65
2017,6,21,9,30,854.0,115.0,1.0,24.0,795.0,897.08,649.22
2017,6,21,9,45,850.0,123.5,1.05,24.5,824.5,922.25,663.23
2017,6,21,10,0,846.0,132.0,1.1,25.0,854.0,944.38,675.39
2017,6,21,10,15,853.0,133.5,1.15,25.0,881.0,966.79,689.09
2017,6,21,10,30,860.0,135.0,1.2,25.0,908.0,986.49,701.14
2017,6,21,10,45,864.5,136.0,1.25,25.5,928.0,1000.39,708.29
2017,6,21,11,0,869.0,137.0,1.3,26.0,948.0,1011.33,713.74
2017,6,21,11,15,872.0,137.5,1.35,26.0,961.5,1017.22,717.61
2017,6,21,11,30,875.0,138.0,1.4,26.0,975.0,1020.05,719.74
2017,6,21,11,45,876.5,138.0,1.5,26.5,981.5,1017.78,718.24
2017,6,21,12,0,878.0,138.0,1.6,27.0,988.0,1012.46,714.92
2017,6,21,12,15,877.5,138.0,1.7,27.0,986.5,1002.15,709.97
2017,6,21,12,30,877.0,138.0,1.8,27.0,985.0,988.89,703.2
2017,6,21,12,45,878.5,135.0,1.9,27.5,977.5,971.73,692.59
2017,6,21,13,0,880.0,132.0,2.0,28.0,970.0,951.7,680.14
2017,6,21,13,15,876.5,131.5,2.05,27.5,954.5,926.71,666.63
2017,6,21,13,30,873.0,131.0,2.1,27.0,939.0,899.18,651.37
2017,6,21,13,45,866.5,130.0,2.2,27.0,916.0,866.22,631.57
2017,6,21,14,0,860.0,129.0,2.3,27.0,893.0,831.17,610.14
2017,6,21,14,15,852.5,127.5,2.35,27.0,864.5,792.96,585.93
2017,6,21,14,30,845.0,126.0,2.4,27.0,836.0,753.07,560.31
2017,6,21,14,45,834.5,124.5,2.45,27.0,801.0,709.6,531.87
2017,6,21,15,0,824.0,123.0,2.5,27.0,766.0,664.13,500.07
2017,6,21,15,15,811.0,120.5,2.5,26.5,727.0,615.91,465.98
2017,6,21,15,30,798.0,118.0,2.5,26.0,688.0,567.36,430.64
2017,6,21,15,45,782.0,115.5,2.5,25.5,644.0,517.14,392.95
2017,6,21,16,0,766.0,113.0,2.5,25.0,600.0,467.34,354.38
2017,6,21,16,15,745.5,109.5,2.45,24.5,553.5,415.37,312.9
2017,6,21,16,30,725.0,106.0,2.4,24.0,507.0,362.15,269.37
2017,6,21,16,45,698.5,101.5,2.35,23.5,458.5,310.01,225.73
2017,6,21,17,0,672.0,97.0,2.3,23.0,410.0,260.29,183.36
2017,6,21,17,15,637.0,91.5,2.25,22.5,361.0,210.48,141.3
2017,6,21,17,30,602.0,86.0,2.2,22.0,312.0,164.37,103.41
2017,6,21,17,45,554.0,79.5,2.15,21.5,263.5,119.88,70.17
2017,6,21,18,0,506.0,73.0,2.1,21.0,215.0,80.78,46.13
2017,6,21,18,15,440.0,64.5,2.0,20.0,170.0,45.88,34.44
2017,6,21,18,30,374.0,56.0,1.9,19.0,125.0,41.41,30.38
2017,6,21,18,45,278.5,44.0,1.85,18.5,87.0,33.29,22.84
2017,6,21,19,0,183.0,32.0,1.8,18.0,49.0,24.75,13.94
2017,6,21,19,15,91.5,16.0,1.75,17.5,24.5,12.44,0.0
2017,6,21,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,4,45,15.5,4.5,0.65,16.5,5.0,0.0,0.0
2017,6,22,5,0,31.0,9.0,0.7,17.0,10.0,11.91,0.0
2017,6,22,5,15,130.5,23.5,0.7,17.5,37.5,47.91,17.75
2017,6,22,5,30,230.0,38.0,0.7,18.0,65.0,92.74,59.66
2017,6,22,5,45,314.5,49.5,0.75,18.5,104.5,139.04,98.01
2017,6,22,6,0,399.0,61.0,0.8,19.0,144.0,195.82,145.38
2017,6,22,6,15,459.5,69.5,0.75,19.5,190.0,248.55,190.02
2017,6,22,6,30,520.0,78.0,0.7,20.0,236.0,307.19,238.48
2017,6,22,6,45,567.0,84.0,0.65,20.5,285.0,362.55,283.14
2017,6,22,7,0,614.0,90.0,0.6,21.0,334.0,421.87,329.22
2017,6,22,7,15,646.5,95.0,0.6,21.5,383.0,475.6,369.78
2017,6,22,7,30,679.0,100.0,0.6,22.0,432.0,531.28,410.36
2017,6,22,7,45,705.5,103.5,0.6,23.0,480.0,583.05,445.89
2017,6,22,8,0,732.0,107.0,0.6,24.0,528.0,634.12,479.66
2017,6,22,8,15,751.5,110.5,0.6,24.5,574.0,682.03,510.05
2017,6,22,8,30,771.0,114.0,0.6,25.0,620.0,729.6,539.02
2017,6,22,8,45,786.0,116.5,0.65,26.0,662.0,771.82,563.5
2017,6,22,9,0,801.0,119.0,0.7,27.0,704.0,812.86,586.79
2017,6,22,9,15,812.5,121.5,0.75,27.5,742.0,849.42,608.0
2017,6,22,9,30,824.0,124.0,0.8,28.0,780.0,884.13,627.87
2017,6,22,9,45,825.5,130.5,0.85,28.5,811.0,911.83,643.23
2017,6,22,10,0,827.0,137.0,0.9,29.0,842.0,936.83,656.93
2017,6,22,10,15,834.0,138.5,0.95,29.0,869.0,953.43,666.8
2017,6,22,10,30,841.0,140.0,1.0,29.0,896.0,972.88,678.59
2017,6,22,10,45,845.5,141.5,1.1,29.5,916.0,987.1,686.74
2017,6,22,11,0,850.0,143.0,1.2,30.0,936.0,998.41,693.2
2017,6,22,11,15,853.5,143.5,1.35,30.0,950.0,1004.74,698.91
2017,6,22,11,30,857.0,144.0,1.5,30.0,964.0,1008.06,702.82
2017,6,22,11,45,859.0,144.5,1.65,30.0,971.0,1006.86,703.96
2017,6,22,12,0,861.0,145.0,1.8,30.0,978.0,1002.64,703.25
2017,6,22,12,15,861.0,145.0,1.9,29.5,977.0,992.99,699.95
2017,6,22,12,30,861.0,145.0,2.0,29.0,976.0,980.44,694.87
2017,6,22,12,45,865.5,140.5,2.1,29.0,970.5,964.96,686.54
2017,6,22,13,0,870.0,136.0,2.2,29.0,965.0,946.55,676.32
2017,6,22,13,15,867.0,135.5,2.25,28.5,950.0,922.26,663.14
2017,6,22,13,30,864.0,135.0,2.3,28.0,935.0,895.45,648.24
2017,6,22,13,45,859.5,133.5,2.4,28.0,913.5,863.99,629.28
2017,6,22,14,0,855.0,132.0,2.5,28.0,892.0,830.35,608.66
2017,6,22,14,15,848.5,130.5,2.5,27.5,864.0,793.1,585.87
2017,6,22,14,30,842.0,129.0,2.5,27.0,836.0,754.13,561.62
2017,6,22,14,45,833.5,126.5,2.55,27.0,802.0,711.25,533.54
2017,6,22,15,0,825.0,124.0,2.6,27.0,768.0,666.26,502.01
2017,6,22,15,15,813.0,121.5,2.6,26.0,729.0,618.62,469.22
2017,6,22,15,30,801.0,119.0,2.6,25.0,690.0,570.56,434.97
2017,6,22,15,45,786.5,115.5,2.6,24.5,647.0,520.04,396.92
2017,6,22,16,0,772.0,112.0,2.6,24.0,604.0,469.81,357.85
2017,6,22,16,15,752.0,108.5,2.55,23.5,557.5,417.74,316.1
2017,6,22,16,30,732.0,105.0,2.5,23.0,511.0,366.96,274.16
2017,6,22,16,45,708.5,100.0,2.45,22.5,463.0,312.41,228.41
2017,6,22,17,0,685.0,95.0,2.4,22.0,415.0,262.5,185.57
2017,6,22,17,15,650.5,90.0,2.3,21.5,365.5,212.52,143.06
2017,6,22,17,30,616.0,85.0,2.2,21.0,316.0,166.19,104.72
