Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,17,45,573.0,78.0,2.15,20.5,268.0,121.0,70.54
2017,6,22,18,0,530.0,71.0,2.1,20.0,220.0,80.66,45.37
2017,6,22,18,15,464.5,62.5,1.95,19.5,174.5,44.06,32.93
2017,6,22,18,30,399.0,54.0,1.8,19.0,129.0,39.81,29.01
2017,6,22,18,45,307.5,42.5,1.7,18.5,90.0,32.07,21.82
2017,6,22,19,0,216.0,31.0,1.6,18.0,51.0,23.92,13.33
2017,6,22,19,15,108.0,15.5,1.6,17.5,25.5,12.02,0.0
2017,6,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,4,45,22.5,5.0,1.55,14.5,5.5,0.0,0.0
2017,6,23,5,0,45.0,10.0,1.6,15.0,11.0,14.24,0.0
2017,6,23,5,15,158.5,23.5,1.65,15.0,39.5,51.9,18.83
2017,6,23,5,30,272.0,37.0,1.7,15.0,68.0,99.92,64.5
2017,6,23,5,45,360.0,47.0,1.75,15.5,109.5,148.86,105.91
2017,6,23,6,0,448.0,57.0,1.8,16.0,151.0,206.45,155.12
2017,6,23,6,15,507.0,64.5,1.8,16.5,197.5,260.03,201.93
2017,6,23,6,30,566.0,72.0,1.8,17.0,244.0,319.34,252.65
2017,6,23,6,45,608.5,78.0,1.8,17.5,293.0,374.85,299.25
2017,6,23,7,0,651.0,84.0,1.8,18.0,342.0,433.85,347.13
2017,6,23,7,15,682.0,88.5,1.8,18.5,391.5,487.92,389.7
2017,6,23,7,30,713.0,93.0,1.8,19.0,441.0,543.76,432.19
2017,6,23,7,45,735.5,97.0,1.8,19.5,489.0,593.68,468.92
2017,6,23,8,0,758.0,101.0,1.8,20.0,537.0,645.28,505.71
2017,6,23,8,15,776.0,104.5,1.8,20.5,583.0,693.15,537.39
2017,6,23,8,30,794.0,108.0,1.8,21.0,629.0,740.5,567.87
2017,6,23,8,45,808.0,110.5,1.8,21.5,671.0,782.75,594.21
2017,6,23,9,0,822.0,113.0,1.8,22.0,713.0,823.7,619.23
2017,6,23,9,15,833.0,115.0,1.8,22.0,751.0,855.39,638.88
2017,6,23,9,30,844.0,117.0,1.8,22.0,789.0,889.54,660.12
2017,6,23,9,45,847.5,121.5,1.85,22.5,820.5,917.28,676.22
2017,6,23,10,0,851.0,126.0,1.9,23.0,852.0,942.39,690.57
2017,6,23,10,15,857.5,127.5,1.95,23.0,878.5,964.52,704.33
2017,6,23,10,30,864.0,129.0,2.0,23.0,905.0,983.92,716.4
2017,6,23,10,45,869.0,130.0,2.05,23.5,925.5,998.48,724.04
2017,6,23,11,0,874.0,131.0,2.1,24.0,946.0,1010.07,729.89
2017,6,23,11,15,876.5,131.5,2.1,24.0,959.5,1015.62,732.83
2017,6,23,11,30,879.0,132.0,2.1,24.0,973.0,1018.07,733.97
2017,6,23,11,45,881.0,132.0,2.15,24.5,979.5,1016.42,731.81
2017,6,23,12,0,883.0,132.0,2.2,25.0,986.0,1011.69,727.84
2017,6,23,12,15,883.0,132.0,2.2,25.0,985.5,1001.94,721.65
2017,6,23,12,30,883.0,132.0,2.2,25.0,985.0,989.22,713.7
2017,6,23,12,45,880.0,132.5,2.25,25.0,976.5,971.2,702.99
2017,6,23,13,0,877.0,133.0,2.3,25.0,968.0,950.43,690.54
2017,6,23,13,15,874.0,132.0,2.3,24.5,953.0,925.55,676.25
2017,6,23,13,30,871.0,131.0,2.3,24.0,938.0,898.12,660.23
2017,6,23,13,45,866.0,130.0,2.35,24.0,916.0,866.56,640.52
2017,6,23,14,0,861.0,129.0,2.4,24.0,894.0,832.81,619.2
2017,6,23,14,15,854.5,127.5,2.4,23.5,866.0,795.4,595.99
2017,6,23,14,30,848.0,126.0,2.4,23.0,838.0,756.24,571.28
2017,6,23,14,45,838.5,124.5,2.45,23.0,804.0,713.39,542.86
2017,6,23,15,0,829.0,123.0,2.5,23.0,770.0,668.46,511.05
2017,6,23,15,15,817.0,120.5,2.5,22.5,731.5,620.66,476.75
2017,6,23,15,30,805.0,118.0,2.5,22.0,693.0,572.43,441.12
2017,6,23,15,45,790.0,115.0,2.5,22.0,649.5,521.94,401.92
2017,6,23,16,0,775.0,112.0,2.5,22.0,606.0,471.76,361.87
2017,6,23,16,15,755.5,108.5,2.45,21.5,560.0,419.74,319.89
2017,6,23,16,30,736.0,105.0,2.4,21.0,514.0,368.96,277.66
2017,6,23,16,45,711.0,100.5,2.35,21.0,465.5,314.15,230.99
2017,6,23,17,0,686.0,96.0,2.3,21.0,417.0,264.13,187.53
2017,6,23,17,15,652.5,91.0,2.25,20.5,367.5,214.28,144.97
2017,6,23,17,30,619.0,86.0,2.2,20.0,318.0,167.97,106.47
2017,6,23,17,45,574.0,79.0,2.15,19.5,269.5,122.38,71.88
2017,6,23,18,0,529.0,72.0,2.1,19.0,221.0,81.84,46.45
2017,6,23,18,15,466.0,63.5,1.95,18.5,175.5,45.12,34.01
2017,6,23,18,30,403.0,55.0,1.8,18.0,130.0,40.72,29.92
2017,6,23,18,45,313.0,43.0,1.65,17.5,91.0,32.81,22.56
2017,6,23,19,0,223.0,31.0,1.5,17.0,52.0,23.91,13.44
2017,6,23,19,15,111.5,15.5,1.5,16.5,26.0,12.01,0.0
2017,6,23,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,4,45,18.5,4.0,2.4,13.0,4.5,0.0,0.0
2017,6,24,5,0,37.0,8.0,2.5,13.0,9.0,11.46,0.0
2017,6,24,5,15,128.5,23.0,2.55,13.5,36.0,46.67,16.27
2017,6,24,5,30,220.0,38.0,2.6,14.0,63.0,90.36,58.97
2017,6,24,5,45,296.5,51.0,2.65,14.5,102.5,135.59,97.52
2017,6,24,6,0,373.0,64.0,2.7,15.0,142.0,189.02,143.46
2017,6,24,6,15,430.5,74.0,2.7,15.5,187.0,240.3,188.37
2017,6,24,6,30,488.0,84.0,2.7,16.0,232.0,299.42,239.13
2017,6,24,6,45,285.0,120.5,2.7,16.5,211.0,262.85,212.24
2017,6,24,7,0,82.0,157.0,2.7,17.0,190.0,202.79,163.06
2017,6,24,7,15,203.0,170.0,2.65,17.0,265.5,292.48,236.89
2017,6,24,7,30,324.0,183.0,2.6,17.0,341.0,394.48,318.74
2017,6,24,7,45,498.0,156.5,2.55,17.5,428.5,500.54,402.37
2017,6,24,8,0,672.0,130.0,2.5,18.0,516.0,618.09,492.03
2017,6,24,8,15,692.0,134.5,2.45,18.5,561.0,665.15,524.71
2017,6,24,8,30,712.0,139.0,2.4,19.0,606.0,712.05,556.21
2017,6,24,8,45,726.0,144.0,2.4,19.5,647.5,754.19,583.45
2017,6,24,9,0,740.0,149.0,2.4,20.0,689.0,795.22,609.49
2017,6,24,9,15,753.0,152.0,2.4,20.0,726.5,829.18,631.43
2017,6,24,9,30,766.0,155.0,2.4,20.0,764.0,864.2,653.99
2017,6,24,9,45,788.0,150.0,2.4,20.5,799.5,897.32,673.79
2017,6,24,10,0,810.0,145.0,2.4,21.0,835.0,928.78,692.26
2017,6,24,10,15,817.0,146.5,2.4,21.0,861.5,950.74,705.65
2017,6,24,10,30,824.0,148.0,2.4,21.0,888.0,970.09,717.4
2017,6,24,10,45,825.5,151.5,2.4,21.5,907.5,983.35,723.83
2017,6,24,11,0,827.0,155.0,2.4,22.0,927.0,993.65,728.44
2017,6,24,11,15,830.0,156.0,2.4,22.0,940.0,999.86,731.9
2017,6,24,11,30,833.0,157.0,2.4,22.0,953.0,1003.08,733.57
2017,6,24,11,45,829.0,160.5,2.4,22.0,958.0,998.86,730.55
2017,6,24,12,0,825.0,164.0,2.4,22.0,963.0,991.66,725.78
2017,6,24,12,15,824.5,164.0,2.4,22.0,961.5,981.5,719.2
2017,6,24,12,30,824.0,164.0,2.4,22.0,960.0,968.5,710.89
2017,6,24,12,45,624.5,281.0,2.45,22.0,881.5,881.66,652.8
2017,6,24,13,0,425.0,398.0,2.5,22.0,803.0,795.18,588.81
2017,6,24,13,15,475.0,377.5,2.5,22.0,823.0,807.59,599.57
2017,6,24,13,30,525.0,357.0,2.5,22.0,843.0,816.24,606.87
2017,6,24,13,45,412.0,386.0,2.55,22.0,762.0,728.94,544.56
2017,6,24,14,0,299.0,415.0,2.6,22.0,681.0,646.9,485.34
2017,6,24,14,15,407.5,359.5,2.6,21.5,709.5,666.22,503.86
2017,6,24,14,30,516.0,304.0,2.6,21.0,738.0,677.01,515.25
2017,6,24,14,45,461.5,308.5,2.65,21.0,685.0,619.23,473.04
2017,6,24,15,0,407.0,313.0,2.7,21.0,632.0,564.8,433.07
2017,6,24,15,15,577.0,225.5,2.7,20.5,651.5,568.97,440.14
2017,6,24,15,30,747.0,138.0,2.7,20.0,671.0,558.39,434.54
2017,6,24,15,45,731.5,133.5,2.75,20.0,628.5,506.86,394.23
2017,6,24,16,0,716.0,129.0,2.8,20.0,586.0,457.58,354.72
2017,6,24,16,15,695.0,124.5,2.8,19.5,540.5,406.64,313.4
2017,6,24,16,30,674.0,120.0,2.8,19.0,495.0,357.16,272.09
2017,6,24,16,45,561.5,134.0,2.8,19.0,426.5,296.65,222.54
2017,6,24,17,0,449.0,148.0,2.8,19.0,358.0,247.26,182.74
2017,6,24,17,15,255.0,146.5,2.75,18.5,263.0,181.73,134.68
2017,6,24,17,30,61.0,145.0,2.7,18.0,168.0,140.09,108.3
2017,6,24,17,45,260.0,112.5,2.65,18.0,188.5,121.95,85.25
2017,6,24,18,0,459.0,80.0,2.6,18.0,209.0,85.75,51.99
2017,6,24,18,15,397.0,69.5,2.5,17.5,165.5,50.62,38.97
2017,6,24,18,30,335.0,59.0,2.4,17.0,122.0,43.71,32.66
2017,6,24,18,45,244.5,46.0,2.35,16.5,84.5,34.85,24.41
2017,6,24,19,0,154.0,33.0,2.3,16.0,47.0,25.53,14.83
2017,6,24,19,15,77.0,16.5,2.3,15.5,23.5,12.82,0.0
2017,6,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,4,45,31.0,4.5,2.2,12.5,5.0,0.0,0.0
2017,6,25,5,0,62.0,9.0,2.3,13.0,10.0,14.82,0.0
2017,6,25,5,15,177.0,22.0,2.4,13.0,39.0,52.5,17.35
2017,6,25,5,30,292.0,35.0,2.5,13.0,68.0,102.08,65.76
2017,6,25,5,45,375.5,45.0,2.6,13.5,109.0,150.05,107.18
2017,6,25,6,0,459.0,55.0,2.7,14.0,150.0,206.91,156.6
2017,6,25,6,15,517.5,63.0,2.75,14.5,197.0,261.3,204.85
2017,6,25,6,30,576.0,71.0,2.8,15.0,244.0,321.4,257.13
2017,6,25,6,45,288.0,85.5,2.85,15.5,172.0,231.08,187.49
2017,6,25,7,0,0.0,100.0,2.9,16.0,100.0,97.62,76.46
2017,6,25,7,15,1.0,126.0,2.9,16.5,126.5,124.19,98.22
2017,6,25,7,30,2.0,152.0,2.9,17.0,153.0,150.9,119.53
2017,6,25,7,45,15.5,184.0,2.95,17.5,193.0,192.04,152.46
2017,6,25,8,0,29.0,216.0,3.0,18.0,233.0,240.03,190.23
2017,6,25,8,15,17.5,203.5,3.0,18.0,214.0,213.64,168.38
2017,6,25,8,30,6.0,191.0,3.0,18.0,195.0,192.31,150.68
2017,6,25,8,45,11.5,220.5,3.0,18.5,228.5,226.52,177.22
2017,6,25,9,0,17.0,250.0,3.0,19.0,262.0,261.1,203.52
2017,6,25,9,15,21.5,276.0,3.05,19.0,292.5,291.54,226.69
2017,6,25,9,30,26.0,302.0,3.1,19.0,323.0,329.59,255.45
2017,6,25,9,45,38.0,336.0,3.15,19.5,368.0,376.18,290.09
2017,6,25,10,0,50.0,370.0,3.2,20.0,413.0,423.1,324.39
2017,6,25,10,15,57.0,389.5,3.25,20.0,440.0,450.19,344.1
2017,6,25,10,30,64.0,409.0,3.3,20.0,467.0,477.19,363.73
2017,6,25,10,45,490.0,264.0,3.35,20.5,720.0,769.66,588.56
2017,6,25,11,0,916.0,119.0,3.4,21.0,973.0,1039.5,772.35
2017,6,25,11,15,918.5,119.5,3.45,21.0,987.0,1045.38,773.73
2017,6,25,11,30,921.0,120.0,3.5,21.0,1001.0,1048.03,775.44
2017,6,25,11,45,921.5,120.5,3.55,21.0,1007.0,1045.43,773.82
2017,6,25,12,0,922.0,121.0,3.6,21.0,1013.0,1039.61,770.24
2017,6,25,12,15,921.5,121.0,3.6,21.0,1012.0,1029.13,763.31
2017,6,25,12,30,921.0,121.0,3.6,21.0,1011.0,1015.55,754.45
2017,6,25,12,45,921.5,119.0,3.6,21.0,1003.0,997.91,742.99
2017,6,25,13,0,922.0,117.0,3.6,21.0,995.0,977.27,729.59
2017,6,25,13,15,919.0,116.5,3.55,21.0,979.5,951.98,712.78
2017,6,25,13,30,916.0,116.0,3.5,21.0,964.0,923.98,694.17
2017,6,25,13,45,915.5,112.0,3.5,21.0,943.0,892.17,673.24
2017,6,25,14,0,915.0,108.0,3.5,21.0,922.0,857.77,650.46
2017,6,25,14,15,909.0,107.0,3.5,20.5,893.5,819.49,626.03
2017,6,25,14,30,903.0,106.0,3.5,20.0,865.0,779.27,599.94
2017,6,25,14,45,901.0,101.0,3.5,20.0,832.0,736.35,570.47
2017,6,25,15,0,899.0,96.0,3.5,20.0,799.0,691.57,538.94
2017,6,25,15,15,889.0,94.0,3.5,20.0,759.5,642.96,502.2
2017,6,25,15,30,879.0,92.0,3.5,20.0,720.0,593.56,463.94
2017,6,25,15,45,871.5,87.5,3.5,20.0,677.5,542.58,423.51
2017,6,25,16,0,864.0,83.0,3.5,20.0,635.0,491.03,381.45
2017,6,25,16,15,847.0,80.5,3.45,19.5,587.5,436.9,336.77
2017,6,25,16,30,830.0,78.0,3.4,19.0,540.0,383.57,291.37
2017,6,25,16,45,812.5,74.0,3.4,19.0,491.0,326.34,241.37
2017,6,25,17,0,795.0,70.0,3.4,19.0,442.0,273.7,194.26
2017,6,25,17,15,766.0,66.5,3.4,18.5,391.0,220.6,147.56
2017,6,25,17,30,737.0,63.0,3.4,18.0,340.0,170.49,104.65
2017,6,25,17,45,699.0,58.0,3.4,17.5,290.0,121.25,66.29
2017,6,25,18,0,661.0,53.0,3.4,17.0,240.0,76.32,37.89
2017,6,25,18,15,602.0,47.5,3.3,16.5,192.0,35.32,25.66
2017,6,25,18,30,543.0,42.0,3.2,16.0,144.0,29.13,20.02
2017,6,25,18,45,450.0,34.5,3.15,15.5,102.0,24.93,15.96
2017,6,25,19,0,357.0,27.0,3.1,15.0,60.0,20.46,10.85
2017,6,25,19,15,178.5,13.5,3.05,14.5,30.0,9.97,0.0
2017,6,25,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,4,45,39.0,5.0,2.85,13.0,5.5,0.0,0.0
2017,6,26,5,0,78.0,10.0,2.9,13.0,11.0,17.27,0.0
2017,6,26,5,15,212.0,21.5,2.95,13.5,41.0,57.49,18.01
2017,6,26,5,30,346.0,33.0,3.0,14.0,71.0,110.51,70.05
2017,6,26,5,45,433.5,41.0,3.15,14.5,113.5,160.12,113.11
2017,6,26,6,0,521.0,49.0,3.3,15.0,156.0,219.0,164.5
2017,6,26,6,15,578.5,55.0,3.25,15.0,204.0,273.98,214.04
2017,6,26,6,30,636.0,61.0,3.2,15.0,252.0,334.53,267.55
2017,6,26,6,45,331.5,102.0,3.2,15.5,203.0,268.93,218.28
2017,6,26,7,0,27.0,143.0,3.2,16.0,154.0,159.45,127.83
2017,6,26,7,15,40.5,168.0,3.15,16.0,186.5,194.14,156.36
2017,6,26,7,30,54.0,193.0,3.1,16.0,219.0,230.02,185.26
2017,6,26,7,45,58.0,214.5,3.05,16.5,245.5,257.07,206.1
2017,6,26,8,0,62.0,236.0,3.0,17.0,272.0,284.33,226.77
2017,6,26,8,15,43.5,239.5,2.95,17.5,265.5,276.01,218.61
2017,6,26,8,30,25.0,243.0,2.9,18.0,259.0,260.01,204.52
2017,6,26,8,45,35.5,272.5,2.85,18.5,297.5,306.1,239.73
2017,6,26,9,0,46.0,302.0,2.8,19.0,336.0,346.51,269.79
2017,6,26,9,15,144.5,336.0,2.75,19.0,449.5,476.64,370.21
2017,6,26,9,30,243.0,370.0,2.7,19.0,563.0,612.25,470.58
2017,6,26,9,45,371.0,342.0,2.7,19.5,651.0,705.95,539.12
2017,6,26,10,0,499.0,314.0,2.7,20.0,739.0,812.13,614.33
2017,6,26,10,15,701.5,213.5,2.7,20.0,831.5,912.98,686.76
2017,6,26,10,30,904.0,113.0,2.7,20.0,924.0,1005.93,747.16
2017,6,26,10,45,909.5,113.0,2.75,20.5,945.5,1020.62,754.23
2017,6,26,11,0,915.0,113.0,2.8,21.0,967.0,1032.23,760.1
2017,6,26,11,15,918.0,113.5,2.85,21.0,980.5,1038.7,764.19
2017,6,26,11,30,921.0,114.0,2.9,21.0,994.0,1041.94,766.34
2017,6,26,11,45,923.5,113.5,2.95,21.0,1001.0,1040.41,765.51
2017,6,26,12,0,926.0,113.0,3.0,21.0,1008.0,1035.65,762.72
2017,6,26,12,15,925.5,113.0,3.05,21.0,1007.5,1025.22,756.34
2017,6,26,12,30,925.0,113.0,3.1,21.0,1007.0,1011.68,748.02
2017,6,26,12,45,921.5,114.0,3.15,21.5,998.0,993.2,735.1
2017,6,26,13,0,918.0,115.0,3.2,22.0,989.0,971.84,720.35
2017,6,26,13,15,915.5,114.5,3.25,21.5,974.0,947.13,706.14
2017,6,26,13,30,913.0,114.0,3.3,21.0,959.0,919.71,690.01
2017,6,26,13,45,911.0,111.5,3.35,21.0,938.0,888.19,669.64
2017,6,26,14,0,909.0,109.0,3.4,21.0,917.0,854.18,647.44
2017,6,26,14,15,902.5,107.5,3.45,21.0,888.5,815.25,621.63
2017,6,26,14,30,896.0,106.0,3.5,21.0,860.0,774.45,594.26
2017,6,26,14,45,891.5,102.5,3.55,21.0,826.5,731.47,565.03
2017,6,26,15,0,887.0,99.0,3.6,21.0,793.0,686.86,533.73
2017,6,26,15,15,876.0,97.5,3.6,20.5,753.5,638.62,498.28
2017,6,26,15,30,865.0,96.0,3.6,20.0,714.0,589.69,461.27
2017,6,26,15,45,854.5,92.0,3.65,20.0,671.0,538.25,420.56
2017,6,26,16,0,844.0,88.0,3.7,20.0,628.0,486.54,378.46
2017,6,26,16,15,827.0,85.5,3.75,19.5,580.5,433.37,334.64
2017,6,26,16,30,810.0,83.0,3.8,19.0,533.0,377.85,287.68
2017,6,26,16,45,789.0,79.0,3.85,19.0,484.0,323.72,240.17
2017,6,26,17,0,768.0,75.0,3.9,19.0,435.0,271.34,193.44
2017,6,26,17,15,737.5,71.5,3.9,18.5,384.5,219.31,147.75
2017,6,26,17,30,707.0,68.0,3.9,18.0,334.0,170.46,105.99
2017,6,26,17,45,667.0,63.0,3.95,17.5,284.5,122.58,68.75
2017,6,26,18,0,627.0,58.0,4.0,17.0,235.0,76.15,38.72
2017,6,26,18,15,565.5,51.5,3.85,16.5,187.5,35.81,26.08
2017,6,26,18,30,504.0,45.0,3.7,16.0,140.0,31.66,22.23
2017,6,26,18,45,410.0,36.5,3.6,15.5,99.0,26.69,17.48
2017,6,26,19,0,316.0,28.0,3.5,15.0,58.0,21.38,11.6
2017,6,26,19,15,158.0,14.0,3.4,14.5,29.0,10.4,0.0
2017,6,26,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,4,45,43.5,4.5,2.6,12.5,5.5,0.0,0.0
2017,6,27,5,0,87.0,9.0,2.7,13.0,11.0,17.06,0.0
2017,6,27,5,15,226.5,20.0,2.8,13.5,41.0,57.72,16.65
2017,6,27,5,30,366.0,31.0,2.9,14.0,71.0,112.04,70.34
2017,6,27,5,45,453.5,38.5,3.05,14.5,114.0,162.02,113.9
2017,6,27,6,0,541.0,46.0,3.2,15.0,157.0,221.31,165.77
2017,6,27,6,15,597.5,51.5,3.2,15.0,205.0,276.34,215.54
2017,6,27,6,30,654.0,57.0,3.2,15.0,253.0,336.09,268.6
2017,6,27,6,45,374.5,106.5,3.25,15.5,223.5,293.29,237.94
2017,6,27,7,0,95.0,156.0,3.3,16.0,194.0,208.23,168.39
2017,6,27,7,15,162.0,176.0,3.25,16.5,251.0,275.7,223.67
2017,6,27,7,30,229.0,196.0,3.2,17.0,308.0,350.38,283.34
2017,6,27,7,45,527.0,138.0,3.15,17.5,429.5,501.68,405.61
2017,6,27,8,0,825.0,80.0,3.1,18.0,551.0,663.52,530.3
2017,6,27,8,15,841.5,82.5,3.05,18.0,598.0,711.76,563.06
2017,6,27,8,30,858.0,85.0,3.0,18.0,645.0,759.27,595.47
2017,6,27,8,45,869.5,87.0,2.95,18.5,687.5,801.2,622.19
2017,6,27,9,0,881.0,89.0,2.9,19.0,730.0,841.53,647.34
2017,6,27,9,15,891.0,91.0,2.9,19.0,769.0,878.75,671.53
2017,6,27,9,30,901.0,93.0,2.9,19.0,808.0,913.86,694.08
2017,6,27,9,45,899.0,100.0,2.9,19.5,839.0,940.91,709.67
2017,6,27,10,0,897.0,107.0,2.9,20.0,870.0,964.88,723.15
2017,6,27,10,15,903.0,108.0,2.9,20.0,897.0,987.11,736.84
2017,6,27,10,30,909.0,109.0,2.9,20.0,924.0,1006.45,748.64
2017,6,27,10,45,913.5,110.0,2.9,20.5,945.0,1021.32,756.1
2017,6,27,11,0,918.0,111.0,2.9,21.0,966.0,1033.07,761.6
2017,6,27,11,15,920.5,111.5,2.95,21.0,980.0,1039.1,765.4
2017,6,27,11,30,923.0,112.0,3.0,21.0,994.0,1041.9,767.25
2017,6,27,11,45,925.0,112.0,3.05,21.0,1001.0,1040.43,766.45
2017,6,27,12,0,927.0,112.0,3.1,21.0,1008.0,1035.72,763.67
2017,6,27,12,15,927.0,112.0,3.15,21.0,1007.5,1025.82,757.6
2017,6,27,12,30,927.0,112.0,3.2,21.0,1007.0,1012.79,749.58
2017,6,27,12,45,919.5,115.5,3.25,21.0,997.0,992.98,737.14
2017,6,27,13,0,912.0,119.0,3.3,21.0,987.0,970.39,722.91
2017,6,27,13,15,909.0,118.5,3.35,21.0,972.0,945.38,707.04
2017,6,27,13,30,906.0,118.0,3.4,21.0,957.0,917.7,689.31
2017,6,27,13,45,903.5,115.5,3.45,21.0,936.0,885.97,668.74
2017,6,27,14,0,901.0,113.0,3.5,21.0,915.0,851.81,646.36
2017,6,27,14,15,894.5,112.0,3.5,20.5,886.5,813.63,621.95
2017,6,27,14,30,888.0,111.0,3.5,20.0,858.0,773.6,595.94
2017,6,27,14,45,882.5,107.5,3.55,20.0,824.5,730.23,566.3
2017,6,27,15,0,877.0,104.0,3.6,20.0,791.0,685.32,534.47
2017,6,27,15,15,866.0,102.0,3.6,20.0,751.5,637.03,497.92
2017,6,27,15,30,855.0,100.0,3.6,20.0,712.0,588.08,459.98
2017,6,27,15,45,844.5,96.5,3.65,20.0,669.0,537.55,419.98
2017,6,27,16,0,834.0,93.0,3.7,20.0,626.0,486.76,378.61
2017,6,27,16,15,816.5,90.0,3.75,19.5,579.0,430.47,332.53
2017,6,27,16,30,799.0,87.0,3.8,19.0,532.0,377.77,287.79
2017,6,27,16,45,779.0,82.5,3.85,18.5,483.0,324.05,241.13
2017,6,27,17,0,759.0,78.0,3.9,18.0,434.0,271.98,195.0
2017,6,27,17,15,728.0,74.0,3.9,17.5,383.5,219.85,149.13
2017,6,27,17,30,697.0,70.0,3.9,17.0,333.0,170.95,107.24
2017,6,27,17,45,657.0,65.0,3.95,17.0,283.5,120.63,67.66
2017,6,27,18,0,617.0,60.0,4.0,17.0,234.0,77.51,40.1
2017,6,27,18,15,555.0,53.5,3.85,16.5,187.0,37.65,27.71
2017,6,27,18,30,493.0,47.0,3.7,16.0,140.0,33.39,23.75
2017,6,27,18,45,399.0,38.0,3.6,15.5,99.0,28.04,18.65
2017,6,27,19,0,305.0,29.0,3.5,15.0,58.0,22.33,12.38
2017,6,27,19,15,152.5,14.5,3.45,14.5,29.0,10.85,0.0
2017,6,27,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,4,45,27.0,5.0,2.75,12.5,5.5,0.0,0.0
2017,6,28,5,0,54.0,10.0,2.8,13.0,11.0,14.88,0.0
2017,6,28,5,15,187.5,22.0,2.85,13.0,40.0,53.75,14.54
2017,6,28,5,30,321.0,34.0,2.9,13.0,69.0,105.87,67.21
2017,6,28,5,45,411.0,43.0,3.0,13.5,111.5,155.71,110.39
2017,6,28,6,0,501.0,52.0,3.1,14.0,154.0,215.12,162.1
2017,6,28,6,15,300.5,84.0,3.05,14.5,150.0,203.29,160.4
2017,6,28,6,30,100.0,116.0,3.0,15.0,146.0,163.57,131.39
2017,6,28,6,45,110.5,136.5,2.95,15.5,175.0,194.9,157.7
2017,6,28,7,0,121.0,157.0,2.9,16.0,204.0,227.14,184.07
2017,6,28,7,15,104.5,178.0,2.85,16.0,223.0,245.72,198.85
2017,6,28,7,30,88.0,199.0,2.8,16.0,242.0,257.05,207.39
2017,6,28,7,45,147.0,222.0,2.8,16.5,302.5,328.85,264.75
2017,6,28,8,0,206.0,245.0,2.8,17.0,363.0,400.02,320.24
2017,6,28,8,15,184.5,269.5,2.75,17.0,382.0,418.22,332.63
2017,6,28,8,30,163.0,294.0,2.7,17.0,401.0,434.2,343.27
2017,6,28,8,45,140.0,314.5,2.65,17.5,410.5,442.57,347.3
2017,6,28,9,0,117.0,335.0,2.6,18.0,420.0,448.89,349.7
2017,6,28,9,15,233.0,338.5,2.6,18.0,519.5,564.12,438.01
2017,6,28,9,30,349.0,342.0,2.6,18.0,619.0,677.76,522.03
2017,6,28,9,45,624.0,227.5,2.6,18.5,747.5,829.63,635.13
2017,6,28,10,0,899.0,113.0,2.6,19.0,876.0,972.83,729.74
2017,6,28,10,15,905.5,114.0,2.6,19.0,904.5,995.58,742.49
2017,6,28,10,30,912.0,115.0,2.6,19.0,933.0,1015.46,754.56
2017,6,28,10,45,918.0,115.5,2.6,19.5,954.5,1031.33,762.6
2017,6,28,11,0,924.0,116.0,2.6,20.0,976.0,1044.1,768.68
2017,6,28,11,15,927.0,116.5,2.6,20.0,991.0,1050.68,772.32
2017,6,28,11,30,930.0,117.0,2.6,20.0,1006.0,1053.99,774.02
2017,6,28,11,45,933.5,116.5,2.6,20.5,1013.5,1053.5,771.92
2017,6,28,12,0,937.0,116.0,2.6,21.0,1021.0,1049.74,767.86
2017,6,28,12,15,937.0,116.0,2.6,21.0,1020.5,1039.76,761.4
2017,6,28,12,30,937.0,116.0,2.6,21.0,1020.0,1026.6,753.04
2017,6,28,12,45,926.0,122.0,2.65,21.0,1009.5,1005.75,740.25
2017,6,28,13,0,915.0,128.0,2.7,21.0,999.0,982.2,725.74
2017,6,28,13,15,911.5,127.0,2.7,21.0,983.5,956.16,709.12
2017,6,28,13,30,908.0,126.0,2.7,21.0,968.0,927.47,690.73
2017,6,28,13,45,903.5,125.0,2.75,21.0,945.5,895.41,670.39
2017,6,28,14,0,899.0,124.0,2.8,21.0,923.0,861.02,648.33
2017,6,28,14,15,892.5,122.5,2.8,21.0,894.5,822.4,622.84
2017,6,28,14,30,886.0,121.0,2.8,21.0,866.0,781.93,595.85
2017,6,28,14,45,877.5,118.5,2.85,21.0,831.5,737.42,566.02
2017,6,28,15,0,869.0,116.0,2.9,21.0,797.0,691.62,533.76
2017,6,28,15,15,857.5,114.0,2.9,21.0,757.0,643.31,497.79
2017,6,28,15,30,846.0,112.0,2.9,21.0,717.0,592.56,459.19
2017,6,28,15,45,833.5,108.0,2.9,21.0,673.0,540.52,418.58
2017,6,28,16,0,821.0,104.0,2.9,21.0,629.0,488.47,376.8
2017,6,28,16,15,802.0,101.0,2.9,20.5,581.5,434.78,333.25
2017,6,28,16,30,783.0,98.0,2.9,20.0,534.0,382.2,289.24
2017,6,28,16,45,762.0,93.0,2.95,19.5,484.5,328.47,243.28
2017,6,28,17,0,741.0,88.0,3.0,19.0,435.0,276.53,197.91
2017,6,28,17,15,708.5,83.5,3.0,18.5,384.5,221.6,150.43
2017,6,28,17,30,676.0,79.0,3.0,18.0,334.0,172.77,109.06
2017,6,28,17,45,634.5,72.5,3.05,17.5,284.0,124.78,71.84
2017,6,28,18,0,593.0,66.0,3.1,17.0,234.0,81.46,44.09
2017,6,28,18,15,528.5,59.0,3.05,16.5,186.5,42.41,31.91
2017,6,28,18,30,464.0,52.0,3.0,16.0,139.0,37.86,27.68
2017,6,28,18,45,368.5,41.5,2.95,15.5,98.0,31.3,21.47
2017,6,28,19,0,273.0,31.0,2.9,15.0,57.0,24.28,13.96
2017,6,28,19,15,136.5,15.5,2.9,14.5,28.5,11.76,0.0
2017,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,29,5,15,150.5,17.5,2.45,12.5,34.0,43.45,9.63
2017,6,29,5,30,301.0,35.0,2.4,13.0,68.0,102.59,65.16
2017,6,29,5,45,394.5,44.5,2.4,13.5,110.5,152.72,108.26
2017,6,29,6,0,488.0,54.0,2.4,14.0,153.0,212.78,160.13
2017,6,29,6,15,549.5,61.0,2.3,14.5,201.0,268.51,209.48
2017,6,29,6,30,611.0,68.0,2.2,15.0,249.0,330.23,262.91
2017,6,29,6,45,654.5,73.0,2.1,15.5,300.0,387.24,311.36
2017,6,29,7,0,698.0,78.0,2.0,16.0,351.0,447.81,360.94
2017,6,29,7,15,728.5,82.0,1.95,16.0,402.0,502.2,404.93
2017,6,29,7,30,759.0,86.0,1.9,16.0,453.0,559.36,449.59
2017,6,29,7,45,782.5,89.5,1.85,16.5,502.5,612.78,489.1
2017,6,29,8,0,806.0,93.0,1.8,17.0,552.0,666.63,527.33
2017,6,29,8,15,823.5,96.0,1.8,17.5,599.5,715.66,559.73
2017,6,29,8,30,841.0,99.0,1.8,18.0,647.0,764.05,591.0
2017,6,29,8,45,855.0,101.0,1.8,18.5,690.5,803.67,615.53
2017,6,29,9,0,869.0,103.0,1.8,19.0,734.0,845.64,641.35
2017,6,29,9,15,879.5,105.0,1.85,19.0,773.5,882.95,665.37
2017,6,29,9,30,890.0,107.0,1.9,19.0,813.0,918.2,687.9
2017,6,29,9,45,890.0,113.5,1.95,19.5,844.0,946.28,704.24
2017,6,29,10,0,890.0,120.0,2.0,20.0,875.0,971.4,718.62
2017,6,29,10,15,896.5,121.5,2.05,20.0,903.0,994.52,733.09
2017,6,29,10,30,903.0,123.0,2.1,20.0,931.0,1014.79,745.76
2017,6,29,10,45,907.5,123.5,2.15,20.5,952.0,1029.08,753.21
2017,6,29,11,0,912.0,124.0,2.2,21.0,973.0,1040.27,758.8
2017,6,29,11,15,915.0,125.0,2.25,21.0,987.5,1047.29,763.29
2017,6,29,11,30,918.0,126.0,2.3,21.0,1002.0,1051.09,765.86
2017,6,29,11,45,920.0,125.5,2.35,21.5,1009.0,1049.12,763.41
2017,6,29,12,0,922.0,125.0,2.4,22.0,1016.0,1043.94,759.05
2017,6,29,12,15,922.0,125.0,2.45,22.0,1015.5,1034.08,753.29
2017,6,29,12,30,922.0,125.0,2.5,22.0,1015.0,1021.11,745.62
2017,6,29,12,45,921.0,124.5,2.65,22.0,1007.0,1003.62,736.08
2017,6,29,13,0,920.0,124.0,2.8,22.0,999.0,983.17,724.51
2017,6,29,13,15,916.5,123.0,2.85,22.0,983.5,957.06,708.26
2017,6,29,13,30,913.0,122.0,2.9,22.0,968.0,928.29,690.2
2017,6,29,13,45,910.0,120.0,3.0,22.0,946.5,896.44,670.33
2017,6,29,14,0,907.0,118.0,3.1,22.0,925.0,862.16,648.59
2017,6,29,14,15,900.5,117.0,3.15,21.5,896.0,823.78,624.7
2017,6,29,14,30,894.0,116.0,3.2,21.0,867.0,783.52,599.15
2017,6,29,14,45,887.5,113.0,3.25,21.0,833.0,739.68,569.54
2017,6,29,15,0,881.0,110.0,3.3,21.0,799.0,694.35,537.65
2017,6,29,15,15,869.5,107.5,3.35,21.0,759.0,645.08,500.95
2017,6,29,15,30,858.0,105.0,3.4,21.0,719.0,595.17,462.81
2017,6,29,15,45,847.0,101.5,3.45,21.0,675.5,544.2,422.81
2017,6,29,16,0,836.0,98.0,3.5,21.0,632.0,490.42,379.57
2017,6,29,16,15,817.5,95.0,3.55,20.5,584.5,436.2,335.35
2017,6,29,16,30,799.0,92.0,3.6,20.0,537.0,383.02,290.57
2017,6,29,16,45,779.0,87.0,3.65,19.5,487.5,328.78,243.83
2017,6,29,17,0,759.0,82.0,3.7,19.0,438.0,276.2,197.57
2017,6,29,17,15,727.5,78.0,3.75,18.5,387.0,223.9,151.86
2017,6,29,17,30,696.0,74.0,3.8,18.0,336.0,171.95,107.7
2017,6,29,17,45,655.5,68.0,3.85,17.5,286.0,123.43,69.87
2017,6,29,18,0,615.0,62.0,3.9,17.0,236.0,79.45,41.67
2017,6,29,18,15,551.5,55.5,3.8,16.5,188.5,39.62,29.44
2017,6,29,18,30,488.0,49.0,3.7,16.0,141.0,35.15,25.3
2017,6,29,18,45,390.5,39.5,3.65,15.5,99.5,29.42,19.84
2017,6,29,19,0,293.0,30.0,3.6,15.0,58.0,23.3,13.16
2017,6,29,19,15,146.5,15.0,3.55,14.5,29.0,11.3,0.0
2017,6,29,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,5,15,159.5,16.5,2.8,12.5,33.5,43.36,8.11
2017,6,30,5,30,319.0,33.0,2.8,13.0,67.0,103.75,65.2
2017,6,30,5,45,407.5,42.0,2.85,13.5,109.0,152.91,107.94
2017,6,30,6,0,496.0,51.0,2.9,14.0,151.0,211.5,158.94
2017,6,30,6,15,556.0,57.5,2.8,14.5,199.0,266.47,207.96
2017,6,30,6,30,616.0,64.0,2.7,15.0,247.0,327.29,261.03
2017,6,30,6,45,656.0,69.5,2.65,15.5,296.5,383.44,309.27
2017,6,30,7,0,696.0,75.0,2.6,16.0,346.0,442.82,358.51
2017,6,30,7,15,726.5,79.0,2.55,16.0,397.0,497.2,403.01
2017,6,30,7,30,757.0,83.0,2.5,16.0,448.0,554.26,448.18
2017,6,30,7,45,779.0,87.0,2.45,16.5,497.0,607.17,487.89
2017,6,30,8,0,801.0,91.0,2.4,17.0,546.0,660.39,526.28
2017,6,30,8,15,818.5,93.5,2.35,17.5,593.0,708.69,558.43
2017,6,30,8,30,836.0,96.0,2.3,18.0,640.0,752.67,586.77
2017,6,30,8,45,849.5,98.5,2.3,18.5,683.5,796.03,614.46
2017,6,30,9,0,863.0,101.0,2.3,19.0,727.0,837.99,640.7
2017,6,30,9,15,873.5,103.0,2.35,19.0,766.0,875.16,664.94
2017,6,30,9,30,884.0,105.0,2.4,19.0,805.0,910.3,687.68
2017,6,30,9,45,882.5,112.5,2.45,19.5,836.0,937.97,703.96
2017,6,30,10,0,881.0,120.0,2.5,20.0,867.0,962.62,718.2
2017,6,30,10,15,887.5,121.0,2.55,20.0,894.5,985.1,732.4
2017,6,30,10,30,894.0,122.0,2.6,20.0,922.0,1004.76,744.8
2017,6,30,10,45,899.5,122.5,2.65,20.5,943.5,1019.99,752.92
2017,6,30,11,0,905.0,123.0,2.7,21.0,965.0,1032.16,759.15
2017,6,30,11,15,908.0,124.0,2.75,21.0,979.5,1039.21,763.61
2017,6,30,11,30,911.0,125.0,2.8,21.0,994.0,1043.05,766.15
2017,6,30,11,45,912.5,125.0,2.9,21.5,1001.0,1041.16,764.1
2017,6,30,12,0,914.0,125.0,3.0,22.0,1008.0,1036.06,760.09
2017,6,30,12,15,914.0,125.0,3.05,22.0,1007.5,1026.32,754.18
2017,6,30,12,30,914.0,125.0,3.1,22.0,1007.0,1013.49,746.35
2017,6,30,12,45,911.5,125.5,3.2,22.0,998.5,995.72,735.74
2017,6,30,13,0,909.0,126.0,3.3,22.0,990.0,975.05,723.23
2017,6,30,13,15,906.0,125.0,3.35,22.0,975.0,949.67,707.17
2017,6,30,13,30,903.0,124.0,3.4,22.0,960.0,921.63,689.3
2017,6,30,13,45,898.5,122.5,3.45,22.0,938.5,889.28,668.41
2017,6,30,14,0,894.0,121.0,3.5,22.0,917.0,854.62,645.8
2017,6,30,14,15,887.5,120.0,3.55,21.5,888.5,816.7,621.94
2017,6,30,14,30,881.0,119.0,3.6,21.0,860.0,776.92,596.44
2017,6,30,14,45,873.5,116.5,3.65,21.0,826.0,733.35,566.75
2017,6,30,15,0,866.0,114.0,3.7,21.0,792.0,688.4,534.68
2017,6,30,15,15,854.5,111.5,3.7,20.5,752.0,639.77,499.01
2017,6,30,15,30,843.0,109.0,3.7,20.0,712.0,590.53,461.86
2017,6,30,15,45,831.0,105.5,3.75,20.0,669.0,537.52,420.09
2017,6,30,16,0,819.0,102.0,3.8,20.0,626.0,486.29,378.46
2017,6,30,16,15,800.0,99.0,3.8,19.5,578.5,432.68,334.41
2017,6,30,16,30,781.0,96.0,3.8,19.0,531.0,380.18,289.94
2017,6,30,16,45,759.0,91.5,3.85,19.0,482.0,326.66,243.2
2017,6,30,17,0,737.0,87.0,3.9,19.0,433.0,275.03,197.38
2017,6,30,17,15,704.5,82.5,3.9,18.5,382.0,220.31,149.87
2017,6,30,17,30,672.0,78.0,3.9,18.0,331.0,171.64,108.48
2017,6,30,17,45,628.0,72.0,3.9,17.5,281.0,123.97,71.48
2017,6,30,18,0,584.0,66.0,3.9,17.0,231.0,81.23,44.11
2017,6,30,18,15,519.0,58.5,3.8,16.5,184.0,42.15,31.68
2017,6,30,18,30,454.0,51.0,3.7,16.0,137.0,36.94,26.86
2017,6,30,18,45,357.0,41.0,3.65,15.5,96.5,30.82,21.05
2017,6,30,19,0,260.0,31.0,3.6,15.0,56.0,24.28,13.94
2017,6,30,19,15,130.0,15.5,3.6,14.5,28.0,11.77,0.0
2017,6,30,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,5,15,128.5,17.5,3.8,12.0,31.5,38.96,5.68
2017,7,1,5,30,257.0,35.0,3.8,12.0,63.0,92.8,58.89
2017,7,1,5,45,347.0,46.0,3.85,12.5,103.5,141.62,101.01
2017,7,1,6,0,437.0,57.0,3.9,13.0,144.0,199.53,151.23
2017,7,1,6,15,500.0,65.0,3.8,13.5,191.5,254.14,199.88
2017,7,1,6,30,563.0,73.0,3.7,14.0,239.0,314.95,253.13
2017,7,1,6,45,603.0,80.0,3.6,14.5,288.0,370.11,300.87
2017,7,1,7,0,643.0,87.0,3.5,15.0,337.0,428.55,349.81
2017,7,1,7,15,676.0,92.0,3.35,15.5,387.0,483.92,394.71
2017,7,1,7,30,709.0,97.0,3.2,16.0,437.0,541.28,439.61
2017,7,1,7,45,734.0,100.5,3.1,16.5,486.0,593.49,479.19
2017,7,1,8,0,759.0,104.0,3.0,17.0,535.0,644.92,516.96
2017,7,1,8,15,778.0,107.5,2.9,17.5,581.5,693.76,550.47
2017,7,1,8,30,797.0,111.0,2.8,18.0,628.0,742.17,582.34
2017,7,1,8,45,813.0,113.0,2.75,18.5,671.5,785.85,610.37
2017,7,1,9,0,829.0,115.0,2.7,19.0,715.0,828.37,637.06
2017,7,1,9,15,840.0,117.0,2.65,19.0,753.5,860.52,657.35
2017,7,1,9,30,851.0,119.0,2.6,19.0,792.0,895.16,679.23
2017,7,1,9,45,847.5,128.0,2.55,19.5,822.0,921.67,694.04
2017,7,1,10,0,844.0,137.0,2.5,20.0,852.0,945.15,706.73
2017,7,1,10,15,851.0,138.5,2.5,20.0,879.5,967.92,720.72
2017,7,1,10,30,858.0,140.0,2.5,20.0,907.0,988.0,732.95
2017,7,1,10,45,865.5,139.5,2.5,20.5,928.5,1003.71,740.94
2017,7,1,11,0,873.0,139.0,2.5,21.0,950.0,1016.53,747.12
2017,7,1,11,15,876.0,139.5,2.55,21.0,964.0,1022.87,751.14
2017,7,1,11,30,879.0,140.0,2.6,21.0,978.0,1026.12,753.31
2017,7,1,11,45,882.5,139.0,2.65,21.5,985.5,1025.25,751.51
2017,7,1,12,0,886.0,138.0,2.7,22.0,993.0,1021.28,747.83
2017,7,1,12,15,885.5,137.5,2.7,22.0,992.0,1010.78,740.99
2017,7,1,12,30,885.0,137.0,2.7,22.0,991.0,997.3,732.36
2017,7,1,12,45,892.0,131.0,2.75,22.5,986.0,982.68,722.13
2017,7,1,13,0,899.0,125.0,2.8,23.0,981.0,964.92,709.93
2017,7,1,13,15,896.0,124.0,2.85,23.0,965.5,939.8,694.27
2017,7,1,13,30,893.0,123.0,2.9,23.0,950.0,912.05,676.84
2017,7,1,13,45,886.5,123.0,2.95,23.0,928.0,879.75,656.27
2017,7,1,14,0,880.0,123.0,3.0,23.0,906.0,845.28,634.08
2017,7,1,14,15,873.0,121.5,3.05,23.0,877.5,806.98,609.05
2017,7,1,14,30,866.0,120.0,3.1,23.0,849.0,766.9,582.54
2017,7,1,14,45,856.0,118.5,3.15,23.0,814.5,723.09,553.09
2017,7,1,15,0,846.0,117.0,3.2,23.0,780.0,678.13,521.28
2017,7,1,15,15,834.5,115.0,3.2,22.5,740.5,630.84,487.03
2017,7,1,15,30,823.0,113.0,3.2,22.0,701.0,581.18,450.08
2017,7,1,15,45,809.0,109.5,3.25,22.0,658.0,529.88,410.1
2017,7,1,16,0,795.0,106.0,3.3,22.0,615.0,478.75,369.1
2017,7,1,16,15,775.5,103.0,3.35,21.5,568.0,426.11,326.44
2017,7,1,16,30,756.0,100.0,3.4,21.0,521.0,374.66,283.42
2017,7,1,16,45,733.0,95.5,3.45,20.5,472.5,322.1,238.52
2017,7,1,17,0,710.0,91.0,3.5,20.0,424.0,268.73,192.26
2017,7,1,17,15,677.0,86.0,3.55,19.5,374.0,217.53,147.98
2017,7,1,17,30,644.0,81.0,3.6,19.0,324.0,169.78,107.68
2017,7,1,17,45,599.5,75.0,3.65,18.5,275.0,123.52,72.01
2017,7,1,18,0,555.0,69.0,3.7,18.0,226.0,82.26,45.69
2017,7,1,18,15,489.5,61.0,3.6,17.0,179.5,44.27,33.48
2017,7,1,18,30,424.0,53.0,3.5,16.0,133.0,38.76,28.47
2017,7,1,18,45,328.0,42.5,3.45,15.5,93.5,32.25,22.28
2017,7,1,19,0,232.0,32.0,3.4,15.0,54.0,24.72,14.28
2017,7,1,19,15,116.0,16.0,3.35,14.5,27.0,12.41,0.0
2017,7,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,5,15,136.5,17.0,1.75,12.5,31.0,39.28,4.06
2017,7,2,5,30,273.0,34.0,1.7,13.0,62.0,95.14,59.63
2017,7,2,5,45,366.0,43.5,1.7,13.5,103.0,143.34,101.04
2017,7,2,6,0,459.0,53.0,1.7,14.0,144.0,201.46,150.93
2017,7,2,6,15,520.5,60.5,1.6,14.5,191.0,256.04,198.95
2017,7,2,6,30,582.0,68.0,1.5,15.0,238.0,316.66,251.08
2017,7,2,6,45,622.0,74.0,1.45,15.5,287.5,371.64,297.6
2017,7,2,7,0,662.0,80.0,1.4,16.0,337.0,429.89,345.09
2017,7,2,7,15,694.0,84.5,1.35,16.5,387.0,485.01,388.47
2017,7,2,7,30,726.0,89.0,1.3,17.0,437.0,540.84,430.78
2017,7,2,7,45,749.5,93.0,1.3,17.5,486.0,593.39,469.38
2017,7,2,8,0,773.0,97.0,1.3,18.0,535.0,646.43,507.09
2017,7,2,8,15,791.0,100.0,1.3,18.0,581.5,694.57,539.75
2017,7,2,8,30,809.0,103.0,1.3,18.0,628.0,742.19,571.28
2017,7,2,8,45,824.5,105.5,1.3,18.5,671.5,786.47,598.84
2017,7,2,9,0,840.0,108.0,1.3,19.0,715.0,825.27,622.2
2017,7,2,9,15,851.0,110.0,1.35,19.5,753.5,862.22,644.66
2017,7,2,9,30,862.0,112.0,1.4,20.0,792.0,897.24,665.61
2017,7,2,9,45,870.5,113.5,1.5,20.5,825.5,927.29,683.82
2017,7,2,10,0,879.0,115.0,1.6,21.0,859.0,954.9,700.41
2017,7,2,10,15,885.5,116.5,1.65,21.0,887.0,977.98,714.74
2017,7,2,10,30,892.0,118.0,1.7,21.0,915.0,998.25,727.34
2017,7,2,10,45,897.0,118.5,1.75,21.5,936.0,1013.07,735.14
2017,7,2,11,0,902.0,119.0,1.8,22.0,957.0,1024.84,741.12
2017,7,2,11,15,905.0,119.5,1.85,22.0,971.5,1031.48,745.38
2017,7,2,11,30,908.0,120.0,1.9,22.0,986.0,1034.92,747.79
2017,7,2,11,45,909.5,120.0,1.95,22.0,993.0,1033.14,747.03
2017,7,2,12,0,911.0,120.0,2.0,22.0,1000.0,1028.18,744.38
2017,7,2,12,15,911.0,120.0,2.05,22.0,999.5,1018.57,738.9
2017,7,2,12,30,911.0,120.0,2.1,22.0,999.0,1005.87,731.53
2017,7,2,12,45,899.5,126.0,2.15,22.0,988.0,985.06,719.0
