Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,13,0,888.0,132.0,2.2,22.0,977.0,961.64,704.82
2017,7,2,13,15,885.0,131.5,2.2,22.0,962.0,937.24,689.47
2017,7,2,13,30,882.0,131.0,2.2,22.0,947.0,910.24,672.38
2017,7,2,13,45,876.0,130.0,2.25,22.0,925.0,877.71,652.01
2017,7,2,14,0,870.0,129.0,2.3,22.0,903.0,843.0,630.03
2017,7,2,14,15,863.0,127.5,2.35,21.5,875.0,805.03,606.76
2017,7,2,14,30,856.0,126.0,2.4,21.0,847.0,765.3,581.91
2017,7,2,14,45,845.5,125.0,2.45,21.0,812.5,721.98,553.02
2017,7,2,15,0,835.0,124.0,2.5,21.0,778.0,676.7,520.96
2017,7,2,15,15,823.0,121.5,2.5,20.5,738.5,628.65,486.33
2017,7,2,15,30,811.0,119.0,2.5,20.0,699.0,580.13,450.31
2017,7,2,15,45,793.5,117.0,2.55,19.5,655.0,528.91,411.29
2017,7,2,16,0,776.0,115.0,2.6,19.0,611.0,478.22,371.37
2017,7,2,16,15,755.5,111.5,2.6,18.5,564.0,425.6,328.62
2017,7,2,16,30,735.0,108.0,2.6,18.0,517.0,371.71,283.65
2017,7,2,16,45,708.0,103.5,2.6,18.0,468.0,318.66,237.88
2017,7,2,17,0,681.0,99.0,2.6,18.0,419.0,268.06,193.51
2017,7,2,17,15,646.5,93.5,2.6,17.5,369.0,217.58,149.96
2017,7,2,17,30,612.0,88.0,2.6,17.0,319.0,170.75,110.49
2017,7,2,17,45,568.0,81.0,2.65,16.5,270.5,125.36,75.37
2017,7,2,18,0,524.0,74.0,2.7,16.0,222.0,84.94,49.29
2017,7,2,18,15,459.0,65.0,2.65,15.5,176.0,47.73,36.76
2017,7,2,18,30,394.0,56.0,2.6,15.0,130.0,41.57,31.07
2017,7,2,18,45,304.0,44.0,2.6,14.5,91.0,33.24,23.24
2017,7,2,19,0,214.0,32.0,2.6,14.0,52.0,24.72,14.34
2017,7,2,19,15,107.0,16.0,2.55,13.5,26.0,12.42,0.0
2017,7,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,5,15,139.0,16.5,1.6,11.5,30.5,39.6,2.34
2017,7,3,5,30,278.0,33.0,1.6,12.0,61.0,94.77,59.13
2017,7,3,5,45,372.0,42.5,1.65,12.5,102.5,143.35,101.09
2017,7,3,6,0,466.0,52.0,1.7,13.0,144.0,201.97,151.61
2017,7,3,6,15,527.0,59.5,1.7,13.5,191.5,256.68,200.08
2017,7,3,6,30,588.0,67.0,1.7,14.0,239.0,317.39,252.77
2017,7,3,6,45,302.0,101.0,1.7,14.5,190.5,252.35,204.24
2017,7,3,7,0,16.0,135.0,1.7,15.0,142.0,141.82,113.36
2017,7,3,7,15,16.0,151.0,1.65,15.5,158.5,158.36,126.72
2017,7,3,7,30,16.0,167.0,1.6,16.0,175.0,174.9,139.51
2017,7,3,7,45,38.0,199.5,1.6,16.5,220.5,228.02,181.84
2017,7,3,8,0,60.0,232.0,1.6,17.0,266.0,278.65,221.2
2017,7,3,8,15,93.5,261.0,1.6,17.5,319.5,335.61,264.95
2017,7,3,8,30,127.0,290.0,1.6,18.0,373.0,401.96,314.71
2017,7,3,8,45,142.0,312.5,1.6,18.5,411.0,441.88,343.17
2017,7,3,9,0,157.0,335.0,1.6,19.0,449.0,482.39,371.69
2017,7,3,9,15,515.5,221.5,1.6,19.0,623.0,693.0,533.03
2017,7,3,9,30,874.0,108.0,1.6,19.0,797.0,903.37,676.83
2017,7,3,9,45,869.0,117.0,1.6,19.5,827.0,929.27,689.02
2017,7,3,10,0,864.0,126.0,1.6,20.0,857.0,952.0,701.21
2017,7,3,10,15,871.0,127.0,1.65,20.5,884.5,974.76,714.08
2017,7,3,10,30,878.0,128.0,1.7,21.0,912.0,994.76,725.17
2017,7,3,10,45,884.5,128.0,1.75,21.5,934.0,1010.38,733.49
2017,7,3,11,0,891.0,128.0,1.8,22.0,956.0,1023.01,740.01
2017,7,3,11,15,894.0,128.5,1.85,22.0,970.0,1029.58,744.22
2017,7,3,11,30,897.0,129.0,1.9,22.0,984.0,1032.99,746.61
2017,7,3,11,45,900.0,128.5,1.95,22.0,991.5,1032.22,746.48
2017,7,3,12,0,903.0,128.0,2.0,22.0,999.0,1028.28,744.47
2017,7,3,12,15,903.0,128.0,2.05,22.0,998.5,1018.73,739.01
2017,7,3,12,30,903.0,128.0,2.1,22.0,998.0,1006.11,731.7
2017,7,3,12,45,903.5,126.5,2.2,22.0,991.5,989.48,722.43
2017,7,3,13,0,904.0,125.0,2.3,22.0,985.0,969.89,711.22
2017,7,3,13,15,901.5,124.0,2.35,22.0,970.5,945.15,696.08
2017,7,3,13,30,899.0,123.0,2.4,22.0,956.0,917.73,679.14
2017,7,3,13,45,896.5,121.0,2.5,22.0,935.0,886.78,660.16
2017,7,3,14,0,894.0,119.0,2.6,22.0,914.0,853.4,639.32
2017,7,3,14,15,888.0,117.5,2.65,21.5,886.0,815.43,615.93
2017,7,3,14,30,882.0,116.0,2.7,21.0,858.0,775.57,590.87
2017,7,3,14,45,876.0,113.5,2.75,21.0,825.0,733.05,562.44
2017,7,3,15,0,870.0,111.0,2.8,21.0,792.0,689.01,531.7
2017,7,3,15,15,859.0,109.0,2.8,20.5,752.5,640.98,496.92
2017,7,3,15,30,848.0,107.0,2.8,20.0,713.0,592.28,460.6
2017,7,3,15,45,836.0,103.5,2.8,19.5,670.0,538.99,419.78
2017,7,3,16,0,824.0,100.0,2.8,19.0,627.0,487.49,378.92
2017,7,3,16,15,806.0,97.0,2.8,18.5,580.0,434.01,335.21
2017,7,3,16,30,788.0,94.0,2.8,18.0,533.0,381.52,290.92
2017,7,3,16,45,766.5,89.5,2.8,18.0,483.5,327.74,244.04
2017,7,3,17,0,745.0,85.0,2.8,18.0,434.0,275.77,197.97
2017,7,3,17,15,713.5,80.5,2.75,17.5,383.5,223.66,152.49
2017,7,3,17,30,682.0,76.0,2.7,17.0,333.0,171.81,108.42
2017,7,3,17,45,640.5,70.0,2.65,16.5,283.0,123.8,70.99
2017,7,3,18,0,599.0,64.0,2.6,16.0,233.0,80.45,43.12
2017,7,3,18,15,536.0,56.5,2.45,15.5,185.5,40.51,30.37
2017,7,3,18,30,473.0,49.0,2.3,15.0,138.0,35.18,25.45
2017,7,3,18,45,379.5,39.0,2.15,14.5,97.0,29.0,19.57
2017,7,3,19,0,286.0,29.0,2.0,14.0,56.0,22.38,12.43
2017,7,3,19,15,143.0,14.5,1.95,13.5,28.0,10.88,0.0
2017,7,3,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,5,15,157.5,15.5,1.65,11.5,31.5,40.78,0.24
2017,7,4,5,30,315.0,31.0,1.7,12.0,63.0,99.45,61.11
2017,7,4,5,45,409.0,39.5,1.75,12.5,105.0,148.77,104.17
2017,7,4,6,0,503.0,48.0,1.8,13.0,147.0,208.15,155.64
2017,7,4,6,15,251.5,57.0,1.8,13.5,106.5,154.71,120.91
2017,7,4,6,30,0.0,66.0,1.8,14.0,66.0,64.04,48.97
2017,7,4,6,45,0.0,80.0,1.8,14.5,80.0,77.84,60.61
2017,7,4,7,0,0.0,94.0,1.8,15.0,94.0,91.65,71.93
2017,7,4,7,15,0.0,114.5,1.75,15.5,114.5,112.05,88.5
2017,7,4,7,30,0.0,135.0,1.7,16.0,135.0,132.47,104.77
2017,7,4,7,45,8.0,165.5,1.65,16.5,170.5,168.28,133.41
2017,7,4,8,0,16.0,196.0,1.6,17.0,206.0,204.84,162.07
2017,7,4,8,15,24.5,223.5,1.6,17.5,239.5,239.34,188.61
2017,7,4,8,30,33.0,251.0,1.6,18.0,273.0,281.06,220.26
2017,7,4,8,45,243.0,256.5,1.65,18.5,431.0,470.47,369.05
2017,7,4,9,0,453.0,262.0,1.7,19.0,589.0,667.68,514.19
2017,7,4,9,15,678.0,178.5,1.7,19.5,697.5,791.78,602.5
2017,7,4,9,30,903.0,95.0,1.7,20.0,806.0,915.05,682.09
2017,7,4,9,45,913.0,95.0,1.75,20.5,840.5,946.05,699.21
2017,7,4,10,0,923.0,95.0,1.8,21.0,875.0,974.57,715.65
2017,7,4,10,15,928.5,96.0,1.85,21.0,902.5,997.17,729.62
2017,7,4,10,30,934.0,97.0,1.9,21.0,930.0,1016.8,741.77
2017,7,4,10,45,939.5,97.0,1.95,21.5,952.0,1032.28,749.94
2017,7,4,11,0,945.0,97.0,2.0,22.0,974.0,1044.59,756.18
2017,7,4,11,15,947.0,97.5,2.05,22.0,988.0,1050.65,760.03
2017,7,4,11,30,949.0,98.0,2.1,22.0,1002.0,1053.36,761.94
2017,7,4,11,45,951.5,97.0,2.2,22.5,1009.0,1051.68,760.36
2017,7,4,12,0,954.0,96.0,2.3,23.0,1016.0,1046.65,756.75
2017,7,4,12,15,953.5,96.0,2.35,23.0,1015.5,1036.36,750.76
2017,7,4,12,30,953.0,96.0,2.4,23.0,1015.0,1022.82,742.81
2017,7,4,12,45,938.0,104.5,2.5,23.0,1002.5,1000.75,729.93
2017,7,4,13,0,923.0,113.0,2.6,23.0,990.0,975.99,715.28
2017,7,4,13,15,919.5,112.5,2.65,22.5,975.0,950.47,700.94
2017,7,4,13,30,916.0,112.0,2.7,22.0,960.0,922.25,684.67
2017,7,4,13,45,914.0,109.5,2.8,22.0,938.5,890.81,665.16
2017,7,4,14,0,912.0,107.0,2.9,22.0,917.0,856.85,643.74
2017,7,4,14,15,905.5,105.5,2.95,21.5,888.5,817.92,619.53
2017,7,4,14,30,899.0,104.0,3.0,21.0,860.0,777.09,593.63
2017,7,4,14,45,894.5,100.5,3.05,21.0,826.5,734.06,564.67
2017,7,4,15,0,890.0,97.0,3.1,21.0,793.0,689.36,533.81
2017,7,4,15,15,879.5,95.5,3.1,20.5,753.5,641.3,498.78
2017,7,4,15,30,869.0,94.0,3.1,20.0,714.0,592.48,462.13
2017,7,4,15,45,859.5,90.0,3.1,20.0,671.5,541.33,421.81
2017,7,4,16,0,850.0,86.0,3.1,20.0,629.0,489.79,380.01
2017,7,4,16,15,832.5,83.5,3.05,19.5,581.5,436.0,335.85
2017,7,4,16,30,815.0,81.0,3.0,19.0,534.0,379.9,288.61
2017,7,4,16,45,796.5,76.5,3.0,18.5,485.5,325.72,241.67
2017,7,4,17,0,778.0,72.0,3.0,18.0,437.0,273.0,195.01
2017,7,4,17,15,748.0,68.5,2.95,17.5,386.0,220.35,148.66
2017,7,4,17,30,718.0,65.0,2.9,17.0,335.0,170.79,106.12
2017,7,4,17,45,680.0,60.0,2.9,16.5,285.5,122.31,68.1
2017,7,4,18,0,642.0,55.0,2.9,16.0,236.0,78.14,39.83
2017,7,4,18,15,581.5,49.0,2.8,15.5,188.5,34.36,24.92
2017,7,4,18,30,521.0,43.0,2.7,15.0,141.0,29.99,20.87
2017,7,4,18,45,430.0,35.0,2.6,15.0,99.5,25.4,16.4
2017,7,4,19,0,339.0,27.0,2.5,15.0,58.0,20.51,10.82
2017,7,4,19,15,169.5,13.5,2.45,14.5,29.0,10.0,0.0
2017,7,4,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,5,5,15,172.0,14.5,2.4,12.0,31.5,41.35,0.0
2017,7,5,5,30,344.0,29.0,2.5,12.0,63.0,102.49,62.06
2017,7,5,5,45,433.0,37.0,2.65,12.5,105.0,151.42,105.52
2017,7,5,6,0,522.0,45.0,2.8,13.0,147.0,209.92,156.85
2017,7,5,6,15,261.0,55.0,2.8,13.5,106.0,155.52,121.62
2017,7,5,6,30,0.0,65.0,2.8,14.0,65.0,63.04,48.14
2017,7,5,6,45,0.0,78.5,2.8,14.5,78.5,76.33,59.36
2017,7,5,7,0,0.0,92.0,2.8,15.0,92.0,89.64,70.29
2017,7,5,7,15,0.0,118.0,2.75,15.5,118.0,115.62,91.56
2017,7,5,7,30,0.0,144.0,2.7,16.0,144.0,141.68,112.48
2017,7,5,7,45,11.5,175.0,2.7,16.5,181.5,180.3,143.52
2017,7,5,8,0,23.0,206.0,2.7,17.0,219.0,219.97,174.85
2017,7,5,8,15,62.5,246.0,2.65,17.5,285.5,296.9,235.67
2017,7,5,8,30,102.0,286.0,2.6,18.0,352.0,371.45,292.99
2017,7,5,8,45,277.5,274.0,2.55,18.5,470.0,516.84,406.21
2017,7,5,9,0,453.0,262.0,2.5,19.0,588.0,667.47,518.03
2017,7,5,9,15,668.0,177.0,2.45,19.0,687.5,781.19,602.07
2017,7,5,9,30,883.0,92.0,2.4,19.0,787.0,893.49,677.33
2017,7,5,9,45,868.0,106.0,2.4,19.5,813.5,916.0,689.03
2017,7,5,10,0,853.0,120.0,2.4,20.0,840.0,934.76,699.03
2017,7,5,10,15,859.0,121.5,2.35,20.5,867.0,956.99,710.86
2017,7,5,10,30,865.0,123.0,2.3,21.0,894.0,976.48,720.76
2017,7,5,10,45,867.0,125.5,2.3,21.5,914.0,990.19,727.41
2017,7,5,11,0,869.0,128.0,2.3,22.0,934.0,1000.86,732.19
2017,7,5,11,15,871.5,128.5,2.3,22.0,947.5,1006.91,735.5
2017,7,5,11,30,874.0,129.0,2.3,22.0,961.0,1009.88,736.98
2017,7,5,11,45,874.0,130.0,2.35,22.5,967.5,1007.74,734.43
2017,7,5,12,0,874.0,131.0,2.4,23.0,974.0,1002.54,730.04
2017,7,5,12,15,874.0,131.0,2.4,23.0,973.5,993.3,724.08
2017,7,5,12,30,874.0,131.0,2.4,23.0,973.0,981.1,716.31
2017,7,5,12,45,889.0,120.0,2.45,23.0,970.5,969.46,709.52
2017,7,5,13,0,904.0,109.0,2.5,23.0,968.0,954.43,700.54
2017,7,5,13,15,902.0,108.5,2.55,23.0,954.0,930.75,685.91
2017,7,5,13,30,900.0,108.0,2.6,23.0,940.0,904.34,669.48
2017,7,5,13,45,899.5,104.5,2.65,23.0,920.0,873.7,650.14
2017,7,5,14,0,899.0,101.0,2.7,23.0,900.0,840.5,628.93
2017,7,5,14,15,893.5,100.0,2.75,22.5,872.5,803.33,605.99
2017,7,5,14,30,888.0,99.0,2.8,22.0,845.0,764.2,581.36
2017,7,5,14,45,884.0,95.5,2.85,22.0,813.0,721.99,553.07
2017,7,5,15,0,880.0,92.0,2.9,22.0,781.0,678.07,523.04
2017,7,5,15,15,870.5,90.5,2.9,22.0,742.5,631.11,488.0
2017,7,5,15,30,861.0,89.0,2.9,22.0,704.0,583.3,451.45
2017,7,5,15,45,850.5,86.0,2.95,22.0,662.0,532.94,412.15
2017,7,5,16,0,840.0,83.0,3.0,22.0,620.0,482.3,371.45
2017,7,5,16,15,824.0,80.5,3.0,21.5,573.5,429.67,328.57
2017,7,5,16,30,808.0,78.0,3.0,21.0,527.0,377.74,284.87
2017,7,5,16,45,788.5,74.5,3.0,21.0,479.0,321.32,236.14
2017,7,5,17,0,769.0,71.0,3.0,21.0,431.0,269.64,190.41
2017,7,5,17,15,740.5,67.5,2.95,20.5,381.0,217.78,145.17
2017,7,5,17,30,712.0,64.0,2.9,20.0,331.0,168.85,103.56
2017,7,5,17,45,673.5,59.0,2.9,19.5,282.0,120.61,66.18
2017,7,5,18,0,635.0,54.0,2.9,19.0,233.0,76.73,38.42
2017,7,5,18,15,576.5,48.5,2.8,18.0,186.0,33.8,24.14
2017,7,5,18,30,518.0,43.0,2.7,17.0,139.0,30.01,20.69
2017,7,5,18,45,427.0,34.5,2.6,16.5,98.0,24.98,15.91
2017,7,5,19,0,336.0,26.0,2.5,16.0,57.0,19.6,9.99
2017,7,5,19,15,168.0,13.0,2.5,15.5,28.5,9.58,0.0
2017,7,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,5,15,146.0,15.0,2.4,13.5,29.0,38.04,0.0
2017,7,6,5,30,292.0,30.0,2.4,14.0,58.0,93.33,56.08
2017,7,6,5,45,382.5,39.0,2.45,14.5,99.0,140.87,97.63
2017,7,6,6,0,473.0,48.0,2.5,15.0,140.0,198.14,147.07
2017,7,6,6,15,533.0,55.0,2.5,15.5,186.5,252.11,195.04
2017,7,6,6,30,593.0,62.0,2.5,16.0,233.0,312.02,247.27
2017,7,6,6,45,637.0,66.5,2.5,16.5,282.5,367.59,295.04
2017,7,6,7,0,681.0,71.0,2.5,17.0,332.0,425.9,343.6
2017,7,6,7,15,711.5,75.5,2.5,17.5,381.5,481.12,388.16
2017,7,6,7,30,742.0,80.0,2.5,18.0,431.0,538.06,432.55
2017,7,6,7,45,767.0,82.5,2.5,19.0,480.5,590.68,471.38
2017,7,6,8,0,792.0,85.0,2.5,20.0,530.0,643.91,509.08
2017,7,6,8,15,809.5,87.5,2.5,20.5,576.5,692.0,541.27
2017,7,6,8,30,827.0,90.0,2.5,21.0,623.0,735.93,569.85
2017,7,6,8,45,841.5,92.0,2.5,21.5,666.0,779.46,597.65
2017,7,6,9,0,856.0,94.0,2.5,22.0,709.0,821.7,624.06
2017,7,6,9,15,866.5,95.5,2.5,22.5,748.0,858.39,646.27
2017,7,6,9,30,877.0,97.0,2.5,23.0,787.0,893.09,666.89
2017,7,6,9,45,882.0,100.5,2.5,23.5,819.5,922.67,683.86
2017,7,6,10,0,887.0,104.0,2.5,24.0,852.0,949.59,698.98
2017,7,6,10,15,893.0,105.0,2.5,24.0,879.5,972.05,712.49
2017,7,6,10,30,899.0,106.0,2.5,24.0,907.0,991.67,724.19
2017,7,6,10,45,904.0,106.5,2.5,24.5,928.0,1006.81,731.64
2017,7,6,11,0,909.0,107.0,2.5,25.0,949.0,1018.87,737.19
2017,7,6,11,15,911.5,107.5,2.5,25.0,963.0,1025.28,740.67
2017,7,6,11,30,914.0,108.0,2.5,25.0,977.0,1028.46,742.26
2017,7,6,11,45,915.5,107.5,2.55,25.5,984.0,1026.39,739.69
2017,7,6,12,0,917.0,107.0,2.6,26.0,991.0,1021.09,735.23
2017,7,6,12,15,917.0,107.0,2.65,26.0,990.5,1011.63,729.67
2017,7,6,12,30,917.0,107.0,2.7,26.0,990.0,999.04,722.2
2017,7,6,12,45,914.0,108.0,2.75,26.0,982.0,981.5,711.62
2017,7,6,13,0,911.0,109.0,2.8,26.0,974.0,961.05,699.19
2017,7,6,13,15,908.0,108.5,2.8,26.0,959.5,936.31,683.57
2017,7,6,13,30,905.0,108.0,2.8,26.0,945.0,908.87,666.19
2017,7,6,13,45,901.5,106.5,2.85,26.0,923.5,877.47,646.49
2017,7,6,14,0,898.0,105.0,2.9,26.0,902.0,843.66,625.04
2017,7,6,14,15,892.0,103.5,2.9,26.0,874.5,805.63,600.25
2017,7,6,14,30,886.0,102.0,2.9,26.0,847.0,765.69,573.95
2017,7,6,14,45,879.5,100.0,2.95,26.0,813.5,723.18,545.86
2017,7,6,15,0,873.0,98.0,3.0,26.0,780.0,679.18,515.96
2017,7,6,15,15,862.5,96.0,3.05,25.5,741.5,631.38,481.98
2017,7,6,15,30,852.0,94.0,3.1,25.0,703.0,582.85,446.38
2017,7,6,15,45,840.5,91.0,3.15,25.0,660.5,532.35,407.36
2017,7,6,16,0,829.0,88.0,3.2,25.0,618.0,481.66,367.04
2017,7,6,16,15,811.5,85.5,3.25,24.5,571.5,425.97,322.46
2017,7,6,16,30,794.0,83.0,3.3,24.0,525.0,373.83,279.16
2017,7,6,16,45,773.0,79.5,3.35,23.5,476.5,320.78,234.03
2017,7,6,17,0,752.0,76.0,3.4,23.0,428.0,269.47,189.47
2017,7,6,17,15,721.5,72.0,3.4,22.0,378.0,217.59,144.98
2017,7,6,17,30,691.0,68.0,3.4,21.0,328.0,168.88,104.13
2017,7,6,17,45,650.5,63.0,3.45,20.5,279.0,118.73,65.37
2017,7,6,18,0,610.0,58.0,3.5,20.0,230.0,75.69,38.25
2017,7,6,18,15,549.5,51.5,3.5,19.0,183.0,35.98,25.94
2017,7,6,18,30,489.0,45.0,3.5,18.0,136.0,31.74,22.09
2017,7,6,18,45,396.0,36.0,3.5,17.5,95.5,26.34,16.98
2017,7,6,19,0,303.0,27.0,3.5,17.0,55.0,20.56,10.64
2017,7,6,19,15,151.5,13.5,3.55,16.5,27.5,10.04,0.0
2017,7,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,7,5,15,166.5,14.0,2.35,14.5,30.0,39.39,0.0
2017,7,7,5,30,333.0,28.0,2.3,15.0,60.0,98.53,57.91
2017,7,7,5,45,426.5,36.0,2.3,15.5,102.0,147.73,101.16
2017,7,7,6,0,520.0,44.0,2.3,16.0,144.0,207.0,152.28
2017,7,7,6,15,579.5,50.0,2.25,16.5,191.5,262.08,201.23
2017,7,7,6,30,639.0,56.0,2.2,17.0,239.0,322.18,253.58
2017,7,7,6,45,682.5,60.0,2.15,17.5,289.5,379.35,302.43
2017,7,7,7,0,726.0,64.0,2.1,18.0,340.0,440.06,352.42
2017,7,7,7,15,755.0,67.5,2.0,18.5,391.0,495.51,396.44
2017,7,7,7,30,784.0,71.0,1.9,19.0,442.0,552.47,439.88
2017,7,7,7,45,807.5,73.5,1.8,20.0,492.0,606.01,478.15
2017,7,7,8,0,831.0,76.0,1.7,21.0,542.0,656.94,512.17
2017,7,7,8,15,847.5,78.5,1.7,22.0,589.0,705.75,542.92
2017,7,7,8,30,864.0,81.0,1.7,23.0,636.0,753.84,572.36
2017,7,7,8,45,877.5,82.5,1.7,24.0,680.0,797.43,597.97
2017,7,7,9,0,891.0,84.0,1.7,25.0,724.0,839.59,622.06
2017,7,7,9,15,901.0,85.5,1.75,25.5,763.5,877.01,644.32
2017,7,7,9,30,911.0,87.0,1.8,26.0,803.0,912.32,664.99
2017,7,7,9,45,908.0,94.0,1.85,27.0,834.0,939.26,678.75
2017,7,7,10,0,905.0,101.0,1.9,28.0,865.0,963.03,690.45
2017,7,7,10,15,911.5,102.5,2.0,28.5,893.0,986.89,704.12
2017,7,7,10,30,918.0,104.0,2.1,29.0,921.0,1007.86,715.95
2017,7,7,10,45,923.5,104.0,2.25,29.5,942.5,1023.24,724.89
2017,7,7,11,0,929.0,104.0,2.4,30.0,964.0,1035.49,731.94
2017,7,7,11,15,931.5,104.5,2.5,30.0,978.5,1042.05,736.47
2017,7,7,11,30,934.0,105.0,2.6,30.0,993.0,1045.31,739.08
2017,7,7,11,45,937.0,104.5,2.75,30.5,1001.0,1044.74,738.4
2017,7,7,12,0,940.0,104.0,2.9,31.0,1009.0,1040.85,735.72
2017,7,7,12,15,939.5,104.0,2.95,31.0,1008.5,1030.72,729.8
2017,7,7,12,30,939.0,104.0,3.0,31.0,1008.0,1017.4,721.97
2017,7,7,12,45,936.5,104.5,3.15,31.0,1000.0,999.52,712.13
2017,7,7,13,0,934.0,105.0,3.3,31.0,992.0,978.63,700.31
2017,7,7,13,15,931.0,104.5,3.4,31.0,977.0,953.39,685.26
2017,7,7,13,30,928.0,104.0,3.5,31.0,962.0,925.39,668.35
2017,7,7,13,45,926.0,101.5,3.6,31.0,940.5,893.65,648.85
2017,7,7,14,0,924.0,99.0,3.7,31.0,919.0,859.35,627.49
2017,7,7,14,15,917.5,98.0,3.75,31.0,890.5,820.52,602.64
2017,7,7,14,30,911.0,97.0,3.8,31.0,862.0,779.75,576.25
2017,7,7,14,45,905.5,94.0,3.85,31.0,828.5,736.02,547.53
2017,7,7,15,0,900.0,91.0,3.9,31.0,795.0,690.66,517.27
2017,7,7,15,15,889.5,89.5,3.9,30.5,755.5,642.16,482.95
2017,7,7,15,30,879.0,88.0,3.9,30.0,716.0,592.87,447.03
2017,7,7,15,45,869.0,84.5,3.9,30.0,672.5,541.41,407.63
2017,7,7,16,0,859.0,81.0,3.9,30.0,629.0,489.59,366.84
2017,7,7,16,15,842.0,78.5,3.8,29.0,581.5,435.54,324.4
2017,7,7,16,30,825.0,76.0,3.7,28.0,534.0,382.26,281.12
2017,7,7,16,45,805.5,72.5,3.65,27.5,485.0,324.91,233.09
2017,7,7,17,0,786.0,69.0,3.6,27.0,436.0,272.28,187.82
2017,7,7,17,15,756.5,65.5,3.45,26.5,385.5,219.24,142.47
2017,7,7,17,30,727.0,62.0,3.3,26.0,335.0,169.23,100.85
2017,7,7,17,45,688.0,57.5,3.15,25.5,285.0,120.53,63.95
2017,7,7,18,0,649.0,53.0,3.0,25.0,235.0,76.23,36.74
2017,7,7,18,15,589.5,47.5,2.85,24.0,187.5,35.54,24.98
2017,7,7,18,30,530.0,42.0,2.7,23.0,140.0,29.23,19.43
2017,7,7,18,45,437.0,34.0,2.55,22.0,98.5,24.61,15.14
2017,7,7,19,0,344.0,26.0,2.4,21.0,57.0,19.67,9.66
2017,7,7,19,15,172.0,13.0,2.35,20.5,28.5,9.62,0.0
2017,7,7,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,8,5,15,154.5,14.0,2.6,16.5,29.0,37.46,0.0
2017,7,8,5,30,309.0,28.0,2.6,17.0,58.0,93.68,54.21
2017,7,8,5,45,401.5,37.0,2.6,17.5,98.5,142.32,96.72
2017,7,8,6,0,494.0,46.0,2.6,18.0,139.0,200.97,146.85
2017,7,8,6,15,554.5,52.0,2.55,18.5,186.0,255.0,194.53
2017,7,8,6,30,615.0,58.0,2.5,19.0,233.0,315.01,246.43
2017,7,8,6,45,656.5,63.0,2.45,19.5,282.5,370.21,293.49
2017,7,8,7,0,698.0,68.0,2.4,20.0,332.0,429.73,342.4
2017,7,8,7,15,728.0,72.0,2.3,20.5,382.5,484.95,386.2
2017,7,8,7,30,758.0,76.0,2.2,21.0,433.0,541.83,429.59
2017,7,8,7,45,781.0,79.0,2.15,21.5,482.0,594.47,468.44
2017,7,8,8,0,804.0,82.0,2.1,22.0,531.0,647.54,505.95
2017,7,8,8,15,821.0,84.5,2.15,22.5,577.5,692.48,535.61
2017,7,8,8,30,838.0,87.0,2.2,23.0,624.0,739.93,566.56
2017,7,8,8,45,851.5,89.0,2.3,24.0,667.5,783.15,593.19
2017,7,8,9,0,865.0,91.0,2.4,25.0,711.0,824.98,618.42
2017,7,8,9,15,875.0,92.5,2.45,25.5,749.5,861.61,640.61
2017,7,8,9,30,885.0,94.0,2.5,26.0,788.0,896.2,661.24
2017,7,8,9,45,878.0,103.5,2.6,26.5,817.5,921.47,675.97
2017,7,8,10,0,871.0,113.0,2.7,27.0,847.0,943.43,688.58
2017,7,8,10,15,877.5,114.5,2.8,27.0,874.5,966.64,703.4
2017,7,8,10,30,884.0,116.0,2.9,27.0,902.0,987.05,716.44
2017,7,8,10,45,887.5,117.5,3.0,27.5,923.0,1001.6,724.33
2017,7,8,11,0,891.0,119.0,3.1,28.0,944.0,1013.07,730.35
2017,7,8,11,15,893.5,120.0,3.15,28.0,958.0,1019.9,734.55
2017,7,8,11,30,896.0,121.0,3.2,28.0,972.0,1023.56,736.85
2017,7,8,11,45,897.0,121.5,3.25,28.0,978.5,1022.02,735.96
2017,7,8,12,0,898.0,122.0,3.3,28.0,985.0,1017.31,733.17
2017,7,8,12,15,897.5,122.0,3.35,27.5,985.0,1007.49,728.66
2017,7,8,12,30,897.0,122.0,3.4,27.0,985.0,994.61,722.25
2017,7,8,12,45,898.0,119.5,3.45,27.0,978.0,977.7,711.84
2017,7,8,13,0,899.0,117.0,3.5,27.0,971.0,957.82,699.54
2017,7,8,13,15,896.0,116.5,3.5,26.5,956.5,933.34,685.25
2017,7,8,13,30,893.0,116.0,3.5,26.0,942.0,906.2,669.14
2017,7,8,13,45,890.5,113.5,3.55,26.0,921.0,875.0,649.19
2017,7,8,14,0,888.0,111.0,3.6,26.0,900.0,841.38,627.49
2017,7,8,14,15,882.0,110.0,3.6,25.5,872.0,804.14,604.08
2017,7,8,14,30,876.0,109.0,3.6,25.0,844.0,765.0,579.09
2017,7,8,14,45,870.0,106.0,3.65,25.0,811.0,722.25,550.31
2017,7,8,15,0,864.0,103.0,3.7,25.0,778.0,677.98,519.53
2017,7,8,15,15,853.5,101.0,3.7,24.5,739.5,630.52,485.15
2017,7,8,15,30,843.0,99.0,3.7,24.0,701.0,582.34,449.23
2017,7,8,15,45,831.0,96.0,3.7,23.5,658.0,531.93,410.56
2017,7,8,16,0,819.0,93.0,3.7,23.0,615.0,478.8,368.66
2017,7,8,16,15,801.0,90.0,3.65,22.5,568.5,425.51,325.21
2017,7,8,16,30,783.0,87.0,3.6,22.0,522.0,373.19,281.25
2017,7,8,16,45,760.5,83.5,3.6,21.5,473.5,320.16,235.76
2017,7,8,17,0,738.0,80.0,3.6,21.0,425.0,269.04,191.05
2017,7,8,17,15,707.0,76.0,3.55,20.5,375.0,217.74,146.48
2017,7,8,17,30,676.0,72.0,3.5,20.0,325.0,166.86,103.52
2017,7,8,17,45,633.0,66.5,3.5,19.5,276.0,119.35,66.93
2017,7,8,18,0,590.0,61.0,3.5,19.0,227.0,76.65,40.0
2017,7,8,18,15,527.0,54.5,3.4,18.5,180.0,37.98,27.74
2017,7,8,18,30,464.0,48.0,3.3,18.0,133.0,34.46,24.45
2017,7,8,18,45,366.0,38.5,3.25,17.5,93.0,28.72,19.0
2017,7,8,19,0,268.0,29.0,3.2,17.0,53.0,22.58,12.1
2017,7,8,19,15,134.0,14.5,3.2,16.5,26.5,11.01,0.0
2017,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,5,15,150.0,15.0,2.65,13.0,29.0,37.62,0.0
2017,7,9,5,30,300.0,30.0,2.6,13.0,58.0,93.68,54.94
2017,7,9,5,45,404.5,38.5,2.6,13.5,100.0,144.13,99.41
2017,7,9,6,0,509.0,47.0,2.6,14.0,142.0,205.81,152.49
2017,7,9,6,15,572.0,53.0,2.5,14.5,190.5,261.47,202.23
2017,7,9,6,30,635.0,59.0,2.4,15.0,239.0,323.36,256.4
2017,7,9,6,45,385.5,104.5,2.35,16.0,220.0,291.79,234.98
2017,7,9,7,0,136.0,150.0,2.3,17.0,201.0,226.3,182.21
2017,7,9,7,15,462.0,113.0,2.3,17.5,323.0,381.45,309.21
2017,7,9,7,30,788.0,76.0,2.3,18.0,445.0,558.97,448.66
2017,7,9,7,45,812.5,78.5,2.3,18.5,496.0,613.41,488.64
2017,7,9,8,0,837.0,81.0,2.3,19.0,547.0,665.23,525.74
2017,7,9,8,15,854.0,83.5,2.25,19.5,595.0,714.7,558.34
2017,7,9,8,30,871.0,86.0,2.2,20.0,643.0,763.48,589.66
2017,7,9,8,45,885.5,87.5,2.2,20.5,688.0,808.2,617.83
2017,7,9,9,0,900.0,89.0,2.2,21.0,733.0,851.52,644.55
2017,7,9,9,15,910.0,90.5,2.2,21.0,772.5,889.29,668.37
2017,7,9,9,30,920.0,92.0,2.2,21.0,812.0,924.91,690.58
2017,7,9,9,45,918.5,98.0,2.2,21.5,844.0,952.44,705.92
2017,7,9,10,0,917.0,104.0,2.2,22.0,876.0,976.85,719.19
2017,7,9,10,15,923.0,105.5,2.2,22.5,904.0,1000.52,731.94
2017,7,9,10,30,929.0,107.0,2.2,23.0,932.0,1021.23,742.73
2017,7,9,10,45,932.5,108.5,2.25,23.5,953.5,1036.4,750.59
2017,7,9,11,0,936.0,110.0,2.3,24.0,975.0,1048.34,756.51
2017,7,9,11,15,938.5,110.5,2.35,24.0,989.5,1054.97,760.64
2017,7,9,11,30,941.0,111.0,2.4,24.0,1004.0,1058.26,762.84
2017,7,9,11,45,941.5,112.0,2.45,24.0,1011.0,1056.72,762.11
2017,7,9,12,0,942.0,113.0,2.5,24.0,1018.0,1051.85,759.41
2017,7,9,12,15,942.0,113.0,2.55,24.0,1018.0,1042.19,753.78
2017,7,9,12,30,942.0,113.0,2.6,24.0,1018.0,1029.29,746.19
2017,7,9,12,45,939.5,113.0,2.65,24.0,1010.0,1010.85,735.11
2017,7,9,13,0,937.0,113.0,2.7,24.0,1002.0,989.39,722.12
2017,7,9,13,15,934.0,112.5,2.7,24.0,987.0,964.06,706.16
2017,7,9,13,30,931.0,112.0,2.7,24.0,972.0,935.95,688.39
2017,7,9,13,45,928.0,110.0,2.75,24.0,950.5,903.72,668.23
2017,7,9,14,0,925.0,108.0,2.8,24.0,929.0,868.97,646.24
2017,7,9,14,15,919.0,107.0,2.85,23.5,900.5,830.46,622.7
2017,7,9,14,30,913.0,106.0,2.9,23.0,872.0,789.94,597.42
2017,7,9,14,45,907.0,103.0,2.95,23.0,838.0,745.71,568.02
2017,7,9,15,0,901.0,100.0,3.0,23.0,804.0,699.87,536.73
2017,7,9,15,15,890.5,98.0,3.0,22.5,764.0,650.77,501.39
2017,7,9,15,30,880.0,96.0,3.0,22.0,724.0,600.87,464.39
2017,7,9,15,45,869.5,92.5,3.05,22.0,680.5,549.01,424.07
2017,7,9,16,0,859.0,89.0,3.1,22.0,637.0,496.81,382.27
2017,7,9,16,15,841.5,86.5,3.15,21.5,589.0,442.42,338.18
2017,7,9,16,30,824.0,84.0,3.2,21.0,541.0,385.76,290.96
2017,7,9,16,45,804.5,79.5,3.25,21.0,491.5,330.61,243.14
2017,7,9,17,0,785.0,75.0,3.3,21.0,442.0,277.03,195.82
2017,7,9,17,15,754.5,71.5,3.3,20.5,390.5,223.74,149.45
2017,7,9,17,30,724.0,68.0,3.3,20.0,339.0,173.62,106.95
2017,7,9,17,45,685.5,62.5,3.3,19.5,288.5,124.2,68.72
2017,7,9,18,0,647.0,57.0,3.3,19.0,238.0,79.16,40.41
2017,7,9,18,15,584.0,51.0,3.2,18.5,189.5,34.85,25.0
2017,7,9,18,30,521.0,45.0,3.1,18.0,141.0,31.89,22.21
2017,7,9,18,45,424.0,36.0,3.05,17.5,99.0,26.49,17.08
2017,7,9,19,0,327.0,27.0,3.0,17.0,57.0,20.71,10.56
2017,7,9,19,15,163.5,13.5,3.0,16.5,28.5,10.13,0.0
2017,7,9,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,10,5,15,160.5,14.0,2.5,13.0,28.5,37.59,0.0
2017,7,10,5,30,321.0,28.0,2.5,13.0,57.0,95.09,54.66
2017,7,10,5,45,422.5,36.5,2.5,13.5,99.5,145.73,99.9
2017,7,10,6,0,524.0,45.0,2.5,14.0,142.0,207.36,153.14
2017,7,10,6,15,585.5,50.5,2.45,14.5,190.0,262.66,202.77
2017,7,10,6,30,647.0,56.0,2.4,15.0,238.0,323.14,256.01
2017,7,10,6,45,689.5,60.5,2.35,16.0,289.0,380.79,305.28
2017,7,10,7,0,732.0,65.0,2.3,17.0,340.0,441.89,355.42
2017,7,10,7,15,761.5,68.5,2.25,17.5,391.5,497.95,400.47
2017,7,10,7,30,791.0,72.0,2.2,18.0,443.0,555.58,445.04
2017,7,10,7,45,813.5,75.0,2.2,18.5,493.0,609.44,485.39
2017,7,10,8,0,836.0,78.0,2.2,19.0,543.0,660.56,521.86
2017,7,10,8,15,852.5,80.0,2.15,19.5,590.0,709.11,553.79
2017,7,10,8,30,869.0,82.0,2.1,20.0,637.0,756.95,584.44
2017,7,10,8,45,881.5,84.0,2.05,20.5,681.0,800.6,611.46
2017,7,10,9,0,894.0,86.0,2.0,21.0,725.0,842.71,636.89
2017,7,10,9,15,903.5,87.5,1.95,21.5,764.0,879.92,658.52
2017,7,10,9,30,913.0,89.0,1.9,22.0,803.0,914.97,678.37
2017,7,10,9,45,906.0,98.5,1.85,22.5,833.0,941.1,692.07
2017,7,10,10,0,899.0,108.0,1.8,23.0,863.0,963.83,703.5
2017,7,10,10,15,904.5,109.0,1.8,23.0,890.5,986.18,716.65
2017,7,10,10,30,910.0,110.0,1.8,23.0,918.0,1005.62,727.95
2017,7,10,10,45,913.0,111.5,1.85,23.5,938.5,1020.09,735.42
2017,7,10,11,0,916.0,113.0,1.9,24.0,959.0,1031.39,741.0
2017,7,10,11,15,918.0,113.5,1.95,24.0,973.0,1037.43,744.84
2017,7,10,11,30,920.0,114.0,2.0,24.0,987.0,1040.21,746.78
2017,7,10,11,45,920.0,115.0,2.1,24.5,993.5,1038.23,745.03
2017,7,10,12,0,920.0,116.0,2.2,25.0,1000.0,1033.0,741.34
2017,7,10,12,15,919.5,116.0,2.3,25.0,999.0,1023.05,736.18
2017,7,10,12,30,919.0,116.0,2.4,25.0,998.0,1009.96,729.08
2017,7,10,12,45,921.5,112.5,2.55,25.0,991.5,993.19,720.11
2017,7,10,13,0,924.0,109.0,2.7,25.0,985.0,973.31,709.04
2017,7,10,13,15,920.5,108.5,2.8,24.5,969.5,947.85,695.16
2017,7,10,13,30,917.0,108.0,2.9,24.0,954.0,919.67,679.33
2017,7,10,13,45,912.0,107.0,3.0,24.0,932.0,887.13,659.06
2017,7,10,14,0,907.0,106.0,3.1,24.0,910.0,852.22,637.0
2017,7,10,14,15,900.5,105.0,3.15,23.5,882.0,813.94,613.27
2017,7,10,14,30,894.0,104.0,3.2,23.0,854.0,773.74,587.87
2017,7,10,14,45,885.5,102.0,3.3,23.0,819.5,729.44,558.28
2017,7,10,15,0,877.0,100.0,3.4,23.0,785.0,683.78,526.84
2017,7,10,15,15,866.5,98.5,3.45,22.5,746.0,636.19,492.4
2017,7,10,15,30,856.0,97.0,3.5,22.0,707.0,587.84,456.33
2017,7,10,15,45,841.5,95.0,3.55,22.0,663.0,536.37,415.94
2017,7,10,16,0,827.0,93.0,3.6,22.0,619.0,482.41,372.58
2017,7,10,16,15,809.5,90.0,3.6,21.5,572.5,428.87,328.86
2017,7,10,16,30,792.0,87.0,3.6,21.0,526.0,376.24,284.51
2017,7,10,16,45,767.5,84.0,3.65,21.0,476.5,322.49,237.86
2017,7,10,17,0,743.0,81.0,3.7,21.0,427.0,270.85,192.31
2017,7,10,17,15,711.5,77.0,3.7,20.0,377.0,219.12,147.69
2017,7,10,17,30,680.0,73.0,3.7,19.0,327.0,167.81,104.53
2017,7,10,17,45,634.0,68.0,3.7,18.5,277.0,120.14,67.88
2017,7,10,18,0,588.0,63.0,3.7,18.0,227.0,77.62,41.26
2017,7,10,18,15,523.5,56.0,3.65,17.5,180.0,38.64,28.44
2017,7,10,18,30,459.0,49.0,3.6,17.0,133.0,35.47,25.42
2017,7,10,18,45,355.5,39.0,3.55,16.5,92.5,29.3,19.55
2017,7,10,19,0,252.0,29.0,3.5,16.0,52.0,22.7,12.07
2017,7,10,19,15,126.0,14.5,3.45,15.5,26.0,11.08,0.0
2017,7,10,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,5,15,102.5,16.5,2.75,12.5,25.5,31.95,0.0
2017,7,11,5,30,205.0,33.0,2.8,13.0,51.0,78.58,45.96
2017,7,11,5,45,310.5,44.0,2.85,13.5,91.5,125.95,87.47
2017,7,11,6,0,416.0,55.0,2.9,14.0,132.0,186.1,138.54
2017,7,11,6,15,484.0,63.0,2.85,14.5,179.0,240.81,186.86
2017,7,11,6,30,552.0,71.0,2.8,15.0,226.0,302.29,240.38
2017,7,11,6,45,602.5,76.5,2.75,15.5,276.5,359.8,289.87
2017,7,11,7,0,653.0,82.0,2.7,16.0,327.0,421.68,341.43
2017,7,11,7,15,687.0,87.0,2.65,16.0,377.5,478.08,387.8
2017,7,11,7,30,721.0,92.0,2.6,16.0,428.0,536.6,434.44
2017,7,11,7,45,747.5,95.5,2.55,16.5,478.0,589.11,474.29
2017,7,11,8,0,774.0,99.0,2.5,17.0,528.0,643.8,514.45
2017,7,11,8,15,793.0,102.0,2.45,17.5,575.5,693.0,548.18
2017,7,11,8,30,812.0,105.0,2.4,18.0,623.0,741.76,580.23
2017,7,11,8,45,829.0,106.5,2.4,18.5,667.5,786.59,609.09
2017,7,11,9,0,846.0,108.0,2.4,19.0,712.0,826.0,633.7
2017,7,11,9,15,857.0,110.5,2.4,19.0,751.0,864.04,658.27
2017,7,11,9,30,868.0,113.0,2.4,19.0,790.0,900.12,681.29
2017,7,11,9,45,878.0,113.5,2.4,19.5,824.5,931.01,699.31
2017,7,11,10,0,888.0,114.0,2.4,20.0,859.0,959.51,715.61
2017,7,11,10,15,894.0,115.5,2.4,20.0,887.0,982.66,729.67
2017,7,11,10,30,900.0,117.0,2.4,20.0,915.0,1002.95,741.91
2017,7,11,10,45,905.0,117.0,2.45,20.5,936.0,1017.71,749.7
2017,7,11,11,0,910.0,117.0,2.5,21.0,957.0,1029.38,755.59
2017,7,11,11,15,912.5,117.5,2.55,21.0,971.0,1035.9,759.7
2017,7,11,11,30,915.0,118.0,2.6,21.0,985.0,1039.18,761.88
2017,7,11,11,45,917.0,117.5,2.65,21.0,992.0,1037.68,761.11
2017,7,11,12,0,919.0,117.0,2.7,21.0,999.0,1032.94,758.38
2017,7,11,12,15,918.0,117.0,2.75,21.0,998.0,1022.52,752.07
2017,7,11,12,30,917.0,117.0,2.8,21.0,997.0,1008.98,743.83
2017,7,11,12,45,920.0,113.0,2.85,21.5,990.5,992.22,732.14
2017,7,11,13,0,923.0,109.0,2.9,22.0,984.0,972.35,718.48
2017,7,11,13,15,919.0,108.5,2.95,21.5,968.0,946.46,703.6
2017,7,11,13,30,915.0,108.0,3.0,21.0,952.0,917.88,686.82
2017,7,11,13,45,912.5,105.0,3.05,21.0,930.0,885.58,666.07
2017,7,11,14,0,910.0,102.0,3.1,21.0,908.0,850.79,643.46
2017,7,11,14,15,903.0,101.0,3.15,21.0,879.0,812.01,617.9
2017,7,11,14,30,896.0,100.0,3.2,21.0,850.0,771.35,590.76
2017,7,11,14,45,888.5,97.5,3.25,21.0,816.0,727.21,560.82
2017,7,11,15,0,881.0,95.0,3.3,21.0,782.0,681.62,529.17
2017,7,11,15,15,869.5,93.0,3.35,20.5,742.0,632.76,493.56
2017,7,11,15,30,858.0,91.0,3.4,20.0,702.0,583.24,456.34
2017,7,11,15,45,844.0,88.5,3.45,20.0,658.5,531.49,415.42
2017,7,11,16,0,830.0,86.0,3.5,20.0,615.0,479.78,373.36
2017,7,11,16,15,812.0,83.5,3.55,19.5,567.5,426.62,329.61
2017,7,11,16,30,794.0,81.0,3.6,19.0,520.0,371.25,282.83
2017,7,11,16,45,770.0,78.0,3.65,19.0,471.0,317.56,235.78
2017,7,11,17,0,746.0,75.0,3.7,19.0,422.0,265.91,189.78
2017,7,11,17,15,715.0,71.0,3.7,18.5,372.0,214.12,144.36
2017,7,11,17,30,684.0,67.0,3.7,18.0,322.0,165.56,102.93
2017,7,11,17,45,639.5,62.5,3.7,18.0,272.5,115.72,64.15
2017,7,11,18,0,595.0,58.0,3.7,18.0,223.0,73.4,37.66
2017,7,11,18,15,531.5,51.5,3.6,17.5,176.5,34.88,25.13
2017,7,11,18,30,468.0,45.0,3.5,17.0,130.0,31.96,22.36
2017,7,11,18,45,367.0,36.5,3.45,16.5,90.5,27.03,17.59
2017,7,11,19,0,266.0,28.0,3.4,16.0,51.0,21.79,11.24
2017,7,11,19,15,133.0,14.0,3.35,15.5,25.5,10.66,0.0
2017,7,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,5,15,122.5,14.5,2.1,12.5,25.5,32.08,0.0
2017,7,12,5,30,245.0,29.0,2.1,13.0,51.0,81.6,46.11
2017,7,12,5,45,350.5,38.5,2.1,13.5,91.0,129.97,89.14
2017,7,12,6,0,456.0,48.0,2.1,14.0,131.0,189.77,140.12
2017,7,12,6,15,521.0,55.0,2.0,14.5,178.0,244.27,188.42
2017,7,12,6,30,586.0,62.0,1.9,15.0,225.0,305.26,241.48
2017,7,12,6,45,369.5,104.5,1.85,15.5,214.5,283.52,228.17
2017,7,12,7,0,153.0,147.0,1.8,16.0,204.0,231.22,186.65
2017,7,12,7,15,449.5,112.5,1.75,16.5,314.5,372.83,302.47
2017,7,12,7,30,746.0,78.0,1.7,17.0,425.0,534.13,428.96
2017,7,12,7,45,772.0,80.5,1.65,17.5,475.0,587.69,467.98
2017,7,12,8,0,798.0,83.0,1.6,18.0,525.0,641.97,506.83
2017,7,12,8,15,816.0,85.5,1.55,18.5,572.0,690.87,538.76
2017,7,12,8,30,834.0,88.0,1.5,19.0,619.0,735.64,567.0
2017,7,12,8,45,849.0,89.5,1.5,19.5,663.0,779.51,594.47
2017,7,12,9,0,864.0,91.0,1.5,20.0,707.0,822.12,620.56
2017,7,12,9,15,875.0,92.5,1.5,20.0,746.0,859.75,644.1
2017,7,12,9,30,886.0,94.0,1.5,20.0,785.0,895.4,666.13
2017,7,12,9,45,884.0,101.5,1.55,20.5,816.0,923.35,682.3
2017,7,12,10,0,882.0,109.0,1.6,21.0,847.0,948.24,696.48
2017,7,12,10,15,888.5,110.0,1.65,21.0,875.5,971.3,710.83
2017,7,12,10,30,895.0,111.0,1.7,21.0,904.0,991.54,723.42
2017,7,12,10,45,901.5,111.0,1.75,21.5,926.0,1007.78,732.13
2017,7,12,11,0,908.0,111.0,1.8,22.0,948.0,1020.98,739.0
2017,7,12,11,15,911.0,111.5,1.85,22.0,963.0,1028.06,743.51
2017,7,12,11,30,914.0,112.0,1.9,22.0,978.0,1031.91,746.15
