Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,11,45,917.5,111.5,1.95,22.5,986.0,1031.97,745.09
2017,7,12,12,0,921.0,111.0,2.0,23.0,994.0,1028.77,742.1
2017,7,12,12,15,921.5,111.0,2.05,23.0,994.5,1019.87,737.05
2017,7,12,12,30,922.0,111.0,2.1,23.0,995.0,1007.79,730.1
2017,7,12,12,45,916.5,113.5,2.2,23.0,986.5,989.33,719.68
2017,7,12,13,0,911.0,116.0,2.3,23.0,978.0,968.0,707.39
2017,7,12,13,15,908.5,115.0,2.35,22.5,964.0,943.23,693.63
2017,7,12,13,30,906.0,114.0,2.4,22.0,950.0,915.72,677.95
2017,7,12,13,45,902.5,113.0,2.45,22.0,929.0,884.74,658.52
2017,7,12,14,0,899.0,112.0,2.5,22.0,908.0,851.33,637.31
2017,7,12,14,15,893.0,110.5,2.5,22.0,880.0,813.19,612.32
2017,7,12,14,30,887.0,109.0,2.5,22.0,852.0,773.11,585.8
2017,7,12,14,45,880.0,107.0,2.55,22.0,818.5,730.09,557.24
2017,7,12,15,0,873.0,105.0,2.6,22.0,785.0,685.6,526.6
2017,7,12,15,15,862.0,103.0,2.6,21.5,745.5,637.33,491.85
2017,7,12,15,30,851.0,101.0,2.6,21.0,706.0,588.35,455.52
2017,7,12,15,45,837.5,98.0,2.65,21.0,662.5,536.64,415.36
2017,7,12,16,0,824.0,95.0,2.7,21.0,619.0,482.4,372.14
2017,7,12,16,15,806.0,92.5,2.7,20.5,572.0,429.19,328.89
2017,7,12,16,30,788.0,90.0,2.7,20.0,525.0,376.94,285.04
2017,7,12,16,45,764.5,86.0,2.75,19.5,475.5,322.74,238.65
2017,7,12,17,0,741.0,82.0,2.8,19.0,426.0,270.56,193.05
2017,7,12,17,15,709.0,78.0,2.8,18.5,375.5,218.79,148.0
2017,7,12,17,30,677.0,74.0,2.8,18.0,325.0,167.42,104.57
2017,7,12,17,45,631.5,68.5,2.8,18.0,275.0,119.52,67.61
2017,7,12,18,0,586.0,63.0,2.8,18.0,225.0,76.71,40.84
2017,7,12,18,15,520.5,56.0,2.7,17.5,178.0,38.73,28.52
2017,7,12,18,30,455.0,49.0,2.6,17.0,131.0,35.61,25.53
2017,7,12,18,45,352.5,38.5,2.55,16.5,90.5,28.97,19.24
2017,7,12,19,0,250.0,28.0,2.5,16.0,50.0,21.86,11.17
2017,7,12,19,15,125.0,14.0,2.5,15.5,25.0,10.71,0.0
2017,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,5,15,134.5,13.5,2.0,12.5,25.0,30.11,0.0
2017,7,13,5,30,269.0,27.0,2.0,13.0,50.0,83.54,45.93
2017,7,13,5,45,371.5,36.5,2.05,13.5,91.0,132.28,90.08
2017,7,13,6,0,474.0,46.0,2.1,14.0,132.0,192.19,141.44
2017,7,13,6,15,538.5,53.0,2.05,14.5,179.5,247.38,190.5
2017,7,13,6,30,603.0,60.0,2.0,15.0,227.0,309.03,244.31
2017,7,13,6,45,301.5,76.5,2.0,15.5,160.0,222.3,179.2
2017,7,13,7,0,0.0,93.0,2.0,16.0,93.0,90.77,70.78
2017,7,13,7,15,1.5,120.5,1.95,16.5,121.0,119.17,94.16
2017,7,13,7,30,3.0,148.0,1.9,17.0,149.0,147.78,117.04
2017,7,13,7,45,24.5,183.5,1.85,17.5,197.0,197.57,156.98
2017,7,13,8,0,46.0,219.0,1.8,18.0,245.0,255.32,202.27
2017,7,13,8,15,76.0,250.0,1.8,18.5,297.0,311.14,245.31
2017,7,13,8,30,106.0,281.0,1.8,19.0,349.0,369.17,289.09
2017,7,13,8,45,487.5,187.5,1.8,19.5,530.0,598.77,468.62
2017,7,13,9,0,869.0,94.0,1.8,20.0,711.0,829.03,630.34
2017,7,13,9,15,879.5,95.5,1.8,20.0,750.5,866.41,651.92
2017,7,13,9,30,890.0,97.0,1.8,20.0,790.0,901.77,673.93
2017,7,13,9,45,896.0,99.5,1.85,20.5,823.5,931.82,691.56
2017,7,13,10,0,902.0,102.0,1.9,21.0,857.0,959.24,707.39
2017,7,13,10,15,908.0,103.5,1.95,21.0,885.5,982.8,722.05
2017,7,13,10,30,914.0,105.0,2.0,21.0,914.0,1003.45,734.91
2017,7,13,10,45,918.0,106.0,2.1,21.5,935.5,1018.57,743.48
2017,7,13,11,0,922.0,107.0,2.2,22.0,957.0,1030.53,750.12
2017,7,13,11,15,925.0,107.5,2.25,22.0,971.0,1037.73,754.67
2017,7,13,11,30,928.0,108.0,2.3,22.0,985.0,1041.65,757.29
2017,7,13,11,45,928.5,108.5,2.4,22.0,992.5,1039.75,756.88
2017,7,13,12,0,929.0,109.0,2.5,22.0,1000.0,1034.57,754.49
2017,7,13,12,15,929.0,109.0,2.6,22.0,999.5,1025.13,749.42
2017,7,13,12,30,929.0,109.0,2.7,22.0,999.0,1012.49,742.34
2017,7,13,12,45,924.5,110.5,2.8,22.0,990.5,993.9,731.4
2017,7,13,13,0,920.0,112.0,2.9,22.0,982.0,972.39,718.54
2017,7,13,13,15,917.0,111.5,2.95,22.0,967.5,947.46,702.96
2017,7,13,13,30,914.0,111.0,3.0,22.0,953.0,919.79,685.51
2017,7,13,13,45,909.5,110.0,3.1,22.0,931.5,887.73,665.33
2017,7,13,14,0,905.0,109.0,3.2,22.0,910.0,853.28,643.34
2017,7,13,14,15,899.0,108.0,3.25,22.0,882.0,815.4,618.46
2017,7,13,14,30,893.0,107.0,3.3,22.0,854.0,775.57,591.97
2017,7,13,14,45,885.0,105.0,3.35,22.0,820.0,731.59,562.24
2017,7,13,15,0,877.0,103.0,3.4,22.0,786.0,686.2,530.54
2017,7,13,15,15,866.5,101.0,3.4,21.5,746.5,638.05,495.43
2017,7,13,15,30,856.0,99.0,3.4,21.0,707.0,589.14,458.71
2017,7,13,15,45,842.5,96.5,3.45,21.0,663.5,537.64,418.2
2017,7,13,16,0,829.0,94.0,3.5,21.0,620.0,483.58,374.65
2017,7,13,16,15,811.0,91.0,3.45,20.5,572.5,429.63,330.39
2017,7,13,16,30,793.0,88.0,3.4,20.0,525.0,376.63,285.57
2017,7,13,16,45,769.5,84.5,3.4,19.5,475.5,322.6,238.96
2017,7,13,17,0,746.0,81.0,3.4,19.0,426.0,270.58,193.21
2017,7,13,17,15,714.0,76.5,3.35,18.5,375.5,218.06,147.37
2017,7,13,17,30,682.0,72.0,3.3,18.0,325.0,166.06,103.31
2017,7,13,17,45,637.5,67.0,3.3,18.0,275.0,118.41,66.53
2017,7,13,18,0,593.0,62.0,3.3,18.0,225.0,75.76,40.01
2017,7,13,18,15,527.5,54.5,3.15,17.0,178.0,37.52,27.51
2017,7,13,18,30,462.0,47.0,3.0,16.0,131.0,33.88,24.12
2017,7,13,18,45,362.0,37.0,2.9,15.5,90.5,27.64,18.16
2017,7,13,19,0,262.0,27.0,2.8,15.0,50.0,20.96,10.38
2017,7,13,19,15,131.0,13.5,2.75,14.5,25.0,13.27,0.0
2017,7,13,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,5,15,121.0,14.0,2.35,12.5,24.0,28.74,0.0
2017,7,14,5,30,242.0,28.0,2.4,13.0,48.0,79.19,42.92
2017,7,14,5,45,343.0,38.5,2.45,13.5,88.0,127.31,86.86
2017,7,14,6,0,444.0,49.0,2.5,14.0,128.0,186.24,137.32
2017,7,14,6,15,314.5,76.0,2.5,14.5,141.0,194.38,151.33
2017,7,14,6,30,185.0,103.0,2.5,15.0,154.0,185.62,148.36
2017,7,14,6,45,205.5,121.5,2.5,15.5,188.5,223.96,181.03
2017,7,14,7,0,226.0,140.0,2.5,16.0,223.0,264.17,214.38
2017,7,14,7,15,180.5,165.5,2.5,16.5,238.5,272.72,220.91
2017,7,14,7,30,135.0,191.0,2.5,17.0,254.0,281.37,226.71
2017,7,14,7,45,92.0,205.5,2.5,17.5,251.0,269.18,215.51
2017,7,14,8,0,49.0,220.0,2.5,18.0,248.0,258.47,205.15
2017,7,14,8,15,435.0,158.0,2.45,18.5,432.0,491.8,394.28
2017,7,14,8,30,821.0,96.0,2.4,19.0,616.0,737.04,576.51
2017,7,14,8,45,836.5,98.0,2.4,19.5,660.5,777.69,600.7
2017,7,14,9,0,852.0,100.0,2.4,20.0,705.0,820.87,627.96
2017,7,14,9,15,863.0,102.0,2.4,20.0,744.5,858.71,652.31
2017,7,14,9,30,874.0,104.0,2.4,20.0,784.0,894.59,675.14
2017,7,14,9,45,871.5,111.5,2.4,20.5,815.0,921.78,690.64
2017,7,14,10,0,869.0,119.0,2.4,21.0,846.0,945.93,704.07
2017,7,14,10,15,876.0,120.5,2.4,21.0,874.0,969.77,718.64
2017,7,14,10,30,883.0,122.0,2.4,21.0,902.0,990.83,731.38
2017,7,14,10,45,891.5,120.5,2.4,21.5,925.0,1007.35,739.79
2017,7,14,11,0,900.0,119.0,2.4,22.0,948.0,1020.91,746.34
2017,7,14,11,15,903.5,120.0,2.4,22.0,963.0,1028.96,750.88
2017,7,14,11,30,907.0,121.0,2.4,22.0,978.0,1033.8,753.51
2017,7,14,11,45,912.5,118.5,2.45,22.5,987.0,1033.83,752.28
2017,7,14,12,0,918.0,116.0,2.5,23.0,996.0,1030.62,749.12
2017,7,14,12,15,918.0,116.0,2.55,23.0,996.0,1021.25,743.58
2017,7,14,12,30,918.0,116.0,2.6,23.0,996.0,1008.71,736.12
2017,7,14,12,45,914.5,117.5,2.7,23.0,988.0,991.21,725.98
2017,7,14,13,0,911.0,119.0,2.8,23.0,980.0,970.79,713.92
2017,7,14,13,15,908.0,118.0,2.85,23.0,965.0,945.54,698.22
2017,7,14,13,30,905.0,117.0,2.9,23.0,950.0,917.58,680.68
2017,7,14,13,45,903.5,114.5,2.95,23.0,929.5,886.85,661.2
2017,7,14,14,0,902.0,112.0,3.0,23.0,909.0,853.57,639.86
2017,7,14,14,15,895.5,110.5,3.0,22.5,881.0,814.9,615.53
2017,7,14,14,30,889.0,109.0,3.0,22.0,853.0,774.31,589.58
2017,7,14,14,45,883.5,106.0,3.05,22.0,819.5,731.28,560.7
2017,7,14,15,0,878.0,103.0,3.1,22.0,786.0,686.64,529.7
2017,7,14,15,15,867.0,101.0,3.1,22.0,746.5,638.11,493.51
2017,7,14,15,30,856.0,99.0,3.1,22.0,707.0,588.86,455.87
2017,7,14,15,45,845.0,95.5,3.15,22.0,663.5,537.72,415.96
2017,7,14,16,0,834.0,92.0,3.2,22.0,620.0,486.32,374.65
2017,7,14,16,15,816.0,89.0,3.15,21.5,573.0,429.54,328.56
2017,7,14,16,30,798.0,86.0,3.1,21.0,526.0,376.27,283.76
2017,7,14,16,45,778.0,81.5,3.1,21.0,476.5,322.16,236.79
2017,7,14,17,0,758.0,77.0,3.1,21.0,427.0,269.7,190.48
2017,7,14,17,15,726.0,73.0,3.05,20.5,376.5,216.96,144.77
2017,7,14,17,30,694.0,69.0,3.0,20.0,326.0,167.59,103.17
2017,7,14,17,45,653.5,63.5,2.95,19.5,276.0,116.61,64.0
2017,7,14,18,0,613.0,58.0,2.9,19.0,226.0,72.88,37.04
2017,7,14,18,15,548.5,51.5,2.85,18.5,178.5,35.08,25.18
2017,7,14,18,30,484.0,45.0,2.8,18.0,131.0,32.18,22.42
2017,7,14,18,45,386.0,35.5,2.75,17.5,90.5,26.34,16.86
2017,7,14,19,0,288.0,26.0,2.7,17.0,50.0,20.08,9.43
2017,7,14,19,15,144.0,13.0,2.7,16.5,25.0,12.78,0.0
2017,7,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,15,5,15,140.5,12.5,2.1,13.5,24.0,29.47,0.0
2017,7,15,5,30,281.0,25.0,2.1,14.0,48.0,82.33,42.64
2017,7,15,5,45,382.0,34.0,2.15,14.5,88.0,131.04,87.95
2017,7,15,6,0,483.0,43.0,2.2,15.0,128.0,190.28,138.77
2017,7,15,6,15,547.0,49.5,2.1,15.5,175.0,245.06,187.48
2017,7,15,6,30,611.0,56.0,2.0,16.0,222.0,306.28,240.88
2017,7,15,6,45,655.5,60.5,1.95,16.5,272.0,361.92,288.87
2017,7,15,7,0,700.0,65.0,1.9,17.0,322.0,422.27,338.98
2017,7,15,7,15,731.5,68.5,1.85,17.5,372.5,477.91,383.69
2017,7,15,7,30,763.0,72.0,1.8,18.0,423.0,535.38,428.11
2017,7,15,7,45,786.0,75.0,1.8,19.0,472.5,588.41,466.93
2017,7,15,8,0,809.0,78.0,1.8,20.0,522.0,641.88,504.39
2017,7,15,8,15,827.0,80.5,1.8,20.5,569.5,688.02,534.69
2017,7,15,8,30,845.0,83.0,1.8,21.0,617.0,736.72,566.19
2017,7,15,8,45,858.5,85.5,1.8,21.5,661.0,781.03,593.95
2017,7,15,9,0,872.0,88.0,1.8,22.0,705.0,823.93,620.28
2017,7,15,9,15,882.5,89.5,1.8,22.5,744.5,861.52,642.58
2017,7,15,9,30,893.0,91.0,1.8,23.0,784.0,897.07,663.27
2017,7,15,9,45,893.5,96.5,1.8,23.5,816.0,925.51,679.06
2017,7,15,10,0,894.0,102.0,1.8,24.0,848.0,951.01,692.88
2017,7,15,10,15,900.5,103.5,1.85,24.5,876.5,974.97,706.29
2017,7,15,10,30,907.0,105.0,1.9,25.0,905.0,996.06,717.84
2017,7,15,10,45,912.5,105.0,1.95,25.5,927.0,1011.59,725.92
2017,7,15,11,0,918.0,105.0,2.0,26.0,949.0,1024.02,732.14
2017,7,15,11,15,921.0,105.5,2.05,26.5,963.5,1031.27,735.22
2017,7,15,11,30,924.0,106.0,2.1,27.0,978.0,1035.24,736.4
2017,7,15,11,45,926.0,106.0,2.15,27.5,985.5,1034.4,734.69
2017,7,15,12,0,928.0,106.0,2.2,28.0,993.0,1030.26,731.07
2017,7,15,12,15,927.5,105.5,2.3,28.0,993.0,1019.87,725.67
2017,7,15,12,30,927.0,105.0,2.4,28.0,993.0,1006.3,718.33
2017,7,15,12,45,921.5,107.0,2.5,28.0,984.0,987.33,707.58
2017,7,15,13,0,916.0,109.0,2.6,28.0,975.0,965.46,694.95
2017,7,15,13,15,912.5,108.5,2.65,28.0,960.0,940.18,679.62
2017,7,15,13,30,909.0,108.0,2.7,28.0,945.0,912.19,662.49
2017,7,15,13,45,903.5,107.5,2.8,28.5,923.0,879.9,641.51
2017,7,15,14,0,898.0,107.0,2.9,29.0,901.0,845.28,618.87
2017,7,15,14,15,891.5,106.0,2.95,28.5,872.5,807.23,595.85
2017,7,15,14,30,885.0,105.0,3.0,28.0,844.0,767.27,571.18
2017,7,15,14,45,876.5,103.5,3.1,28.0,810.0,723.69,542.74
2017,7,15,15,0,868.0,102.0,3.2,28.0,776.0,678.75,512.33
2017,7,15,15,15,857.0,100.0,3.25,27.5,737.0,630.64,478.27
2017,7,15,15,30,846.0,98.0,3.3,27.0,698.0,581.83,442.64
2017,7,15,15,45,832.0,95.5,3.35,27.0,654.5,530.49,403.17
2017,7,15,16,0,818.0,93.0,3.4,27.0,611.0,476.66,360.78
2017,7,15,16,15,800.0,90.0,3.45,26.5,564.0,423.21,318.05
2017,7,15,16,30,782.0,87.0,3.5,26.0,517.0,370.73,274.73
2017,7,15,16,45,758.5,83.5,3.55,25.5,468.0,317.22,229.58
2017,7,15,17,0,735.0,80.0,3.6,25.0,419.0,265.74,185.29
2017,7,15,17,15,703.0,76.0,3.55,24.0,369.0,214.23,141.56
2017,7,15,17,30,671.0,72.0,3.5,23.0,319.0,163.23,99.46
2017,7,15,17,45,627.0,66.5,3.5,22.5,269.5,115.79,63.75
2017,7,15,18,0,583.0,61.0,3.5,22.0,220.0,73.3,38.02
2017,7,15,18,15,516.5,54.0,3.45,21.0,173.0,37.24,26.76
2017,7,15,18,30,450.0,47.0,3.4,20.0,126.0,34.04,23.79
2017,7,15,18,45,349.5,37.0,3.35,19.5,86.5,27.81,17.9
2017,7,15,19,0,249.0,27.0,3.3,19.0,47.0,21.14,9.89
2017,7,15,19,15,124.5,13.5,3.25,18.5,23.5,13.27,0.0
2017,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,16,5,15,144.5,12.0,2.15,16.5,23.5,29.25,0.0
2017,7,16,5,30,289.0,24.0,2.1,17.0,47.0,81.97,40.47
2017,7,16,5,45,397.5,32.5,2.05,18.0,88.0,132.43,87.08
2017,7,16,6,0,506.0,41.0,2.0,19.0,129.0,193.92,138.68
2017,7,16,6,15,569.5,47.0,1.9,19.5,176.5,249.12,187.13
2017,7,16,6,30,633.0,53.0,1.8,20.0,224.0,309.83,239.42
2017,7,16,6,45,678.0,57.0,1.75,20.5,274.5,367.22,288.06
2017,7,16,7,0,723.0,61.0,1.7,21.0,325.0,428.36,337.94
2017,7,16,7,15,753.0,64.0,1.7,21.5,376.0,483.75,381.84
2017,7,16,7,30,783.0,67.0,1.7,22.0,427.0,540.79,425.37
2017,7,16,7,45,807.0,69.5,1.7,23.0,477.0,592.0,462.26
2017,7,16,8,0,831.0,72.0,1.7,24.0,527.0,646.33,499.29
2017,7,16,8,15,847.5,74.5,1.65,24.5,574.5,695.47,530.69
2017,7,16,8,30,864.0,77.0,1.6,25.0,622.0,743.9,560.82
2017,7,16,8,45,878.0,78.5,1.6,26.0,666.0,788.27,586.76
2017,7,16,9,0,892.0,80.0,1.6,27.0,710.0,831.24,611.18
2017,7,16,9,15,902.0,81.5,1.65,27.5,749.5,869.1,633.52
2017,7,16,9,30,912.0,83.0,1.7,28.0,789.0,904.83,654.28
2017,7,16,9,45,910.5,89.0,1.75,28.5,821.0,932.58,669.76
2017,7,16,10,0,909.0,95.0,1.8,29.0,853.0,957.22,683.27
2017,7,16,10,15,915.0,96.0,1.9,29.0,881.0,980.53,697.93
2017,7,16,10,30,921.0,97.0,2.0,29.0,909.0,1000.91,710.81
2017,7,16,10,45,926.5,97.0,2.1,29.5,931.0,1016.68,719.46
2017,7,16,11,0,932.0,97.0,2.2,30.0,953.0,1029.3,726.22
2017,7,16,11,15,934.5,97.5,2.3,30.0,968.0,1036.2,731.0
2017,7,16,11,30,937.0,98.0,2.4,30.0,983.0,1039.77,733.84
2017,7,16,11,45,939.5,97.5,2.5,30.0,990.5,1038.95,734.07
2017,7,16,12,0,942.0,97.0,2.6,30.0,998.0,1034.79,732.33
2017,7,16,12,15,942.0,97.0,2.65,29.5,998.0,1025.34,728.33
2017,7,16,12,30,942.0,97.0,2.7,29.0,998.0,1012.63,722.37
2017,7,16,12,45,940.0,97.0,2.8,29.0,990.0,994.8,712.22
2017,7,16,13,0,938.0,97.0,2.9,29.0,982.0,973.91,700.1
2017,7,16,13,15,935.0,96.5,2.95,29.0,967.5,948.64,684.73
2017,7,16,13,30,932.0,96.0,3.0,29.0,953.0,920.55,667.49
2017,7,16,13,45,928.0,95.0,3.1,29.0,931.0,888.42,647.83
2017,7,16,14,0,924.0,94.0,3.2,29.0,909.0,853.81,626.34
2017,7,16,14,15,918.0,92.5,3.2,28.5,881.0,814.8,602.32
2017,7,16,14,30,912.0,91.0,3.2,28.0,853.0,773.79,576.62
2017,7,16,14,45,905.5,89.0,3.25,28.0,819.0,730.11,547.85
2017,7,16,15,0,899.0,87.0,3.3,28.0,785.0,684.86,517.57
2017,7,16,15,15,888.5,85.5,3.3,28.0,745.5,636.2,481.94
2017,7,16,15,30,878.0,84.0,3.3,28.0,706.0,586.74,444.8
2017,7,16,15,45,866.0,81.0,3.35,28.0,662.0,534.5,404.76
2017,7,16,16,0,854.0,78.0,3.4,28.0,618.0,482.08,363.38
2017,7,16,16,15,837.0,76.0,3.35,27.5,571.0,428.48,320.38
2017,7,16,16,30,820.0,74.0,3.3,27.0,524.0,375.65,276.65
2017,7,16,16,45,799.0,70.5,3.3,26.5,474.5,321.17,230.65
2017,7,16,17,0,778.0,67.0,3.3,26.0,425.0,264.9,182.5
2017,7,16,17,15,747.5,63.5,3.2,25.5,374.5,211.84,137.09
2017,7,16,17,30,717.0,60.0,3.1,25.0,324.0,161.95,95.66
2017,7,16,17,45,676.0,55.5,3.05,24.5,274.0,113.43,59.36
2017,7,16,18,0,635.0,51.0,3.0,24.0,224.0,69.56,33.38
2017,7,16,18,15,572.0,45.5,2.95,23.0,176.5,33.13,22.98
2017,7,16,18,30,509.0,40.0,2.9,22.0,129.0,28.0,18.4
2017,7,16,18,45,407.0,32.0,2.85,21.0,88.5,23.32,13.98
2017,7,16,19,0,305.0,24.0,2.8,20.0,48.0,18.33,7.58
2017,7,16,19,15,152.5,12.0,2.85,19.5,24.0,11.8,0.0
2017,7,16,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,17,5,15,138.5,12.0,2.75,14.5,23.0,28.33,0.0
2017,7,17,5,30,277.0,24.0,2.8,15.0,46.0,79.21,38.11
2017,7,17,5,45,379.5,33.5,2.9,15.5,86.0,128.93,85.58
2017,7,17,6,0,482.0,43.0,3.0,16.0,126.0,188.74,136.83
2017,7,17,6,15,548.0,50.0,3.0,16.5,174.0,244.59,186.49
2017,7,17,6,30,614.0,57.0,3.0,17.0,222.0,307.11,241.24
2017,7,17,6,45,661.5,61.5,3.05,17.5,273.0,364.11,290.78
2017,7,17,7,0,709.0,66.0,3.1,18.0,324.0,426.24,342.97
2017,7,17,7,15,740.5,70.0,3.1,18.5,375.0,482.92,389.2
2017,7,17,7,30,772.0,74.0,3.1,19.0,426.0,541.41,435.27
2017,7,17,7,45,796.5,76.5,3.1,19.5,476.5,595.32,476.36
2017,7,17,8,0,821.0,79.0,3.1,20.0,527.0,649.77,516.42
2017,7,17,8,15,839.0,81.5,3.1,20.5,575.0,696.45,547.85
2017,7,17,8,30,857.0,84.0,3.1,21.0,623.0,745.7,580.54
2017,7,17,8,45,871.0,86.0,3.15,21.5,667.5,790.37,609.59
2017,7,17,9,0,885.0,88.0,3.2,22.0,712.0,833.65,637.24
2017,7,17,9,15,895.5,90.0,3.2,22.0,752.0,872.27,662.27
2017,7,17,9,30,906.0,92.0,3.2,22.0,792.0,908.8,685.67
2017,7,17,9,45,902.0,99.5,3.25,22.5,823.5,935.68,701.38
2017,7,17,10,0,898.0,107.0,3.3,23.0,855.0,959.34,714.93
2017,7,17,10,15,904.5,108.5,3.3,23.0,884.0,983.41,729.8
2017,7,17,10,30,911.0,110.0,3.3,23.0,913.0,1004.6,742.75
2017,7,17,10,45,916.5,110.5,3.35,23.5,935.0,1020.73,751.36
2017,7,17,11,0,922.0,111.0,3.4,24.0,957.0,1033.73,758.0
2017,7,17,11,15,925.0,111.5,3.4,24.0,972.0,1041.01,762.11
2017,7,17,11,30,928.0,112.0,3.4,24.0,987.0,1044.98,764.22
2017,7,17,11,45,931.5,111.0,3.45,24.0,995.5,1044.6,764.04
2017,7,17,12,0,935.0,110.0,3.5,24.0,1004.0,1040.89,761.84
2017,7,17,12,15,935.5,110.0,3.5,24.0,1004.5,1031.92,755.94
2017,7,17,12,30,936.0,110.0,3.5,24.0,1005.0,1019.7,748.07
2017,7,17,12,45,939.0,107.5,3.55,24.0,999.0,1004.16,738.48
2017,7,17,13,0,942.0,105.0,3.6,24.0,993.0,985.4,726.83
2017,7,17,13,15,939.5,104.0,3.6,24.0,978.5,959.94,710.42
2017,7,17,13,30,937.0,103.0,3.6,24.0,964.0,931.63,692.14
2017,7,17,13,45,936.0,100.5,3.65,24.0,943.0,900.4,672.14
2017,7,17,14,0,935.0,98.0,3.7,24.0,922.0,866.49,650.19
2017,7,17,14,15,929.5,96.5,3.7,24.0,894.0,827.45,624.31
2017,7,17,14,30,924.0,95.0,3.7,24.0,866.0,786.33,596.78
2017,7,17,14,45,919.0,92.5,3.75,24.0,832.0,742.71,567.43
2017,7,17,15,0,914.0,90.0,3.8,24.0,798.0,697.35,536.39
2017,7,17,15,15,904.0,88.0,3.8,23.5,758.5,647.81,500.37
2017,7,17,15,30,894.0,86.0,3.8,23.0,719.0,597.39,462.62
2017,7,17,15,45,883.0,83.5,3.8,23.0,675.0,545.32,421.61
2017,7,17,16,0,872.0,81.0,3.8,23.0,631.0,492.92,379.17
2017,7,17,16,15,855.5,78.5,3.75,22.5,583.0,438.09,334.26
2017,7,17,16,30,839.0,76.0,3.7,22.0,535.0,383.96,288.51
2017,7,17,16,45,818.0,72.5,3.7,22.0,485.0,325.12,237.61
2017,7,17,17,0,797.0,69.0,3.7,22.0,435.0,271.09,189.79
2017,7,17,17,15,767.0,65.5,3.65,21.5,383.5,217.07,142.77
2017,7,17,17,30,737.0,62.0,3.6,21.0,332.0,166.17,99.82
2017,7,17,17,45,694.0,57.5,3.55,20.5,280.5,116.35,62.1
2017,7,17,18,0,651.0,53.0,3.5,20.0,229.0,71.42,35.33
2017,7,17,18,15,587.5,47.0,3.45,19.0,181.0,34.59,24.67
2017,7,17,18,30,524.0,41.0,3.4,18.0,133.0,28.94,19.56
2017,7,17,18,45,418.5,32.5,3.35,17.5,91.0,23.86,14.66
2017,7,17,19,0,313.0,24.0,3.3,17.0,49.0,18.42,7.54
2017,7,17,19,15,156.5,12.0,3.3,16.5,24.5,11.8,0.0
2017,7,17,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,5,15,106.5,13.5,3.55,12.5,21.5,25.83,0.0
2017,7,18,5,30,213.0,27.0,3.6,13.0,43.0,70.25,33.25
2017,7,18,5,45,320.5,38.0,3.7,13.5,82.5,119.85,80.77
2017,7,18,6,0,428.0,49.0,3.8,14.0,122.0,179.43,131.68
2017,7,18,6,15,499.0,57.0,3.8,14.0,169.5,235.23,181.63
2017,7,18,6,30,570.0,65.0,3.8,14.0,217.0,298.22,237.57
2017,7,18,6,45,620.0,71.0,3.85,14.5,268.0,356.75,288.91
2017,7,18,7,0,670.0,77.0,3.9,15.0,319.0,419.66,342.44
2017,7,18,7,15,704.5,81.5,3.9,15.5,370.5,476.62,389.67
2017,7,18,7,30,739.0,86.0,3.9,16.0,422.0,534.49,436.15
2017,7,18,7,45,767.0,89.0,3.9,16.5,473.0,589.75,479.16
2017,7,18,8,0,795.0,92.0,3.9,17.0,524.0,645.91,521.55
2017,7,18,8,15,814.0,95.0,3.85,17.0,572.5,696.19,557.89
2017,7,18,8,30,833.0,98.0,3.8,17.0,621.0,746.01,592.75
2017,7,18,8,45,848.5,100.0,3.75,17.5,666.0,787.18,619.58
2017,7,18,9,0,864.0,102.0,3.7,18.0,711.0,830.91,647.83
2017,7,18,9,15,875.5,104.0,3.65,18.0,751.0,869.71,673.36
2017,7,18,9,30,887.0,106.0,3.6,18.0,791.0,906.53,697.26
2017,7,18,9,45,894.0,108.5,3.6,18.5,825.5,937.57,715.92
2017,7,18,10,0,901.0,111.0,3.6,19.0,860.0,966.01,732.67
2017,7,18,10,15,907.5,112.5,3.6,19.0,888.5,990.16,747.84
2017,7,18,10,30,914.0,114.0,3.6,19.0,917.0,1011.39,761.09
2017,7,18,10,45,920.0,113.5,3.6,19.5,939.5,1027.01,769.15
2017,7,18,11,0,926.0,113.0,3.6,20.0,962.0,1039.5,775.2
2017,7,18,11,15,929.0,114.0,3.6,20.0,977.0,1047.33,779.75
2017,7,18,11,30,932.0,115.0,3.6,20.0,992.0,1051.82,782.24
2017,7,18,11,45,935.0,114.5,3.6,20.5,1000.0,1051.43,780.14
2017,7,18,12,0,938.0,114.0,3.6,21.0,1008.0,1047.7,776.0
2017,7,18,12,15,938.0,113.5,3.6,21.0,1008.5,1037.69,769.35
2017,7,18,12,30,938.0,113.0,3.6,21.0,1009.0,1024.43,760.69
2017,7,18,12,45,938.5,111.5,3.6,21.0,1002.0,1007.45,749.67
2017,7,18,13,0,939.0,110.0,3.6,21.0,995.0,987.34,736.63
2017,7,18,13,15,936.0,109.5,3.6,21.0,980.0,961.95,720.1
2017,7,18,13,30,933.0,109.0,3.6,21.0,965.0,933.74,701.67
2017,7,18,13,45,930.5,107.0,3.6,21.0,943.5,901.78,680.66
2017,7,18,14,0,928.0,105.0,3.6,21.0,922.0,867.25,657.79
2017,7,18,14,15,922.0,103.5,3.6,21.0,893.5,828.0,631.5
2017,7,18,14,30,916.0,102.0,3.6,21.0,865.0,786.72,603.59
2017,7,18,14,45,910.0,99.5,3.6,21.0,831.0,742.64,573.42
2017,7,18,15,0,904.0,97.0,3.6,21.0,797.0,696.92,541.36
2017,7,18,15,15,893.5,95.0,3.6,21.0,757.0,647.44,504.09
2017,7,18,15,30,883.0,93.0,3.6,21.0,717.0,597.14,465.28
2017,7,18,15,45,871.5,90.0,3.65,21.0,673.0,544.78,423.98
2017,7,18,16,0,860.0,87.0,3.7,21.0,629.0,492.17,381.26
2017,7,18,16,15,842.5,84.5,3.65,20.5,581.0,437.44,336.17
2017,7,18,16,30,825.0,82.0,3.6,20.0,533.0,380.48,288.04
2017,7,18,16,45,804.0,78.0,3.6,20.0,482.5,324.96,239.43
2017,7,18,17,0,783.0,74.0,3.6,20.0,432.0,271.16,191.57
2017,7,18,17,15,752.0,70.0,3.55,19.5,380.5,217.21,144.44
2017,7,18,17,30,721.0,66.0,3.5,19.0,329.0,166.49,101.51
2017,7,18,17,45,678.0,61.0,3.5,18.5,278.0,117.1,63.97
2017,7,18,18,0,635.0,56.0,3.5,18.0,227.0,69.57,34.85
2017,7,18,18,15,569.0,49.5,3.4,17.5,178.5,33.74,24.09
2017,7,18,18,30,503.0,43.0,3.3,17.0,130.0,30.77,21.23
2017,7,18,18,45,394.5,34.0,3.2,16.5,88.5,25.31,15.94
2017,7,18,19,0,286.0,25.0,3.1,16.0,47.0,19.48,8.04
2017,7,18,19,15,143.0,12.5,3.1,15.5,23.5,12.29,0.0
2017,7,18,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,5,15,128.5,12.0,2.35,12.5,21.5,26.76,0.0
2017,7,19,5,30,257.0,24.0,2.4,13.0,43.0,74.44,32.92
2017,7,19,5,45,367.0,34.0,2.45,13.5,83.5,125.66,83.48
2017,7,19,6,0,477.0,44.0,2.5,14.0,124.0,187.17,136.19
2017,7,19,6,15,545.5,51.0,2.45,14.5,172.5,243.49,186.41
2017,7,19,6,30,614.0,58.0,2.4,15.0,221.0,306.75,241.94
2017,7,19,6,45,660.0,63.5,2.35,15.5,272.0,365.17,292.65
2017,7,19,7,0,706.0,69.0,2.3,16.0,323.0,426.49,344.08
2017,7,19,7,15,739.0,73.0,2.25,16.5,375.0,483.88,390.68
2017,7,19,7,30,772.0,77.0,2.2,17.0,427.0,543.24,437.05
2017,7,19,7,45,796.5,80.0,2.15,17.5,478.0,597.77,478.11
2017,7,19,8,0,821.0,83.0,2.1,18.0,529.0,652.85,518.11
2017,7,19,8,15,839.0,86.0,2.1,18.5,577.0,703.52,552.11
2017,7,19,8,30,857.0,89.0,2.1,19.0,625.0,749.94,582.25
2017,7,19,8,45,871.0,91.0,2.1,19.5,670.0,794.67,610.63
2017,7,19,9,0,885.0,93.0,2.1,20.0,715.0,838.0,637.53
2017,7,19,9,15,896.0,95.0,2.05,20.0,755.5,877.1,661.9
2017,7,19,9,30,907.0,97.0,2.0,20.0,796.0,914.14,684.58
2017,7,19,9,45,908.5,102.0,2.0,20.5,829.0,943.44,701.1
2017,7,19,10,0,910.0,107.0,2.0,21.0,862.0,969.79,715.62
2017,7,19,10,15,916.5,108.5,2.05,21.5,891.0,994.16,729.39
2017,7,19,10,30,923.0,110.0,2.1,22.0,920.0,1015.59,741.25
2017,7,19,10,45,929.0,110.0,2.15,22.5,943.0,1031.89,749.86
2017,7,19,11,0,935.0,110.0,2.2,23.0,966.0,1045.02,756.54
2017,7,19,11,15,938.0,110.5,2.25,23.0,981.0,1052.41,761.17
2017,7,19,11,30,941.0,111.0,2.3,23.0,996.0,1056.44,763.83
2017,7,19,11,45,943.5,110.5,2.4,23.0,1004.0,1055.58,764.11
2017,7,19,12,0,946.0,110.0,2.5,23.0,1012.0,1051.33,762.35
2017,7,19,12,15,946.0,110.0,2.6,23.0,1012.0,1041.78,757.27
2017,7,19,12,30,946.0,110.0,2.7,23.0,1012.0,1028.93,750.15
2017,7,19,12,45,944.5,109.5,2.8,23.5,1004.0,1010.93,738.27
2017,7,19,13,0,943.0,109.0,2.9,24.0,996.0,989.82,724.42
2017,7,19,13,15,940.0,108.5,2.95,24.0,981.0,964.33,708.68
2017,7,19,13,30,937.0,108.0,3.0,24.0,966.0,936.0,691.03
2017,7,19,13,45,934.0,106.0,3.05,24.0,944.5,903.49,670.5
2017,7,19,14,0,931.0,104.0,3.1,24.0,923.0,868.4,648.1
2017,7,19,14,15,924.5,103.0,3.1,23.5,894.0,829.11,623.55
2017,7,19,14,30,918.0,102.0,3.1,23.0,865.0,787.82,597.3
2017,7,19,14,45,912.0,99.0,3.15,23.0,831.0,743.14,567.44
2017,7,19,15,0,906.0,96.0,3.2,23.0,797.0,696.83,535.65
2017,7,19,15,15,895.0,94.5,3.25,22.5,756.5,647.39,500.02
2017,7,19,15,30,884.0,93.0,3.3,22.0,716.0,597.16,462.66
2017,7,19,15,45,872.0,89.5,3.35,22.0,671.5,543.99,421.07
2017,7,19,16,0,860.0,86.0,3.4,22.0,627.0,490.61,378.06
2017,7,19,16,15,842.0,83.5,3.4,21.5,578.5,435.64,333.12
2017,7,19,16,30,824.0,81.0,3.4,21.0,530.0,378.49,285.14
2017,7,19,16,45,803.0,77.0,3.45,21.0,479.5,322.99,236.8
2017,7,19,17,0,782.0,73.0,3.5,21.0,429.0,269.22,189.19
2017,7,19,17,15,750.0,69.0,3.5,20.5,377.5,215.09,142.16
2017,7,19,17,30,718.0,65.0,3.5,20.0,326.0,164.31,99.43
2017,7,19,17,45,676.0,60.0,3.5,19.5,275.0,115.18,62.31
2017,7,19,18,0,634.0,55.0,3.5,19.0,224.0,70.86,36.14
2017,7,19,18,15,567.5,48.5,3.4,18.0,175.5,32.99,23.37
2017,7,19,18,30,501.0,42.0,3.3,17.0,127.0,29.98,20.53
2017,7,19,18,45,395.0,33.0,3.25,16.5,86.0,24.49,15.21
2017,7,19,19,0,289.0,24.0,3.2,16.0,45.0,18.61,7.08
2017,7,19,19,15,144.5,12.0,3.2,15.5,22.5,11.8,0.0
2017,7,19,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,20,5,15,138.5,11.0,3.2,13.0,21.0,26.74,0.0
2017,7,20,5,30,277.0,22.0,3.2,13.0,42.0,75.07,30.78
2017,7,20,5,45,385.5,31.0,3.25,13.5,82.0,126.06,82.9
2017,7,20,6,0,494.0,40.0,3.3,14.0,122.0,186.89,135.45
2017,7,20,6,15,560.5,46.5,3.3,14.5,170.0,242.76,185.75
2017,7,20,6,30,627.0,53.0,3.3,15.0,218.0,304.42,240.53
2017,7,20,6,45,671.0,58.0,3.35,15.5,268.5,362.12,291.37
2017,7,20,7,0,715.0,63.0,3.4,16.0,319.0,423.53,343.68
2017,7,20,7,15,746.5,66.5,3.35,16.5,370.0,479.96,390.3
2017,7,20,7,30,778.0,70.0,3.3,17.0,421.0,538.22,436.71
2017,7,20,7,45,801.0,73.0,3.25,17.5,471.5,592.07,478.13
2017,7,20,8,0,824.0,76.0,3.2,18.0,522.0,643.24,516.01
2017,7,20,8,15,841.5,78.5,3.15,18.5,570.0,692.93,549.87
2017,7,20,8,30,859.0,81.0,3.1,19.0,618.0,742.01,582.52
2017,7,20,8,45,872.5,83.0,3.05,19.5,662.0,786.48,611.17
2017,7,20,9,0,886.0,85.0,3.0,20.0,706.0,829.52,638.28
2017,7,20,9,15,896.5,86.5,2.95,20.5,746.0,867.76,661.56
2017,7,20,9,30,907.0,88.0,2.9,21.0,786.0,903.9,683.08
2017,7,20,9,45,914.5,89.5,2.85,21.5,820.5,935.01,700.89
2017,7,20,10,0,922.0,91.0,2.8,22.0,855.0,963.48,716.76
2017,7,20,10,15,928.0,92.0,2.8,22.0,883.5,987.19,731.2
2017,7,20,10,30,934.0,93.0,2.8,22.0,912.0,1007.92,743.72
2017,7,20,10,45,938.0,94.0,2.8,22.5,934.0,1023.56,751.53
2017,7,20,11,0,942.0,95.0,2.8,23.0,956.0,1035.95,757.31
2017,7,20,11,15,945.0,95.5,2.85,23.0,971.0,1043.5,762.01
2017,7,20,11,30,948.0,96.0,2.9,23.0,986.0,1047.66,764.69
2017,7,20,11,45,949.5,96.0,3.0,23.5,993.5,1046.4,762.98
2017,7,20,12,0,951.0,96.0,3.1,24.0,1001.0,1041.75,759.2
2017,7,20,12,15,951.0,96.0,3.15,24.0,1001.0,1032.24,753.44
2017,7,20,12,30,951.0,96.0,3.2,24.0,1001.0,1019.42,745.65
2017,7,20,12,45,939.0,102.0,3.3,24.0,990.5,997.94,732.65
2017,7,20,13,0,927.0,108.0,3.4,24.0,980.0,973.65,717.8
2017,7,20,13,15,924.5,107.5,3.45,24.0,965.5,948.97,702.3
2017,7,20,13,30,922.0,107.0,3.5,24.0,951.0,921.46,684.87
2017,7,20,13,45,920.0,105.0,3.6,24.0,930.0,890.22,665.11
2017,7,20,14,0,918.0,103.0,3.7,24.0,909.0,856.38,643.43
2017,7,20,14,15,912.0,102.0,3.75,23.5,881.0,817.92,619.3
2017,7,20,14,30,906.0,101.0,3.8,23.0,853.0,777.44,593.43
2017,7,20,14,45,901.5,97.5,3.9,23.0,820.0,733.8,564.0
2017,7,20,15,0,897.0,94.0,4.0,23.0,787.0,688.42,532.54
2017,7,20,15,15,886.5,92.5,4.05,22.5,747.0,639.67,496.91
2017,7,20,15,30,876.0,91.0,4.1,22.0,707.0,590.1,459.56
2017,7,20,15,45,867.0,87.0,4.15,22.0,664.0,538.39,418.63
2017,7,20,16,0,858.0,83.0,4.2,22.0,621.0,486.2,376.11
2017,7,20,16,15,841.0,80.5,4.2,21.5,573.5,431.74,331.18
2017,7,20,16,30,824.0,78.0,4.2,21.0,526.0,378.04,285.48
2017,7,20,16,45,806.0,73.5,4.25,21.0,477.0,319.97,234.82
2017,7,20,17,0,788.0,69.0,4.3,21.0,428.0,266.36,187.01
2017,7,20,17,15,758.0,65.5,4.3,20.5,376.5,212.76,140.12
2017,7,20,17,30,728.0,62.0,4.3,20.0,325.0,162.29,97.44
2017,7,20,17,45,689.5,56.5,4.3,19.5,274.5,112.51,59.7
2017,7,20,18,0,651.0,51.0,4.3,19.0,224.0,67.14,32.95
2017,7,20,18,15,586.5,45.5,4.15,18.0,176.0,33.48,23.79
2017,7,20,18,30,522.0,40.0,4.0,17.0,128.0,28.34,19.08
2017,7,20,18,45,418.5,31.5,3.9,16.5,87.0,23.22,14.09
2017,7,20,19,0,315.0,23.0,3.8,16.0,46.0,17.76,6.09
2017,7,20,19,15,157.5,11.5,3.75,15.5,23.0,11.3,0.0
2017,7,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,5,15,143.0,11.0,2.45,12.5,20.5,27.05,0.0
2017,7,21,5,30,286.0,22.0,2.4,13.0,41.0,75.88,28.72
2017,7,21,5,45,393.0,31.0,2.4,13.5,81.5,127.19,83.16
2017,7,21,6,0,500.0,40.0,2.4,14.0,122.0,187.88,135.66
2017,7,21,6,15,567.5,46.5,2.35,14.5,170.0,244.35,186.25
2017,7,21,6,30,635.0,53.0,2.3,15.0,218.0,306.69,241.26
2017,7,21,6,45,678.5,58.0,2.25,15.5,269.0,364.58,291.79
2017,7,21,7,0,722.0,63.0,2.2,16.0,320.0,426.12,343.52
2017,7,21,7,15,754.0,66.5,2.1,16.5,371.5,483.19,389.8
2017,7,21,7,30,786.0,70.0,2.0,17.0,423.0,542.12,435.66
2017,7,21,7,45,810.0,73.0,1.95,18.0,474.0,597.0,475.99
2017,7,21,8,0,834.0,76.0,1.9,19.0,525.0,649.26,512.61
2017,7,21,8,15,851.5,78.0,1.8,19.5,573.5,698.85,544.8
2017,7,21,8,30,869.0,80.0,1.7,20.0,622.0,747.81,575.6
2017,7,21,8,45,882.5,82.0,1.65,20.5,666.5,792.7,603.16
2017,7,21,9,0,896.0,84.0,1.6,21.0,711.0,836.13,629.13
2017,7,21,9,15,906.5,86.0,1.6,21.5,751.5,875.27,652.26
2017,7,21,9,30,917.0,88.0,1.6,22.0,792.0,912.28,673.68
2017,7,21,9,45,914.0,95.0,1.65,22.5,824.0,940.04,689.47
2017,7,21,10,0,911.0,102.0,1.7,23.0,856.0,964.57,703.2
2017,7,21,10,15,917.5,103.5,1.75,23.0,885.0,989.05,718.28
2017,7,21,10,30,924.0,105.0,1.8,23.0,914.0,1010.57,731.51
2017,7,21,10,45,929.5,105.0,1.9,23.5,936.5,1026.47,740.49
2017,7,21,11,0,935.0,105.0,2.0,24.0,959.0,1039.17,747.56
2017,7,21,11,15,938.0,105.5,2.1,24.0,974.0,1046.63,752.86
2017,7,21,11,30,941.0,106.0,2.2,24.0,989.0,1050.73,756.19
2017,7,21,11,45,943.0,106.0,2.35,24.0,997.0,1049.92,757.12
2017,7,21,12,0,945.0,106.0,2.5,24.0,1005.0,1045.73,755.95
2017,7,21,12,15,945.0,106.0,2.6,24.0,1005.5,1036.21,750.89
2017,7,21,12,30,945.0,106.0,2.7,24.0,1006.0,1023.4,743.79
2017,7,21,12,45,941.0,107.5,2.8,24.0,997.5,1005.04,733.13
2017,7,21,13,0,937.0,109.0,2.9,24.0,989.0,983.64,720.5
2017,7,21,13,15,934.5,108.5,2.95,24.0,974.5,958.7,705.09
2017,7,21,13,30,932.0,108.0,3.0,24.0,960.0,930.91,687.76
2017,7,21,13,45,928.5,106.5,3.1,24.0,938.5,898.55,667.63
2017,7,21,14,0,925.0,105.0,3.2,24.0,917.0,863.65,645.59
2017,7,21,14,15,919.0,104.0,3.25,23.5,888.5,824.9,621.6
2017,7,21,14,30,913.0,103.0,3.3,23.0,860.0,784.1,595.84
2017,7,21,14,45,906.0,100.5,3.35,23.0,825.5,739.32,565.74
2017,7,21,15,0,899.0,98.0,3.4,23.0,791.0,692.98,533.62
2017,7,21,15,15,888.5,96.0,3.4,22.5,751.0,643.6,497.72
2017,7,21,15,30,878.0,94.0,3.4,22.0,711.0,593.4,460.13
2017,7,21,15,45,865.5,91.5,3.4,22.0,667.0,541.1,418.95
2017,7,21,16,0,853.0,89.0,3.4,22.0,623.0,488.63,376.45
2017,7,21,16,15,835.0,86.0,3.4,21.5,574.5,430.67,329.27
2017,7,21,16,30,817.0,83.0,3.4,21.0,526.0,376.16,283.25
2017,7,21,16,45,794.0,79.5,3.4,21.0,475.5,320.78,235.01
2017,7,21,17,0,771.0,76.0,3.4,21.0,425.0,267.34,187.75
2017,7,21,17,15,738.5,72.0,3.35,20.5,373.5,213.66,141.21
2017,7,21,17,30,706.0,68.0,3.3,20.0,322.0,163.41,99.13
2017,7,21,17,45,660.5,62.5,3.25,19.5,271.0,111.25,59.91
2017,7,21,18,0,615.0,57.0,3.2,19.0,220.0,66.93,34.11
2017,7,21,18,15,545.5,50.5,3.1,18.0,171.5,34.85,24.99
2017,7,21,18,30,476.0,44.0,3.0,17.0,123.0,31.97,22.23
2017,7,21,18,45,362.5,34.0,2.95,16.5,82.5,25.63,16.09
2017,7,21,19,0,249.0,24.0,2.9,16.0,42.0,18.83,6.29
2017,7,21,19,15,124.5,12.0,2.9,15.5,21.0,11.8,0.0
2017,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,22,5,15,110.0,11.0,1.2,13.5,18.5,23.14,0.0
2017,7,22,5,30,220.0,22.0,1.2,14.0,37.0,64.32,21.71
2017,7,22,5,45,331.5,33.0,1.2,14.5,76.0,115.36,75.17
2017,7,22,6,0,443.0,44.0,1.2,15.0,115.0,176.0,126.52
2017,7,22,6,15,514.0,51.5,1.15,15.5,162.5,231.68,175.32
2017,7,22,6,30,585.0,59.0,1.1,16.0,210.0,294.62,229.55
2017,7,22,6,45,633.5,64.5,1.05,16.5,261.0,352.58,278.82
2017,7,22,7,0,682.0,70.0,1.0,17.0,312.0,414.78,329.68
2017,7,22,7,15,716.0,74.5,1.0,17.5,363.5,470.96,374.31
