Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,7,30,750.0,79.0,1.0,18.0,415.0,530.4,419.69
2017,7,22,7,45,775.5,82.5,1.0,19.0,465.5,585.19,459.08
2017,7,22,8,0,801.0,86.0,1.0,20.0,516.0,640.66,497.39
2017,7,22,8,15,820.0,88.5,1.0,20.5,564.5,690.75,530.1
2017,7,22,8,30,839.0,91.0,1.0,21.0,613.0,736.65,558.75
2017,7,22,8,45,853.5,93.5,1.0,22.0,658.0,781.76,585.16
2017,7,22,9,0,868.0,96.0,1.0,23.0,703.0,825.54,610.01
2017,7,22,9,15,879.5,98.0,1.0,23.5,743.0,864.63,632.46
2017,7,22,9,30,891.0,100.0,1.0,24.0,783.0,901.72,653.32
2017,7,22,9,45,900.5,101.0,1.05,24.5,818.5,933.71,671.52
2017,7,22,10,0,910.0,102.0,1.1,25.0,854.0,963.21,688.08
2017,7,22,10,15,916.5,103.0,1.1,25.5,883.0,987.16,700.26
2017,7,22,10,30,923.0,104.0,1.1,26.0,912.0,1008.17,710.63
2017,7,22,10,45,928.0,105.0,1.15,26.5,934.5,1024.64,719.18
2017,7,22,11,0,933.0,106.0,1.2,27.0,957.0,1037.9,725.88
2017,7,22,11,15,936.0,106.5,1.3,27.0,972.0,1045.35,731.5
2017,7,22,11,30,939.0,107.0,1.4,27.0,987.0,1049.45,735.21
2017,7,22,11,45,940.5,107.5,1.5,27.5,995.0,1048.66,734.59
2017,7,22,12,0,942.0,108.0,1.6,28.0,1003.0,1044.49,731.99
2017,7,22,12,15,942.5,108.0,1.65,28.0,1003.5,1035.47,727.2
2017,7,22,12,30,943.0,108.0,1.7,28.0,1004.0,1023.15,720.49
2017,7,22,12,45,940.0,108.5,1.8,28.0,996.5,1004.75,710.75
2017,7,22,13,0,937.0,109.0,1.9,28.0,989.0,983.28,699.06
2017,7,22,13,15,934.5,108.5,1.95,28.0,974.0,958.33,684.5
2017,7,22,13,30,932.0,108.0,2.0,28.0,959.0,930.51,668.06
2017,7,22,13,45,928.0,107.0,2.1,28.0,937.5,898.18,649.09
2017,7,22,14,0,924.0,106.0,2.2,28.0,916.0,863.34,628.24
2017,7,22,14,15,918.0,105.0,2.2,28.0,887.5,824.58,603.72
2017,7,22,14,30,912.0,104.0,2.2,28.0,859.0,783.78,577.63
2017,7,22,14,45,904.0,102.0,2.25,28.0,824.5,738.76,548.72
2017,7,22,15,0,896.0,100.0,2.3,28.0,790.0,692.27,517.74
2017,7,22,15,15,885.0,98.0,2.3,27.5,749.5,642.66,483.04
2017,7,22,15,30,874.0,96.0,2.3,27.0,709.0,592.28,446.69
2017,7,22,15,45,860.0,93.5,2.35,27.0,664.5,539.32,406.62
2017,7,22,16,0,846.0,91.0,2.4,27.0,620.0,486.36,365.26
2017,7,22,16,15,827.5,88.5,2.4,26.5,571.5,428.99,319.93
2017,7,22,16,30,809.0,86.0,2.4,26.0,523.0,375.09,275.71
2017,7,22,16,45,784.0,82.5,2.4,25.5,472.0,319.46,229.11
2017,7,22,17,0,759.0,79.0,2.4,25.0,421.0,266.01,183.44
2017,7,22,17,15,443.0,110.0,2.35,24.0,303.5,183.48,125.93
2017,7,22,17,30,127.0,141.0,2.3,23.0,186.0,142.26,105.13
2017,7,22,17,45,114.0,120.5,2.3,22.5,156.0,114.48,83.86
2017,7,22,18,0,101.0,100.0,2.3,22.0,126.0,88.39,64.72
2017,7,22,18,15,85.5,79.0,2.15,21.0,98.0,65.74,51.27
2017,7,22,18,30,70.0,58.0,2.0,20.0,70.0,49.36,36.8
2017,7,22,18,45,37.0,40.0,1.9,19.5,46.5,36.32,24.72
2017,7,22,19,0,4.0,22.0,1.8,19.0,23.0,20.99,6.83
2017,7,22,19,15,2.0,11.0,1.75,18.5,11.5,10.81,0.0
2017,7,22,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,5,15,94.0,10.5,1.15,14.5,16.5,20.72,0.0
2017,7,23,5,30,188.0,21.0,1.2,15.0,33.0,57.48,16.43
2017,7,23,5,45,296.0,32.5,1.25,15.5,71.0,106.7,68.97
2017,7,23,6,0,404.0,44.0,1.3,16.0,109.0,164.83,118.03
2017,7,23,6,15,475.0,52.5,1.25,16.5,155.0,219.44,165.58
2017,7,23,6,30,546.0,61.0,1.2,17.0,201.0,281.36,218.74
2017,7,23,6,45,595.5,67.0,1.15,18.0,250.5,338.27,266.55
2017,7,23,7,0,645.0,73.0,1.1,19.0,300.0,399.57,316.01
2017,7,23,7,15,680.0,77.5,1.1,19.5,350.5,455.56,360.36
2017,7,23,7,30,715.0,82.0,1.1,20.0,401.0,512.64,403.96
2017,7,23,7,45,742.0,85.5,1.15,20.5,451.0,566.79,444.15
2017,7,23,8,0,769.0,89.0,1.2,21.0,501.0,621.81,483.71
2017,7,23,8,15,788.5,92.0,1.2,21.5,548.5,671.5,516.82
2017,7,23,8,30,808.0,95.0,1.2,22.0,596.0,720.84,548.23
2017,7,23,8,45,824.0,97.5,1.3,22.5,640.5,766.22,577.32
2017,7,23,9,0,840.0,100.0,1.4,23.0,685.0,806.22,602.42
2017,7,23,9,15,851.5,102.5,1.45,23.5,725.5,844.97,625.88
2017,7,23,9,30,863.0,105.0,1.5,24.0,766.0,881.81,647.81
2017,7,23,9,45,861.0,112.5,1.6,24.5,797.5,909.56,664.24
2017,7,23,10,0,859.0,120.0,1.7,25.0,829.0,934.28,678.75
2017,7,23,10,15,866.5,121.5,1.75,25.0,858.0,958.67,693.79
2017,7,23,10,30,874.0,123.0,1.8,25.0,887.0,980.3,707.09
2017,7,23,10,45,882.0,123.0,1.9,25.5,910.0,997.98,717.19
2017,7,23,11,0,890.0,123.0,2.0,26.0,933.0,1012.68,725.47
2017,7,23,11,15,893.0,123.5,2.05,26.0,948.0,1019.81,729.9
2017,7,23,11,30,896.0,124.0,2.1,26.0,963.0,1023.74,732.49
2017,7,23,11,45,899.0,123.5,2.15,26.0,971.5,1023.41,732.54
2017,7,23,12,0,902.0,123.0,2.2,26.0,980.0,1019.84,730.7
2017,7,23,12,15,902.5,123.0,2.25,26.0,980.5,1011.09,725.7
2017,7,23,12,30,903.0,123.0,2.3,26.0,981.0,999.18,718.8
2017,7,23,12,45,894.0,127.5,2.35,26.0,971.0,979.58,707.06
2017,7,23,13,0,885.0,132.0,2.4,26.0,961.0,957.23,693.62
2017,7,23,13,15,881.5,131.5,2.4,26.0,946.5,932.41,678.1
2017,7,23,13,30,878.0,131.0,2.4,26.0,932.0,904.95,660.85
2017,7,23,13,45,871.5,131.0,2.45,26.0,910.0,872.89,640.92
2017,7,23,14,0,865.0,131.0,2.5,26.0,888.0,838.63,619.39
2017,7,23,14,15,858.0,129.5,2.55,25.5,860.0,800.51,596.22
2017,7,23,14,30,851.0,128.0,2.6,25.0,832.0,760.58,571.45
2017,7,23,14,45,839.0,127.0,2.65,25.0,797.0,715.79,541.78
2017,7,23,15,0,827.0,126.0,2.7,25.0,762.0,669.74,509.1
2017,7,23,15,15,814.5,123.5,2.7,24.5,722.5,621.21,474.42
2017,7,23,15,30,802.0,121.0,2.7,24.0,683.0,572.23,438.36
2017,7,23,15,45,784.0,118.5,2.75,23.5,638.5,520.16,399.01
2017,7,23,16,0,766.0,116.0,2.8,23.0,594.0,468.66,358.78
2017,7,23,16,15,745.0,112.5,2.8,22.5,546.5,415.78,316.14
2017,7,23,16,30,724.0,109.0,2.8,22.0,499.0,361.65,271.34
2017,7,23,16,45,696.0,104.0,2.8,21.5,449.5,307.91,225.89
2017,7,23,17,0,668.0,99.0,2.8,21.0,400.0,256.75,181.89
2017,7,23,17,15,630.5,93.0,2.75,20.0,349.0,205.56,138.68
2017,7,23,17,30,593.0,87.0,2.7,19.0,298.0,158.42,100.12
2017,7,23,17,45,542.5,79.5,2.7,18.5,249.0,112.93,66.58
2017,7,23,18,0,492.0,72.0,2.7,18.0,200.0,73.25,43.47
2017,7,23,18,15,418.0,62.0,2.6,17.5,154.0,45.29,34.16
2017,7,23,18,30,344.0,52.0,2.5,17.0,108.0,38.98,28.27
2017,7,23,18,45,240.0,38.0,2.45,16.5,70.5,29.09,18.89
2017,7,23,19,0,136.0,24.0,2.4,16.0,33.0,18.7,4.86
2017,7,23,19,15,68.0,12.0,2.35,15.5,16.5,11.8,0.0
2017,7,23,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,24,5,15,77.5,10.5,1.6,13.0,15.5,18.78,0.0
2017,7,24,5,30,155.0,21.0,1.7,13.0,31.0,50.98,11.66
2017,7,24,5,45,265.5,33.5,1.8,13.5,68.0,100.76,65.59
2017,7,24,6,0,376.0,46.0,1.9,14.0,105.0,158.83,114.84
2017,7,24,6,15,449.0,55.0,1.9,14.5,150.5,213.1,162.49
2017,7,24,6,30,522.0,64.0,1.9,15.0,196.0,274.9,216.25
2017,7,24,6,45,264.5,91.0,1.95,15.5,158.5,213.92,171.9
2017,7,24,7,0,7.0,118.0,2.0,16.0,121.0,120.38,95.47
2017,7,24,7,15,36.0,147.5,2.0,16.5,163.5,170.34,136.67
2017,7,24,7,30,65.0,177.0,2.0,17.0,206.0,219.73,176.45
2017,7,24,7,45,213.5,188.0,2.05,17.5,299.5,338.37,272.45
2017,7,24,8,0,362.0,199.0,2.1,18.0,393.0,458.85,366.76
2017,7,24,8,15,337.5,226.5,2.1,18.5,420.5,486.11,384.83
2017,7,24,8,30,313.0,254.0,2.1,19.0,448.0,510.4,400.69
2017,7,24,8,45,567.0,180.0,2.15,19.5,562.5,654.07,511.03
2017,7,24,9,0,821.0,106.0,2.2,20.0,677.0,800.86,614.24
2017,7,24,9,15,832.5,108.5,2.2,20.0,716.5,834.66,634.87
2017,7,24,9,30,844.0,111.0,2.2,20.0,756.0,870.96,658.07
2017,7,24,9,45,843.5,118.0,2.25,20.5,787.5,899.03,674.69
2017,7,24,10,0,843.0,125.0,2.3,21.0,819.0,924.21,689.36
2017,7,24,10,15,850.0,126.5,2.35,21.0,847.0,947.82,704.3
2017,7,24,10,30,857.0,128.0,2.4,21.0,875.0,968.7,717.49
2017,7,24,10,45,861.0,129.5,2.45,21.5,896.5,983.79,725.55
2017,7,24,11,0,865.0,131.0,2.5,22.0,918.0,995.87,731.75
2017,7,24,11,15,868.0,131.5,2.5,22.0,932.5,1002.84,735.65
2017,7,24,11,30,871.0,132.0,2.5,22.0,947.0,1006.68,737.66
2017,7,24,11,45,872.5,132.5,2.55,22.5,954.5,1005.88,735.89
2017,7,24,12,0,874.0,133.0,2.6,23.0,962.0,1001.92,732.22
2017,7,24,12,15,873.5,133.0,2.65,22.5,962.0,992.38,727.87
2017,7,24,12,30,873.0,133.0,2.7,22.0,962.0,979.8,721.63
2017,7,24,12,45,883.0,125.5,2.75,22.0,958.0,966.79,713.78
2017,7,24,13,0,893.0,118.0,2.8,22.0,954.0,950.5,703.8
2017,7,24,13,15,890.0,117.0,2.8,22.0,939.0,925.51,687.67
2017,7,24,13,30,887.0,116.0,2.8,22.0,924.0,897.82,669.78
2017,7,24,13,45,882.5,115.0,2.8,22.0,903.0,866.29,649.24
2017,7,24,14,0,878.0,114.0,2.8,22.0,882.0,832.4,627.02
2017,7,24,14,15,871.5,112.5,2.75,21.5,853.5,794.27,602.58
2017,7,24,14,30,865.0,111.0,2.7,21.0,825.0,754.26,576.58
2017,7,24,14,45,857.0,108.5,2.7,21.0,791.5,710.54,546.84
2017,7,24,15,0,849.0,106.0,2.7,21.0,758.0,665.46,514.7
2017,7,24,15,15,837.5,104.0,2.7,20.5,718.5,617.53,479.73
2017,7,24,15,30,826.0,102.0,2.7,20.0,679.0,568.96,443.23
2017,7,24,15,45,810.0,100.0,2.7,20.0,635.0,515.55,401.2
2017,7,24,16,0,794.0,98.0,2.7,20.0,591.0,464.2,359.53
2017,7,24,16,15,774.5,94.5,2.65,19.5,544.0,410.54,315.46
2017,7,24,16,30,755.0,91.0,2.6,19.0,497.0,358.05,271.04
2017,7,24,16,45,727.5,87.5,2.6,19.0,447.5,304.47,224.47
2017,7,24,17,0,700.0,84.0,2.6,19.0,398.0,250.8,177.42
2017,7,24,17,15,665.0,79.0,2.55,18.5,348.0,199.33,133.0
2017,7,24,17,30,630.0,74.0,2.5,18.0,298.0,151.57,93.27
2017,7,24,17,45,579.5,68.5,2.45,17.5,248.5,105.83,59.56
2017,7,24,18,0,529.0,63.0,2.4,17.0,199.0,65.82,36.91
2017,7,24,18,15,458.0,54.5,2.3,16.5,153.5,38.64,28.46
2017,7,24,18,30,387.0,46.0,2.2,16.0,108.0,34.17,24.19
2017,7,24,18,45,278.5,34.0,2.15,15.5,70.5,26.0,16.3
2017,7,24,19,0,170.0,22.0,2.1,15.0,33.0,17.09,3.17
2017,7,24,19,15,85.0,11.0,2.0,15.0,16.5,10.81,0.0
2017,7,24,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,25,5,15,73.5,10.5,1.4,13.0,14.5,18.24,0.0
2017,7,25,5,30,147.0,21.0,1.4,13.0,29.0,49.3,7.97
2017,7,25,5,45,255.0,33.5,1.45,13.5,65.5,97.29,62.83
2017,7,25,6,0,363.0,46.0,1.5,14.0,102.0,154.83,111.67
2017,7,25,6,15,435.5,55.0,1.45,14.5,147.0,208.18,158.35
2017,7,25,6,30,508.0,64.0,1.4,15.0,192.0,269.01,211.01
2017,7,25,6,45,281.5,98.0,1.35,15.5,172.0,228.76,183.28
2017,7,25,7,0,55.0,132.0,1.3,16.0,152.0,162.2,129.88
2017,7,25,7,15,214.5,142.5,1.25,16.5,235.0,269.77,218.18
2017,7,25,7,30,374.0,153.0,1.2,17.0,318.0,389.65,313.01
2017,7,25,7,45,552.5,125.0,1.15,17.5,402.5,491.7,391.92
2017,7,25,8,0,731.0,97.0,1.1,18.0,487.0,603.83,475.64
2017,7,25,8,15,751.5,100.5,1.1,18.5,534.0,653.26,509.08
2017,7,25,8,30,772.0,104.0,1.1,19.0,581.0,702.5,540.93
2017,7,25,8,45,788.5,106.5,1.15,19.5,624.5,747.0,569.36
2017,7,25,9,0,805.0,109.0,1.2,20.0,668.0,790.46,596.65
2017,7,25,9,15,817.5,111.5,1.2,20.5,707.5,829.19,619.73
2017,7,25,9,30,830.0,114.0,1.2,21.0,747.0,861.31,638.12
2017,7,25,9,45,834.5,118.5,1.3,21.5,779.5,890.93,656.16
2017,7,25,10,0,839.0,123.0,1.4,22.0,812.0,917.96,672.45
2017,7,25,10,15,846.0,124.5,1.5,22.0,840.5,941.52,687.79
2017,7,25,10,30,853.0,126.0,1.6,22.0,869.0,962.37,701.46
2017,7,25,10,45,856.5,128.0,1.7,22.5,890.0,977.47,710.15
2017,7,25,11,0,860.0,130.0,1.8,23.0,911.0,989.55,717.01
2017,7,25,11,15,863.5,130.5,1.85,23.0,925.5,997.0,721.76
2017,7,25,11,30,867.0,131.0,1.9,23.0,940.0,1001.34,724.68
2017,7,25,11,45,867.0,132.0,2.0,23.5,947.0,999.57,723.06
2017,7,25,12,0,867.0,133.0,2.1,24.0,954.0,994.67,719.55
2017,7,25,12,15,867.0,133.0,2.15,24.0,954.0,985.67,714.34
2017,7,25,12,30,867.0,133.0,2.2,24.0,954.0,973.64,707.28
2017,7,25,12,45,872.5,128.0,2.3,24.0,949.0,958.9,699.05
2017,7,25,13,0,878.0,123.0,2.4,24.0,944.0,941.07,688.79
2017,7,25,13,15,875.0,122.5,2.45,23.5,929.5,916.86,675.18
2017,7,25,13,30,872.0,122.0,2.5,23.0,915.0,890.0,659.74
2017,7,25,13,45,869.5,119.5,2.55,23.0,894.0,859.08,640.17
2017,7,25,14,0,867.0,117.0,2.6,23.0,873.0,825.74,618.82
2017,7,25,14,15,860.5,115.5,2.65,22.5,845.5,787.94,595.37
2017,7,25,14,30,854.0,114.0,2.7,22.0,818.0,748.29,570.28
2017,7,25,14,45,846.5,111.0,2.75,22.0,784.5,704.84,541.03
2017,7,25,15,0,839.0,108.0,2.8,22.0,751.0,660.01,509.17
2017,7,25,15,15,827.5,106.0,2.8,21.5,712.0,612.47,474.53
2017,7,25,15,30,816.0,104.0,2.8,21.0,673.0,562.6,437.15
2017,7,25,15,45,802.5,100.5,2.8,21.0,630.0,511.26,396.73
2017,7,25,16,0,789.0,97.0,2.8,21.0,587.0,460.02,355.21
2017,7,25,16,15,769.5,94.0,2.8,20.5,540.0,407.06,311.83
2017,7,25,16,30,750.0,91.0,2.8,20.0,493.0,355.26,268.07
2017,7,25,16,45,725.0,87.0,2.8,19.5,444.0,302.25,222.41
2017,7,25,17,0,700.0,83.0,2.8,19.0,395.0,248.91,175.9
2017,7,25,17,15,665.5,78.0,2.75,18.5,345.5,197.55,131.5
2017,7,25,17,30,631.0,73.0,2.7,18.0,296.0,149.84,91.82
2017,7,25,17,45,583.0,67.0,2.65,17.5,247.0,103.87,57.96
2017,7,25,18,0,535.0,61.0,2.6,17.0,198.0,63.36,35.16
2017,7,25,18,15,464.5,52.5,2.5,16.5,152.5,37.02,27.02
2017,7,25,18,30,394.0,44.0,2.4,16.0,107.0,32.46,22.68
2017,7,25,18,45,290.0,32.5,2.35,16.0,69.5,24.71,15.1
2017,7,25,19,0,186.0,21.0,2.3,16.0,32.0,16.38,1.78
2017,7,25,19,15,93.0,10.5,2.2,15.5,16.0,10.32,0.0
2017,7,25,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,5,15,92.5,10.0,1.85,13.5,15.0,19.66,0.0
2017,7,26,5,30,185.0,20.0,1.9,14.0,30.0,54.36,4.77
2017,7,26,5,45,302.0,31.0,2.0,14.5,68.0,105.23,66.74
2017,7,26,6,0,419.0,42.0,2.1,15.0,106.0,165.11,117.86
2017,7,26,6,15,492.0,49.5,2.05,15.5,152.5,219.85,166.16
2017,7,26,6,30,565.0,57.0,2.0,16.0,199.0,282.12,220.49
2017,7,26,6,45,282.5,77.0,2.0,16.5,148.0,210.93,168.72
2017,7,26,7,0,0.0,97.0,2.0,17.0,97.0,95.23,74.28
2017,7,26,7,15,3.5,122.0,1.95,17.0,123.5,122.24,96.66
2017,7,26,7,30,7.0,147.0,1.9,17.0,150.0,149.6,118.78
2017,7,26,7,45,9.0,163.0,1.85,17.5,167.5,166.99,132.24
2017,7,26,8,0,11.0,179.0,1.8,18.0,185.0,184.54,145.63
2017,7,26,8,15,47.5,222.5,1.75,18.5,251.5,261.65,206.68
2017,7,26,8,30,84.0,266.0,1.7,19.0,318.0,336.79,264.27
2017,7,26,8,45,86.0,287.5,1.7,19.5,344.5,363.48,283.0
2017,7,26,9,0,88.0,309.0,1.7,20.0,371.0,390.05,301.58
2017,7,26,9,15,485.5,203.5,1.65,20.5,570.5,642.81,496.39
2017,7,26,9,30,883.0,98.0,1.6,21.0,770.0,890.47,664.81
2017,7,26,9,45,877.0,107.5,1.6,21.5,801.0,917.41,677.21
2017,7,26,10,0,871.0,117.0,1.6,22.0,832.0,941.03,689.88
2017,7,26,10,15,878.5,118.5,1.6,22.5,861.0,965.72,703.2
2017,7,26,10,30,886.0,120.0,1.6,23.0,890.0,987.61,714.65
2017,7,26,10,45,891.5,120.5,1.65,23.5,912.5,1003.56,723.06
2017,7,26,11,0,897.0,121.0,1.7,24.0,935.0,1016.43,729.64
2017,7,26,11,15,900.5,121.5,1.75,24.0,950.5,1024.13,734.52
2017,7,26,11,30,904.0,122.0,1.8,24.0,966.0,1028.59,737.51
2017,7,26,11,45,906.5,122.0,1.9,24.0,974.0,1028.26,738.31
2017,7,26,12,0,909.0,122.0,2.0,24.0,982.0,1024.65,737.15
2017,7,26,12,15,909.5,122.0,2.05,24.0,982.0,1015.81,732.14
2017,7,26,12,30,910.0,122.0,2.1,24.0,982.0,1003.76,725.22
2017,7,26,12,45,912.0,119.5,2.15,24.5,976.0,987.5,714.28
2017,7,26,13,0,914.0,117.0,2.2,25.0,970.0,968.1,701.41
2017,7,26,13,15,910.5,116.0,2.25,25.0,955.0,942.12,685.69
2017,7,26,13,30,907.0,115.0,2.3,25.0,940.0,913.4,668.14
2017,7,26,13,45,902.5,113.5,2.35,25.0,917.5,880.72,647.87
2017,7,26,14,0,898.0,112.0,2.4,25.0,895.0,845.62,625.84
2017,7,26,14,15,891.0,111.0,2.45,24.5,866.0,806.8,602.24
2017,7,26,14,30,884.0,110.0,2.5,24.0,837.0,766.08,576.95
2017,7,26,14,45,875.0,107.5,2.55,24.0,802.0,720.81,546.98
2017,7,26,15,0,866.0,105.0,2.6,24.0,767.0,674.2,514.56
2017,7,26,15,15,854.0,103.0,2.55,23.5,726.5,625.12,479.08
2017,7,26,15,30,842.0,101.0,2.5,23.0,686.0,575.4,442.1
2017,7,26,15,45,826.5,98.5,2.5,23.0,641.5,520.93,399.88
2017,7,26,16,0,811.0,96.0,2.5,23.0,597.0,468.44,357.89
2017,7,26,16,15,791.0,92.5,2.45,22.5,549.0,413.63,313.49
2017,7,26,16,30,771.0,89.0,2.4,22.0,501.0,360.03,268.69
2017,7,26,16,45,745.0,85.0,2.4,22.0,451.0,305.55,221.88
2017,7,26,17,0,719.0,81.0,2.4,22.0,401.0,253.41,176.44
2017,7,26,17,15,683.5,76.5,2.35,21.5,350.0,198.76,130.01
2017,7,26,17,30,648.0,72.0,2.3,21.0,299.0,150.36,90.35
2017,7,26,17,45,599.0,66.0,2.25,20.5,249.0,103.4,56.37
2017,7,26,18,0,550.0,60.0,2.2,20.0,199.0,62.01,33.73
2017,7,26,18,15,476.5,51.5,2.15,19.0,153.0,36.29,26.08
2017,7,26,18,30,403.0,43.0,2.1,18.0,107.0,31.7,21.79
2017,7,26,18,45,290.0,32.0,2.05,17.5,69.0,24.38,14.63
2017,7,26,19,0,177.0,21.0,2.0,17.0,31.0,16.52,0.59
2017,7,26,19,15,88.5,10.5,2.0,16.5,15.5,10.32,0.0
2017,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,5,15,84.5,9.5,2.05,13.5,14.0,18.2,0.0
2017,7,27,5,30,169.0,19.0,2.1,14.0,28.0,50.32,0.0
2017,7,27,5,45,287.5,30.0,2.15,14.5,65.5,100.74,63.29
2017,7,27,6,0,406.0,41.0,2.2,15.0,103.0,160.05,113.95
2017,7,27,6,15,481.0,49.0,2.1,15.5,149.0,215.18,162.46
2017,7,27,6,30,556.0,57.0,2.0,16.0,195.0,278.08,217.23
2017,7,27,6,45,337.5,95.5,1.9,16.5,185.0,254.54,203.46
2017,7,27,7,0,119.0,134.0,1.8,17.0,175.0,199.67,160.32
2017,7,27,7,15,197.5,150.5,1.7,17.5,232.0,264.04,212.95
2017,7,27,7,30,276.0,167.0,1.6,18.0,289.0,341.7,274.52
2017,7,27,7,45,530.5,125.5,1.5,19.0,394.5,477.6,380.89
2017,7,27,8,0,785.0,84.0,1.4,20.0,500.0,624.35,490.11
2017,7,27,8,15,805.0,87.0,1.3,20.5,548.0,675.18,522.54
2017,7,27,8,30,825.0,90.0,1.2,21.0,596.0,725.65,553.89
2017,7,27,8,45,841.5,92.0,1.2,21.5,641.5,767.67,579.63
2017,7,27,9,0,858.0,94.0,1.2,22.0,687.0,812.29,606.7
2017,7,27,9,15,869.5,96.0,1.2,22.5,727.5,851.23,629.46
2017,7,27,9,30,881.0,98.0,1.2,23.0,768.0,888.18,650.64
2017,7,27,9,45,891.5,99.0,1.2,23.5,803.5,920.96,668.85
2017,7,27,10,0,902.0,100.0,1.2,24.0,839.0,951.31,685.35
2017,7,27,10,15,909.0,101.5,1.2,24.5,868.5,976.24,698.32
2017,7,27,10,30,916.0,103.0,1.2,25.0,898.0,998.24,709.46
2017,7,27,10,45,921.5,103.0,1.2,25.5,920.5,1014.14,716.84
2017,7,27,11,0,927.0,103.0,1.2,26.0,943.0,1026.86,722.37
2017,7,27,11,15,930.5,103.5,1.25,26.5,958.5,1034.83,726.02
2017,7,27,11,30,934.0,104.0,1.3,27.0,974.0,1039.45,727.77
2017,7,27,11,45,936.5,104.0,1.4,27.5,982.5,1039.17,727.51
2017,7,27,12,0,939.0,104.0,1.5,28.0,991.0,1035.49,725.27
2017,7,27,12,15,939.5,104.0,1.6,28.0,991.5,1026.47,721.25
2017,7,27,12,30,940.0,104.0,1.7,28.0,992.0,1014.13,715.24
2017,7,27,12,45,932.5,107.5,1.8,28.0,982.5,994.46,704.64
2017,7,27,13,0,925.0,111.0,1.9,28.0,973.0,971.83,692.17
2017,7,27,13,15,921.5,110.5,1.95,27.5,958.0,946.09,678.4
2017,7,27,13,30,918.0,110.0,2.0,27.0,943.0,917.56,662.7
2017,7,27,13,45,913.5,109.0,2.15,27.0,921.0,885.03,643.89
2017,7,27,14,0,909.0,108.0,2.3,27.0,899.0,850.04,623.1
2017,7,27,14,15,902.5,106.5,2.35,26.5,870.0,810.72,599.48
2017,7,27,14,30,896.0,105.0,2.4,26.0,841.0,769.43,574.14
2017,7,27,14,45,887.0,103.5,2.45,26.0,806.0,724.6,544.83
2017,7,27,15,0,878.0,102.0,2.5,26.0,771.0,678.4,513.14
2017,7,27,15,15,866.5,100.0,2.55,25.5,731.0,629.05,478.24
2017,7,27,15,30,855.0,98.0,2.6,25.0,691.0,579.01,441.67
2017,7,27,15,45,839.5,95.5,2.65,25.0,646.0,525.96,400.83
2017,7,27,16,0,824.0,93.0,2.7,25.0,601.0,470.67,357.12
2017,7,27,16,15,804.5,90.0,2.65,24.5,552.5,415.84,312.87
2017,7,27,16,30,785.0,87.0,2.6,24.0,504.0,362.14,268.16
2017,7,27,16,45,759.5,83.0,2.6,23.5,453.5,307.05,221.46
2017,7,27,17,0,734.0,79.0,2.6,23.0,403.0,254.23,175.9
2017,7,27,17,15,698.5,74.5,2.55,22.5,352.0,201.46,131.03
2017,7,27,17,30,663.0,70.0,2.5,22.0,301.0,149.62,88.77
2017,7,27,17,45,613.5,64.0,2.45,21.5,250.5,101.84,54.48
2017,7,27,18,0,564.0,58.0,2.4,21.0,200.0,59.68,31.89
2017,7,27,18,15,489.5,50.5,2.3,20.5,153.0,35.57,25.26
2017,7,27,18,30,415.0,43.0,2.2,20.0,106.0,31.87,21.69
2017,7,27,18,45,296.5,31.5,2.15,19.5,68.0,24.06,14.11
2017,7,27,19,0,178.0,20.0,2.1,19.0,30.0,15.68,0.0
2017,7,27,19,15,89.0,10.0,2.1,18.5,15.0,9.83,0.0
2017,7,27,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,28,5,15,102.5,9.0,2.25,14.0,14.5,19.45,0.0
2017,7,28,5,30,205.0,18.0,2.3,14.0,29.0,54.39,0.0
2017,7,28,5,45,327.5,28.5,2.4,14.5,67.0,107.16,66.31
2017,7,28,6,0,450.0,39.0,2.5,15.0,105.0,168.98,119.67
2017,7,28,6,15,524.0,46.0,2.45,15.5,152.5,224.95,169.39
2017,7,28,6,30,598.0,53.0,2.4,16.0,200.0,288.58,225.27
2017,7,28,6,45,647.0,58.5,2.35,16.5,251.0,346.15,275.62
2017,7,28,7,0,696.0,64.0,2.3,17.0,302.0,409.23,328.77
2017,7,28,7,15,476.5,116.5,2.25,17.5,292.0,384.82,310.37
2017,7,28,7,30,257.0,169.0,2.2,18.0,282.0,332.83,267.72
2017,7,28,7,45,536.0,124.0,2.2,18.5,395.0,478.97,385.09
2017,7,28,8,0,815.0,79.0,2.2,19.0,508.0,638.09,507.06
2017,7,28,8,15,834.0,81.5,2.2,19.5,557.0,685.49,538.31
2017,7,28,8,30,853.0,84.0,2.2,20.0,606.0,735.64,571.31
2017,7,28,8,45,867.5,86.5,2.2,20.5,651.0,781.48,600.57
2017,7,28,9,0,882.0,89.0,2.2,21.0,696.0,825.96,628.35
2017,7,28,9,15,893.5,90.5,2.2,21.0,737.0,865.16,653.32
2017,7,28,9,30,905.0,92.0,2.2,21.0,778.0,902.32,676.7
2017,7,28,9,45,899.0,101.5,2.25,21.5,809.5,929.97,692.72
2017,7,28,10,0,893.0,111.0,2.3,22.0,841.0,954.21,706.51
2017,7,28,10,15,900.5,112.5,2.35,22.0,870.5,979.39,722.3
2017,7,28,10,30,908.0,114.0,2.4,22.0,900.0,1001.69,736.22
2017,7,28,10,45,913.5,114.5,2.45,22.5,923.0,1017.96,744.86
2017,7,28,11,0,919.0,115.0,2.5,23.0,946.0,1031.06,751.57
2017,7,28,11,15,922.5,116.0,2.55,23.0,962.0,1039.44,756.81
2017,7,28,11,30,926.0,117.0,2.6,23.0,978.0,1044.47,760.06
2017,7,28,11,45,928.5,116.5,2.65,23.0,986.5,1043.6,759.66
2017,7,28,12,0,931.0,116.0,2.7,23.0,995.0,1039.37,757.26
2017,7,28,12,15,931.5,116.0,2.75,23.0,995.5,1030.32,751.88
2017,7,28,12,30,932.0,116.0,2.8,23.0,996.0,1017.99,744.5
2017,7,28,12,45,932.5,114.5,2.85,23.0,989.0,1000.91,734.1
2017,7,28,13,0,933.0,113.0,2.9,23.0,982.0,980.67,721.7
2017,7,28,13,15,930.5,112.5,2.95,23.0,967.5,955.6,706.11
2017,7,28,13,30,928.0,112.0,3.0,23.0,953.0,927.65,688.6
2017,7,28,13,45,925.0,110.5,3.05,23.0,931.0,895.55,668.2
2017,7,28,14,0,922.0,109.0,3.1,23.0,909.0,860.88,645.93
2017,7,28,14,15,915.5,107.5,3.1,22.5,880.0,821.04,620.83
2017,7,28,14,30,909.0,106.0,3.1,22.0,851.0,779.2,594.03
2017,7,28,14,45,902.0,103.5,3.1,22.0,816.5,734.23,563.54
2017,7,28,15,0,895.0,101.0,3.1,22.0,782.0,687.71,530.59
2017,7,28,15,15,883.5,99.0,3.1,22.0,741.5,637.54,493.07
2017,7,28,15,30,872.0,97.0,3.1,22.0,701.0,586.65,454.02
2017,7,28,15,45,858.5,94.0,3.15,22.0,656.0,533.3,412.18
2017,7,28,16,0,845.0,91.0,3.2,22.0,611.0,479.9,369.03
2017,7,28,16,15,825.5,88.5,3.15,21.5,562.0,421.98,321.67
2017,7,28,16,30,806.0,86.0,3.1,21.0,513.0,367.6,275.62
2017,7,28,16,45,781.0,82.0,3.1,20.5,462.0,311.51,227.28
2017,7,28,17,0,756.0,78.0,3.1,20.0,411.0,257.62,180.06
2017,7,28,17,15,720.5,73.5,3.05,19.5,358.5,203.65,133.51
2017,7,28,17,30,685.0,69.0,3.0,19.0,306.0,150.64,89.78
2017,7,28,17,45,635.5,63.5,3.0,19.0,255.0,102.1,54.64
2017,7,28,18,0,586.0,58.0,3.0,19.0,204.0,59.2,31.91
2017,7,28,18,15,509.5,50.0,2.9,18.0,156.0,35.3,25.29
2017,7,28,18,30,433.0,42.0,2.8,17.0,108.0,31.11,21.31
2017,7,28,18,45,309.0,31.0,2.75,16.5,69.0,23.75,13.94
2017,7,28,19,0,185.0,20.0,2.7,16.0,30.0,15.82,0.0
2017,7,28,19,15,92.5,10.0,2.75,15.5,15.0,9.83,0.0
2017,7,28,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,5,15,84.0,9.5,2.35,12.5,13.5,17.92,0.0
2017,7,29,5,30,168.0,19.0,2.4,13.0,27.0,49.16,0.0
2017,7,29,5,45,300.0,29.5,2.45,13.5,65.0,102.07,63.0
2017,7,29,6,0,432.0,40.0,2.5,14.0,103.0,164.74,116.98
2017,7,29,6,15,510.0,47.5,2.45,14.5,150.5,221.52,167.34
2017,7,29,6,30,588.0,55.0,2.4,15.0,198.0,286.39,224.31
2017,7,29,6,45,372.0,93.5,2.35,15.5,191.5,266.3,213.78
2017,7,29,7,0,156.0,132.0,2.3,16.0,185.0,215.0,173.78
2017,7,29,7,15,174.5,153.5,2.25,16.5,222.0,255.13,206.77
2017,7,29,7,30,193.0,175.0,2.2,17.0,259.0,296.78,239.92
2017,7,29,7,45,280.0,184.5,2.15,17.5,323.0,375.39,302.35
2017,7,29,8,0,367.0,194.0,2.1,18.0,387.0,455.64,364.37
2017,7,29,8,15,309.5,228.0,2.05,18.5,401.0,467.1,369.96
2017,7,29,8,30,252.0,262.0,2.0,19.0,415.0,472.87,371.16
2017,7,29,8,45,571.5,174.5,2.0,19.5,557.0,650.11,508.09
2017,7,29,9,0,891.0,87.0,2.0,20.0,699.0,830.55,633.61
2017,7,29,9,15,902.0,88.5,2.0,20.0,740.0,869.65,657.05
2017,7,29,9,30,913.0,90.0,2.0,20.0,781.0,906.64,680.23
2017,7,29,9,45,915.5,95.0,2.0,20.5,815.0,937.4,697.76
2017,7,29,10,0,918.0,100.0,2.0,21.0,849.0,965.21,713.23
2017,7,29,10,15,924.5,101.0,2.0,21.5,878.5,989.46,726.32
2017,7,29,10,30,931.0,102.0,2.0,22.0,908.0,1010.72,737.45
2017,7,29,10,45,936.5,102.5,2.05,22.5,930.5,1027.35,746.27
2017,7,29,11,0,942.0,103.0,2.1,23.0,953.0,1040.72,753.11
2017,7,29,11,15,945.0,103.5,2.15,23.0,968.5,1048.28,757.83
2017,7,29,11,30,948.0,104.0,2.2,23.0,984.0,1052.41,760.56
2017,7,29,11,45,950.0,104.0,2.25,23.0,992.5,1051.58,760.29
2017,7,29,12,0,952.0,104.0,2.3,23.0,1001.0,1047.3,757.99
2017,7,29,12,15,952.0,104.0,2.35,23.0,1001.0,1037.64,752.37
2017,7,29,12,30,952.0,104.0,2.4,23.0,1001.0,1024.6,744.73
2017,7,29,12,45,941.0,110.0,2.45,23.0,990.5,1003.88,732.19
2017,7,29,13,0,930.0,116.0,2.5,23.0,980.0,980.25,717.83
2017,7,29,13,15,927.0,115.5,2.5,23.0,965.0,954.74,701.75
2017,7,29,13,30,924.0,115.0,2.5,23.0,950.0,926.39,683.79
2017,7,29,13,45,920.0,113.5,2.55,23.0,928.0,893.51,663.18
2017,7,29,14,0,916.0,112.0,2.6,23.0,906.0,858.11,640.73
2017,7,29,14,15,909.5,110.5,2.6,22.5,877.0,818.42,615.98
2017,7,29,14,30,903.0,109.0,2.6,22.0,848.0,776.74,589.54
2017,7,29,14,45,895.0,107.0,2.65,22.0,813.0,731.73,559.56
2017,7,29,15,0,887.0,105.0,2.7,22.0,778.0,685.25,526.91
2017,7,29,15,15,875.0,103.0,2.7,21.5,737.0,635.06,490.53
2017,7,29,15,30,863.0,101.0,2.7,21.0,696.0,584.21,452.52
2017,7,29,15,45,848.5,98.0,2.7,21.0,651.0,530.71,410.51
2017,7,29,16,0,834.0,95.0,2.7,21.0,606.0,474.9,365.57
2017,7,29,16,15,814.0,91.5,2.65,20.5,557.0,418.79,319.61
2017,7,29,16,30,794.0,88.0,2.6,20.0,508.0,363.87,273.2
2017,7,29,16,45,768.5,84.0,2.6,20.0,456.5,308.24,224.85
2017,7,29,17,0,743.0,80.0,2.6,20.0,405.0,254.89,177.86
2017,7,29,17,15,706.5,75.5,2.55,19.5,353.0,201.44,132.0
2017,7,29,17,30,670.0,71.0,2.5,19.0,301.0,148.95,88.97
2017,7,29,17,45,620.0,64.5,2.5,18.5,250.0,100.37,54.13
2017,7,29,18,0,570.0,58.0,2.5,18.0,199.0,57.51,31.61
2017,7,29,18,15,492.0,50.0,2.4,17.0,151.5,35.44,25.52
2017,7,29,18,30,414.0,42.0,2.3,16.0,104.0,31.27,21.52
2017,7,29,18,45,291.0,30.5,2.25,15.5,66.0,23.43,13.61
2017,7,29,19,0,168.0,19.0,2.2,15.0,28.0,14.98,0.0
2017,7,29,19,15,84.0,9.5,2.15,14.5,14.0,9.34,0.0
2017,7,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,5,15,86.5,8.5,1.45,12.5,12.5,17.07,0.0
2017,7,30,5,30,173.0,17.0,1.5,13.0,25.0,47.44,0.0
2017,7,30,5,45,297.5,27.5,1.55,14.0,62.0,99.08,59.97
2017,7,30,6,0,422.0,38.0,1.6,15.0,99.0,159.43,112.13
2017,7,30,6,15,498.0,45.5,1.55,15.5,145.5,214.9,160.97
2017,7,30,6,30,574.0,53.0,1.5,16.0,192.0,278.3,216.14
2017,7,30,6,45,287.0,64.0,1.45,16.5,133.5,197.11,156.94
2017,7,30,7,0,0.0,75.0,1.4,17.0,75.0,72.84,55.64
2017,7,30,7,15,0.0,88.5,1.35,17.5,88.5,86.16,66.66
2017,7,30,7,30,0.0,102.0,1.3,18.0,102.0,99.5,77.28
2017,7,30,7,45,0.5,130.0,1.3,18.5,130.5,127.89,99.98
2017,7,30,8,0,1.0,158.0,1.3,19.0,159.0,156.4,122.3
2017,7,30,8,15,9.0,185.0,1.3,19.5,191.0,189.28,147.89
2017,7,30,8,30,17.0,212.0,1.3,20.0,223.0,222.81,173.51
2017,7,30,8,45,36.5,251.0,1.35,20.5,276.0,285.5,221.44
2017,7,30,9,0,56.0,290.0,1.4,21.0,329.0,343.57,264.62
2017,7,30,9,15,208.0,304.0,1.45,21.5,459.5,496.8,380.85
2017,7,30,9,30,360.0,318.0,1.5,22.0,590.0,659.13,497.16
2017,7,30,9,45,609.5,219.0,1.55,22.5,705.0,800.16,598.18
2017,7,30,10,0,859.0,120.0,1.6,23.0,820.0,931.18,682.44
2017,7,30,10,15,866.0,121.5,1.65,23.0,849.0,955.2,696.09
2017,7,30,10,30,873.0,123.0,1.7,23.0,878.0,976.44,709.23
2017,7,30,10,45,879.5,123.5,1.75,23.5,900.5,993.21,718.22
2017,7,30,11,0,886.0,124.0,1.8,24.0,923.0,1006.95,725.36
2017,7,30,11,15,889.0,124.5,1.85,24.0,937.5,1014.08,729.85
2017,7,30,11,30,892.0,125.0,1.9,24.0,952.0,1017.98,732.48
2017,7,30,11,45,895.0,124.5,2.0,24.5,960.0,1017.61,731.75
2017,7,30,12,0,898.0,124.0,2.1,25.0,968.0,1013.97,729.06
2017,7,30,12,15,898.0,124.0,2.15,25.0,968.5,1004.66,723.71
2017,7,30,12,30,898.0,124.0,2.2,25.0,969.0,992.17,716.45
2017,7,30,12,45,892.0,126.5,2.25,25.0,960.0,973.38,705.21
2017,7,30,13,0,886.0,129.0,2.3,25.0,951.0,951.73,692.18
2017,7,30,13,15,883.0,128.0,2.3,25.0,936.5,926.64,676.44
2017,7,30,13,30,880.0,127.0,2.3,25.0,922.0,898.86,658.93
2017,7,30,13,45,878.0,124.5,2.3,25.0,901.0,867.89,639.27
2017,7,30,14,0,876.0,122.0,2.3,25.0,880.0,834.42,617.86
2017,7,30,14,15,869.0,120.5,2.3,24.5,851.5,795.66,593.89
2017,7,30,14,30,862.0,119.0,2.3,24.0,823.0,755.05,568.36
2017,7,30,14,45,855.0,115.5,2.35,24.0,789.0,710.88,539.19
2017,7,30,15,0,848.0,112.0,2.4,24.0,755.0,665.26,507.0
2017,7,30,15,15,836.0,110.0,2.4,23.5,715.0,616.75,472.15
2017,7,30,15,30,824.0,108.0,2.4,23.0,675.0,566.04,434.65
2017,7,30,15,45,810.0,104.5,2.45,23.0,631.0,513.8,394.17
2017,7,30,16,0,796.0,101.0,2.5,23.0,587.0,461.7,352.54
2017,7,30,16,15,775.5,97.5,2.55,22.5,539.0,407.3,308.53
2017,7,30,16,30,755.0,94.0,2.6,22.0,491.0,354.19,264.15
2017,7,30,16,45,728.5,89.5,2.65,21.5,441.0,299.87,217.85
2017,7,30,17,0,702.0,85.0,2.7,21.0,391.0,245.29,170.79
2017,7,30,17,15,665.0,80.0,2.7,20.5,340.0,193.32,126.52
2017,7,30,17,30,628.0,75.0,2.7,20.0,289.0,145.32,87.49
2017,7,30,17,45,575.0,68.5,2.75,19.5,239.0,98.86,54.65
2017,7,30,18,0,522.0,62.0,2.8,19.0,189.0,58.49,33.83
2017,7,30,18,15,444.5,52.5,2.7,18.5,143.0,37.82,27.4
2017,7,30,18,30,367.0,43.0,2.6,18.0,97.0,32.38,22.23
2017,7,30,18,45,250.0,30.5,2.55,17.5,60.5,23.59,13.43
2017,7,30,19,0,133.0,18.0,2.5,17.0,24.0,14.06,0.0
2017,7,30,19,15,66.5,9.0,2.5,16.5,12.0,8.85,0.0
2017,7,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,5,15,52.0,8.0,2.0,13.5,10.0,13.03,0.0
2017,7,31,5,30,104.0,16.0,2.0,14.0,20.0,34.96,0.0
2017,7,31,5,45,217.5,29.5,2.05,14.5,55.0,83.57,50.22
2017,7,31,6,0,331.0,43.0,2.1,15.0,90.0,140.51,99.48
2017,7,31,6,15,409.5,53.0,2.05,15.5,135.0,194.59,146.56
2017,7,31,6,30,488.0,63.0,2.0,16.0,180.0,256.93,200.52
2017,7,31,6,45,262.0,93.5,2.0,16.5,158.0,214.1,171.06
2017,7,31,7,0,36.0,124.0,2.0,17.0,136.0,144.71,115.3
2017,7,31,7,15,89.0,150.0,1.9,17.5,186.5,201.36,161.88
2017,7,31,7,30,142.0,176.0,1.8,18.0,237.0,268.62,215.8
2017,7,31,7,45,173.5,197.5,1.75,18.5,281.5,317.28,253.64
2017,7,31,8,0,205.0,219.0,1.7,19.0,326.0,368.45,292.62
2017,7,31,8,15,496.0,161.0,1.65,19.5,453.0,533.36,421.74
2017,7,31,8,30,787.0,103.0,1.6,20.0,580.0,709.18,549.81
2017,7,31,8,45,806.5,105.0,1.6,20.5,625.5,756.19,578.46
2017,7,31,9,0,826.0,107.0,1.6,21.0,671.0,802.32,607.16
2017,7,31,9,15,839.0,109.0,1.6,21.5,712.0,837.11,627.67
2017,7,31,9,30,852.0,111.0,1.6,22.0,753.0,874.52,649.77
2017,7,31,9,45,857.5,115.5,1.6,22.5,787.5,905.77,667.48
2017,7,31,10,0,863.0,120.0,1.6,23.0,822.0,934.4,683.36
2017,7,31,10,15,871.0,121.5,1.65,23.5,851.5,959.46,697.51
2017,7,31,10,30,879.0,123.0,1.7,24.0,881.0,981.74,709.88
2017,7,31,10,45,887.0,122.5,1.8,24.5,904.5,999.01,719.76
2017,7,31,11,0,895.0,122.0,1.9,25.0,928.0,1013.26,727.82
2017,7,31,11,15,899.0,122.5,1.95,25.0,943.5,1021.43,732.92
2017,7,31,11,30,903.0,123.0,2.0,25.0,959.0,1026.34,736.15
2017,7,31,11,45,907.0,122.5,2.1,25.5,968.0,1026.92,735.96
2017,7,31,12,0,911.0,122.0,2.2,26.0,977.0,1024.19,733.79
2017,7,31,12,15,911.0,122.0,2.3,26.0,977.0,1014.75,728.89
2017,7,31,12,30,911.0,122.0,2.4,26.0,977.0,1002.07,722.03
2017,7,31,12,45,916.0,117.5,2.5,26.0,971.5,986.47,713.32
2017,7,31,13,0,921.0,113.0,2.6,26.0,966.0,967.6,702.49
2017,7,31,13,15,917.5,112.5,2.65,26.0,951.0,941.78,686.68
2017,7,31,13,30,914.0,112.0,2.7,26.0,936.0,913.17,669.02
2017,7,31,13,45,911.0,110.0,2.8,26.0,914.0,880.86,649.17
2017,7,31,14,0,908.0,108.0,2.9,26.0,892.0,846.0,627.4
2017,7,31,14,15,901.5,106.5,2.95,25.5,863.0,806.51,603.11
2017,7,31,14,30,895.0,105.0,3.0,25.0,834.0,765.05,577.09
2017,7,31,14,45,887.5,102.5,3.05,24.5,799.5,720.15,548.22
2017,7,31,15,0,880.0,100.0,3.1,24.0,765.0,673.75,516.58
2017,7,31,15,15,868.5,98.0,3.15,23.5,724.5,624.12,480.67
2017,7,31,15,30,857.0,96.0,3.2,23.0,684.0,573.79,443.08
2017,7,31,15,45,843.0,93.0,3.25,23.0,639.5,520.77,401.44
2017,7,31,16,0,829.0,90.0,3.3,23.0,595.0,465.37,356.79
2017,7,31,16,15,809.0,87.0,3.25,22.5,546.5,409.95,311.28
2017,7,31,16,30,789.0,84.0,3.2,22.0,498.0,355.71,265.36
2017,7,31,16,45,763.5,80.5,3.2,21.5,447.5,300.78,218.02
2017,7,31,17,0,738.0,77.0,3.2,21.0,397.0,248.13,171.96
2017,7,31,17,15,702.0,72.5,3.15,20.5,345.0,195.08,126.48
2017,7,31,17,30,666.0,68.0,3.1,20.0,293.0,143.06,84.08
2017,7,31,17,45,614.0,62.0,3.05,19.5,242.5,95.09,50.32
2017,7,31,18,0,562.0,56.0,3.0,19.0,192.0,53.05,29.31
2017,7,31,18,15,484.5,48.0,2.9,18.5,145.0,34.01,24.06
2017,7,31,18,30,407.0,40.0,2.8,18.0,98.0,29.76,19.94
2017,7,31,18,45,283.0,28.5,2.7,17.5,61.0,21.84,11.83
2017,7,31,19,0,159.0,17.0,2.6,17.0,24.0,13.31,0.0
2017,7,31,19,15,79.5,8.5,2.6,16.5,12.0,8.36,0.0
2017,7,31,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
