Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,5,15,55.5,7.5,2.05,14.0,9.5,12.82,0.0
2017,8,1,5,30,111.0,15.0,2.1,14.0,19.0,34.6,0.0
2017,8,1,5,45,223.0,28.5,2.15,14.5,53.5,83.35,49.11
2017,8,1,6,0,335.0,42.0,2.2,15.0,88.0,140.09,98.8
2017,8,1,6,15,413.5,51.5,2.15,15.5,133.0,193.76,145.64
2017,8,1,6,30,492.0,61.0,2.1,16.0,178.0,255.68,199.39
2017,8,1,6,45,545.0,68.5,2.05,17.0,227.0,312.68,248.35
2017,8,1,7,0,598.0,76.0,2.0,18.0,276.0,374.56,299.65
2017,8,1,7,15,636.5,81.5,1.9,18.5,326.5,431.2,345.59
2017,8,1,7,30,675.0,87.0,1.8,19.0,377.0,490.57,391.89
2017,8,1,7,45,704.0,91.5,1.7,19.5,427.0,545.34,432.95
2017,8,1,8,0,733.0,96.0,1.6,20.0,477.0,599.73,472.18
2017,8,1,8,15,754.5,99.5,1.55,20.5,525.0,650.12,507.15
2017,8,1,8,30,776.0,103.0,1.5,21.0,573.0,700.38,539.59
2017,8,1,8,45,793.5,106.0,1.45,22.0,617.5,746.53,567.23
2017,8,1,9,0,811.0,109.0,1.4,23.0,662.0,791.68,593.4
2017,8,1,9,15,824.0,111.5,1.4,23.5,702.5,831.19,616.85
2017,8,1,9,30,837.0,114.0,1.4,24.0,743.0,864.01,635.58
2017,8,1,9,45,806.5,137.0,1.45,24.5,767.0,887.41,648.68
2017,8,1,10,0,776.0,160.0,1.5,25.0,791.0,901.18,655.63
2017,8,1,10,15,785.0,162.5,1.6,25.5,820.0,926.58,670.84
2017,8,1,10,30,794.0,165.0,1.7,26.0,849.0,949.45,684.27
2017,8,1,10,45,804.0,164.5,1.8,26.5,872.5,967.49,694.63
2017,8,1,11,0,814.0,164.0,1.9,27.0,896.0,982.75,703.31
2017,8,1,11,15,818.0,165.0,1.95,27.0,911.0,990.73,708.27
2017,8,1,11,30,822.0,166.0,2.0,27.0,926.0,995.65,711.48
2017,8,1,11,45,828.5,164.0,2.1,27.0,935.5,996.87,713.07
2017,8,1,12,0,835.0,162.0,2.2,27.0,945.0,994.97,712.8
2017,8,1,12,15,835.0,162.0,2.25,27.0,945.0,985.63,707.36
2017,8,1,12,30,835.0,162.0,2.3,27.0,945.0,973.28,700.14
2017,8,1,12,45,841.0,157.0,2.35,27.0,940.0,958.6,691.5
2017,8,1,13,0,847.0,152.0,2.4,27.0,935.0,936.88,678.37
2017,8,1,13,15,843.5,151.0,2.45,27.0,920.0,915.47,665.46
2017,8,1,13,30,840.0,150.0,2.5,27.0,905.0,887.54,648.24
2017,8,1,13,45,838.5,146.0,2.55,27.0,884.5,855.91,628.49
2017,8,1,14,0,837.0,142.0,2.6,27.0,864.0,821.89,607.02
2017,8,1,14,15,829.0,140.0,2.6,26.5,835.0,782.52,582.55
2017,8,1,14,30,821.0,138.0,2.6,26.0,806.0,741.5,556.64
2017,8,1,14,45,815.0,133.5,2.65,26.0,772.0,698.01,527.26
2017,8,1,15,0,809.0,129.0,2.7,26.0,738.0,653.13,495.28
2017,8,1,15,15,795.0,126.0,2.7,25.5,698.0,603.62,459.77
2017,8,1,15,30,781.0,123.0,2.7,25.0,658.0,553.84,423.01
2017,8,1,15,45,768.5,117.5,2.7,25.0,614.5,502.43,383.17
2017,8,1,16,0,756.0,112.0,2.7,25.0,571.0,451.1,342.25
2017,8,1,16,15,733.0,108.0,2.65,24.5,523.0,394.94,297.12
2017,8,1,16,30,710.0,104.0,2.6,24.0,475.0,342.4,253.51
2017,8,1,16,45,684.0,98.5,2.6,23.5,425.5,289.45,208.78
2017,8,1,17,0,658.0,93.0,2.6,23.0,376.0,238.92,165.48
2017,8,1,17,15,618.0,87.0,2.5,22.5,325.5,187.92,122.78
2017,8,1,17,30,578.0,81.0,2.4,22.0,275.0,141.3,85.65
2017,8,1,17,45,523.0,73.0,2.35,21.5,225.5,96.28,54.52
2017,8,1,18,0,468.0,65.0,2.3,21.0,176.0,57.61,35.02
2017,8,1,18,15,389.0,54.5,2.15,20.5,131.5,40.03,29.02
2017,8,1,18,30,310.0,44.0,2.0,20.0,87.0,33.25,22.68
2017,8,1,18,45,199.0,29.5,1.95,19.5,53.0,22.71,12.16
2017,8,1,19,0,88.0,15.0,1.9,19.0,19.0,11.66,0.0
2017,8,1,19,15,44.0,7.5,1.9,18.5,9.5,7.37,0.0
2017,8,1,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,5,15,36.0,6.5,1.35,15.5,8.0,9.87,0.0
2017,8,2,5,30,72.0,13.0,1.4,16.0,16.0,23.39,0.0
2017,8,2,5,45,170.0,28.5,1.45,16.5,48.5,72.54,41.76
2017,8,2,6,0,268.0,44.0,1.5,17.0,81.0,123.81,86.72
2017,8,2,6,15,344.0,56.5,1.55,17.5,124.0,175.62,131.08
2017,8,2,6,30,420.0,69.0,1.6,18.0,167.0,235.61,182.31
2017,8,2,6,45,404.5,86.0,1.65,18.5,199.5,270.19,213.51
2017,8,2,7,0,389.0,103.0,1.7,19.0,232.0,302.63,241.55
2017,8,2,7,15,279.5,138.0,1.8,19.5,239.0,297.72,238.25
2017,8,2,7,30,170.0,173.0,1.9,20.0,246.0,281.23,224.23
2017,8,2,7,45,413.5,145.0,2.05,21.0,351.5,420.84,335.5
2017,8,2,8,0,657.0,117.0,2.2,22.0,457.0,573.73,452.1
2017,8,2,8,15,681.0,122.0,2.15,22.5,504.0,624.37,487.26
2017,8,2,8,30,705.0,127.0,2.1,23.0,551.0,675.27,522.12
2017,8,2,8,45,727.5,129.0,2.05,23.5,596.0,721.62,551.72
2017,8,2,9,0,750.0,131.0,2.0,24.0,641.0,765.08,578.67
2017,8,2,9,15,763.5,133.5,2.0,24.0,680.5,803.09,602.96
2017,8,2,9,30,777.0,136.0,2.0,24.0,720.0,839.49,625.96
2017,8,2,9,45,766.5,150.0,2.0,24.5,748.0,864.58,639.98
2017,8,2,10,0,756.0,164.0,2.0,25.0,776.0,886.38,651.83
2017,8,2,10,15,764.0,166.5,2.0,25.0,804.5,910.45,666.45
2017,8,2,10,30,772.0,169.0,2.0,25.0,833.0,932.02,679.4
2017,8,2,10,45,775.0,172.5,2.05,25.5,853.5,947.11,687.41
2017,8,2,11,0,778.0,176.0,2.1,26.0,874.0,959.35,693.69
2017,8,2,11,15,781.5,177.5,2.1,26.0,888.5,967.11,698.03
2017,8,2,11,30,785.0,179.0,2.1,26.0,903.0,971.92,700.63
2017,8,2,11,45,787.0,179.5,2.1,26.5,910.5,971.26,698.5
2017,8,2,12,0,789.0,180.0,2.1,27.0,918.0,967.63,694.65
2017,8,2,12,15,789.0,180.0,2.15,27.0,918.5,958.6,689.39
2017,8,2,12,30,789.0,180.0,2.2,27.0,919.0,946.71,682.42
2017,8,2,12,45,797.0,173.0,2.25,27.0,914.0,932.56,674.07
2017,8,2,13,0,805.0,166.0,2.3,27.0,909.0,915.42,663.82
2017,8,2,13,15,801.0,165.0,2.4,27.0,894.5,890.45,648.91
2017,8,2,13,30,797.0,164.0,2.5,27.0,880.0,863.08,632.35
2017,8,2,13,45,794.0,161.0,2.65,27.0,859.0,832.33,613.7
2017,8,2,14,0,791.0,158.0,2.8,27.0,838.0,799.39,593.31
2017,8,2,14,15,782.5,156.0,2.9,26.5,810.0,761.13,569.82
2017,8,2,14,30,774.0,154.0,3.0,26.0,782.0,721.39,544.87
2017,8,2,14,45,768.0,148.5,3.1,26.0,749.0,678.74,515.06
2017,8,2,15,0,762.0,143.0,3.2,26.0,716.0,634.82,483.59
2017,8,2,15,15,748.0,140.0,3.2,25.5,677.0,587.34,449.18
2017,8,2,15,30,734.0,137.0,3.2,25.0,638.0,538.02,412.49
2017,8,2,15,45,721.0,131.0,3.2,25.0,595.5,487.82,373.34
2017,8,2,16,0,708.0,125.0,3.2,25.0,553.0,437.84,333.28
2017,8,2,16,15,684.5,120.0,3.0,24.5,506.0,384.96,290.35
2017,8,2,16,30,661.0,115.0,2.8,24.0,459.0,333.83,247.78
2017,8,2,16,45,548.0,125.0,2.65,24.0,390.0,271.78,197.75
2017,8,2,17,0,435.0,135.0,2.5,24.0,321.0,221.16,157.85
2017,8,2,17,15,478.5,111.5,2.25,23.5,292.0,182.59,123.36
2017,8,2,17,30,522.0,88.0,2.0,23.0,263.0,138.99,85.77
2017,8,2,17,45,466.0,79.0,1.75,22.5,215.0,96.23,56.57
2017,8,2,18,0,410.0,70.0,1.5,22.0,167.0,59.77,38.1
2017,8,2,18,15,333.5,57.5,1.3,21.5,124.0,42.54,31.02
2017,8,2,18,30,257.0,45.0,1.1,21.0,81.0,34.13,23.28
2017,8,2,18,45,128.5,30.5,0.95,20.5,48.5,23.59,12.49
2017,8,2,19,0,0.0,16.0,0.8,20.0,16.0,15.23,0.0
2017,8,2,19,15,0.0,8.0,0.8,20.0,8.0,7.86,0.0
2017,8,2,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,2.0,2.2,19.0,2.0,1.97,0.0
2017,8,3,5,30,0.0,4.0,2.2,19.0,4.0,3.93,0.0
2017,8,3,5,45,0.0,17.5,2.25,19.0,17.5,16.89,6.44
2017,8,3,6,0,0.0,31.0,2.3,19.0,31.0,29.94,18.68
2017,8,3,6,15,0.0,50.0,2.25,19.0,50.0,49.02,34.98
2017,8,3,6,30,0.0,69.0,2.2,19.0,69.0,68.11,51.22
2017,8,3,6,45,2.5,90.0,2.2,19.0,90.5,90.29,69.81
2017,8,3,7,0,5.0,111.0,2.2,19.0,112.0,112.67,88.3
2017,8,3,7,15,46.0,141.0,2.1,19.0,160.0,169.15,134.67
2017,8,3,7,30,87.0,171.0,2.0,19.0,208.0,226.25,180.84
2017,8,3,7,45,43.5,121.0,1.9,19.5,139.5,148.61,117.29
2017,8,3,8,0,0.0,71.0,1.8,20.0,71.0,68.65,51.01
2017,8,3,8,15,16.5,151.5,1.55,20.0,161.5,160.38,125.43
2017,8,3,8,30,33.0,232.0,1.3,20.0,252.0,262.45,204.94
2017,8,3,8,45,41.5,257.5,1.1,20.5,284.5,296.73,229.59
2017,8,3,9,0,50.0,283.0,0.9,21.0,317.0,331.46,254.19
2017,8,3,9,15,32.5,267.5,1.05,21.5,290.0,300.63,229.79
2017,8,3,9,30,15.0,252.0,1.2,22.0,263.0,262.29,199.91
2017,8,3,9,45,145.5,312.5,1.35,22.5,430.0,458.9,349.27
2017,8,3,10,0,276.0,373.0,1.5,23.0,597.0,655.2,488.54
2017,8,3,10,15,238.5,395.0,1.65,23.0,593.5,638.74,474.57
2017,8,3,10,30,201.0,417.0,1.8,23.0,590.0,628.4,466.46
2017,8,3,10,45,159.0,427.0,1.95,23.5,566.0,599.0,444.09
2017,8,3,11,0,117.0,437.0,2.1,24.0,542.0,567.99,420.52
2017,8,3,11,15,170.0,445.5,1.95,24.0,601.0,628.1,463.28
2017,8,3,11,30,223.0,454.0,1.8,24.0,660.0,687.74,504.03
2017,8,3,11,45,233.0,447.5,1.65,24.0,664.5,688.37,503.15
2017,8,3,12,0,243.0,441.0,1.5,24.0,669.0,694.24,506.15
2017,8,3,12,15,311.5,425.0,1.2,24.0,716.5,739.46,535.63
2017,8,3,12,30,380.0,409.0,0.9,24.0,764.0,782.08,561.44
2017,8,3,12,45,341.5,422.0,0.65,24.0,739.5,749.74,535.33
2017,8,3,13,0,303.0,435.0,0.4,24.0,715.0,717.33,510.01
2017,8,3,13,15,284.5,432.5,0.7,24.0,691.5,687.97,495.05
2017,8,3,13,30,266.0,430.0,1.0,24.0,668.0,658.58,478.86
2017,8,3,13,45,342.5,389.0,1.3,24.0,688.0,671.98,493.56
2017,8,3,14,0,419.0,348.0,1.6,24.0,708.0,681.54,504.71
2017,8,3,14,15,295.0,368.5,1.6,24.0,618.0,586.17,436.02
2017,8,3,14,30,171.0,389.0,1.6,24.0,528.0,499.84,373.05
2017,8,3,14,45,108.5,351.5,1.6,24.0,438.5,411.68,309.46
2017,8,3,15,0,46.0,314.0,1.6,24.0,349.0,329.41,248.72
2017,8,3,15,15,99.0,313.0,1.45,23.5,382.0,356.58,270.74
2017,8,3,15,30,152.0,312.0,1.3,23.0,415.0,376.99,286.62
2017,8,3,15,45,191.5,286.5,1.2,23.0,407.5,363.84,276.8
2017,8,3,16,0,231.0,261.0,1.1,23.0,400.0,346.69,263.54
2017,8,3,16,15,369.5,208.0,1.3,22.5,408.5,338.64,256.96
2017,8,3,16,30,508.0,155.0,1.5,22.0,417.0,315.45,236.15
2017,8,3,16,45,384.5,159.0,1.7,22.0,346.0,252.64,187.37
2017,8,3,17,0,261.0,163.0,1.9,22.0,275.0,205.65,152.13
2017,8,3,17,15,228.5,147.5,2.05,21.5,236.0,169.28,123.52
2017,8,3,17,30,196.0,132.0,2.2,21.0,197.0,136.49,98.41
2017,8,3,17,45,227.5,109.5,2.35,20.5,172.0,106.49,74.37
2017,8,3,18,0,259.0,87.0,2.5,20.0,147.0,73.43,52.22
2017,8,3,18,15,199.0,68.0,2.45,19.5,107.0,54.13,41.24
2017,8,3,18,30,139.0,49.0,2.4,19.0,67.0,39.8,28.21
2017,8,3,18,45,69.5,29.0,2.35,19.0,38.0,24.15,12.62
2017,8,3,19,0,0.0,9.0,2.3,19.0,9.0,8.85,0.0
2017,8,3,19,15,0.0,4.5,2.05,18.5,4.5,4.42,0.0
2017,8,3,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.0,1.7,18.0,2.0,0.0,0.0
2017,8,4,5,30,0.0,4.0,1.8,18.0,4.0,3.93,0.0
2017,8,4,5,45,0.0,17.5,1.9,18.5,17.5,16.89,6.19
2017,8,4,6,0,0.0,31.0,2.0,19.0,31.0,29.94,18.64
2017,8,4,6,15,0.0,51.0,2.1,19.0,51.0,50.15,35.88
2017,8,4,6,30,0.0,71.0,2.2,19.0,71.0,70.31,53.03
2017,8,4,6,45,4.5,91.5,2.3,19.5,93.0,92.79,71.72
2017,8,4,7,0,9.0,112.0,2.4,20.0,115.0,115.68,90.45
2017,8,4,7,15,86.0,141.5,2.4,20.5,177.5,190.51,151.6
2017,8,4,7,30,163.0,171.0,2.4,21.0,240.0,274.99,219.27
2017,8,4,7,45,81.5,113.0,2.4,21.5,147.5,168.47,133.19
2017,8,4,8,0,0.0,55.0,2.4,22.0,55.0,53.16,37.99
2017,8,4,8,15,0.0,97.0,2.4,22.0,97.0,94.02,71.05
2017,8,4,8,30,0.0,139.0,2.4,22.0,139.0,135.86,104.22
2017,8,4,8,45,0.0,139.0,2.4,22.5,139.0,135.68,103.5
2017,8,4,9,0,0.0,139.0,2.4,23.0,139.0,135.57,102.92
2017,8,4,9,15,56.0,243.0,2.4,23.0,285.0,294.67,227.72
2017,8,4,9,30,112.0,347.0,2.4,23.0,431.0,463.84,353.84
2017,8,4,9,45,56.5,250.5,2.4,23.0,293.0,304.9,233.5
2017,8,4,10,0,1.0,154.0,2.4,23.0,155.0,151.16,113.93
2017,8,4,10,15,10.5,230.0,2.4,23.0,239.5,235.88,179.66
2017,8,4,10,30,20.0,306.0,2.4,23.0,324.0,321.56,244.01
2017,8,4,10,45,61.0,369.0,2.45,23.5,423.5,434.27,327.34
2017,8,4,11,0,102.0,432.0,2.5,24.0,523.0,539.97,402.79
2017,8,4,11,15,136.5,445.5,2.5,24.5,569.5,595.05,440.87
2017,8,4,11,30,171.0,459.0,2.5,25.0,616.0,641.5,472.66
2017,8,4,11,45,313.5,420.0,2.5,25.5,711.5,746.11,547.59
2017,8,4,12,0,456.0,381.0,2.5,26.0,807.0,847.09,617.25
2017,8,4,12,15,246.0,385.0,2.5,26.0,615.0,634.98,467.81
2017,8,4,12,30,36.0,389.0,2.5,26.0,423.0,421.72,311.64
2017,8,4,12,45,26.0,344.5,2.5,26.0,369.5,365.7,271.98
2017,8,4,13,0,16.0,300.0,2.5,26.0,316.0,307.15,229.16
2017,8,4,13,15,17.0,294.0,2.5,26.0,310.5,301.33,225.24
2017,8,4,13,30,18.0,288.0,2.5,26.0,305.0,295.43,221.1
2017,8,4,13,45,15.5,267.5,2.5,26.0,281.5,272.43,204.15
2017,8,4,14,0,13.0,247.0,2.5,26.0,258.0,249.65,187.33
2017,8,4,14,15,11.5,239.5,2.5,26.0,249.0,240.42,180.63
2017,8,4,14,30,10.0,232.0,2.5,26.0,240.0,231.28,173.97
2017,8,4,14,45,6.0,197.5,2.5,26.0,202.5,194.7,146.4
2017,8,4,15,0,2.0,163.0,2.5,26.0,165.0,158.59,118.95
2017,8,4,15,15,1.0,131.5,2.5,25.5,132.5,127.61,95.42
2017,8,4,15,30,0.0,100.0,2.5,25.0,100.0,96.76,71.62
2017,8,4,15,45,0.0,116.0,2.5,25.0,116.0,111.99,83.9
2017,8,4,16,0,0.0,132.0,2.5,25.0,132.0,127.0,95.97
2017,8,4,16,15,0.0,128.5,2.45,24.5,128.5,123.43,93.62
2017,8,4,16,30,0.0,125.0,2.4,24.0,125.0,119.81,91.24
2017,8,4,16,45,53.5,148.5,2.4,24.0,171.5,154.14,117.6
2017,8,4,17,0,107.0,172.0,2.4,24.0,218.0,179.04,135.41
2017,8,4,17,15,94.0,150.5,2.35,23.5,187.0,152.91,114.96
2017,8,4,17,30,81.0,129.0,2.3,23.0,156.0,125.54,93.74
2017,8,4,17,45,197.5,103.5,2.3,22.5,153.0,99.04,68.92
2017,8,4,18,0,314.0,78.0,2.3,22.0,150.0,62.53,42.77
2017,8,4,18,15,246.5,61.5,2.25,21.0,109.5,45.93,33.92
2017,8,4,18,30,179.0,45.0,2.2,20.0,69.0,34.3,23.39
2017,8,4,18,45,107.0,27.0,2.15,19.5,39.5,22.58,10.94
2017,8,4,19,0,35.0,9.0,2.1,19.0,10.0,8.85,0.0
2017,8,4,19,15,17.5,4.5,2.1,18.5,5.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,15,21.5,4.5,2.35,15.0,5.5,0.0,0.0
2017,8,5,5,30,43.0,9.0,2.4,15.0,11.0,14.99,0.0
2017,8,5,5,45,125.0,26.0,2.5,15.5,40.5,59.54,31.25
2017,8,5,6,0,207.0,43.0,2.6,16.0,70.0,106.61,74.56
2017,8,5,6,15,103.5,55.5,2.6,16.5,69.0,91.78,68.32
2017,8,5,6,30,0.0,68.0,2.6,17.0,68.0,67.18,50.8
2017,8,5,6,45,1.0,88.0,2.6,17.5,88.5,87.68,68.07
2017,8,5,7,0,2.0,108.0,2.6,18.0,109.0,108.24,85.01
2017,8,5,7,15,19.5,133.5,2.55,18.5,141.5,143.22,113.61
2017,8,5,7,30,37.0,159.0,2.5,19.0,174.0,184.76,147.07
2017,8,5,7,45,57.5,185.5,2.5,19.5,213.0,226.72,180.33
2017,8,5,8,0,78.0,212.0,2.5,20.0,252.0,270.41,214.36
2017,8,5,8,15,96.0,237.5,2.45,20.5,291.5,312.84,246.66
2017,8,5,8,30,114.0,263.0,2.4,21.0,331.0,363.75,284.74
2017,8,5,8,45,62.5,240.5,2.4,21.5,278.5,294.98,229.63
2017,8,5,9,0,11.0,218.0,2.4,22.0,226.0,224.37,172.83
2017,8,5,9,15,103.0,283.5,2.35,22.0,360.0,385.61,298.38
2017,8,5,9,30,195.0,349.0,2.3,22.0,494.0,538.86,411.81
2017,8,5,9,45,226.5,362.5,2.3,22.5,539.0,585.68,443.74
2017,8,5,10,0,258.0,376.0,2.3,23.0,584.0,641.71,482.09
2017,8,5,10,15,523.5,264.5,2.3,23.5,706.0,786.31,588.98
2017,8,5,10,30,789.0,153.0,2.3,24.0,828.0,930.14,685.26
2017,8,5,10,45,797.5,153.0,2.35,24.5,850.5,947.16,693.37
2017,8,5,11,0,806.0,153.0,2.4,25.0,873.0,961.39,700.96
2017,8,5,11,15,810.0,154.0,2.45,25.0,887.5,969.31,705.92
2017,8,5,11,30,814.0,155.0,2.5,25.0,902.0,974.21,709.09
2017,8,5,11,45,818.5,153.5,2.55,25.0,910.0,973.92,709.04
2017,8,5,12,0,823.0,152.0,2.6,25.0,918.0,970.56,707.15
2017,8,5,12,15,823.0,152.0,2.65,25.0,918.0,961.29,701.53
2017,8,5,12,30,823.0,152.0,2.7,25.0,918.0,949.02,694.07
2017,8,5,12,45,818.5,153.0,2.75,25.0,909.5,930.61,682.66
2017,8,5,13,0,814.0,154.0,2.8,25.0,901.0,909.5,669.51
2017,8,5,13,15,810.0,153.0,2.85,25.0,886.5,884.27,653.61
2017,8,5,13,30,806.0,152.0,2.9,25.0,872.0,856.59,636.04
2017,8,5,13,45,803.5,148.5,2.95,25.0,851.0,825.4,615.99
2017,8,5,14,0,801.0,145.0,3.0,25.0,830.0,791.98,594.28
2017,8,5,14,15,792.5,143.0,3.0,24.5,801.5,753.29,569.6
2017,8,5,14,30,784.0,141.0,3.0,24.0,773.0,713.08,543.55
2017,8,5,14,45,778.0,136.5,3.05,24.0,740.0,670.88,513.78
2017,8,5,15,0,772.0,132.0,3.1,24.0,707.0,627.36,482.04
2017,8,5,15,15,758.0,129.0,3.1,23.5,667.5,579.34,446.84
2017,8,5,15,30,744.0,126.0,3.1,23.0,628.0,531.14,410.49
2017,8,5,15,45,731.5,120.0,3.1,23.0,585.5,480.9,370.84
2017,8,5,16,0,719.0,114.0,3.1,23.0,543.0,428.75,328.68
2017,8,5,16,15,696.0,109.5,3.05,22.5,496.5,375.97,285.43
2017,8,5,16,30,673.0,105.0,3.0,22.0,450.0,324.87,242.39
2017,8,5,16,45,649.5,98.0,3.0,21.5,402.0,273.28,198.19
2017,8,5,17,0,626.0,91.0,3.0,21.0,354.0,223.88,155.4
2017,8,5,17,15,586.0,84.5,2.95,20.5,305.0,174.36,113.79
2017,8,5,17,30,546.0,78.0,2.9,20.0,256.0,129.24,78.07
2017,8,5,17,45,496.5,69.0,2.85,20.0,209.0,85.84,48.44
2017,8,5,18,0,447.0,60.0,2.8,20.0,162.0,48.17,30.75
2017,8,5,18,15,368.5,49.5,2.7,19.5,119.0,36.26,25.78
2017,8,5,18,30,290.0,39.0,2.6,19.0,76.0,29.79,19.6
2017,8,5,18,45,184.0,25.0,2.55,18.5,44.5,19.29,8.09
2017,8,5,19,0,78.0,11.0,2.5,18.0,13.0,10.81,0.0
2017,8,5,19,15,39.0,5.5,2.5,17.5,6.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,5,15,58.5,5.5,2.3,15.0,7.0,0.0,0.0
2017,8,6,5,30,117.0,11.0,2.4,15.0,14.0,27.37,0.0
2017,8,6,5,45,246.0,22.5,2.5,15.5,47.5,79.79,39.56
2017,8,6,6,0,375.0,34.0,2.6,16.0,81.0,139.62,95.52
2017,8,6,6,15,455.5,42.0,2.55,16.5,125.5,193.81,143.32
2017,8,6,6,30,536.0,50.0,2.5,17.0,170.0,256.58,198.21
2017,8,6,6,45,268.0,67.0,2.45,17.5,127.0,190.92,151.52
2017,8,6,7,0,0.0,84.0,2.4,18.0,84.0,82.23,63.31
2017,8,6,7,15,34.0,125.0,2.35,18.0,139.0,145.54,115.94
2017,8,6,7,30,68.0,166.0,2.3,18.0,194.0,210.13,168.56
2017,8,6,7,45,42.5,173.0,2.25,18.5,191.5,203.88,162.3
2017,8,6,8,0,17.0,180.0,2.2,19.0,189.0,190.08,149.94
2017,8,6,8,15,42.5,215.5,2.2,19.5,240.5,251.35,198.32
2017,8,6,8,30,68.0,251.0,2.2,20.0,292.0,309.31,242.86
2017,8,6,8,45,456.5,168.0,2.2,20.5,473.0,546.81,431.62
2017,8,6,9,0,845.0,85.0,2.2,21.0,654.0,785.69,603.19
2017,8,6,9,15,857.0,87.0,2.2,21.0,694.5,824.85,626.71
2017,8,6,9,30,869.0,89.0,2.2,21.0,735.0,862.08,650.47
2017,8,6,9,45,858.5,101.0,2.25,21.5,764.5,887.72,665.4
2017,8,6,10,0,848.0,113.0,2.3,22.0,794.0,909.77,677.98
2017,8,6,10,15,855.5,114.5,2.35,22.0,823.0,934.11,693.42
2017,8,6,10,30,863.0,116.0,2.4,22.0,852.0,955.68,707.04
2017,8,6,10,45,869.0,116.5,2.45,22.5,874.5,971.84,715.79
2017,8,6,11,0,875.0,117.0,2.5,23.0,897.0,984.96,722.65
2017,8,6,11,15,878.5,118.0,2.55,23.0,912.0,993.0,727.71
2017,8,6,11,30,882.0,119.0,2.6,23.0,927.0,997.81,730.83
2017,8,6,11,45,884.0,119.5,2.65,23.5,935.0,997.37,729.26
2017,8,6,12,0,886.0,120.0,2.7,24.0,943.0,993.67,725.73
2017,8,6,12,15,886.5,120.0,2.75,24.0,943.5,984.76,720.35
2017,8,6,12,30,887.0,120.0,2.8,24.0,944.0,972.68,713.02
2017,8,6,12,45,880.0,123.0,2.9,24.0,935.0,953.42,701.46
2017,8,6,13,0,873.0,126.0,3.0,24.0,926.0,931.34,688.04
2017,8,6,13,15,870.0,125.0,3.05,23.5,911.0,906.25,673.52
2017,8,6,13,30,867.0,124.0,3.1,23.0,896.0,878.47,657.08
2017,8,6,13,45,860.5,124.0,3.15,23.0,874.0,846.18,636.16
2017,8,6,14,0,854.0,124.0,3.2,23.0,852.0,811.68,613.6
2017,8,6,14,15,846.5,122.5,3.25,23.0,823.5,772.93,587.87
2017,8,6,14,30,839.0,121.0,3.3,23.0,795.0,732.42,560.65
2017,8,6,14,45,825.5,120.5,3.35,23.0,759.5,686.94,529.13
2017,8,6,15,0,812.0,120.0,3.4,23.0,724.0,640.38,494.79
2017,8,6,15,15,799.0,117.5,3.4,22.5,684.0,591.62,458.79
2017,8,6,15,30,786.0,115.0,3.4,22.0,644.0,542.49,421.43
2017,8,6,15,45,762.0,114.5,3.45,22.0,598.0,489.6,379.4
2017,8,6,16,0,738.0,114.0,3.5,22.0,552.0,437.92,337.21
2017,8,6,16,15,715.0,109.5,3.5,21.5,504.5,382.06,291.32
2017,8,6,16,30,692.0,105.0,3.5,21.0,457.0,329.92,247.12
2017,8,6,16,45,652.0,102.0,3.5,20.5,406.0,276.13,201.19
2017,8,6,17,0,612.0,99.0,3.5,20.0,355.0,226.32,158.41
2017,8,6,17,15,571.0,92.0,3.5,19.5,305.0,176.98,116.96
2017,8,6,17,30,530.0,85.0,3.5,19.0,255.0,132.21,81.61
2017,8,6,17,45,463.0,76.5,3.5,18.5,206.0,89.14,53.02
2017,8,6,18,0,396.0,68.0,3.5,18.0,157.0,53.44,41.28
2017,8,6,18,15,320.0,54.5,3.4,17.5,114.0,40.59,29.72
2017,8,6,18,30,244.0,41.0,3.3,17.0,71.0,31.26,20.95
2017,8,6,18,45,146.0,24.5,3.2,17.0,40.0,18.94,7.29
2017,8,6,19,0,48.0,8.0,3.1,17.0,9.0,7.86,0.0
2017,8,6,19,15,24.0,4.0,3.05,16.5,4.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,5,15,20.5,4.0,2.2,15.0,4.5,0.0,0.0
2017,8,7,5,30,41.0,8.0,2.3,15.0,9.0,13.61,0.0
2017,8,7,5,45,134.0,24.5,2.4,15.5,39.0,58.66,27.66
2017,8,7,6,0,227.0,41.0,2.5,16.0,69.0,109.02,75.4
2017,8,7,6,15,302.5,55.5,2.45,16.5,111.5,160.19,119.44
2017,8,7,6,30,378.0,70.0,2.4,17.0,154.0,219.55,170.45
2017,8,7,6,45,189.0,82.0,2.4,17.5,124.0,169.67,134.56
2017,8,7,7,0,0.0,94.0,2.4,18.0,94.0,92.68,72.0
2017,8,7,7,15,7.5,119.5,2.35,18.0,123.0,122.34,96.58
2017,8,7,7,30,15.0,145.0,2.3,18.0,152.0,152.73,121.29
2017,8,7,7,45,111.0,178.5,2.3,18.5,234.5,257.89,207.01
2017,8,7,8,0,207.0,212.0,2.3,19.0,317.0,361.77,289.12
2017,8,7,8,15,115.5,215.5,2.3,19.0,275.0,309.35,245.58
2017,8,7,8,30,24.0,219.0,2.3,19.0,233.0,235.64,185.01
2017,8,7,8,45,167.5,252.0,2.3,19.5,363.5,396.75,313.03
2017,8,7,9,0,311.0,285.0,2.3,20.0,494.0,562.32,437.49
2017,8,7,9,15,537.0,214.5,2.35,20.5,602.0,695.35,537.33
2017,8,7,9,30,763.0,144.0,2.4,21.0,710.0,833.23,633.58
2017,8,7,9,45,790.5,138.0,2.45,21.5,749.0,870.97,656.09
2017,8,7,10,0,818.0,132.0,2.5,22.0,788.0,907.25,678.28
2017,8,7,10,15,826.0,134.0,2.55,22.0,816.5,932.03,693.95
2017,8,7,10,30,834.0,136.0,2.6,22.0,845.0,948.28,704.07
2017,8,7,10,45,840.0,137.0,2.65,22.5,867.5,964.48,712.94
2017,8,7,11,0,846.0,138.0,2.7,23.0,890.0,977.72,719.91
2017,8,7,11,15,850.0,138.5,2.75,23.0,905.0,985.44,724.76
2017,8,7,11,30,854.0,139.0,2.8,23.0,920.0,990.03,727.73
2017,8,7,11,45,855.5,139.5,2.9,23.0,928.0,989.0,727.58
2017,8,7,12,0,857.0,140.0,3.0,23.0,936.0,984.82,725.5
2017,8,7,12,15,857.5,140.0,3.0,23.0,936.0,976.03,719.68
2017,8,7,12,30,858.0,140.0,3.0,23.0,936.0,964.15,711.96
2017,8,7,12,45,861.0,136.5,3.05,23.0,929.5,948.13,701.98
2017,8,7,13,0,864.0,133.0,3.1,23.0,923.0,929.06,690.04
2017,8,7,13,15,860.5,132.5,3.1,23.0,908.0,904.13,673.83
2017,8,7,13,30,857.0,132.0,3.1,23.0,893.0,876.57,655.87
2017,8,7,13,45,852.0,130.5,3.15,23.0,871.0,844.27,634.94
2017,8,7,14,0,847.0,129.0,3.2,23.0,849.0,809.71,612.32
2017,8,7,14,15,839.5,127.0,3.2,22.5,820.0,770.65,587.25
2017,8,7,14,30,832.0,125.0,3.2,22.0,791.0,729.85,560.63
2017,8,7,14,45,822.5,122.5,3.2,22.0,756.5,685.48,529.47
2017,8,7,15,0,813.0,120.0,3.2,22.0,722.0,639.64,495.48
2017,8,7,15,15,799.5,117.5,3.2,21.5,682.0,590.49,459.11
2017,8,7,15,30,786.0,115.0,3.2,21.0,642.0,541.02,421.4
2017,8,7,15,45,769.0,111.5,3.2,21.0,597.5,488.76,379.69
2017,8,7,16,0,752.0,108.0,3.2,21.0,553.0,437.03,337.24
2017,8,7,16,15,729.5,103.5,3.2,20.5,505.0,382.95,292.49
2017,8,7,16,30,707.0,99.0,3.2,20.0,457.0,328.03,245.92
2017,8,7,16,45,677.0,94.0,3.2,20.0,407.0,274.54,199.33
2017,8,7,17,0,647.0,89.0,3.2,20.0,357.0,223.92,155.01
2017,8,7,17,15,606.5,83.0,3.2,19.5,307.0,173.67,112.66
2017,8,7,17,30,566.0,77.0,3.2,19.0,257.0,127.89,76.57
2017,8,7,17,45,508.0,68.5,3.2,18.5,208.0,83.45,47.14
2017,8,7,18,0,450.0,60.0,3.2,18.0,159.0,45.74,34.53
2017,8,7,18,15,368.0,49.0,3.1,17.5,115.5,36.27,25.94
2017,8,7,18,30,286.0,38.0,3.0,17.0,72.0,29.3,19.2
2017,8,7,18,45,173.0,23.5,2.9,16.5,41.0,18.19,6.03
2017,8,7,19,0,60.0,9.0,2.8,16.0,10.0,8.85,0.0
2017,8,7,19,15,30.0,4.5,2.75,16.0,5.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,5,15,31.5,4.5,2.4,14.5,5.0,0.0,0.0
2017,8,8,5,30,63.0,9.0,2.5,15.0,10.0,17.58,0.0
2017,8,8,5,45,177.0,23.0,2.65,15.5,41.5,64.71,28.3
2017,8,8,6,0,291.0,37.0,2.8,16.0,73.0,121.05,82.74
2017,8,8,6,15,373.5,48.0,2.75,16.0,116.5,174.41,129.43
2017,8,8,6,30,456.0,59.0,2.7,16.0,160.0,236.66,183.8
2017,8,8,6,45,510.5,68.0,2.7,16.5,208.0,293.77,233.78
2017,8,8,7,0,565.0,77.0,2.7,17.0,256.0,356.01,286.73
2017,8,8,7,15,283.0,104.5,2.6,17.5,194.5,267.54,216.87
2017,8,8,7,30,1.0,132.0,2.5,18.0,133.0,131.26,103.3
2017,8,8,7,45,7.0,153.0,2.45,18.5,157.0,156.01,123.25
2017,8,8,8,0,13.0,174.0,2.4,19.0,181.0,181.3,143.04
2017,8,8,8,15,32.5,208.0,2.35,19.5,227.0,236.38,186.45
2017,8,8,8,30,52.0,242.0,2.3,20.0,273.0,287.83,226.01
2017,8,8,8,45,63.5,267.5,2.3,20.5,308.0,325.15,253.79
2017,8,8,9,0,75.0,293.0,2.3,21.0,343.0,363.09,281.61
2017,8,8,9,15,65.0,305.5,2.3,21.0,350.5,369.28,285.11
2017,8,8,9,30,55.0,318.0,2.3,21.0,358.0,374.68,288.14
2017,8,8,9,45,123.5,350.5,2.35,21.5,447.0,479.99,367.15
2017,8,8,10,0,192.0,383.0,2.4,22.0,536.0,579.68,439.23
2017,8,8,10,15,512.5,260.5,2.45,22.0,691.0,770.86,583.3
2017,8,8,10,30,833.0,138.0,2.5,22.0,846.0,954.7,709.07
2017,8,8,10,45,840.0,139.0,2.55,22.5,868.5,965.93,713.0
2017,8,8,11,0,847.0,140.0,2.6,23.0,891.0,980.12,720.63
2017,8,8,11,15,851.0,140.5,2.6,23.0,906.5,987.8,724.98
2017,8,8,11,30,855.0,141.0,2.6,23.0,922.0,992.35,727.46
2017,8,8,11,45,857.5,141.5,2.65,23.5,929.5,992.26,726.12
2017,8,8,12,0,860.0,142.0,2.7,24.0,937.0,988.99,722.86
2017,8,8,12,15,859.5,142.0,2.75,24.0,937.0,979.15,716.86
2017,8,8,12,30,859.0,142.0,2.8,24.0,937.0,966.24,708.98
2017,8,8,12,45,848.5,146.5,2.85,24.0,926.5,945.39,695.95
2017,8,8,13,0,838.0,151.0,2.9,24.0,916.0,925.88,683.86
2017,8,8,13,15,834.0,150.0,2.95,23.5,900.5,899.95,668.77
2017,8,8,13,30,830.0,149.0,3.0,23.0,885.0,871.49,651.87
2017,8,8,13,45,821.0,149.0,3.05,23.0,861.5,837.45,629.77
2017,8,8,14,0,812.0,149.0,3.1,23.0,838.0,801.48,606.18
2017,8,8,14,15,803.0,147.0,3.1,22.5,809.0,761.82,580.68
2017,8,8,14,30,794.0,145.0,3.1,22.0,780.0,720.66,553.78
2017,8,8,14,45,778.0,144.5,3.15,22.0,743.5,674.85,520.71
2017,8,8,15,0,762.0,144.0,3.2,22.0,707.0,628.53,486.48
2017,8,8,15,15,746.5,141.0,3.2,21.5,666.5,579.89,450.5
2017,8,8,15,30,731.0,138.0,3.2,21.0,626.0,529.56,412.26
2017,8,8,15,45,704.5,136.0,3.2,21.0,580.0,476.26,369.89
2017,8,8,16,0,678.0,134.0,3.2,21.0,534.0,424.54,327.72
2017,8,8,16,15,652.0,128.5,3.15,20.5,486.0,371.65,284.23
2017,8,8,16,30,626.0,123.0,3.1,20.0,438.0,320.86,241.38
2017,8,8,16,45,584.5,118.5,3.1,20.0,387.5,268.92,196.99
2017,8,8,17,0,543.0,114.0,3.1,20.0,337.0,221.28,156.25
2017,8,8,17,15,499.5,104.5,3.1,19.5,288.0,173.07,116.46
2017,8,8,17,30,456.0,95.0,3.1,19.0,239.0,129.61,82.73
2017,8,8,17,45,390.0,84.0,3.1,18.5,191.5,88.44,55.57
2017,8,8,18,0,324.0,73.0,3.1,18.0,144.0,54.71,42.34
2017,8,8,18,15,251.5,57.0,3.05,17.5,103.0,42.82,31.57
2017,8,8,18,30,179.0,41.0,3.0,17.0,62.0,31.45,20.92
2017,8,8,18,45,100.5,23.5,2.95,17.0,34.0,19.74,5.92
2017,8,8,19,0,22.0,6.0,2.9,17.0,6.0,5.9,0.0
2017,8,8,19,15,11.0,3.0,2.85,16.5,3.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,5,15,14.5,3.5,2.0,15.0,3.5,0.0,0.0
2017,8,9,5,30,29.0,7.0,2.1,15.0,7.0,10.86,0.0
2017,8,9,5,45,123.0,23.5,2.25,15.5,36.5,54.53,21.76
2017,8,9,6,0,217.0,40.0,2.4,16.0,66.0,105.11,72.04
2017,8,9,6,15,295.5,54.5,2.4,16.5,108.0,156.41,116.19
2017,8,9,6,30,374.0,69.0,2.4,17.0,150.0,216.28,167.58
2017,8,9,6,45,432.5,79.5,2.4,17.5,197.5,271.7,215.44
2017,8,9,7,0,491.0,90.0,2.4,18.0,245.0,335.14,268.73
2017,8,9,7,15,245.5,104.5,2.35,18.0,182.0,241.64,195.32
2017,8,9,7,30,0.0,119.0,2.3,18.0,119.0,117.22,91.81
2017,8,9,7,45,4.5,143.5,2.3,18.5,146.0,144.64,113.99
2017,8,9,8,0,9.0,168.0,2.3,19.0,173.0,172.48,135.88
2017,8,9,8,15,31.0,205.0,2.25,19.5,223.0,232.16,183.09
2017,8,9,8,30,53.0,242.0,2.2,20.0,273.0,288.66,226.64
2017,8,9,8,45,40.0,247.5,2.2,20.5,272.0,285.29,222.42
2017,8,9,9,0,27.0,253.0,2.2,21.0,271.0,281.01,217.71
2017,8,9,9,15,98.0,299.5,2.2,21.0,371.0,390.75,302.72
2017,8,9,9,30,169.0,346.0,2.2,21.0,471.0,512.99,393.62
2017,8,9,9,45,216.5,358.0,2.25,21.5,526.0,571.8,435.43
2017,8,9,10,0,264.0,370.0,2.3,22.0,581.0,640.75,483.82
2017,8,9,10,15,517.5,269.5,2.3,22.0,702.0,784.83,591.31
2017,8,9,10,30,771.0,169.0,2.3,22.0,823.0,927.55,689.15
2017,8,9,10,45,776.5,171.5,2.35,22.5,844.5,943.96,696.96
2017,8,9,11,0,782.0,174.0,2.4,23.0,866.0,957.53,704.2
2017,8,9,11,15,785.5,175.0,2.45,23.0,880.5,964.66,708.7
2017,8,9,11,30,789.0,176.0,2.5,23.0,895.0,968.82,711.42
2017,8,9,11,45,788.5,178.0,2.55,23.0,901.5,967.06,710.4
2017,8,9,12,0,788.0,180.0,2.6,23.0,908.0,962.3,707.58
2017,8,9,12,15,787.5,180.0,2.65,23.0,907.5,952.56,701.6
2017,8,9,12,30,787.0,180.0,2.7,23.0,907.0,939.94,693.84
2017,8,9,12,45,783.5,180.0,2.75,23.0,898.5,921.71,682.42
2017,8,9,13,0,780.0,180.0,2.8,23.0,890.0,900.86,669.3
2017,8,9,13,15,775.5,179.0,2.8,23.0,875.0,875.63,652.88
2017,8,9,13,30,771.0,178.0,2.8,23.0,860.0,848.09,634.9
2017,8,9,13,45,760.0,178.5,2.85,23.0,836.5,814.41,612.98
2017,8,9,14,0,749.0,179.0,2.9,23.0,813.0,779.11,589.79
2017,8,9,14,15,739.5,176.5,2.9,22.5,784.0,740.85,564.97
2017,8,9,14,30,730.0,174.0,2.9,22.0,755.0,700.71,537.48
2017,8,9,14,45,711.0,174.0,2.95,22.0,719.0,655.38,504.7
2017,8,9,15,0,692.0,174.0,3.0,22.0,683.0,609.97,471.18
2017,8,9,15,15,675.5,169.5,3.0,21.5,643.5,561.97,435.8
2017,8,9,15,30,659.0,165.0,3.0,21.0,604.0,514.23,399.64
2017,8,9,15,45,630.0,163.0,3.05,21.0,558.5,463.13,359.28
2017,8,9,16,0,601.0,161.0,3.1,21.0,513.0,414.03,319.54
2017,8,9,16,15,574.5,153.5,3.1,20.5,466.5,363.07,278.07
2017,8,9,16,30,548.0,146.0,3.1,20.0,420.0,314.07,237.22
2017,8,9,16,45,506.5,139.0,3.15,20.0,371.0,263.89,194.9
2017,8,9,17,0,465.0,132.0,3.2,20.0,322.0,217.95,156.18
2017,8,9,17,15,422.5,120.0,3.2,19.5,274.5,171.94,118.67
2017,8,9,17,30,380.0,108.0,3.2,19.0,227.0,130.66,86.92
2017,8,9,17,45,319.5,93.5,3.2,18.5,180.5,91.1,60.37
2017,8,9,18,0,259.0,79.0,3.2,18.0,134.0,62.21,48.85
2017,8,9,18,15,195.5,59.0,3.15,17.5,94.5,47.43,35.51
2017,8,9,18,30,132.0,39.0,3.1,17.0,55.0,32.08,21.32
2017,8,9,18,45,66.0,19.5,3.05,17.0,27.5,16.52,2.83
2017,8,9,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,5,45,74.5,20.5,2.35,15.5,29.0,38.56,12.37
2017,8,10,6,0,149.0,41.0,2.4,16.0,58.0,85.73,58.49
2017,8,10,6,15,216.5,59.5,2.35,16.5,98.5,134.08,99.78
2017,8,10,6,30,284.0,78.0,2.3,17.0,139.0,194.08,150.77
2017,8,10,6,45,342.0,92.5,2.25,17.5,186.0,248.82,197.47
2017,8,10,7,0,400.0,107.0,2.2,18.0,233.0,309.36,247.99
2017,8,10,7,15,200.0,108.5,2.15,18.0,171.5,222.69,179.62
2017,8,10,7,30,0.0,110.0,2.1,18.0,110.0,107.97,84.24
2017,8,10,7,45,0.0,125.0,2.05,18.5,125.0,122.83,96.13
2017,8,10,8,0,0.0,140.0,2.0,19.0,140.0,137.7,107.63
2017,8,10,8,15,14.0,181.0,1.95,19.5,189.5,189.13,148.54
2017,8,10,8,30,28.0,222.0,1.9,20.0,239.0,248.57,194.69
2017,8,10,8,45,29.0,239.0,1.9,20.5,258.0,267.67,208.36
2017,8,10,9,0,30.0,256.0,1.9,21.0,277.0,286.75,222.0
2017,8,10,9,15,77.5,299.5,1.9,21.0,356.0,373.51,288.54
2017,8,10,9,30,125.0,343.0,1.9,21.0,435.0,471.38,361.08
2017,8,10,9,45,397.5,278.0,1.95,21.5,591.0,665.57,507.21
2017,8,10,10,0,670.0,213.0,2.0,22.0,747.0,859.14,643.73
2017,8,10,10,15,680.5,216.5,2.05,22.0,775.5,884.87,658.53
2017,8,10,10,30,691.0,220.0,2.1,22.0,804.0,908.38,673.55
2017,8,10,10,45,696.0,224.0,2.15,22.5,825.5,924.71,682.56
2017,8,10,11,0,701.0,228.0,2.2,23.0,847.0,938.41,689.95
2017,8,10,11,15,706.0,229.5,2.25,23.0,862.0,946.81,695.3
2017,8,10,11,30,711.0,231.0,2.3,23.0,877.0,952.46,699.01
2017,8,10,11,45,710.5,234.0,2.35,23.0,884.0,951.44,698.49
2017,8,10,12,0,710.0,237.0,2.4,23.0,891.0,947.63,696.32
2017,8,10,12,15,709.5,237.0,2.45,23.0,890.5,938.02,690.44
2017,8,10,12,30,709.0,237.0,2.5,23.0,890.0,925.75,682.93
2017,8,10,12,45,744.5,212.5,2.55,23.0,893.5,919.82,679.72
2017,8,10,13,0,780.0,188.0,2.6,23.0,897.0,907.86,672.51
2017,8,10,13,15,775.5,186.5,2.65,23.0,881.5,882.04,656.11
2017,8,10,13,30,771.0,185.0,2.7,23.0,866.0,853.91,638.19
2017,8,10,13,45,763.0,184.0,2.8,23.0,843.0,821.18,617.35
2017,8,10,14,0,755.0,183.0,2.9,23.0,820.0,787.3,595.51
2017,8,10,14,15,745.5,180.0,2.95,22.5,791.0,747.66,569.91
2017,8,10,14,30,736.0,177.0,3.0,22.0,762.0,706.72,542.13
2017,8,10,14,45,722.0,174.5,3.05,22.0,726.5,662.1,509.95
2017,8,10,15,0,708.0,172.0,3.1,22.0,691.0,616.98,476.7
2017,8,10,15,15,691.5,167.5,3.1,21.5,650.5,568.21,440.73
2017,8,10,15,30,675.0,163.0,3.1,21.0,610.0,519.68,403.92
2017,8,10,15,45,653.5,157.5,3.15,21.0,565.5,468.21,363.24
2017,8,10,16,0,632.0,152.0,3.2,21.0,521.0,417.97,322.49
2017,8,10,16,15,605.5,145.0,3.15,20.5,473.5,365.86,279.83
2017,8,10,16,30,579.0,138.0,3.1,20.0,426.0,316.0,238.02
2017,8,10,16,45,545.5,129.5,3.1,19.5,377.0,265.06,194.96
2017,8,10,17,0,512.0,121.0,3.1,19.0,328.0,217.58,154.65
2017,8,10,17,15,468.5,110.0,3.05,18.5,279.5,169.82,115.39
2017,8,10,17,30,425.0,99.0,3.0,18.0,231.0,126.88,82.3
2017,8,10,17,45,370.0,85.5,2.95,18.0,184.5,86.18,55.17
2017,8,10,18,0,315.0,72.0,2.9,18.0,138.0,53.12,40.9
2017,8,10,18,15,242.0,54.5,2.8,17.5,97.0,41.05,29.95
2017,8,10,18,30,169.0,37.0,2.7,17.0,56.0,28.37,18.08
2017,8,10,18,45,84.5,18.5,2.65,16.5,28.0,14.26,0.31
2017,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
