Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,45,110.0,19.0,2.1,14.5,31.0,45.91,12.94
2017,8,11,6,0,220.0,38.0,2.2,15.0,62.0,103.26,70.13
2017,8,11,6,15,300.0,52.0,2.2,15.5,104.5,154.4,114.5
2017,8,11,6,30,380.0,66.0,2.2,16.0,147.0,214.31,166.15
2017,8,11,6,45,441.0,76.5,2.2,16.5,195.0,270.96,215.23
2017,8,11,7,0,502.0,87.0,2.2,17.0,243.0,336.02,270.05
2017,8,11,7,15,329.0,126.0,2.15,17.5,235.5,308.02,248.82
2017,8,11,7,30,156.0,165.0,2.1,18.0,228.0,264.31,212.63
2017,8,11,7,45,215.0,182.0,2.1,18.5,282.0,325.08,261.33
2017,8,11,8,0,274.0,199.0,2.1,19.0,336.0,397.75,317.68
2017,8,11,8,15,239.5,227.0,2.1,19.5,355.5,415.67,329.12
2017,8,11,8,30,205.0,255.0,2.1,20.0,375.0,422.42,332.04
2017,8,11,8,45,263.0,267.0,2.1,20.5,433.5,494.99,386.2
2017,8,11,9,0,321.0,279.0,2.1,21.0,492.0,563.5,435.78
2017,8,11,9,15,553.0,207.5,2.1,21.0,602.0,699.94,538.79
2017,8,11,9,30,785.0,136.0,2.1,21.0,712.0,841.61,637.23
2017,8,11,9,45,777.0,149.0,2.15,21.5,742.5,868.27,651.93
2017,8,11,10,0,769.0,162.0,2.2,22.0,773.0,891.7,665.5
2017,8,11,10,15,778.5,164.0,2.2,22.5,802.0,916.85,679.74
2017,8,11,10,30,788.0,166.0,2.2,23.0,831.0,939.46,692.2
2017,8,11,10,45,796.5,166.5,2.25,23.5,854.0,956.85,701.75
2017,8,11,11,0,805.0,167.0,2.3,24.0,877.0,971.4,709.53
2017,8,11,11,15,809.5,168.5,2.3,24.0,892.5,980.12,714.51
2017,8,11,11,30,814.0,170.0,2.3,24.0,908.0,985.76,717.66
2017,8,11,11,45,818.0,169.0,2.35,24.0,916.5,985.23,717.48
2017,8,11,12,0,822.0,168.0,2.4,24.0,925.0,981.57,715.46
2017,8,11,12,15,822.0,168.0,2.45,24.0,924.5,971.97,709.69
2017,8,11,12,30,822.0,168.0,2.5,24.0,924.0,959.34,702.09
2017,8,11,12,45,816.0,170.0,2.55,24.5,915.0,940.18,688.93
2017,8,11,13,0,810.0,172.0,2.6,25.0,906.0,918.34,674.11
2017,8,11,13,15,805.5,171.0,2.65,24.5,890.5,892.34,659.15
2017,8,11,13,30,801.0,170.0,2.7,24.0,875.0,863.91,642.46
2017,8,11,13,45,796.0,167.0,2.75,24.0,852.5,830.84,621.22
2017,8,11,14,0,791.0,164.0,2.8,24.0,830.0,795.68,598.41
2017,8,11,14,15,782.0,162.0,2.85,24.0,800.5,756.54,572.62
2017,8,11,14,30,773.0,160.0,2.9,24.0,771.0,715.95,544.77
2017,8,11,14,45,762.5,156.0,3.0,24.0,736.0,671.18,513.05
2017,8,11,15,0,752.0,152.0,3.1,24.0,701.0,624.49,479.17
2017,8,11,15,15,736.5,148.0,3.15,23.5,660.5,574.85,442.91
2017,8,11,15,30,721.0,144.0,3.2,23.0,620.0,525.24,405.55
2017,8,11,15,45,703.0,138.5,3.3,22.5,575.5,473.27,365.36
2017,8,11,16,0,685.0,133.0,3.4,22.0,531.0,422.07,324.44
2017,8,11,16,15,659.0,127.5,3.45,21.5,483.0,368.81,280.7
2017,8,11,16,30,633.0,122.0,3.5,21.0,435.0,317.65,237.55
2017,8,11,16,45,601.5,114.5,3.55,21.0,385.5,265.48,192.71
2017,8,11,17,0,570.0,107.0,3.6,21.0,336.0,216.5,150.54
2017,8,11,17,15,525.5,98.0,3.6,20.5,286.0,167.43,110.21
2017,8,11,17,30,481.0,89.0,3.6,20.0,236.0,123.2,76.44
2017,8,11,17,45,423.0,77.5,3.6,19.5,188.5,81.13,49.5
2017,8,11,18,0,365.0,66.0,3.6,19.0,141.0,48.54,36.72
2017,8,11,18,15,283.5,51.0,3.5,18.5,99.5,38.37,27.46
2017,8,11,18,30,202.0,36.0,3.4,18.0,58.0,27.66,17.24
2017,8,11,18,45,101.0,18.0,3.35,17.5,29.0,13.91,0.0
2017,8,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,5,45,131.5,18.0,2.65,14.5,32.5,48.38,10.52
2017,8,12,6,0,263.0,36.0,2.8,15.0,65.0,111.16,74.66
2017,8,12,6,15,349.0,48.5,2.75,15.5,108.5,165.83,122.48
2017,8,12,6,30,435.0,61.0,2.7,16.0,152.0,229.24,177.41
2017,8,12,6,45,494.5,70.0,2.7,16.5,201.0,287.19,228.09
2017,8,12,7,0,554.0,79.0,2.7,17.0,250.0,350.79,282.24
2017,8,12,7,15,322.5,121.0,2.7,17.5,225.0,298.86,242.06
2017,8,12,7,30,91.0,163.0,2.7,18.0,200.0,220.13,176.84
2017,8,12,7,45,125.5,187.0,2.7,18.5,245.0,276.37,222.04
2017,8,12,8,0,160.0,211.0,2.7,19.0,290.0,329.86,263.86
2017,8,12,8,15,456.5,162.5,2.7,19.5,421.5,503.45,402.69
2017,8,12,8,30,753.0,114.0,2.7,20.0,553.0,690.77,544.25
2017,8,12,8,45,771.5,118.0,2.7,20.5,598.5,735.86,572.83
2017,8,12,9,0,790.0,122.0,2.7,21.0,644.0,782.23,602.82
2017,8,12,9,15,804.0,125.0,2.75,21.0,685.0,822.53,629.57
2017,8,12,9,30,818.0,128.0,2.8,21.0,726.0,861.09,654.93
2017,8,12,9,45,828.5,130.0,2.85,21.5,761.5,893.46,674.6
2017,8,12,10,0,839.0,132.0,2.9,22.0,797.0,923.47,692.57
2017,8,12,10,15,846.5,134.0,2.95,22.0,826.0,948.11,708.22
2017,8,12,10,30,854.0,136.0,3.0,22.0,855.0,964.08,718.15
2017,8,12,10,45,860.0,137.0,3.15,22.0,877.5,980.41,729.27
2017,8,12,11,0,866.0,138.0,3.3,22.0,900.0,993.69,738.45
2017,8,12,11,15,869.0,139.0,3.35,22.0,914.5,1000.89,742.94
2017,8,12,11,30,872.0,140.0,3.4,22.0,929.0,1004.86,745.47
2017,8,12,11,45,874.0,139.5,3.5,22.0,936.0,1003.06,744.68
2017,8,12,12,0,876.0,139.0,3.6,22.0,943.0,998.03,741.88
2017,8,12,12,15,875.5,139.0,3.6,22.0,942.5,987.87,735.07
2017,8,12,12,30,875.0,139.0,3.6,22.0,942.0,974.56,726.31
2017,8,12,12,45,879.0,134.5,3.65,22.0,935.0,957.88,715.71
2017,8,12,13,0,883.0,130.0,3.7,22.0,928.0,938.05,703.04
2017,8,12,13,15,879.0,129.0,3.7,22.0,912.0,911.45,685.49
2017,8,12,13,30,875.0,128.0,3.7,22.0,896.0,882.18,666.14
2017,8,12,13,45,873.0,124.5,3.7,22.5,873.5,849.58,643.19
2017,8,12,14,0,871.0,121.0,3.7,23.0,851.0,814.48,618.5
2017,8,12,14,15,862.5,119.5,3.7,22.5,821.0,774.0,592.27
2017,8,12,14,30,854.0,118.0,3.7,22.0,791.0,731.78,564.47
2017,8,12,14,45,849.0,113.0,3.7,22.0,756.5,687.07,532.85
2017,8,12,15,0,844.0,108.0,3.7,22.0,722.0,640.75,498.21
2017,8,12,15,15,830.5,105.5,3.7,22.0,681.0,589.21,458.78
2017,8,12,15,30,817.0,103.0,3.7,22.0,640.0,538.07,418.61
2017,8,12,15,45,806.5,97.5,3.7,22.0,595.5,485.41,376.22
2017,8,12,16,0,796.0,92.0,3.7,22.0,551.0,432.59,332.45
2017,8,12,16,15,773.5,88.5,3.7,21.5,502.0,377.09,286.03
2017,8,12,16,30,751.0,85.0,3.7,21.0,453.0,323.14,239.62
2017,8,12,16,45,727.5,79.0,3.7,21.0,403.5,268.4,191.42
2017,8,12,17,0,704.0,73.0,3.7,21.0,354.0,215.82,145.03
2017,8,12,17,15,663.0,68.0,3.6,20.5,302.5,161.16,99.27
2017,8,12,17,30,622.0,63.0,3.5,20.0,251.0,113.34,62.63
2017,8,12,17,45,568.0,55.5,3.4,19.5,202.0,67.44,34.54
2017,8,12,18,0,514.0,48.0,3.3,19.0,153.0,33.41,23.55
2017,8,12,18,15,422.0,39.0,3.2,18.5,108.5,28.27,18.73
2017,8,12,18,30,330.0,30.0,3.1,18.0,64.0,22.78,13.05
2017,8,12,18,45,165.0,15.0,3.05,17.5,32.0,11.13,0.0
2017,8,12,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,13,5,45,162.0,16.0,3.0,14.5,33.5,52.49,7.54
2017,8,13,6,0,324.0,32.0,3.1,15.0,67.0,122.09,80.87
2017,8,13,6,15,414.5,41.5,3.1,15.0,111.5,177.42,130.36
2017,8,13,6,30,505.0,51.0,3.1,15.0,156.0,242.57,187.8
2017,8,13,6,45,561.5,58.0,3.15,15.5,205.5,300.61,239.47
2017,8,13,7,0,618.0,65.0,3.2,16.0,255.0,363.98,294.27
2017,8,13,7,15,658.5,70.0,3.2,16.5,306.0,421.9,343.18
2017,8,13,7,30,699.0,75.0,3.2,17.0,357.0,481.38,391.73
2017,8,13,7,45,729.5,79.0,3.2,18.0,408.0,537.69,435.35
2017,8,13,8,0,760.0,83.0,3.2,19.0,459.0,595.23,478.29
2017,8,13,8,15,781.5,86.0,3.15,19.0,507.0,646.3,516.25
2017,8,13,8,30,803.0,89.0,3.1,19.0,555.0,697.17,551.84
2017,8,13,8,45,821.0,91.0,3.1,19.5,600.5,743.7,582.75
2017,8,13,9,0,839.0,93.0,3.1,20.0,646.0,784.86,609.28
2017,8,13,9,15,851.0,95.0,3.1,20.5,686.5,823.79,633.86
2017,8,13,9,30,863.0,97.0,3.1,21.0,727.0,860.77,656.75
2017,8,13,9,45,866.0,102.0,3.1,21.5,760.0,890.78,674.59
2017,8,13,10,0,869.0,107.0,3.1,22.0,793.0,917.95,690.39
2017,8,13,10,15,876.0,108.5,3.15,22.0,822.0,942.17,705.85
2017,8,13,10,30,883.0,110.0,3.2,22.0,851.0,963.49,719.42
2017,8,13,10,45,890.0,109.5,3.25,22.5,873.5,979.67,728.22
2017,8,13,11,0,897.0,109.0,3.3,23.0,896.0,992.73,735.04
2017,8,13,11,15,900.0,109.5,3.35,23.0,911.0,999.7,739.37
2017,8,13,11,30,903.0,110.0,3.4,23.0,926.0,1003.34,741.67
2017,8,13,11,45,907.5,108.5,3.45,23.0,934.0,1003.01,741.49
2017,8,13,12,0,912.0,107.0,3.5,23.0,942.0,999.3,739.22
2017,8,13,12,15,912.0,107.0,3.55,23.0,941.5,989.41,732.98
2017,8,13,12,30,912.0,107.0,3.6,23.0,941.0,976.23,724.68
2017,8,13,12,45,904.0,110.0,3.65,23.5,931.0,955.4,709.96
2017,8,13,13,0,896.0,113.0,3.7,24.0,921.0,931.68,693.41
2017,8,13,13,15,892.0,112.5,3.75,23.5,905.0,905.3,677.75
2017,8,13,13,30,888.0,112.0,3.8,23.0,889.0,876.19,660.12
2017,8,13,13,45,885.0,109.5,3.85,23.0,867.0,843.35,638.5
2017,8,13,14,0,882.0,107.0,3.9,23.0,845.0,808.02,615.01
2017,8,13,14,15,874.0,105.5,3.9,23.0,815.0,767.54,587.5
2017,8,13,14,30,866.0,104.0,3.9,23.0,785.0,725.25,558.49
2017,8,13,14,45,859.5,100.5,3.95,23.0,750.0,680.45,527.31
2017,8,13,15,0,853.0,97.0,4.0,23.0,715.0,634.15,492.68
2017,8,13,15,15,839.0,94.5,4.0,22.5,673.5,583.11,454.35
2017,8,13,15,30,825.0,92.0,4.0,22.0,632.0,531.68,414.57
2017,8,13,15,45,812.0,88.0,4.0,22.0,587.5,477.16,370.51
2017,8,13,16,0,799.0,84.0,4.0,22.0,543.0,424.39,326.51
2017,8,13,16,15,776.5,81.0,4.0,21.5,494.0,369.23,280.07
2017,8,13,16,30,754.0,78.0,4.0,21.0,445.0,315.6,233.65
2017,8,13,16,45,726.5,73.5,4.0,20.5,395.0,261.03,185.86
2017,8,13,17,0,699.0,69.0,4.0,20.0,345.0,209.06,140.19
2017,8,13,17,15,657.5,64.0,4.0,19.5,294.0,157.23,96.66
2017,8,13,17,30,616.0,59.0,4.0,19.0,243.0,107.39,58.43
2017,8,13,17,45,553.0,53.0,4.0,18.5,194.0,62.84,31.99
2017,8,13,18,0,490.0,47.0,4.0,18.0,145.0,32.75,23.05
2017,8,13,18,15,394.5,38.0,3.9,17.5,102.0,27.57,18.17
2017,8,13,18,30,299.0,29.0,3.8,17.0,59.0,22.05,12.32
2017,8,13,18,45,149.5,14.5,3.75,16.5,29.5,10.81,0.0
2017,8,13,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,45,64.5,18.5,4.0,14.5,25.5,33.65,0.03
2017,8,14,6,0,129.0,37.0,4.1,15.0,51.0,76.12,50.52
2017,8,14,6,15,189.0,54.5,4.1,15.0,87.0,119.67,88.76
2017,8,14,6,30,249.0,72.0,4.1,15.0,123.0,174.31,136.17
2017,8,14,6,45,286.0,89.0,4.1,15.5,164.0,221.26,177.35
2017,8,14,7,0,323.0,106.0,4.1,16.0,205.0,271.82,220.78
2017,8,14,7,15,362.0,118.0,4.05,16.0,248.0,321.31,262.89
2017,8,14,7,30,401.0,130.0,4.0,16.0,291.0,374.12,306.81
2017,8,14,7,45,290.5,168.5,4.0,16.5,293.5,361.86,295.36
2017,8,14,8,0,180.0,207.0,4.0,17.0,296.0,338.43,274.0
2017,8,14,8,15,196.0,229.0,3.95,17.0,335.0,380.36,306.96
2017,8,14,8,30,212.0,251.0,3.9,17.0,374.0,423.09,339.82
2017,8,14,8,45,230.5,271.0,3.9,17.5,414.5,466.19,371.93
2017,8,14,9,0,249.0,291.0,3.9,18.0,455.0,518.12,410.01
2017,8,14,9,15,236.5,313.5,3.85,17.5,477.0,530.82,418.84
2017,8,14,9,30,224.0,336.0,3.8,17.0,499.0,550.09,432.57
2017,8,14,9,45,250.5,349.5,3.8,17.0,540.0,601.63,470.63
2017,8,14,10,0,277.0,363.0,3.8,17.0,581.0,644.92,502.14
2017,8,14,10,15,300.0,371.5,3.75,17.0,616.0,679.56,526.93
2017,8,14,10,30,323.0,380.0,3.7,17.0,651.0,713.79,551.24
2017,8,14,10,45,422.5,354.0,3.65,17.0,718.0,791.99,609.28
2017,8,14,11,0,522.0,328.0,3.6,17.0,785.0,863.84,661.57
2017,8,14,11,15,696.0,230.5,3.55,17.0,850.5,935.57,715.2
2017,8,14,11,30,870.0,133.0,3.5,17.0,916.0,993.88,753.86
2017,8,14,11,45,879.0,128.5,3.5,17.5,926.0,994.78,752.24
2017,8,14,12,0,888.0,124.0,3.5,18.0,936.0,992.39,749.01
2017,8,14,12,15,888.0,124.0,3.5,18.0,935.5,982.57,742.32
2017,8,14,12,30,888.0,124.0,3.5,18.0,935.0,969.55,733.62
2017,8,14,12,45,876.0,130.0,3.55,18.5,924.0,948.23,718.32
2017,8,14,13,0,864.0,136.0,3.6,19.0,913.0,924.22,701.29
2017,8,14,13,15,860.0,135.0,3.6,19.0,897.5,897.92,683.75
2017,8,14,13,30,856.0,134.0,3.6,19.0,882.0,869.0,664.37
2017,8,14,13,45,851.0,132.5,3.65,19.0,859.0,836.28,642.53
2017,8,14,14,0,846.0,131.0,3.7,19.0,836.0,801.29,618.96
2017,8,14,14,15,837.5,129.5,3.7,19.0,806.5,762.46,592.24
2017,8,14,14,30,829.0,128.0,3.7,19.0,777.0,720.56,563.08
2017,8,14,14,45,818.0,125.5,3.7,19.0,741.5,674.56,529.28
2017,8,14,15,0,807.0,123.0,3.7,19.0,706.0,627.56,493.58
2017,8,14,15,15,792.0,120.0,3.7,18.5,664.5,576.98,455.2
2017,8,14,15,30,777.0,117.0,3.7,18.0,623.0,526.25,415.57
2017,8,14,15,45,759.5,113.0,3.7,18.0,578.0,473.47,372.44
2017,8,14,16,0,742.0,109.0,3.7,18.0,533.0,421.31,328.64
2017,8,14,16,15,717.0,105.0,3.65,17.5,484.5,364.9,281.0
2017,8,14,16,30,692.0,101.0,3.6,17.0,436.0,312.41,235.35
2017,8,14,16,45,659.0,95.5,3.6,17.0,385.5,258.56,187.85
2017,8,14,17,0,626.0,90.0,3.6,17.0,335.0,207.99,143.33
2017,8,14,17,15,579.5,83.5,3.55,16.5,284.5,157.95,101.6
2017,8,14,17,30,533.0,77.0,3.5,16.0,234.0,113.15,67.61
2017,8,14,17,45,462.0,68.5,3.5,16.0,185.5,70.97,42.3
2017,8,14,18,0,391.0,60.0,3.5,16.0,137.0,44.24,33.33
2017,8,14,18,15,292.5,47.5,3.4,15.5,95.0,35.93,25.53
2017,8,14,18,30,194.0,35.0,3.3,15.0,53.0,27.17,16.35
2017,8,14,18,45,97.0,17.5,3.2,14.5,26.5,13.7,0.0
2017,8,14,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,5,45,117.0,18.0,2.1,14.0,30.0,44.71,0.0
2017,8,15,6,0,234.0,36.0,2.2,15.0,60.0,103.82,68.35
2017,8,15,6,15,330.5,48.0,2.2,15.0,103.5,157.72,115.86
2017,8,15,6,30,427.0,60.0,2.2,15.0,147.0,223.88,173.11
2017,8,15,6,45,488.0,69.5,2.2,15.5,195.5,282.41,224.35
2017,8,15,7,0,549.0,79.0,2.2,16.0,244.0,346.77,279.2
2017,8,15,7,15,594.0,85.5,2.15,16.0,295.0,405.29,328.45
2017,8,15,7,30,639.0,92.0,2.1,16.0,346.0,467.23,378.91
2017,8,15,7,45,671.5,97.0,2.1,16.5,396.5,523.06,422.46
2017,8,15,8,0,704.0,102.0,2.1,17.0,447.0,580.42,465.75
2017,8,15,8,15,728.5,106.0,2.1,17.5,495.5,632.31,503.57
2017,8,15,8,30,753.0,110.0,2.1,18.0,544.0,682.26,538.21
2017,8,15,8,45,538.5,192.0,2.1,18.5,515.5,633.59,496.61
2017,8,15,9,0,324.0,274.0,2.1,19.0,487.0,559.97,435.9
2017,8,15,9,15,573.0,197.5,2.1,19.0,602.0,707.79,549.28
2017,8,15,9,30,822.0,121.0,2.1,19.0,717.0,854.87,651.49
2017,8,15,9,45,811.0,134.5,2.15,19.5,747.0,880.56,665.49
2017,8,15,10,0,800.0,148.0,2.2,20.0,777.0,902.72,678.26
2017,8,15,10,15,808.5,150.0,2.25,20.0,806.0,927.46,694.09
2017,8,15,10,30,817.0,152.0,2.3,20.0,835.0,949.51,708.13
2017,8,15,10,45,824.5,153.0,2.4,20.5,858.0,966.71,718.16
2017,8,15,11,0,832.0,154.0,2.5,21.0,881.0,980.95,726.31
2017,8,15,11,15,836.0,154.5,2.55,21.0,896.0,988.17,730.87
2017,8,15,11,30,840.0,155.0,2.6,21.0,911.0,992.21,733.52
2017,8,15,11,45,843.0,155.0,2.65,21.0,918.5,991.55,733.22
2017,8,15,12,0,846.0,155.0,2.7,21.0,926.0,987.67,730.97
2017,8,15,12,15,846.0,155.0,2.75,21.0,926.0,977.7,724.81
2017,8,15,12,30,846.0,155.0,2.8,21.0,926.0,964.61,716.73
2017,8,15,12,45,850.0,151.0,2.85,21.0,919.5,948.11,706.45
2017,8,15,13,0,854.0,147.0,2.9,21.0,913.0,924.7,691.58
2017,8,15,13,15,850.0,146.0,2.95,21.0,897.0,898.52,674.85
2017,8,15,13,30,846.0,145.0,3.0,21.0,881.0,872.51,658.2
2017,8,15,13,45,838.5,144.0,3.05,21.0,857.5,837.87,635.5
2017,8,15,14,0,831.0,143.0,3.1,21.0,834.0,801.16,611.23
2017,8,15,14,15,822.5,141.0,3.1,20.5,804.0,760.82,585.04
2017,8,15,14,30,814.0,139.0,3.1,20.0,774.0,718.89,557.23
2017,8,15,14,45,801.5,137.0,3.1,20.0,738.0,672.87,523.4
2017,8,15,15,0,789.0,135.0,3.1,20.0,702.0,626.03,488.23
2017,8,15,15,15,773.0,131.5,3.1,19.5,660.5,575.12,450.07
2017,8,15,15,30,757.0,128.0,3.1,19.0,619.0,524.22,410.78
2017,8,15,15,45,734.5,125.0,3.1,19.0,573.0,469.0,366.31
2017,8,15,16,0,712.0,122.0,3.1,19.0,527.0,416.55,322.8
2017,8,15,16,15,685.5,117.0,3.05,18.5,478.0,362.18,277.29
2017,8,15,16,30,659.0,112.0,3.0,18.0,429.0,309.94,232.44
2017,8,15,16,45,621.5,106.5,3.0,18.0,378.0,256.72,186.2
2017,8,15,17,0,584.0,101.0,3.0,18.0,327.0,207.36,143.46
2017,8,15,17,15,536.0,92.5,2.95,17.5,276.5,157.75,102.76
2017,8,15,17,30,488.0,84.0,2.9,17.0,226.0,113.64,69.77
2017,8,15,17,45,418.5,73.5,2.9,16.5,178.0,71.98,44.79
2017,8,15,18,0,349.0,63.0,2.9,16.0,130.0,46.75,35.49
2017,8,15,18,15,256.0,48.0,2.85,15.5,89.0,36.45,25.92
2017,8,15,18,30,163.0,33.0,2.8,15.0,48.0,25.61,14.73
2017,8,15,18,45,81.5,16.5,2.75,15.0,24.0,12.93,0.0
2017,8,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,16,5,45,76.0,17.5,1.4,14.5,25.5,34.25,0.0
2017,8,16,6,0,152.0,35.0,1.5,15.0,51.0,83.18,54.42
2017,8,16,6,15,233.0,51.5,1.5,15.5,91.0,133.1,97.86
2017,8,16,6,30,314.0,68.0,1.5,16.0,131.0,191.97,148.04
2017,8,16,6,45,374.0,81.0,1.5,16.5,177.5,247.13,195.45
2017,8,16,7,0,434.0,94.0,1.5,17.0,224.0,308.31,246.82
2017,8,16,7,15,358.5,120.5,1.45,17.0,241.5,321.71,259.16
2017,8,16,7,30,283.0,147.0,1.4,17.0,259.0,320.41,258.5
2017,8,16,7,45,442.5,136.5,1.4,17.5,339.5,424.71,341.56
2017,8,16,8,0,602.0,126.0,1.4,18.0,420.0,540.08,429.71
2017,8,16,8,15,629.0,132.0,1.35,18.5,467.0,591.63,466.0
2017,8,16,8,30,656.0,138.0,1.3,19.0,514.0,643.75,502.01
2017,8,16,8,45,681.0,140.5,1.3,19.5,559.5,690.76,533.77
2017,8,16,9,0,706.0,143.0,1.3,20.0,605.0,737.53,563.57
2017,8,16,9,15,722.0,146.5,1.3,20.5,644.5,777.33,588.0
2017,8,16,9,30,738.0,150.0,1.3,21.0,684.0,815.72,611.14
2017,8,16,9,45,763.5,146.0,1.3,21.5,722.0,849.74,631.04
2017,8,16,10,0,789.0,142.0,1.3,22.0,760.0,885.5,651.86
2017,8,16,10,15,797.5,143.5,1.35,22.0,789.0,909.47,666.75
2017,8,16,10,30,806.0,145.0,1.4,22.0,818.0,930.8,680.11
2017,8,16,10,45,815.0,145.0,1.45,22.5,840.5,948.24,689.7
2017,8,16,11,0,824.0,145.0,1.5,23.0,863.0,962.77,697.53
2017,8,16,11,15,828.0,146.0,1.55,23.0,878.0,970.48,702.46
2017,8,16,11,30,832.0,147.0,1.6,23.0,893.0,975.04,705.57
2017,8,16,11,45,836.5,146.0,1.7,23.5,901.0,969.17,701.48
2017,8,16,12,0,841.0,145.0,1.8,24.0,909.0,966.05,699.3
2017,8,16,12,15,841.0,145.0,1.85,24.0,908.5,956.46,693.75
2017,8,16,12,30,841.0,145.0,1.9,24.0,908.0,943.83,686.37
2017,8,16,12,45,838.5,144.5,2.0,24.5,900.0,925.4,674.51
2017,8,16,13,0,836.0,144.0,2.1,25.0,892.0,904.14,660.83
2017,8,16,13,15,832.0,143.0,2.15,25.0,876.5,881.55,647.06
2017,8,16,13,30,828.0,142.0,2.2,25.0,861.0,852.7,629.09
2017,8,16,13,45,824.0,139.5,2.25,25.0,839.0,819.96,608.41
2017,8,16,14,0,820.0,137.0,2.3,25.0,817.0,784.98,586.06
2017,8,16,14,15,812.0,135.0,2.35,24.5,787.5,745.41,561.4
2017,8,16,14,30,804.0,133.0,2.4,24.0,758.0,704.22,535.16
2017,8,16,14,45,795.0,129.5,2.5,24.0,723.5,659.5,503.58
2017,8,16,15,0,786.0,126.0,2.6,24.0,689.0,613.68,470.33
2017,8,16,15,15,771.5,123.0,2.65,23.5,648.0,564.27,434.12
2017,8,16,15,30,757.0,120.0,2.7,23.0,607.0,514.71,396.62
2017,8,16,15,45,740.5,115.0,2.75,22.5,563.0,462.4,355.81
2017,8,16,16,0,724.0,110.0,2.8,22.0,519.0,408.61,312.53
2017,8,16,16,15,698.5,105.5,2.8,21.5,470.5,354.52,267.67
2017,8,16,16,30,673.0,101.0,2.8,21.0,422.0,302.42,223.3
2017,8,16,16,45,641.5,95.0,2.85,20.5,372.5,249.63,177.94
2017,8,16,17,0,610.0,89.0,2.9,20.0,323.0,200.0,135.26
2017,8,16,17,15,564.0,82.0,2.85,19.0,273.0,150.67,95.12
2017,8,16,17,30,518.0,75.0,2.8,18.0,223.0,106.55,62.64
2017,8,16,17,45,453.0,65.0,2.8,17.5,175.5,64.44,38.19
2017,8,16,18,0,388.0,55.0,2.8,17.0,128.0,40.66,29.99
2017,8,16,18,15,293.0,42.0,2.65,16.5,87.0,31.72,21.67
2017,8,16,18,30,198.0,29.0,2.5,16.0,46.0,22.4,11.71
2017,8,16,18,45,99.0,14.5,2.4,16.0,23.0,14.25,0.0
2017,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,5,45,86.0,16.5,1.2,15.5,25.0,36.73,0.0
2017,8,17,6,0,172.0,33.0,1.2,16.0,50.0,85.47,54.76
2017,8,17,6,15,256.5,48.5,1.15,16.5,90.5,136.3,99.21
2017,8,17,6,30,341.0,64.0,1.1,17.0,131.0,196.49,150.26
2017,8,17,6,45,407.5,74.5,1.1,17.5,178.0,252.83,198.4
2017,8,17,7,0,474.0,85.0,1.1,18.0,225.0,315.87,250.96
2017,8,17,7,15,244.0,111.5,1.05,18.5,184.0,247.53,198.05
2017,8,17,7,30,14.0,138.0,1.0,19.0,143.0,145.46,114.29
2017,8,17,7,45,30.0,164.5,0.95,19.5,178.0,187.99,148.41
2017,8,17,8,0,46.0,191.0,0.9,20.0,213.0,227.42,178.9
2017,8,17,8,15,66.0,218.5,0.9,20.5,254.0,271.98,212.85
2017,8,17,8,30,86.0,246.0,0.9,21.0,295.0,318.01,247.14
2017,8,17,8,45,140.5,270.0,0.95,21.5,358.5,395.76,305.32
2017,8,17,9,0,195.0,294.0,1.0,22.0,422.0,469.62,358.92
2017,8,17,9,15,481.5,215.0,1.0,22.5,556.0,645.86,489.64
2017,8,17,9,30,768.0,136.0,1.0,23.0,690.0,822.87,609.06
2017,8,17,9,45,740.0,159.5,1.05,23.5,715.0,845.91,620.28
2017,8,17,10,0,712.0,183.0,1.1,24.0,740.0,861.89,628.83
2017,8,17,10,15,722.0,186.0,1.15,24.0,768.5,887.29,644.82
2017,8,17,10,30,732.0,189.0,1.2,24.0,797.0,910.31,659.18
2017,8,17,10,45,742.5,189.0,1.25,24.5,820.0,928.06,668.95
2017,8,17,11,0,753.0,189.0,1.3,25.0,843.0,943.16,677.12
2017,8,17,11,15,757.5,190.0,1.4,25.0,858.0,946.69,680.13
2017,8,17,11,30,762.0,191.0,1.5,25.0,873.0,951.42,684.11
2017,8,17,11,45,767.5,190.0,1.6,25.5,881.5,952.13,684.25
2017,8,17,12,0,773.0,189.0,1.7,26.0,890.0,949.85,682.59
2017,8,17,12,15,773.5,189.0,1.8,26.0,890.0,940.8,678.01
2017,8,17,12,30,774.0,189.0,1.9,26.0,890.0,928.87,671.66
2017,8,17,12,45,786.5,179.0,2.0,26.0,886.0,915.19,664.19
2017,8,17,13,0,799.0,169.0,2.1,26.0,882.0,898.31,654.63
2017,8,17,13,15,795.0,168.0,2.15,26.0,866.5,872.68,638.84
2017,8,17,13,30,791.0,167.0,2.2,26.0,851.0,844.63,621.43
2017,8,17,13,45,785.0,165.0,2.3,26.0,828.0,811.67,601.0
2017,8,17,14,0,779.0,163.0,2.4,26.0,805.0,776.72,578.98
2017,8,17,14,15,769.5,160.5,2.45,25.5,775.5,736.83,554.05
2017,8,17,14,30,760.0,158.0,2.5,25.0,746.0,695.57,526.53
2017,8,17,14,45,748.0,154.5,2.55,25.0,710.5,649.85,494.05
2017,8,17,15,0,736.0,151.0,2.6,25.0,675.0,603.73,460.48
2017,8,17,15,15,719.5,147.0,2.65,24.5,634.5,554.04,424.27
2017,8,17,15,30,703.0,143.0,2.7,24.0,594.0,504.53,387.05
2017,8,17,15,45,682.0,138.0,2.75,24.0,549.0,452.36,345.98
2017,8,17,16,0,661.0,133.0,2.8,24.0,504.0,401.33,304.68
2017,8,17,16,15,633.5,127.0,2.8,23.0,456.0,348.37,261.93
2017,8,17,16,30,606.0,121.0,2.8,22.0,408.0,297.74,219.89
2017,8,17,16,45,569.5,113.5,2.8,21.5,358.5,245.99,176.22
2017,8,17,17,0,533.0,106.0,2.8,21.0,309.0,198.07,135.88
2017,8,17,17,15,484.5,96.5,2.8,20.5,259.5,150.34,97.63
2017,8,17,17,30,436.0,87.0,2.8,20.0,210.0,108.05,66.87
2017,8,17,17,45,370.0,74.5,2.8,19.5,163.5,68.24,43.5
2017,8,17,18,0,304.0,62.0,2.8,19.0,117.0,46.25,34.52
2017,8,17,18,15,217.5,45.0,2.75,18.5,78.0,34.25,23.54
2017,8,17,18,30,131.0,28.0,2.7,18.0,39.0,21.65,10.48
2017,8,17,18,45,65.5,14.0,2.65,17.5,19.5,13.76,0.0
2017,8,17,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,18,5,45,77.5,16.5,1.7,15.5,24.0,34.95,0.0
2017,8,18,6,0,155.0,33.0,1.8,16.0,48.0,81.52,51.66
2017,8,18,6,15,238.0,49.5,1.75,16.5,88.0,131.96,96.1
2017,8,18,6,30,321.0,66.0,1.7,17.0,128.0,191.6,146.84
2017,8,18,6,45,391.5,77.0,1.7,17.5,176.0,248.92,195.96
2017,8,18,7,0,462.0,88.0,1.7,18.0,224.0,313.41,250.04
2017,8,18,7,15,231.0,97.0,1.65,18.5,165.0,224.46,180.45
2017,8,18,7,30,0.0,106.0,1.6,19.0,106.0,104.17,80.8
2017,8,18,7,45,3.5,133.0,1.55,19.5,135.0,133.59,104.61
2017,8,18,8,0,7.0,160.0,1.5,20.0,164.0,163.36,127.97
2017,8,18,8,15,30.0,196.5,1.45,20.0,214.0,223.07,175.32
2017,8,18,8,30,53.0,233.0,1.4,20.0,264.0,279.69,219.15
2017,8,18,8,45,50.5,250.5,1.4,20.5,281.5,297.52,231.44
2017,8,18,9,0,48.0,268.0,1.4,21.0,299.0,315.02,243.48
2017,8,18,9,15,158.5,296.0,1.4,21.5,408.0,446.33,343.4
2017,8,18,9,30,269.0,324.0,1.4,22.0,517.0,584.42,442.99
2017,8,18,9,45,516.0,241.5,1.4,22.5,636.0,730.28,548.86
2017,8,18,10,0,763.0,159.0,1.4,23.0,755.0,878.31,647.55
2017,8,18,10,15,772.5,161.5,1.45,23.5,784.0,903.7,660.77
2017,8,18,10,30,782.0,164.0,1.5,24.0,813.0,926.54,673.73
2017,8,18,10,45,790.5,164.5,1.6,24.5,835.5,943.61,683.68
2017,8,18,11,0,799.0,165.0,1.7,25.0,858.0,957.85,691.9
2017,8,18,11,15,803.0,166.0,1.75,25.0,873.0,965.26,696.59
2017,8,18,11,30,807.0,167.0,1.8,25.0,888.0,969.59,699.5
2017,8,18,11,45,810.5,167.0,1.85,25.5,895.5,969.29,698.23
2017,8,18,12,0,814.0,167.0,1.9,26.0,903.0,965.87,695.12
2017,8,18,12,15,814.0,167.0,1.95,26.0,902.5,955.99,689.38
2017,8,18,12,30,814.0,167.0,2.0,26.0,902.0,943.09,681.84
2017,8,18,12,45,821.5,160.5,2.15,26.0,896.5,927.57,673.69
2017,8,18,13,0,829.0,154.0,2.3,26.0,891.0,908.92,663.4
2017,8,18,13,15,824.5,153.0,2.35,25.5,875.5,882.16,648.09
2017,8,18,13,30,820.0,152.0,2.4,25.0,860.0,852.89,631.01
2017,8,18,13,45,814.5,150.0,2.45,25.0,837.0,819.47,609.75
2017,8,18,14,0,809.0,148.0,2.5,25.0,814.0,783.93,586.87
2017,8,18,14,15,800.0,146.0,2.55,24.5,784.0,743.82,561.7
2017,8,18,14,30,791.0,144.0,2.6,24.0,754.0,702.21,534.38
2017,8,18,14,45,780.0,140.5,2.65,24.0,718.5,656.54,501.71
2017,8,18,15,0,769.0,137.0,2.7,24.0,683.0,609.98,467.59
2017,8,18,15,15,753.5,133.5,2.7,23.5,642.0,560.18,430.85
2017,8,18,15,30,738.0,130.0,2.7,23.0,601.0,508.74,391.81
2017,8,18,15,45,718.0,125.5,2.75,23.0,555.5,455.81,349.83
2017,8,18,16,0,698.0,121.0,2.8,23.0,510.0,403.85,307.42
2017,8,18,16,15,671.0,116.0,2.75,22.5,462.0,350.08,263.01
2017,8,18,16,30,644.0,111.0,2.7,22.0,414.0,298.53,219.39
2017,8,18,16,45,608.0,104.5,2.7,21.5,363.5,245.78,174.61
2017,8,18,17,0,572.0,98.0,2.7,21.0,313.0,196.76,133.14
2017,8,18,17,15,523.5,89.5,2.65,20.0,263.0,148.09,94.28
2017,8,18,17,30,475.0,81.0,2.6,19.0,213.0,105.0,63.34
2017,8,18,17,45,405.0,69.5,2.6,18.5,165.5,63.79,39.99
2017,8,18,18,0,335.0,58.0,2.6,18.0,118.0,43.21,31.99
2017,8,18,18,15,242.5,42.5,2.5,17.5,78.5,32.35,21.94
2017,8,18,18,30,150.0,27.0,2.4,17.0,39.0,20.93,9.34
2017,8,18,18,45,75.0,13.5,2.35,16.5,19.5,13.27,0.0
2017,8,18,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,5,45,77.0,16.0,1.6,15.5,23.0,34.02,0.0
2017,8,19,6,0,154.0,32.0,1.7,16.0,46.0,80.11,49.9
2017,8,19,6,15,238.0,48.5,1.65,16.5,86.5,130.67,94.85
2017,8,19,6,30,322.0,65.0,1.6,17.0,127.0,190.55,145.77
2017,8,19,6,45,388.0,77.0,1.6,17.5,174.0,247.18,194.38
2017,8,19,7,0,454.0,89.0,1.6,18.0,221.0,310.51,247.52
2017,8,19,7,15,227.0,90.5,1.55,18.5,156.5,214.97,172.76
2017,8,19,7,30,0.0,92.0,1.5,19.0,92.0,89.8,69.03
2017,8,19,7,45,0.0,106.0,1.5,19.5,106.0,103.67,80.23
2017,8,19,8,0,0.0,120.0,1.5,20.0,120.0,117.55,91.04
2017,8,19,8,15,2.5,148.5,1.45,20.5,150.0,147.99,115.0
2017,8,19,8,30,5.0,177.0,1.4,21.0,180.0,178.71,138.67
2017,8,19,8,45,11.0,201.5,1.4,21.5,208.5,208.18,161.1
2017,8,19,9,0,17.0,226.0,1.4,22.0,237.0,238.06,183.48
2017,8,19,9,15,43.5,272.0,1.4,22.0,302.5,316.02,242.93
2017,8,19,9,30,70.0,318.0,1.4,22.0,368.0,388.72,296.79
2017,8,19,9,45,95.5,343.5,1.4,22.5,415.5,439.47,332.98
2017,8,19,10,0,121.0,369.0,1.4,23.0,463.0,499.82,375.31
2017,8,19,10,15,453.0,267.5,1.45,23.0,639.0,718.83,538.22
2017,8,19,10,30,785.0,166.0,1.5,23.0,815.0,930.63,681.29
2017,8,19,10,45,793.5,166.5,1.55,23.5,838.0,947.7,688.34
2017,8,19,11,0,802.0,167.0,1.6,24.0,861.0,961.91,695.92
2017,8,19,11,15,806.5,168.0,1.65,24.0,876.0,969.76,700.92
2017,8,19,11,30,811.0,169.0,1.7,24.0,891.0,974.53,704.13
2017,8,19,11,45,814.0,169.0,1.8,24.5,898.5,973.67,703.16
2017,8,19,12,0,817.0,169.0,1.9,25.0,906.0,969.67,700.32
2017,8,19,12,15,817.0,169.0,1.95,25.0,905.5,959.68,694.51
2017,8,19,12,30,817.0,169.0,2.0,25.0,905.0,946.67,686.87
2017,8,19,12,45,801.5,176.5,2.1,25.0,892.5,923.97,673.54
2017,8,19,13,0,786.0,184.0,2.2,25.0,880.0,898.89,658.62
2017,8,19,13,15,781.0,182.5,2.25,25.0,864.0,872.0,641.95
2017,8,19,13,30,776.0,181.0,2.3,25.0,848.0,842.79,623.64
2017,8,19,13,45,765.0,181.0,2.4,25.0,823.5,807.97,601.78
2017,8,19,14,0,754.0,181.0,2.5,25.0,799.0,772.18,579.0
2017,8,19,14,15,743.5,178.0,2.55,24.5,769.0,731.37,552.38
2017,8,19,14,30,733.0,175.0,2.6,24.0,739.0,689.35,524.03
2017,8,19,14,45,715.5,173.5,2.65,23.5,702.0,643.15,491.83
2017,8,19,15,0,698.0,172.0,2.7,23.0,665.0,596.77,458.61
2017,8,19,15,15,680.5,167.0,2.7,22.5,624.0,547.15,421.97
2017,8,19,15,30,663.0,162.0,2.7,22.0,583.0,497.92,384.56
2017,8,19,15,45,635.5,158.0,2.7,22.0,537.0,445.55,343.01
2017,8,19,16,0,608.0,154.0,2.7,22.0,491.0,395.09,301.99
2017,8,19,16,15,578.5,146.5,2.7,21.5,443.0,342.84,259.31
2017,8,19,16,30,549.0,139.0,2.7,21.0,395.0,292.7,217.46
2017,8,19,16,45,506.0,130.5,2.7,20.5,345.0,241.44,174.73
2017,8,19,17,0,463.0,122.0,2.7,20.0,295.0,194.69,136.03
2017,8,19,17,15,414.5,109.0,2.65,19.5,246.0,147.97,99.03
2017,8,19,17,30,366.0,96.0,2.6,19.0,197.0,106.76,69.27
2017,8,19,17,45,297.5,80.5,2.6,18.5,151.0,68.56,46.56
2017,8,19,18,0,229.0,65.0,2.6,18.0,105.0,51.93,39.48
2017,8,19,18,15,156.5,44.5,2.55,17.5,67.5,36.35,25.22
2017,8,19,18,30,84.0,24.0,2.5,17.0,30.0,20.16,7.92
2017,8,19,18,45,42.0,12.0,2.45,16.5,15.0,11.8,0.0
2017,8,19,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,5,45,44.0,15.5,1.85,14.5,19.0,22.94,0.0
2017,8,20,6,0,88.0,31.0,2.0,15.0,38.0,59.57,36.11
2017,8,20,6,15,155.0,52.5,2.0,15.5,77.0,107.43,78.43
2017,8,20,6,30,222.0,74.0,2.0,16.0,116.0,162.18,125.02
2017,8,20,6,45,283.0,91.0,2.0,16.5,161.5,216.23,171.28
2017,8,20,7,0,344.0,108.0,2.0,17.0,207.0,281.9,226.27
2017,8,20,7,15,172.0,99.0,1.95,17.5,148.5,196.98,158.8
2017,8,20,7,30,0.0,90.0,1.9,18.0,90.0,87.79,67.72
2017,8,20,7,45,7.0,128.5,1.85,18.5,131.5,131.1,103.2
2017,8,20,8,0,14.0,167.0,1.8,19.0,173.0,175.35,138.44
2017,8,20,8,15,53.5,205.5,1.75,19.0,235.0,249.31,197.55
2017,8,20,8,30,93.0,244.0,1.7,19.0,297.0,321.15,253.53
2017,8,20,8,45,96.5,266.0,1.7,19.5,325.0,349.99,274.17
2017,8,20,9,0,100.0,288.0,1.7,20.0,353.0,378.78,294.62
2017,8,20,9,15,100.0,308.5,1.7,20.5,377.0,402.9,311.18
2017,8,20,9,30,100.0,329.0,1.7,21.0,401.0,426.67,327.26
2017,8,20,9,45,271.5,313.5,1.7,21.5,521.5,580.91,442.95
2017,8,20,10,0,443.0,298.0,1.7,22.0,642.0,733.93,551.41
2017,8,20,10,15,546.5,266.0,1.75,22.0,706.5,803.78,600.22
2017,8,20,10,30,650.0,234.0,1.8,22.0,771.0,878.07,651.78
2017,8,20,10,45,661.5,234.5,1.9,22.5,793.0,896.17,662.21
2017,8,20,11,0,673.0,235.0,2.0,23.0,815.0,911.87,671.51
2017,8,20,11,15,677.5,236.5,2.05,23.0,829.0,919.25,676.22
2017,8,20,11,30,682.0,238.0,2.1,23.0,843.0,923.94,679.34
2017,8,20,11,45,687.0,237.0,2.2,23.5,850.5,923.8,678.61
2017,8,20,12,0,692.0,236.0,2.3,24.0,858.0,920.9,676.19
2017,8,20,12,15,691.5,236.0,2.4,24.0,857.5,911.02,670.57
2017,8,20,12,30,691.0,236.0,2.5,24.0,857.0,898.53,663.3
2017,8,20,12,45,687.0,235.5,2.6,24.0,848.0,879.75,651.87
2017,8,20,13,0,683.0,235.0,2.7,24.0,839.0,858.66,638.89
2017,8,20,13,15,677.5,233.5,2.7,23.5,823.0,833.07,622.95
2017,8,20,13,30,672.0,232.0,2.7,23.0,807.0,805.51,605.49
2017,8,20,13,45,667.0,227.0,2.75,23.0,785.0,773.11,583.7
2017,8,20,14,0,662.0,222.0,2.8,23.0,763.0,739.04,560.46
2017,8,20,14,15,651.5,218.5,2.85,22.5,734.0,700.84,534.82
2017,8,20,14,30,641.0,215.0,2.9,22.0,705.0,661.69,507.94
2017,8,20,14,45,628.0,209.0,2.95,22.0,670.5,617.77,476.05
2017,8,20,15,0,615.0,203.0,3.0,22.0,636.0,573.57,443.27
2017,8,20,15,15,596.5,197.0,2.95,21.5,596.0,526.18,407.86
2017,8,20,15,30,578.0,191.0,2.9,21.0,556.0,478.84,371.62
2017,8,20,15,45,556.5,182.5,2.9,21.0,512.0,429.23,332.19
2017,8,20,16,0,535.0,174.0,2.9,21.0,468.0,381.02,292.97
2017,8,20,16,15,506.0,164.5,2.85,20.5,421.5,330.83,251.98
2017,8,20,16,30,477.0,155.0,2.8,20.0,375.0,283.29,212.4
2017,8,20,16,45,442.0,142.5,2.75,19.5,327.5,234.44,171.68
2017,8,20,17,0,407.0,130.0,2.7,19.0,280.0,189.31,134.29
2017,8,20,17,15,360.0,115.0,2.65,18.5,232.5,144.29,98.76
2017,8,20,17,30,313.0,100.0,2.6,18.0,185.0,104.65,70.05
2017,8,20,17,45,254.5,81.5,2.55,17.5,141.0,70.71,49.78
2017,8,20,18,0,196.0,63.0,2.5,17.0,97.0,50.42,38.28
2017,8,20,18,15,131.0,42.0,2.4,16.5,61.0,34.41,23.56
2017,8,20,18,30,66.0,21.0,2.3,16.0,25.0,17.74,5.3
2017,8,20,18,45,33.0,10.5,2.2,16.0,12.5,10.32,0.0
2017,8,20,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
