Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,5,45,27.5,13.0,2.3,15.5,15.5,17.55,0.0
2017,8,21,6,0,55.0,26.0,2.4,16.0,31.0,42.27,23.62
2017,8,21,6,15,106.0,50.0,2.4,16.5,67.0,90.45,65.52
2017,8,21,6,30,157.0,74.0,2.4,17.0,103.0,140.08,107.64
2017,8,21,6,45,213.0,95.0,2.45,17.5,148.0,193.24,152.73
2017,8,21,7,0,269.0,116.0,2.5,18.0,193.0,252.11,202.05
2017,8,21,7,15,134.5,86.5,2.5,18.0,125.0,164.06,131.79
2017,8,21,7,30,0.0,57.0,2.5,18.0,57.0,55.08,40.62
2017,8,21,7,45,0.0,73.5,2.5,18.5,73.5,71.06,53.77
2017,8,21,8,0,0.0,90.0,2.5,19.0,90.0,87.26,66.8
2017,8,21,8,15,19.5,156.0,2.45,19.0,167.0,167.46,132.21
2017,8,21,8,30,39.0,222.0,2.4,19.0,244.0,257.73,203.72
2017,8,21,8,45,309.5,207.5,2.4,19.5,405.0,464.25,369.05
2017,8,21,9,0,580.0,193.0,2.4,20.0,566.0,684.0,533.85
2017,8,21,9,15,418.5,257.5,2.4,20.5,536.0,637.56,492.51
2017,8,21,9,30,257.0,322.0,2.4,21.0,506.0,571.61,438.65
2017,8,21,9,45,200.5,345.5,2.4,21.5,493.0,543.68,415.57
2017,8,21,10,0,144.0,369.0,2.4,22.0,480.0,520.85,395.74
2017,8,21,10,15,80.0,321.5,2.4,22.0,383.5,403.08,307.66
2017,8,21,10,30,16.0,274.0,2.4,22.0,287.0,285.76,217.77
2017,8,21,10,45,19.0,295.0,2.4,22.5,311.0,309.71,235.59
2017,8,21,11,0,22.0,316.0,2.4,23.0,335.0,333.61,252.71
2017,8,21,11,15,29.5,342.0,2.4,23.0,368.0,374.97,283.21
2017,8,21,11,30,37.0,368.0,2.4,23.0,401.0,408.22,307.43
2017,8,21,11,45,39.0,369.0,2.45,23.0,404.5,409.88,308.54
2017,8,21,12,0,41.0,370.0,2.5,23.0,408.0,411.33,309.68
2017,8,21,12,15,379.0,292.5,2.55,23.0,632.5,669.48,506.81
2017,8,21,12,30,717.0,215.0,2.6,23.0,857.0,900.34,670.2
2017,8,21,12,45,716.5,212.5,2.65,23.0,849.5,882.38,656.63
2017,8,21,13,0,716.0,210.0,2.7,23.0,842.0,861.89,643.63
2017,8,21,13,15,711.0,208.5,2.75,23.0,826.0,836.05,626.98
2017,8,21,13,30,706.0,207.0,2.8,23.0,810.0,808.1,608.85
2017,8,21,13,45,704.0,201.0,2.85,23.0,788.5,776.18,587.68
2017,8,21,14,0,702.0,195.0,2.9,23.0,767.0,742.3,564.53
2017,8,21,14,15,691.5,192.0,2.9,22.5,737.5,703.22,537.94
2017,8,21,14,30,681.0,189.0,2.9,22.0,708.0,663.09,510.04
2017,8,21,14,45,672.0,182.5,2.9,22.0,674.0,619.72,478.32
2017,8,21,15,0,663.0,176.0,2.9,22.0,640.0,575.61,445.37
2017,8,21,15,15,645.0,171.0,2.85,21.5,599.5,527.3,409.12
2017,8,21,15,30,627.0,166.0,2.8,21.0,559.0,479.5,372.29
2017,8,21,15,45,605.5,158.5,2.8,21.0,515.0,428.48,331.51
2017,8,21,16,0,584.0,151.0,2.8,21.0,471.0,378.84,290.83
2017,8,21,16,15,554.5,143.5,2.75,20.5,424.0,327.58,248.58
2017,8,21,16,30,525.0,136.0,2.7,20.0,377.0,279.25,207.91
2017,8,21,16,45,488.0,121.5,2.7,20.0,324.5,225.72,162.77
2017,8,21,17,0,451.0,107.0,2.7,20.0,272.0,176.21,121.37
2017,8,21,17,15,384.5,101.0,2.65,19.5,226.0,134.21,89.12
2017,8,21,17,30,318.0,95.0,2.6,19.0,180.0,99.6,65.68
2017,8,21,17,45,258.5,78.0,2.6,18.5,137.0,67.0,47.03
2017,8,21,18,0,199.0,61.0,2.6,18.0,94.0,48.93,36.76
2017,8,21,18,15,128.0,41.0,2.55,17.5,59.5,33.62,22.64
2017,8,21,18,30,57.0,21.0,2.5,17.0,25.0,17.73,3.81
2017,8,21,18,45,28.5,10.5,2.5,17.0,12.5,10.32,0.0
2017,8,21,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,5,45,66.5,14.5,2.05,14.5,20.0,25.71,0.0
2017,8,22,6,0,133.0,29.0,2.1,15.0,40.0,71.5,41.62
2017,8,22,6,15,216.5,46.0,2.1,15.5,79.5,121.29,87.63
2017,8,22,6,30,300.0,63.0,2.1,16.0,119.0,180.06,137.93
2017,8,22,6,45,363.0,76.5,2.1,16.5,165.0,235.78,186.19
2017,8,22,7,0,426.0,90.0,2.1,17.0,211.0,297.9,238.91
2017,8,22,7,15,268.5,121.5,2.0,17.5,203.0,270.42,218.25
2017,8,22,7,30,111.0,153.0,1.9,18.0,195.0,226.24,181.74
2017,8,22,7,45,195.0,170.0,1.85,18.5,257.0,299.05,240.69
2017,8,22,8,0,279.0,187.0,1.8,19.0,319.0,386.32,308.93
2017,8,22,8,15,459.0,164.0,1.75,19.5,409.5,503.31,399.65
2017,8,22,8,30,639.0,141.0,1.7,20.0,500.0,631.06,494.57
2017,8,22,8,45,656.5,148.0,1.7,20.5,543.5,676.49,524.79
2017,8,22,9,0,674.0,155.0,1.7,21.0,587.0,721.19,554.27
2017,8,22,9,15,690.5,159.5,1.75,21.5,626.5,761.35,579.83
2017,8,22,9,30,707.0,164.0,1.8,22.0,666.0,800.19,604.18
2017,8,22,9,45,720.0,167.0,1.9,22.5,700.5,832.74,624.46
2017,8,22,10,0,733.0,170.0,2.0,23.0,735.0,863.33,643.34
2017,8,22,10,15,742.0,172.5,2.05,23.0,763.5,887.49,658.65
2017,8,22,10,30,751.0,175.0,2.1,23.0,792.0,909.17,672.4
2017,8,22,10,45,754.5,179.0,2.2,23.5,812.5,920.64,678.67
2017,8,22,11,0,758.0,183.0,2.3,24.0,833.0,933.15,685.79
2017,8,22,11,15,762.0,184.0,2.4,24.0,847.5,940.13,690.67
2017,8,22,11,30,766.0,185.0,2.5,24.0,862.0,944.14,693.76
2017,8,22,11,45,765.5,187.5,2.6,24.0,868.0,942.36,693.15
2017,8,22,12,0,765.0,190.0,2.7,24.0,874.0,937.61,690.72
2017,8,22,12,15,764.5,190.0,2.75,24.0,873.0,927.4,684.38
2017,8,22,12,30,764.0,190.0,2.8,24.0,872.0,914.35,676.26
2017,8,22,12,45,776.5,180.0,2.9,24.0,867.5,900.41,667.99
2017,8,22,13,0,789.0,170.0,3.0,24.0,863.0,883.28,657.59
2017,8,22,13,15,784.5,168.5,3.0,24.0,847.0,856.65,640.11
2017,8,22,13,30,780.0,167.0,3.0,24.0,831.0,827.65,621.05
2017,8,22,13,45,776.0,163.5,3.0,24.0,808.5,794.86,599.32
2017,8,22,14,0,772.0,160.0,3.0,24.0,786.0,759.99,576.04
2017,8,22,14,15,763.0,157.5,3.0,24.0,756.5,720.47,549.07
2017,8,22,14,30,754.0,155.0,3.0,24.0,727.0,679.57,519.74
2017,8,22,14,45,746.0,149.5,3.0,24.0,692.0,634.57,486.98
2017,8,22,15,0,738.0,144.0,3.0,24.0,657.0,588.86,452.96
2017,8,22,15,15,721.5,140.0,2.95,23.5,616.5,538.98,415.62
2017,8,22,15,30,705.0,136.0,2.9,23.0,576.0,489.29,377.36
2017,8,22,15,45,687.5,129.5,2.9,23.0,531.5,437.22,335.65
2017,8,22,16,0,670.0,123.0,2.9,23.0,487.0,385.96,293.45
2017,8,22,16,15,642.5,117.5,2.85,22.5,439.0,333.12,249.59
2017,8,22,16,30,615.0,112.0,2.8,22.0,391.0,282.63,206.72
2017,8,22,16,45,580.5,104.0,2.8,22.0,342.0,230.74,162.34
2017,8,22,17,0,546.0,96.0,2.8,22.0,293.0,182.47,121.56
2017,8,22,17,15,496.0,87.0,2.7,21.0,244.0,135.13,84.6
2017,8,22,17,30,446.0,78.0,2.6,20.0,195.0,93.23,55.86
2017,8,22,17,45,376.0,65.5,2.55,19.5,149.0,53.86,35.51
2017,8,22,18,0,306.0,53.0,2.5,19.0,103.0,39.8,28.71
2017,8,22,18,15,210.5,37.0,2.4,18.5,65.5,28.35,17.98
2017,8,22,18,30,115.0,21.0,2.3,18.0,28.0,16.32,1.2
2017,8,22,18,45,57.5,10.5,2.25,18.0,14.0,10.32,0.0
2017,8,22,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,5,45,71.5,13.5,2.5,15.5,19.5,25.5,0.0
2017,8,23,6,0,143.0,27.0,2.6,16.0,39.0,70.77,39.39
2017,8,23,6,15,231.0,43.5,2.6,16.5,79.0,122.32,87.55
2017,8,23,6,30,319.0,60.0,2.6,17.0,119.0,182.79,139.24
2017,8,23,6,45,387.0,72.5,2.65,17.5,166.0,240.3,189.08
2017,8,23,7,0,455.0,85.0,2.7,18.0,213.0,304.75,243.88
2017,8,23,7,15,227.5,96.0,2.65,18.5,160.0,220.86,178.1
2017,8,23,7,30,0.0,107.0,2.6,19.0,107.0,105.46,82.05
2017,8,23,7,45,4.0,132.5,2.55,19.5,134.5,133.67,104.92
2017,8,23,8,0,8.0,158.0,2.5,20.0,162.0,162.24,127.49
2017,8,23,8,15,7.0,167.5,2.45,20.5,171.0,170.95,133.71
2017,8,23,8,30,6.0,177.0,2.4,21.0,180.0,179.64,139.86
2017,8,23,8,45,20.5,214.0,2.4,21.5,227.0,228.65,178.07
2017,8,23,9,0,35.0,251.0,2.4,22.0,274.0,286.63,222.27
2017,8,23,9,15,172.0,280.0,2.35,22.0,401.0,440.04,341.63
2017,8,23,9,30,309.0,309.0,2.3,22.0,528.0,601.9,461.41
2017,8,23,9,45,548.5,228.5,2.3,22.5,641.0,742.71,565.16
2017,8,23,10,0,788.0,148.0,2.3,23.0,754.0,885.21,661.7
2017,8,23,10,15,797.5,150.0,2.3,23.0,783.0,910.36,676.12
2017,8,23,10,30,807.0,152.0,2.3,23.0,812.0,932.86,689.89
2017,8,23,10,45,817.5,151.0,2.35,23.5,835.5,950.33,699.53
2017,8,23,11,0,828.0,150.0,2.4,24.0,859.0,964.88,707.34
2017,8,23,11,15,832.5,151.0,2.4,24.0,874.0,972.71,711.77
2017,8,23,11,30,837.0,152.0,2.4,24.0,889.0,977.34,714.3
2017,8,23,11,45,843.0,150.0,2.45,24.5,897.5,977.03,712.87
2017,8,23,12,0,849.0,148.0,2.5,25.0,906.0,973.47,709.49
2017,8,23,12,15,849.0,148.0,2.55,25.0,905.0,963.02,703.16
2017,8,23,12,30,849.0,148.0,2.6,25.0,904.0,949.42,694.9
2017,8,23,12,45,840.5,151.5,2.7,25.0,893.5,928.54,682.34
2017,8,23,13,0,832.0,155.0,2.8,25.0,883.0,904.95,667.98
2017,8,23,13,15,827.5,154.0,2.85,24.5,867.0,877.78,652.07
2017,8,23,13,30,823.0,153.0,2.9,24.0,851.0,848.09,634.32
2017,8,23,13,45,822.0,148.5,3.0,24.0,828.5,815.38,613.43
2017,8,23,14,0,821.0,144.0,3.1,24.0,806.0,780.25,590.65
2017,8,23,14,15,811.5,141.5,3.15,23.5,776.0,738.57,563.86
2017,8,23,14,30,802.0,139.0,3.2,23.0,746.0,695.41,534.61
2017,8,23,14,45,796.0,133.5,3.25,23.0,711.0,650.34,501.78
2017,8,23,15,0,790.0,128.0,3.3,23.0,676.0,603.95,467.13
2017,8,23,15,15,774.0,125.0,3.3,22.5,634.0,553.22,428.93
2017,8,23,15,30,758.0,122.0,3.3,22.0,592.0,502.52,389.59
2017,8,23,15,45,744.5,115.0,3.35,22.0,547.0,447.6,345.29
2017,8,23,16,0,731.0,108.0,3.4,22.0,502.0,394.58,301.12
2017,8,23,16,15,703.5,103.5,3.35,21.5,452.5,339.47,254.74
2017,8,23,16,30,676.0,99.0,3.3,21.0,403.0,286.63,209.24
2017,8,23,16,45,646.5,91.5,3.25,21.0,353.0,233.08,162.59
2017,8,23,17,0,617.0,84.0,3.2,21.0,303.0,182.51,119.15
2017,8,23,17,15,566.0,76.5,3.1,20.5,252.0,132.47,79.7
2017,8,23,17,30,515.0,69.0,3.0,20.0,201.0,88.28,49.8
2017,8,23,17,45,445.0,58.5,2.95,19.5,154.0,47.19,30.51
2017,8,23,18,0,375.0,48.0,2.9,19.0,107.0,36.3,25.64
2017,8,23,18,15,263.5,34.0,2.85,18.5,68.0,26.36,16.14
2017,8,23,18,30,152.0,20.0,2.8,18.0,29.0,15.59,0.0
2017,8,23,18,45,76.0,10.0,2.75,17.5,14.5,9.83,0.0
2017,8,23,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,24,5,45,124.5,13.0,3.15,15.5,22.5,33.9,0.0
2017,8,24,6,0,249.0,26.0,3.3,16.0,45.0,93.61,50.15
2017,8,24,6,15,355.5,37.0,3.4,16.0,88.0,150.79,107.01
2017,8,24,6,30,462.0,48.0,3.5,16.0,131.0,218.53,166.16
2017,8,24,6,45,530.0,55.5,3.6,16.5,180.5,278.76,219.74
2017,8,24,7,0,598.0,63.0,3.7,17.0,230.0,345.61,277.8
2017,8,24,7,15,344.5,106.5,3.7,17.5,207.5,297.03,241.12
2017,8,24,7,30,91.0,150.0,3.7,18.0,185.0,206.35,166.24
2017,8,24,7,45,90.5,172.5,3.75,18.5,211.5,233.72,188.16
2017,8,24,8,0,90.0,195.0,3.8,19.0,238.0,260.81,209.13
2017,8,24,8,15,133.0,219.0,3.7,19.5,289.5,326.04,260.62
2017,8,24,8,30,176.0,243.0,3.6,20.0,341.0,387.83,308.28
2017,8,24,8,45,505.0,170.5,3.55,20.5,484.5,580.49,461.43
2017,8,24,9,0,834.0,98.0,3.5,21.0,628.0,781.79,608.88
2017,8,24,9,15,848.0,100.5,3.45,21.0,669.5,818.0,631.48
2017,8,24,9,30,862.0,103.0,3.4,21.0,711.0,856.86,656.85
2017,8,24,9,45,835.0,123.5,3.4,21.5,737.5,882.28,671.63
2017,8,24,10,0,808.0,144.0,3.4,22.0,764.0,898.11,679.85
2017,8,24,10,15,817.0,146.0,3.35,22.0,793.0,923.14,695.46
2017,8,24,10,30,826.0,148.0,3.3,22.0,822.0,945.43,709.1
2017,8,24,10,45,836.5,147.5,3.3,22.5,845.5,963.59,718.96
2017,8,24,11,0,847.0,147.0,3.3,23.0,869.0,978.77,726.87
2017,8,24,11,15,851.0,148.0,3.3,23.0,884.0,986.14,731.1
2017,8,24,11,30,855.0,149.0,3.3,23.0,899.0,990.25,733.34
2017,8,24,11,45,859.0,148.5,3.3,23.0,906.5,989.48,732.51
2017,8,24,12,0,863.0,148.0,3.3,23.0,914.0,980.01,726.06
2017,8,24,12,15,862.5,148.0,3.25,23.0,913.5,969.2,718.55
2017,8,24,12,30,862.0,148.0,3.2,23.0,913.0,955.24,709.06
2017,8,24,12,45,874.5,138.5,3.2,23.0,908.5,940.58,699.58
2017,8,24,13,0,887.0,129.0,3.2,23.0,904.0,922.4,687.82
2017,8,24,13,15,883.5,128.5,3.15,23.0,887.5,895.8,670.1
2017,8,24,13,30,880.0,128.0,3.1,23.0,871.0,866.45,650.59
2017,8,24,13,45,876.5,125.0,3.1,23.0,847.5,832.04,627.87
2017,8,24,14,0,873.0,122.0,3.1,23.0,824.0,795.18,603.35
2017,8,24,14,15,864.5,120.5,3.15,22.5,793.5,753.84,576.86
2017,8,24,14,30,856.0,119.0,3.2,22.0,763.0,711.05,548.76
2017,8,24,14,45,846.0,116.0,3.25,22.0,726.0,663.56,513.95
2017,8,24,15,0,836.0,113.0,3.3,22.0,689.0,614.94,477.43
2017,8,24,15,15,820.5,110.5,3.35,22.0,646.5,562.84,437.28
2017,8,24,15,30,805.0,108.0,3.4,22.0,604.0,510.61,395.88
2017,8,24,15,45,784.0,104.5,3.45,22.0,557.0,455.06,350.79
2017,8,24,16,0,763.0,101.0,3.5,22.0,510.0,400.49,305.2
2017,8,24,16,15,736.0,97.0,3.55,21.5,459.5,342.43,256.38
2017,8,24,16,30,709.0,93.0,3.6,21.0,409.0,288.46,209.72
2017,8,24,16,45,669.5,88.0,3.65,20.5,357.0,233.05,161.96
2017,8,24,17,0,630.0,83.0,3.7,20.0,305.0,181.72,118.36
2017,8,24,17,15,577.0,75.5,3.65,19.5,253.0,130.83,78.32
2017,8,24,17,30,524.0,68.0,3.6,19.0,201.0,86.03,48.39
2017,8,24,17,45,443.0,58.5,3.6,18.5,152.5,45.51,34.14
2017,8,24,18,0,362.0,49.0,3.6,18.0,104.0,37.64,26.84
2017,8,24,18,15,242.5,34.5,3.55,17.5,65.0,26.56,16.16
2017,8,24,18,30,123.0,20.0,3.5,17.0,26.0,15.67,0.0
2017,8,24,18,45,61.5,10.0,3.45,16.5,13.0,9.83,0.0
2017,8,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,5,45,107.0,13.5,2.15,13.5,22.0,31.29,0.0
2017,8,25,6,0,214.0,27.0,2.2,14.0,44.0,85.68,44.14
2017,8,25,6,15,327.0,39.5,2.15,14.5,87.0,145.0,103.27
2017,8,25,6,30,440.0,52.0,2.1,15.0,130.0,214.87,163.49
2017,8,25,6,45,513.0,60.5,2.1,15.5,180.5,277.05,218.15
2017,8,25,7,0,586.0,69.0,2.1,16.0,231.0,346.34,277.54
2017,8,25,7,15,634.0,75.5,2.0,16.5,284.0,407.8,328.97
2017,8,25,7,30,682.0,82.0,1.9,17.0,337.0,472.96,381.32
2017,8,25,7,45,721.0,85.0,1.8,17.5,390.0,532.14,427.1
2017,8,25,8,0,760.0,88.0,1.7,18.0,443.0,591.54,471.27
2017,8,25,8,15,785.0,92.0,1.6,18.5,493.5,646.02,509.91
2017,8,25,8,30,810.0,96.0,1.5,19.0,544.0,700.52,545.83
2017,8,25,8,45,831.0,97.5,1.45,19.5,591.5,748.88,576.3
2017,8,25,9,0,852.0,99.0,1.4,20.0,639.0,796.28,605.39
2017,8,25,9,15,866.0,101.5,1.4,20.5,681.0,833.01,627.16
2017,8,25,9,30,880.0,104.0,1.4,21.0,723.0,872.34,650.46
2017,8,25,9,45,888.5,106.5,1.4,21.5,759.0,904.64,668.75
2017,8,25,10,0,897.0,109.0,1.4,22.0,795.0,934.25,685.18
2017,8,25,10,15,905.0,110.5,1.4,22.5,825.0,959.47,698.67
2017,8,25,10,30,913.0,112.0,1.4,23.0,855.0,981.67,710.22
2017,8,25,10,45,921.5,111.5,1.45,23.5,878.5,999.05,719.52
2017,8,25,11,0,930.0,111.0,1.5,24.0,902.0,1013.15,726.87
2017,8,25,11,15,933.5,112.0,1.55,24.0,917.0,1020.64,731.61
2017,8,25,11,30,937.0,113.0,1.6,24.0,932.0,1024.61,734.35
2017,8,25,11,45,941.0,111.5,1.65,24.5,940.0,1022.89,732.25
2017,8,25,12,0,945.0,110.0,1.7,25.0,948.0,1017.62,728.11
2017,8,25,12,15,944.5,110.0,1.75,25.0,947.0,1006.09,721.58
2017,8,25,12,30,944.0,110.0,1.8,25.0,946.0,991.12,713.01
2017,8,25,12,45,945.5,108.0,1.9,25.5,938.0,972.54,701.44
2017,8,25,13,0,947.0,106.0,2.0,26.0,930.0,950.6,687.71
2017,8,25,13,15,943.5,105.0,2.05,26.0,913.0,922.06,670.47
2017,8,25,13,30,940.0,104.0,2.1,26.0,896.0,890.57,651.26
2017,8,25,13,45,936.0,102.5,2.15,26.0,872.0,855.39,629.45
2017,8,25,14,0,932.0,101.0,2.2,26.0,848.0,817.6,605.7
2017,8,25,14,15,924.5,99.5,2.25,25.5,816.5,774.82,579.42
2017,8,25,14,30,917.0,98.0,2.3,25.0,785.0,730.07,551.31
2017,8,25,14,45,907.0,96.0,2.4,25.0,747.0,681.45,517.71
2017,8,25,15,0,897.0,94.0,2.5,25.0,709.0,631.52,481.41
2017,8,25,15,15,883.5,92.0,2.5,24.5,665.5,578.58,442.22
2017,8,25,15,30,870.0,90.0,2.5,24.0,622.0,525.14,401.29
2017,8,25,15,45,851.5,87.0,2.55,24.0,574.0,466.35,354.41
2017,8,25,16,0,833.0,84.0,2.6,24.0,526.0,409.75,307.68
2017,8,25,16,15,808.0,80.5,2.6,23.5,475.0,351.33,258.75
2017,8,25,16,30,783.0,77.0,2.6,23.0,424.0,294.76,210.12
2017,8,25,16,45,748.0,73.0,2.65,22.5,370.5,237.53,160.89
2017,8,25,17,0,713.0,69.0,2.7,22.0,317.0,183.84,115.38
2017,8,25,17,15,662.5,63.0,2.65,21.0,263.5,127.56,71.59
2017,8,25,17,30,612.0,57.0,2.6,20.0,210.0,79.46,40.46
2017,8,25,17,45,531.0,49.5,2.6,19.5,159.5,35.86,25.6
2017,8,25,18,0,450.0,42.0,2.6,19.0,109.0,31.29,21.23
2017,8,25,18,15,318.0,30.0,2.5,18.0,68.0,23.08,13.03
2017,8,25,18,30,186.0,18.0,2.4,17.0,27.0,14.23,0.0
2017,8,25,18,45,93.0,9.0,2.35,16.5,13.5,8.85,0.0
2017,8,25,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,26,5,45,130.0,12.0,1.85,15.5,21.5,33.51,0.0
2017,8,26,6,0,260.0,24.0,1.8,16.0,43.0,92.44,44.14
2017,8,26,6,15,372.5,34.5,1.8,16.5,86.5,152.05,106.41
2017,8,26,6,30,485.0,45.0,1.8,17.0,130.0,221.86,166.61
2017,8,26,6,45,556.0,52.0,1.8,18.0,180.5,283.71,220.48
2017,8,26,7,0,627.0,59.0,1.8,19.0,231.0,352.51,278.53
2017,8,26,7,15,395.0,103.5,1.7,19.5,219.5,317.94,253.87
2017,8,26,7,30,163.0,148.0,1.6,20.0,208.0,248.97,198.61
2017,8,26,7,45,472.5,112.5,1.55,21.0,324.0,411.86,329.0
2017,8,26,8,0,782.0,77.0,1.5,22.0,440.0,592.42,465.2
2017,8,26,8,15,805.0,80.0,1.45,22.5,490.0,645.28,501.11
2017,8,26,8,30,828.0,83.0,1.4,23.0,540.0,697.96,535.0
2017,8,26,8,45,845.5,85.5,1.35,24.0,586.0,741.21,560.33
2017,8,26,9,0,863.0,88.0,1.3,25.0,632.0,787.23,586.85
2017,8,26,9,15,875.5,90.0,1.3,25.5,673.5,827.09,610.27
2017,8,26,9,30,888.0,92.0,1.3,26.0,715.0,864.88,632.02
2017,8,26,9,45,890.0,97.5,1.35,27.0,748.5,894.98,647.93
2017,8,26,10,0,892.0,103.0,1.4,28.0,782.0,922.04,661.8
2017,8,26,10,15,899.0,104.5,1.45,28.0,811.0,946.23,676.44
2017,8,26,10,30,906.0,106.0,1.5,28.0,840.0,967.38,689.25
2017,8,26,10,45,910.5,107.5,1.6,28.5,862.0,982.98,697.99
2017,8,26,11,0,915.0,109.0,1.7,29.0,884.0,995.26,704.77
2017,8,26,11,15,918.0,109.5,1.75,29.0,898.5,1001.62,708.72
2017,8,26,11,30,921.0,110.0,1.8,29.0,913.0,1004.52,710.71
2017,8,26,11,45,921.5,110.5,1.85,29.5,919.5,1001.54,707.76
2017,8,26,12,0,922.0,111.0,1.9,30.0,926.0,995.08,702.83
2017,8,26,12,15,921.5,111.0,1.95,30.0,924.5,983.72,696.39
2017,8,26,12,30,921.0,111.0,2.0,30.0,923.0,969.0,687.94
2017,8,26,12,45,917.0,112.0,2.05,30.0,913.0,948.82,676.1
2017,8,26,13,0,913.0,113.0,2.1,30.0,903.0,925.55,662.33
2017,8,26,13,15,908.5,112.0,2.15,29.5,886.0,896.88,646.36
2017,8,26,13,30,904.0,111.0,2.2,29.0,869.0,865.43,628.44
2017,8,26,13,45,898.0,110.0,2.25,29.0,845.0,830.17,606.55
2017,8,26,14,0,892.0,109.0,2.3,29.0,821.0,792.54,582.89
2017,8,26,14,15,884.0,107.0,2.3,29.0,789.5,750.3,555.53
2017,8,26,14,30,876.0,105.0,2.3,29.0,758.0,706.24,526.64
2017,8,26,14,45,865.0,103.0,2.35,29.0,720.5,658.64,493.26
2017,8,26,15,0,854.0,101.0,2.4,29.0,683.0,609.92,458.02
2017,8,26,15,15,839.0,98.5,2.4,28.5,640.5,556.46,419.02
2017,8,26,15,30,824.0,96.0,2.4,28.0,598.0,503.57,379.1
2017,8,26,15,45,805.0,92.5,2.4,28.0,551.0,447.99,335.15
2017,8,26,16,0,786.0,89.0,2.4,28.0,504.0,393.15,290.46
2017,8,26,16,15,760.0,85.5,2.35,27.5,453.5,336.93,244.09
2017,8,26,16,30,734.0,82.0,2.3,27.0,403.0,282.74,198.31
2017,8,26,16,45,698.5,77.0,2.25,26.5,351.0,224.92,149.73
2017,8,26,17,0,663.0,72.0,2.2,26.0,299.0,172.85,106.58
2017,8,26,17,15,611.0,65.5,2.05,25.0,247.5,121.4,67.7
2017,8,26,17,30,559.0,59.0,1.9,24.0,196.0,75.88,39.23
2017,8,26,17,45,480.5,50.0,1.75,23.5,147.5,35.62,24.9
2017,8,26,18,0,402.0,41.0,1.6,23.0,99.0,30.64,20.23
2017,8,26,18,15,274.0,28.5,1.6,22.0,60.5,21.9,11.52
2017,8,26,18,30,146.0,16.0,1.6,21.0,22.0,12.49,0.0
2017,8,26,18,45,73.0,8.0,1.65,20.5,11.0,7.86,0.0
2017,8,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,5,45,94.5,12.0,1.85,18.5,18.5,27.46,0.0
2017,8,27,6,0,189.0,24.0,1.9,19.0,37.0,75.32,32.47
2017,8,27,6,15,296.0,36.5,1.85,19.5,77.5,132.62,91.68
2017,8,27,6,30,403.0,49.0,1.8,20.0,118.0,198.43,147.51
2017,8,27,6,45,471.0,58.0,1.8,20.5,166.0,256.97,198.11
2017,8,27,7,0,539.0,67.0,1.8,21.0,214.0,322.19,253.11
2017,8,27,7,15,587.0,74.0,1.7,21.5,264.5,381.67,302.01
2017,8,27,7,30,635.0,81.0,1.6,22.0,315.0,444.94,351.95
2017,8,27,7,45,668.5,86.0,1.5,22.5,365.5,500.82,394.36
2017,8,27,8,0,702.0,91.0,1.4,23.0,416.0,558.31,436.24
2017,8,27,8,15,727.0,95.0,1.3,24.0,464.5,608.24,470.09
2017,8,27,8,30,752.0,99.0,1.2,25.0,513.0,660.31,503.28
2017,8,27,8,45,771.0,102.5,1.15,26.0,558.0,707.1,531.16
2017,8,27,9,0,790.0,106.0,1.1,27.0,603.0,752.96,557.56
2017,8,27,9,15,804.5,108.5,1.05,27.5,643.5,792.77,580.33
2017,8,27,9,30,819.0,111.0,1.0,28.0,684.0,830.81,601.49
2017,8,27,9,45,828.0,114.0,1.0,29.0,718.5,862.57,617.74
2017,8,27,10,0,837.0,117.0,1.0,30.0,753.0,886.43,628.83
2017,8,27,10,15,845.0,119.0,1.05,30.5,781.5,910.91,642.35
2017,8,27,10,30,853.0,121.0,1.1,31.0,810.0,932.56,654.08
2017,8,27,10,45,859.0,122.0,1.15,31.5,832.0,948.29,662.2
2017,8,27,11,0,865.0,123.0,1.2,32.0,854.0,960.91,668.55
2017,8,27,11,15,869.0,123.5,1.3,32.0,868.5,967.88,673.69
2017,8,27,11,30,873.0,124.0,1.4,32.0,883.0,971.56,676.97
2017,8,27,11,45,874.5,124.5,1.5,32.0,889.5,969.54,676.84
2017,8,27,12,0,876.0,125.0,1.6,32.0,896.0,964.2,674.79
2017,8,27,12,15,876.0,124.5,1.65,32.0,895.0,953.14,668.62
2017,8,27,12,30,876.0,124.0,1.7,32.0,894.0,938.87,660.57
2017,8,27,12,45,878.5,121.5,1.8,32.0,886.5,921.69,651.32
2017,8,27,13,0,881.0,119.0,1.9,32.0,879.0,901.33,640.02
2017,8,27,13,15,877.5,118.0,1.95,32.0,863.0,874.21,623.85
2017,8,27,13,30,874.0,117.0,2.0,32.0,847.0,844.37,605.87
2017,8,27,13,45,868.5,115.5,2.1,32.0,823.5,809.86,585.11
2017,8,27,14,0,863.0,114.0,2.2,32.0,800.0,773.04,562.56
2017,8,27,14,15,855.0,112.5,2.2,31.5,769.5,732.29,537.49
2017,8,27,14,30,847.0,111.0,2.2,31.0,739.0,689.79,510.57
2017,8,27,14,45,836.5,108.5,2.25,31.0,702.5,642.9,477.76
2017,8,27,15,0,826.0,106.0,2.3,31.0,666.0,594.78,443.19
2017,8,27,15,15,811.0,103.5,2.3,30.5,624.0,543.38,405.88
2017,8,27,15,30,796.0,101.0,2.3,30.0,582.0,491.82,367.2
2017,8,27,15,45,777.0,97.0,2.3,30.0,536.0,437.17,324.3
2017,8,27,16,0,758.0,93.0,2.3,30.0,490.0,383.31,280.75
2017,8,27,16,15,731.0,89.0,2.3,29.5,440.5,327.81,235.46
2017,8,27,16,30,704.0,85.0,2.3,29.0,391.0,272.25,189.21
2017,8,27,16,45,667.5,79.5,2.3,28.5,339.5,217.65,143.69
2017,8,27,17,0,631.0,74.0,2.3,28.0,288.0,166.79,102.12
2017,8,27,17,15,577.5,67.5,2.25,27.0,237.5,117.16,65.3
2017,8,27,17,30,524.0,61.0,2.2,26.0,187.0,73.66,38.87
2017,8,27,17,45,442.5,51.5,2.15,25.0,139.5,37.25,26.07
2017,8,27,18,0,361.0,42.0,2.1,24.0,92.0,31.89,21.1
2017,8,27,18,15,236.5,28.0,2.1,23.0,55.0,21.7,10.88
2017,8,27,18,30,112.0,14.0,2.1,22.0,18.0,13.76,0.0
2017,8,27,18,45,56.0,7.0,2.1,21.5,9.0,6.88,0.0
2017,8,27,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,5,45,117.0,11.0,1.2,17.5,18.5,30.06,0.0
2017,8,28,6,0,234.0,22.0,1.2,18.0,37.0,83.12,32.42
2017,8,28,6,15,346.0,33.0,1.2,18.5,79.0,142.33,97.78
2017,8,28,6,30,458.0,44.0,1.2,19.0,121.0,210.74,156.19
2017,8,28,6,45,528.5,51.5,1.2,19.5,170.5,271.33,208.69
2017,8,28,7,0,599.0,59.0,1.2,20.0,220.0,338.85,265.54
2017,8,28,7,15,644.5,64.5,1.15,20.5,271.5,398.34,314.39
2017,8,28,7,30,690.0,70.0,1.1,21.0,323.0,459.72,362.75
2017,8,28,7,45,723.5,74.0,1.05,22.0,374.5,517.09,405.3
2017,8,28,8,0,757.0,78.0,1.0,23.0,426.0,575.93,446.97
2017,8,28,8,15,780.5,81.0,0.95,23.5,475.0,627.99,482.87
2017,8,28,8,30,804.0,84.0,0.9,24.0,524.0,679.95,515.88
2017,8,28,8,45,822.0,86.5,0.85,25.0,569.5,726.78,543.15
2017,8,28,9,0,840.0,89.0,0.8,26.0,615.0,768.05,565.88
2017,8,28,9,15,853.5,91.5,0.8,26.5,656.0,808.46,589.32
2017,8,28,9,30,867.0,94.0,0.8,27.0,697.0,846.92,611.12
2017,8,28,9,45,876.5,95.5,0.8,27.5,732.5,878.58,628.28
2017,8,28,10,0,886.0,97.0,0.8,28.0,768.0,907.65,643.72
2017,8,28,10,15,893.5,98.5,0.9,28.5,796.5,932.11,658.01
2017,8,28,10,30,901.0,100.0,1.0,29.0,825.0,953.55,670.48
2017,8,28,10,45,906.0,101.0,1.15,29.5,847.0,968.95,680.11
2017,8,28,11,0,911.0,102.0,1.3,30.0,869.0,981.04,687.76
2017,8,28,11,15,914.0,102.5,1.45,30.0,883.5,987.3,693.22
2017,8,28,11,30,917.0,103.0,1.6,30.0,898.0,990.1,696.63
2017,8,28,11,45,917.0,104.0,1.75,30.0,904.0,987.08,696.46
2017,8,28,12,0,917.0,105.0,1.9,30.0,910.0,980.6,694.16
2017,8,28,12,15,917.0,105.0,1.95,30.0,908.5,969.65,687.93
2017,8,28,12,30,917.0,105.0,2.0,30.0,907.0,955.33,679.68
2017,8,28,12,45,908.5,108.0,2.1,30.0,896.0,933.1,666.98
2017,8,28,13,0,900.0,111.0,2.2,30.0,885.0,907.96,652.39
2017,8,28,13,15,896.0,110.5,2.25,29.5,868.5,880.41,636.96
2017,8,28,13,30,892.0,110.0,2.3,29.0,852.0,850.09,619.56
2017,8,28,13,45,885.5,109.0,2.35,29.0,827.5,814.67,597.36
2017,8,28,14,0,879.0,108.0,2.4,29.0,803.0,776.95,573.44
2017,8,28,14,15,870.5,106.5,2.45,28.5,772.5,735.21,547.59
2017,8,28,14,30,862.0,105.0,2.5,28.0,742.0,691.71,519.9
2017,8,28,14,45,850.5,103.0,2.55,28.0,704.5,644.29,486.03
2017,8,28,15,0,839.0,101.0,2.6,28.0,667.0,595.83,450.5
2017,8,28,15,15,824.0,98.5,2.6,27.5,624.5,543.03,411.48
2017,8,28,15,30,809.0,96.0,2.6,27.0,582.0,490.83,371.58
2017,8,28,15,45,788.5,93.0,2.65,27.0,535.5,435.81,327.68
2017,8,28,16,0,768.0,90.0,2.7,27.0,489.0,381.72,283.2
2017,8,28,16,15,741.0,86.0,2.75,26.5,439.0,325.72,236.71
2017,8,28,16,30,714.0,82.0,2.8,26.0,389.0,271.91,190.98
2017,8,28,16,45,676.0,77.0,2.85,25.5,337.0,214.78,142.83
2017,8,28,17,0,638.0,72.0,2.9,25.0,285.0,163.74,100.65
2017,8,28,17,15,583.5,65.5,2.9,24.0,234.0,113.77,63.38
2017,8,28,17,30,529.0,59.0,2.9,23.0,183.0,70.04,37.06
2017,8,28,17,45,443.0,49.5,2.9,22.5,135.5,35.75,25.05
2017,8,28,18,0,357.0,40.0,2.9,22.0,88.0,30.3,19.88
2017,8,28,18,15,229.5,26.5,2.9,21.5,52.0,20.52,9.55
2017,8,28,18,30,102.0,13.0,2.9,21.0,16.0,12.78,0.0
2017,8,28,18,45,51.0,6.5,2.9,20.5,8.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,5,45,85.0,11.0,2.35,15.5,16.5,24.69,0.0
2017,8,29,6,0,170.0,22.0,2.4,16.0,33.0,67.71,22.59
2017,8,29,6,15,277.5,35.0,2.4,16.5,72.5,125.36,86.83
2017,8,29,6,30,385.0,48.0,2.4,17.0,112.0,190.53,143.01
2017,8,29,6,45,461.5,56.5,2.45,17.5,160.5,250.64,195.58
2017,8,29,7,0,538.0,65.0,2.5,18.0,209.0,318.34,253.62
2017,8,29,7,15,270.0,93.0,2.5,18.5,165.5,244.06,196.62
2017,8,29,7,30,2.0,121.0,2.5,19.0,122.0,121.79,95.48
2017,8,29,7,45,20.5,148.5,2.5,19.5,158.0,160.83,127.36
2017,8,29,8,0,39.0,176.0,2.5,20.0,194.0,207.61,164.65
2017,8,29,8,15,402.0,134.5,2.5,20.0,352.0,429.16,345.76
2017,8,29,8,30,765.0,93.0,2.5,20.0,510.0,661.2,523.69
2017,8,29,8,45,788.0,94.5,2.55,20.5,556.0,709.17,554.56
2017,8,29,9,0,811.0,96.0,2.6,21.0,602.0,756.44,585.72
2017,8,29,9,15,825.5,98.5,2.6,21.5,643.0,796.84,611.22
2017,8,29,9,30,840.0,101.0,2.6,22.0,684.0,830.52,631.74
2017,8,29,9,45,838.0,109.5,2.65,22.5,716.0,858.97,648.85
2017,8,29,10,0,836.0,118.0,2.7,23.0,748.0,889.71,667.46
2017,8,29,10,15,844.5,119.5,2.75,23.0,777.0,908.55,679.25
2017,8,29,10,30,853.0,121.0,2.8,23.0,806.0,930.01,692.95
2017,8,29,10,45,862.0,120.5,2.85,23.0,829.0,946.85,703.62
2017,8,29,11,0,871.0,120.0,2.9,23.0,852.0,960.63,712.37
2017,8,29,11,15,875.5,121.0,2.9,23.0,867.0,968.5,716.93
2017,8,29,11,30,880.0,122.0,2.9,23.0,882.0,973.05,719.47
2017,8,29,11,45,885.5,120.5,2.9,23.5,890.0,972.6,717.46
2017,8,29,12,0,891.0,119.0,2.9,24.0,898.0,968.77,713.39
2017,8,29,12,15,891.5,118.5,2.9,24.0,897.5,957.89,706.22
2017,8,29,12,30,892.0,118.0,2.9,24.0,897.0,943.73,697.04
2017,8,29,12,45,896.5,114.5,2.95,24.0,890.0,926.88,686.57
2017,8,29,13,0,901.0,111.0,3.0,24.0,883.0,906.72,673.92
2017,8,29,13,15,897.5,110.5,3.0,24.0,866.5,879.49,656.19
2017,8,29,13,30,894.0,110.0,3.0,24.0,850.0,849.46,636.58
2017,8,29,13,45,890.0,108.0,3.05,24.0,827.0,814.89,614.07
2017,8,29,14,0,886.0,106.0,3.1,24.0,804.0,777.85,589.69
2017,8,29,14,15,878.0,104.5,3.15,23.5,773.0,736.15,562.87
2017,8,29,14,30,870.0,103.0,3.2,23.0,742.0,692.64,534.12
2017,8,29,14,45,861.5,100.0,3.25,23.0,705.5,645.76,499.52
2017,8,29,15,0,853.0,97.0,3.3,23.0,669.0,597.57,463.03
2017,8,29,15,15,839.0,94.5,3.3,22.5,626.5,544.59,422.62
2017,8,29,15,30,825.0,92.0,3.3,22.0,584.0,492.13,381.26
2017,8,29,15,45,809.0,88.0,3.35,22.0,538.0,437.32,336.15
2017,8,29,16,0,793.0,84.0,3.4,22.0,492.0,382.95,290.04
2017,8,29,16,15,767.5,80.0,3.4,21.5,442.0,326.14,241.44
2017,8,29,16,30,742.0,76.0,3.4,21.0,392.0,271.32,193.5
2017,8,29,16,45,710.0,70.5,3.45,21.0,340.5,215.94,144.98
2017,8,29,17,0,678.0,65.0,3.5,21.0,289.0,163.81,100.62
2017,8,29,17,15,625.0,59.5,3.45,20.5,237.5,110.4,60.08
2017,8,29,17,30,572.0,54.0,3.4,20.0,186.0,65.39,33.39
2017,8,29,17,45,491.0,45.0,3.35,19.5,138.0,32.05,22.15
2017,8,29,18,0,410.0,36.0,3.3,19.0,90.0,26.86,17.16
2017,8,29,18,15,268.0,24.0,3.3,18.5,53.0,18.39,7.49
2017,8,29,18,30,126.0,12.0,3.3,18.0,16.0,11.8,0.0
2017,8,29,18,45,63.0,6.0,3.35,17.5,8.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,5,45,112.0,10.5,2.95,13.5,17.5,28.48,0.0
2017,8,30,6,0,224.0,21.0,3.0,14.0,35.0,78.51,21.82
2017,8,30,6,15,343.0,32.5,3.0,14.5,77.5,140.25,97.08
2017,8,30,6,30,462.0,44.0,3.0,15.0,120.0,211.01,159.05
2017,8,30,6,45,526.5,53.5,3.05,15.5,169.5,271.62,213.36
2017,8,30,7,0,591.0,63.0,3.1,16.0,219.0,338.55,271.83
2017,8,30,7,15,639.5,69.0,3.0,16.5,271.5,399.62,323.99
2017,8,30,7,30,688.0,75.0,2.9,17.0,324.0,464.45,377.23
2017,8,30,7,45,714.0,82.0,2.85,18.0,375.0,520.62,421.04
2017,8,30,8,0,740.0,89.0,2.8,19.0,426.0,577.62,463.67
2017,8,30,8,15,765.5,93.5,2.75,19.5,476.0,629.98,502.25
2017,8,30,8,30,791.0,98.0,2.7,20.0,526.0,684.41,540.26
2017,8,30,8,45,803.0,104.0,2.65,20.5,571.0,730.06,570.1
2017,8,30,9,0,815.0,110.0,2.6,21.0,616.0,774.16,598.24
2017,8,30,9,15,829.5,112.5,2.6,21.5,657.5,814.65,623.64
2017,8,30,9,30,844.0,115.0,2.6,22.0,699.0,853.26,647.39
2017,8,30,9,45,870.0,110.0,2.6,22.5,738.5,886.34,667.06
2017,8,30,10,0,896.0,105.0,2.6,23.0,778.0,922.8,688.83
2017,8,30,10,15,903.5,106.5,2.6,23.0,807.5,947.28,703.74
2017,8,30,10,30,911.0,108.0,2.6,23.0,837.0,968.69,716.74
2017,8,30,10,45,918.5,107.5,2.65,23.5,860.0,984.77,725.35
2017,8,30,11,0,926.0,107.0,2.7,24.0,883.0,997.54,731.92
2017,8,30,11,15,929.5,108.0,2.75,24.0,897.5,1004.68,736.36
2017,8,30,11,30,933.0,109.0,2.8,24.0,912.0,1008.29,738.69
2017,8,30,11,45,937.0,107.5,2.85,24.5,919.5,1006.2,736.02
2017,8,30,12,0,941.0,106.0,2.9,25.0,927.0,1000.55,731.21
2017,8,30,12,15,941.0,106.0,2.95,25.0,925.5,989.16,724.24
2017,8,30,12,30,941.0,106.0,3.0,25.0,924.0,974.31,715.12
2017,8,30,12,45,935.0,108.5,3.05,25.0,913.5,953.23,701.97
2017,8,30,13,0,929.0,111.0,3.1,25.0,903.0,929.05,686.81
2017,8,30,13,15,925.0,110.0,3.1,25.0,886.0,900.09,668.11
2017,8,30,13,30,921.0,109.0,3.1,25.0,869.0,868.28,647.46
2017,8,30,13,45,919.0,106.0,3.15,25.0,845.0,833.34,624.89
2017,8,30,14,0,917.0,103.0,3.2,25.0,821.0,795.73,600.31
2017,8,30,14,15,908.5,101.5,3.2,25.0,789.5,752.44,571.28
2017,8,30,14,30,900.0,100.0,3.2,25.0,758.0,707.29,540.51
2017,8,30,14,45,893.0,96.5,3.2,25.0,720.5,659.53,505.44
2017,8,30,15,0,886.0,93.0,3.2,25.0,683.0,610.24,468.35
2017,8,30,15,15,871.5,90.5,3.2,24.5,639.5,556.6,427.79
2017,8,30,15,30,857.0,88.0,3.2,24.0,596.0,502.6,385.6
2017,8,30,15,45,841.0,84.0,3.2,24.0,548.5,444.56,338.29
2017,8,30,16,0,825.0,80.0,3.2,24.0,501.0,388.49,291.06
2017,8,30,16,15,798.5,76.5,3.15,23.5,449.5,330.12,241.45
2017,8,30,16,30,772.0,73.0,3.1,23.0,398.0,273.82,192.56
2017,8,30,16,45,737.5,68.0,3.1,22.5,345.0,216.75,143.35
2017,8,30,17,0,703.0,63.0,3.1,22.0,292.0,163.2,98.49
2017,8,30,17,15,648.0,57.5,3.05,21.0,239.0,108.39,57.63
2017,8,30,17,30,593.0,52.0,3.0,20.0,186.0,62.15,31.16
2017,8,30,17,45,506.0,43.5,2.95,19.5,137.0,31.01,21.22
2017,8,30,18,0,419.0,35.0,2.9,19.0,88.0,26.22,16.53
2017,8,30,18,15,262.5,23.0,2.9,18.5,51.0,17.7,6.13
2017,8,30,18,30,106.0,11.0,2.9,18.0,14.0,10.81,0.0
2017,8,30,18,45,53.0,5.5,2.9,17.5,7.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
