Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,31,5,45,101.5,10.0,1.05,15.5,16.0,26.16,0.0
2017,8,31,6,0,203.0,20.0,1.0,16.0,32.0,72.27,13.89
2017,8,31,6,15,325.0,32.5,0.95,16.5,74.0,135.01,91.91
2017,8,31,6,30,447.0,45.0,0.9,17.0,116.0,206.65,153.34
2017,8,31,6,45,514.5,54.0,0.9,18.0,165.5,266.99,205.52
2017,8,31,7,0,582.0,63.0,0.9,19.0,215.0,333.96,261.56
2017,8,31,7,15,632.0,69.5,0.85,19.5,268.0,395.81,312.12
2017,8,31,7,30,682.0,76.0,0.8,20.0,321.0,461.58,363.54
2017,8,31,7,45,707.0,83.5,0.8,21.0,371.5,517.42,404.91
2017,8,31,8,0,732.0,91.0,0.8,22.0,422.0,574.01,445.03
2017,8,31,8,15,758.0,95.5,0.85,23.0,472.0,626.19,481.0
2017,8,31,8,30,784.0,100.0,0.9,24.0,522.0,680.63,516.65
2017,8,31,8,45,793.0,107.0,0.95,25.0,566.0,724.83,543.33
2017,8,31,9,0,802.0,114.0,1.0,26.0,610.0,767.26,568.33
2017,8,31,9,15,817.0,117.0,1.0,26.5,651.5,808.25,592.38
2017,8,31,9,30,832.0,120.0,1.0,27.0,693.0,847.42,614.84
2017,8,31,9,45,819.0,134.0,1.0,28.0,722.0,872.05,626.44
2017,8,31,10,0,806.0,148.0,1.0,29.0,751.0,892.93,635.72
2017,8,31,10,15,815.0,150.0,0.95,29.5,780.5,917.54,647.74
2017,8,31,10,30,824.0,152.0,0.9,30.0,810.0,939.36,657.84
2017,8,31,10,45,823.5,157.5,0.85,31.0,829.5,953.04,661.59
2017,8,31,11,0,823.0,163.0,0.8,32.0,849.0,963.48,663.46
2017,8,31,11,15,827.0,164.0,0.75,32.5,863.5,970.23,664.53
2017,8,31,11,30,831.0,165.0,0.7,33.0,878.0,973.76,663.81
2017,8,31,11,45,829.5,167.5,0.7,33.5,883.5,970.38,660.16
2017,8,31,12,0,828.0,170.0,0.7,34.0,889.0,963.78,654.83
2017,8,31,12,15,827.5,169.5,0.65,34.0,887.5,951.88,646.86
2017,8,31,12,30,827.0,169.0,0.6,34.0,886.0,936.9,637.24
2017,8,31,12,45,822.5,169.5,0.55,34.5,875.5,916.33,623.15
2017,8,31,13,0,818.0,170.0,0.5,35.0,865.0,892.99,607.61
2017,8,31,13,15,813.0,168.5,0.55,35.0,847.5,864.6,592.21
2017,8,31,13,30,808.0,167.0,0.6,35.0,830.0,833.77,575.22
2017,8,31,13,45,792.5,168.5,0.7,35.0,803.0,795.36,554.1
2017,8,31,14,0,777.0,170.0,0.8,35.0,776.0,756.06,531.78
2017,8,31,14,15,765.5,167.0,0.85,35.0,744.0,713.16,505.02
2017,8,31,14,30,754.0,164.0,0.9,35.0,712.0,669.09,476.78
2017,8,31,14,45,731.5,163.5,0.95,35.0,672.5,619.6,443.99
2017,8,31,15,0,709.0,163.0,1.0,35.0,633.0,570.37,410.44
2017,8,31,15,15,689.5,157.5,1.1,34.5,589.5,518.53,375.23
2017,8,31,15,30,670.0,152.0,1.2,34.0,546.0,467.32,339.01
2017,8,31,15,45,639.0,147.0,1.3,33.5,498.0,412.5,298.84
2017,8,31,16,0,608.0,142.0,1.4,33.0,450.0,360.04,259.02
2017,8,31,16,15,574.5,133.5,1.45,32.0,400.5,306.15,217.45
2017,8,31,16,30,541.0,125.0,1.5,31.0,351.0,254.79,176.88
2017,8,31,16,45,492.5,115.0,1.6,30.0,299.5,202.83,136.16
2017,8,31,17,0,444.0,105.0,1.7,29.0,248.0,156.12,100.39
2017,8,31,17,15,387.5,91.0,1.7,27.5,199.0,110.65,68.29
2017,8,31,17,30,331.0,77.0,1.7,26.0,150.0,71.71,45.01
2017,8,31,17,45,254.5,58.5,1.7,25.0,106.0,43.88,31.48
2017,8,31,18,0,178.0,40.0,1.7,24.0,62.0,30.55,19.58
2017,8,31,18,15,100.5,22.0,1.65,23.5,33.5,16.99,4.3
2017,8,31,18,30,23.0,4.0,1.6,23.0,5.0,3.93,0.0
2017,8,31,18,45,11.5,2.0,1.55,23.0,2.5,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,45,42.0,8.0,1.4,20.5,10.5,14.57,0.0
2017,9,1,6,0,84.0,16.0,1.4,21.0,21.0,40.46,1.48
2017,9,1,6,15,168.0,34.0,1.5,22.0,56.5,93.06,61.78
2017,9,1,6,30,252.0,52.0,1.6,23.0,92.0,149.55,109.22
2017,9,1,6,45,314.5,67.5,1.7,24.0,136.5,203.97,154.88
2017,9,1,7,0,377.0,83.0,1.8,25.0,181.0,264.81,204.98
2017,9,1,7,15,427.0,95.0,1.75,25.5,229.0,321.67,251.14
2017,9,1,7,30,477.0,107.0,1.7,26.0,277.0,382.9,299.23
2017,9,1,7,45,511.0,117.5,1.65,27.0,325.0,437.08,339.73
2017,9,1,8,0,545.0,128.0,1.6,28.0,373.0,493.32,380.16
2017,9,1,8,15,574.5,135.5,1.55,28.5,420.0,548.43,419.0
2017,9,1,8,30,604.0,143.0,1.5,29.0,467.0,601.29,455.03
2017,9,1,8,45,623.0,150.5,1.45,30.0,510.5,646.77,483.77
2017,9,1,9,0,642.0,158.0,1.4,31.0,554.0,691.67,511.15
2017,9,1,9,15,660.0,163.0,1.3,32.0,593.5,732.19,534.18
2017,9,1,9,30,678.0,168.0,1.2,33.0,633.0,771.52,555.13
2017,9,1,9,45,667.5,183.5,1.15,34.0,661.0,795.88,566.42
2017,9,1,10,0,657.0,199.0,1.1,35.0,689.0,817.14,575.68
2017,9,1,10,15,667.5,202.5,0.9,35.5,717.0,841.81,586.02
2017,9,1,10,30,678.0,206.0,0.7,36.0,745.0,864.21,594.29
2017,9,1,10,45,686.0,208.5,0.5,36.5,766.5,880.79,598.51
2017,9,1,11,0,694.0,211.0,0.3,37.0,788.0,894.76,600.98
2017,9,1,11,15,699.0,212.5,0.4,37.0,802.0,902.13,606.57
2017,9,1,11,30,704.0,214.0,0.5,37.0,816.0,906.69,610.75
2017,9,1,11,45,708.5,213.5,0.65,37.5,823.5,905.85,611.51
2017,9,1,12,0,713.0,213.0,0.8,38.0,831.0,902.16,610.59
2017,9,1,12,15,713.0,213.0,1.0,38.0,829.5,891.96,607.73
2017,9,1,12,30,713.0,213.0,1.2,38.0,828.0,879.03,602.95
2017,9,1,12,45,699.5,218.0,1.45,38.0,815.5,856.47,592.51
2017,9,1,13,0,686.0,223.0,1.7,38.0,803.0,831.83,580.18
2017,9,1,13,15,680.5,220.5,1.8,37.5,786.5,804.62,565.31
2017,9,1,13,30,675.0,218.0,1.9,37.0,770.0,775.43,548.81
2017,9,1,13,45,667.0,214.5,2.05,37.0,746.5,741.48,528.02
2017,9,1,14,0,659.0,211.0,2.2,37.0,723.0,706.05,505.73
2017,9,1,14,15,647.0,207.0,2.25,36.5,692.5,666.01,480.26
2017,9,1,14,30,635.0,203.0,2.3,36.0,662.0,625.19,453.61
2017,9,1,14,45,616.0,198.5,2.4,35.5,625.0,578.96,422.64
2017,9,1,15,0,597.0,194.0,2.5,35.0,588.0,533.04,390.97
2017,9,1,15,15,576.5,187.0,2.5,34.5,546.5,483.7,355.7
2017,9,1,15,30,556.0,180.0,2.5,34.0,505.0,436.1,320.7
2017,9,1,15,45,520.5,174.0,2.5,33.5,458.0,384.18,281.66
2017,9,1,16,0,485.0,168.0,2.5,33.0,411.0,335.21,243.98
2017,9,1,16,15,452.5,156.0,2.35,32.0,364.0,284.98,205.0
2017,9,1,16,30,420.0,144.0,2.2,31.0,317.0,237.95,167.93
2017,9,1,16,45,366.0,131.0,2.1,30.5,266.5,189.02,129.92
2017,9,1,17,0,312.0,118.0,2.0,30.0,216.0,148.55,99.53
2017,9,1,17,15,264.5,98.5,1.85,29.0,171.0,107.12,70.01
2017,9,1,17,30,217.0,79.0,1.7,28.0,126.0,71.37,47.3
2017,9,1,17,45,154.5,55.5,1.6,27.5,84.5,44.79,31.82
2017,9,1,18,0,92.0,32.0,1.5,27.0,43.0,26.61,15.95
2017,9,1,18,15,46.0,16.0,1.5,26.5,21.5,13.67,0.95
2017,9,1,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,45,15.5,4.5,1.2,23.5,5.5,6.88,0.0
2017,9,2,6,0,31.0,9.0,1.2,24.0,11.0,17.43,0.0
2017,9,2,6,15,76.5,29.0,1.2,24.5,39.5,57.15,36.0
2017,9,2,6,30,122.0,49.0,1.2,25.0,68.0,98.61,70.71
2017,9,2,6,45,167.5,72.5,1.3,25.5,109.5,148.69,111.99
2017,9,2,7,0,213.0,96.0,1.4,26.0,151.0,203.08,156.42
2017,9,2,7,15,210.0,116.5,1.4,26.5,180.5,234.83,182.35
2017,9,2,7,30,207.0,137.0,1.4,27.0,210.0,265.85,206.73
2017,9,2,7,45,230.0,157.5,1.4,27.5,250.5,311.21,241.42
2017,9,2,8,0,253.0,178.0,1.4,28.0,291.0,358.17,276.31
2017,9,2,8,15,334.5,189.5,1.35,28.5,357.0,435.56,333.49
2017,9,2,8,30,416.0,201.0,1.3,29.0,423.0,526.89,398.42
2017,9,2,8,45,439.5,212.5,1.3,30.0,465.5,572.6,427.93
2017,9,2,9,0,463.0,224.0,1.3,31.0,508.0,618.62,457.14
2017,9,2,9,15,481.5,233.5,1.3,32.0,546.5,658.4,481.3
2017,9,2,9,30,500.0,243.0,1.3,33.0,585.0,697.61,504.51
2017,9,2,9,45,511.0,252.0,1.35,34.0,617.0,728.92,522.36
2017,9,2,10,0,522.0,261.0,1.4,35.0,649.0,758.8,539.03
2017,9,2,10,15,533.5,266.5,1.25,35.5,676.5,783.79,551.54
2017,9,2,10,30,545.0,272.0,1.1,36.0,704.0,807.03,562.54
2017,9,2,10,45,553.5,276.0,0.95,36.5,724.5,823.97,569.22
2017,9,2,11,0,562.0,280.0,0.8,37.0,745.0,838.79,574.36
2017,9,2,11,15,567.0,282.5,0.65,37.5,759.0,846.48,574.91
2017,9,2,11,30,572.0,285.0,0.5,38.0,773.0,851.86,573.99
2017,9,2,11,45,579.0,283.5,0.4,38.5,780.5,852.57,571.3
2017,9,2,12,0,586.0,282.0,0.3,39.0,788.0,850.89,567.31
2017,9,2,12,15,585.5,282.0,0.45,39.0,786.5,841.37,564.23
2017,9,2,12,30,585.0,282.0,0.6,39.0,785.0,829.59,559.79
2017,9,2,12,45,587.5,277.0,0.75,39.0,777.5,814.16,553.08
2017,9,2,13,0,590.0,272.0,0.9,39.0,770.0,795.53,544.17
2017,9,2,13,15,584.0,269.0,1.05,39.0,753.5,768.7,529.67
2017,9,2,13,30,578.0,266.0,1.2,39.0,737.0,741.18,514.29
2017,9,2,13,45,580.5,256.5,1.35,39.0,717.0,712.38,497.86
2017,9,2,14,0,583.0,247.0,1.5,39.0,697.0,681.74,479.68
2017,9,2,14,15,570.5,241.0,1.6,38.5,667.0,642.13,455.44
2017,9,2,14,30,558.0,235.0,1.7,38.0,637.0,602.01,430.16
2017,9,2,14,45,554.5,223.0,1.8,37.5,604.5,561.41,403.95
2017,9,2,15,0,551.0,211.0,1.9,37.0,572.0,519.95,376.22
2017,9,2,15,15,531.0,202.5,1.9,36.5,531.5,472.37,342.81
2017,9,2,15,30,511.0,194.0,1.9,36.0,491.0,425.78,309.21
2017,9,2,15,45,498.5,180.0,1.95,35.5,449.5,378.5,274.28
2017,9,2,16,0,486.0,166.0,2.0,35.0,408.0,331.93,238.78
2017,9,2,16,15,454.0,154.0,1.9,34.0,361.0,281.9,200.38
2017,9,2,16,30,422.0,142.0,1.8,33.0,314.0,235.02,163.82
2017,9,2,16,45,395.0,125.5,1.75,32.0,268.5,188.5,127.38
2017,9,2,17,0,368.0,109.0,1.7,31.0,223.0,144.99,93.95
2017,9,2,17,15,315.5,92.0,1.6,30.0,177.0,102.0,63.89
2017,9,2,17,30,263.0,75.0,1.5,29.0,131.0,65.18,41.75
2017,9,2,17,45,206.0,55.0,1.45,28.0,91.5,41.4,28.87
2017,9,2,18,0,149.0,35.0,1.4,27.0,52.0,26.72,15.88
2017,9,2,18,15,74.5,17.5,1.4,26.5,26.0,14.89,0.0
2017,9,2,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.5,1.7,20.0,4.5,4.42,0.0
2017,9,3,6,0,0.0,9.0,1.7,20.0,9.0,8.68,0.0
2017,9,3,6,15,2.5,29.5,1.7,20.5,30.0,29.84,17.32
2017,9,3,6,30,5.0,50.0,1.7,21.0,51.0,52.1,36.64
2017,9,3,6,45,21.0,73.0,1.7,21.5,78.0,85.27,64.19
2017,9,3,7,0,37.0,96.0,1.7,22.0,105.0,117.55,90.92
2017,9,3,7,15,50.0,120.0,1.65,22.5,135.5,151.0,118.19
2017,9,3,7,30,63.0,144.0,1.6,23.0,166.0,185.55,145.76
2017,9,3,7,45,78.5,164.0,1.6,23.5,196.0,217.98,171.17
2017,9,3,8,0,94.0,184.0,1.6,24.0,226.0,251.72,197.09
2017,9,3,8,15,82.0,203.0,1.6,24.5,243.0,267.13,207.77
2017,9,3,8,30,70.0,222.0,1.6,25.0,260.0,281.33,217.31
2017,9,3,8,45,238.5,226.5,1.65,25.5,370.0,429.21,331.27
2017,9,3,9,0,407.0,231.0,1.7,26.0,480.0,581.8,442.9
2017,9,3,9,15,382.0,257.0,1.65,26.5,503.0,593.78,447.57
2017,9,3,9,30,357.0,283.0,1.6,27.0,526.0,611.21,456.75
2017,9,3,9,45,265.0,317.5,1.6,27.5,503.0,576.96,428.46
2017,9,3,10,0,173.0,352.0,1.6,28.0,480.0,528.1,390.29
2017,9,3,10,15,354.5,318.5,1.55,28.5,594.0,667.38,490.16
2017,9,3,10,30,536.0,285.0,1.5,29.0,708.0,811.66,587.02
2017,9,3,10,45,459.5,320.5,1.5,29.5,690.5,782.09,562.24
2017,9,3,11,0,383.0,356.0,1.5,30.0,673.0,741.52,532.19
2017,9,3,11,15,471.0,328.5,1.5,30.0,724.0,802.77,574.48
2017,9,3,11,30,559.0,301.0,1.5,30.0,775.0,855.17,609.58
2017,9,3,11,45,507.0,320.5,1.5,30.5,753.5,822.01,584.93
2017,9,3,12,0,455.0,340.0,1.5,31.0,732.0,787.08,560.0
2017,9,3,12,15,516.0,316.5,1.55,31.0,759.5,811.4,578.15
2017,9,3,12,30,577.0,293.0,1.6,31.0,787.0,832.2,593.38
2017,9,3,12,45,503.0,317.0,1.7,31.5,744.0,777.26,555.56
2017,9,3,13,0,429.0,341.0,1.8,32.0,701.0,722.99,518.33
2017,9,3,13,15,499.0,308.5,1.9,32.0,719.0,735.26,529.63
2017,9,3,13,30,569.0,276.0,2.0,32.0,737.0,742.22,536.71
2017,9,3,13,45,573.0,264.5,2.1,32.0,716.5,712.78,517.96
2017,9,3,14,0,577.0,253.0,2.2,32.0,696.0,681.43,497.81
2017,9,3,14,15,565.0,247.0,2.25,31.5,666.0,642.34,472.31
2017,9,3,14,30,553.0,241.0,2.3,31.0,636.0,602.7,445.84
2017,9,3,14,45,543.0,231.0,2.4,31.0,601.5,560.13,416.06
2017,9,3,15,0,533.0,221.0,2.5,31.0,567.0,517.28,385.31
2017,9,3,15,15,512.5,212.0,2.6,30.5,526.5,469.77,351.05
2017,9,3,15,30,492.0,203.0,2.7,30.0,486.0,423.36,316.61
2017,9,3,15,45,469.0,191.0,2.8,29.5,442.0,374.44,279.39
2017,9,3,16,0,446.0,179.0,2.9,29.0,398.0,327.34,242.59
2017,9,3,16,15,413.5,165.5,3.0,28.0,351.5,277.96,203.88
2017,9,3,16,30,381.0,152.0,3.1,27.0,305.0,231.85,167.18
2017,9,3,16,45,344.0,135.0,3.25,26.0,258.5,187.28,131.86
2017,9,3,17,0,307.0,118.0,3.4,25.0,212.0,145.03,99.18
2017,9,3,17,15,257.5,98.0,3.5,24.0,166.5,103.57,69.34
2017,9,3,17,30,208.0,78.0,3.6,23.0,121.0,68.06,46.71
2017,9,3,17,45,152.5,55.5,3.7,22.5,82.0,44.77,32.37
2017,9,3,18,0,97.0,33.0,3.8,22.0,43.0,27.38,16.59
2017,9,3,18,15,48.5,16.5,3.7,21.5,21.5,14.05,0.0
2017,9,3,18,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.5,1.15,18.5,4.5,4.42,0.0
2017,9,4,6,0,0.0,9.0,1.2,19.0,9.0,8.68,0.0
2017,9,4,6,15,45.5,29.5,1.2,19.0,36.5,46.09,28.58
2017,9,4,6,30,91.0,50.0,1.2,19.0,64.0,85.83,62.55
2017,9,4,6,45,129.5,74.5,1.3,19.5,102.5,132.23,101.66
2017,9,4,7,0,168.0,99.0,1.4,20.0,141.0,187.29,147.54
2017,9,4,7,15,228.5,112.5,1.4,20.5,183.5,238.89,190.0
2017,9,4,7,30,289.0,126.0,1.4,21.0,226.0,296.44,236.39
2017,9,4,7,45,284.0,156.0,1.45,21.5,268.0,340.47,270.4
2017,9,4,8,0,279.0,186.0,1.5,22.0,310.0,383.18,302.3
2017,9,4,8,15,249.0,211.0,1.55,22.5,331.0,402.24,315.12
2017,9,4,8,30,219.0,236.0,1.6,23.0,352.0,410.24,319.4
2017,9,4,8,45,237.5,250.0,1.7,23.5,386.0,446.37,345.64
2017,9,4,9,0,256.0,264.0,1.8,24.0,420.0,491.66,377.85
2017,9,4,9,15,254.5,284.5,1.95,24.5,448.5,520.12,397.02
2017,9,4,9,30,253.0,305.0,2.1,25.0,477.0,547.5,415.28
2017,9,4,9,45,283.0,316.5,2.25,25.5,518.0,591.22,445.93
2017,9,4,10,0,313.0,328.0,2.4,26.0,559.0,635.26,476.3
2017,9,4,10,15,160.5,271.0,2.45,26.0,389.5,430.77,326.6
2017,9,4,10,30,8.0,214.0,2.5,26.0,220.0,217.82,163.59
2017,9,4,10,45,5.0,184.0,2.6,26.5,188.0,184.81,138.48
2017,9,4,11,0,2.0,154.0,2.7,27.0,156.0,152.1,113.06
2017,9,4,11,15,1.0,118.0,2.7,27.0,119.0,115.62,84.93
2017,9,4,11,30,0.0,82.0,2.7,27.0,82.0,79.46,56.83
2017,9,4,11,45,14.5,209.5,2.7,27.0,222.0,218.58,164.15
2017,9,4,12,0,29.0,337.0,2.7,27.0,362.0,366.32,273.59
2017,9,4,12,15,16.5,253.0,2.65,27.0,267.5,262.91,196.56
2017,9,4,12,30,4.0,169.0,2.6,27.0,173.0,168.16,125.03
2017,9,4,12,45,6.0,189.0,2.6,27.0,194.5,189.37,141.45
2017,9,4,13,0,8.0,209.0,2.6,27.0,216.0,210.42,157.48
2017,9,4,13,15,9.0,221.0,2.55,27.0,228.5,222.59,166.73
2017,9,4,13,30,10.0,233.0,2.5,27.0,241.0,234.59,175.88
2017,9,4,13,45,172.5,285.0,2.5,27.0,417.5,415.7,314.98
2017,9,4,14,0,335.0,337.0,2.5,27.0,594.0,580.73,435.32
2017,9,4,14,15,235.0,335.0,2.5,26.5,511.5,491.46,369.62
2017,9,4,14,30,135.0,333.0,2.5,26.0,429.0,411.72,310.94
2017,9,4,14,45,265.5,293.5,2.55,25.5,469.0,446.63,340.2
2017,9,4,15,0,396.0,254.0,2.6,25.0,509.0,468.44,358.18
2017,9,4,15,15,253.5,252.5,2.55,24.5,412.0,371.51,284.8
2017,9,4,15,30,111.0,251.0,2.5,24.0,315.0,289.29,222.32
2017,9,4,15,45,75.5,221.0,2.5,24.0,263.0,239.45,184.29
2017,9,4,16,0,40.0,191.0,2.5,24.0,211.0,193.63,149.1
2017,9,4,16,15,146.5,172.0,2.35,23.5,232.5,203.61,155.1
2017,9,4,16,30,253.0,153.0,2.2,23.0,254.0,200.92,149.01
2017,9,4,16,45,212.5,138.0,2.1,23.0,214.5,162.95,118.74
2017,9,4,17,0,172.0,123.0,2.0,23.0,175.0,131.87,94.92
2017,9,4,17,15,140.5,100.0,1.85,22.5,137.0,97.49,69.25
2017,9,4,17,30,109.0,77.0,1.7,22.0,99.0,67.17,47.99
2017,9,4,17,45,54.5,54.5,1.55,22.0,65.5,46.41,33.75
2017,9,4,18,0,0.0,32.0,1.4,22.0,32.0,30.16,18.57
2017,9,4,18,15,0.0,16.0,1.3,21.5,16.0,15.43,0.0
2017,9,4,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,6.0,1.4,19.5,6.0,5.9,0.0
2017,9,5,6,0,0.0,12.0,1.5,20.0,12.0,11.58,0.0
2017,9,5,6,15,72.0,33.0,1.6,20.0,43.5,61.89,39.28
2017,9,5,6,30,144.0,54.0,1.7,20.0,75.0,112.21,82.24
2017,9,5,6,45,207.0,74.0,1.8,20.5,118.0,165.3,126.91
2017,9,5,7,0,270.0,94.0,1.9,21.0,161.0,224.83,176.67
2017,9,5,7,15,318.5,110.0,1.9,21.5,207.0,278.9,221.36
2017,9,5,7,30,367.0,126.0,1.9,22.0,253.0,343.98,273.43
2017,9,5,7,45,255.5,154.5,1.9,22.5,249.5,322.14,255.47
2017,9,5,8,0,144.0,183.0,1.9,23.0,246.0,288.58,227.39
2017,9,5,8,15,120.0,204.0,1.9,23.0,261.0,300.9,236.16
2017,9,5,8,30,96.0,225.0,1.9,23.0,276.0,303.27,236.84
2017,9,5,8,45,343.5,197.5,1.9,23.5,402.0,474.65,371.08
2017,9,5,9,0,591.0,170.0,1.9,24.0,528.0,661.28,508.41
2017,9,5,9,15,609.5,175.5,1.9,24.5,566.5,700.95,533.25
2017,9,5,9,30,628.0,181.0,1.9,25.0,605.0,739.57,558.07
2017,9,5,9,45,644.0,184.0,1.9,25.5,639.0,772.05,578.15
2017,9,5,10,0,660.0,187.0,1.9,26.0,673.0,802.86,596.51
2017,9,5,10,15,671.0,190.0,1.9,26.0,700.5,827.26,611.63
2017,9,5,10,30,682.0,193.0,1.9,26.0,728.0,849.39,625.27
2017,9,5,10,45,707.0,185.5,1.95,26.5,753.0,870.86,637.75
2017,9,5,11,0,732.0,178.0,2.0,27.0,778.0,889.97,648.67
2017,9,5,11,15,737.0,179.0,2.0,27.0,791.5,896.79,652.44
2017,9,5,11,30,742.0,180.0,2.0,27.0,805.0,900.69,654.55
2017,9,5,11,45,760.0,171.0,2.0,27.5,815.5,900.05,652.56
2017,9,5,12,0,778.0,162.0,2.0,28.0,826.0,899.88,651.04
2017,9,5,12,15,778.0,162.0,2.0,28.0,824.5,889.21,644.12
2017,9,5,12,30,778.0,162.0,2.0,28.0,823.0,875.62,635.49
2017,9,5,12,45,783.5,157.0,2.05,28.0,816.0,858.91,625.39
2017,9,5,13,0,789.0,152.0,2.1,28.0,809.0,839.22,613.36
2017,9,5,13,15,784.0,151.0,2.1,28.0,792.0,811.86,595.84
2017,9,5,13,30,779.0,150.0,2.1,28.0,775.0,782.16,576.76
2017,9,5,13,45,781.0,143.5,2.1,28.0,753.5,750.18,556.06
2017,9,5,14,0,783.0,137.0,2.1,28.0,732.0,715.71,533.55
2017,9,5,14,15,772.0,134.5,2.05,28.0,701.0,673.79,504.45
2017,9,5,14,30,761.0,132.0,2.0,28.0,670.0,630.65,473.57
2017,9,5,14,45,749.0,128.0,2.0,28.0,633.5,584.43,440.13
2017,9,5,15,0,737.0,124.0,2.0,28.0,597.0,537.54,405.36
2017,9,5,15,15,718.0,120.5,1.95,27.5,555.0,485.8,366.68
2017,9,5,15,30,699.0,117.0,1.9,27.0,513.0,435.57,327.92
2017,9,5,15,45,668.5,114.0,1.85,27.0,466.0,381.82,284.87
2017,9,5,16,0,638.0,111.0,1.8,27.0,419.0,330.3,242.6
2017,9,5,16,15,604.5,105.0,1.75,26.5,371.0,277.6,199.23
2017,9,5,16,30,571.0,99.0,1.7,26.0,323.0,228.06,157.9
2017,9,5,16,45,516.0,92.5,1.65,25.5,273.0,177.42,116.95
2017,9,5,17,0,461.0,86.0,1.6,25.0,223.0,132.59,82.48
2017,9,5,17,15,398.5,75.0,1.6,24.5,176.5,89.47,53.08
2017,9,5,17,30,336.0,64.0,1.6,24.0,130.0,53.51,34.37
2017,9,5,17,45,247.0,48.5,1.65,23.5,89.0,36.68,25.28
2017,9,5,18,0,158.0,33.0,1.7,23.0,48.0,25.49,14.4
2017,9,5,18,15,79.0,16.5,1.75,22.5,24.0,12.89,0.0
2017,9,5,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,45,31.0,6.5,0.85,17.5,8.0,6.39,0.0
2017,9,6,6,0,62.0,13.0,0.9,18.0,16.0,30.81,0.0
2017,9,6,6,15,150.5,31.5,1.0,18.0,50.5,85.59,54.63
2017,9,6,6,30,239.0,50.0,1.1,18.0,85.0,142.36,104.77
2017,9,6,6,45,304.0,66.0,1.2,18.5,128.5,197.06,151.74
2017,9,6,7,0,369.0,82.0,1.3,19.0,172.0,258.49,203.7
2017,9,6,7,15,258.5,108.5,1.3,19.5,179.0,248.3,197.79
2017,9,6,7,30,148.0,135.0,1.3,20.0,186.0,226.03,180.22
2017,9,6,7,45,74.0,129.5,1.3,20.5,155.0,176.42,139.84
2017,9,6,8,0,0.0,124.0,1.3,21.0,124.0,122.45,94.73
2017,9,6,8,15,9.0,156.0,1.3,21.5,161.0,161.14,125.51
2017,9,6,8,30,18.0,188.0,1.3,22.0,198.0,200.63,156.08
2017,9,6,8,45,221.0,205.5,1.35,22.5,338.5,392.24,307.3
2017,9,6,9,0,424.0,223.0,1.4,23.0,479.0,584.92,449.71
2017,9,6,9,15,553.0,192.5,1.4,23.0,550.0,669.1,509.92
2017,9,6,9,30,682.0,162.0,1.4,23.0,621.0,763.34,575.34
2017,9,6,9,45,689.5,168.5,1.45,23.5,653.5,793.55,593.03
2017,9,6,10,0,697.0,175.0,1.5,24.0,686.0,821.55,609.79
2017,9,6,10,15,707.0,178.0,1.55,24.0,713.0,845.65,625.11
2017,9,6,10,30,717.0,181.0,1.6,24.0,740.0,867.34,638.89
2017,9,6,10,45,722.5,183.5,1.7,24.5,760.5,881.74,647.27
2017,9,6,11,0,728.0,186.0,1.8,25.0,781.0,893.37,653.95
2017,9,6,11,15,732.5,187.0,1.85,25.0,794.0,899.6,657.95
2017,9,6,11,30,737.0,188.0,1.9,25.0,807.0,902.91,660.21
2017,9,6,11,45,735.0,190.5,2.0,25.5,811.5,898.79,656.98
2017,9,6,12,0,733.0,193.0,2.1,26.0,816.0,891.76,651.99
2017,9,6,12,15,526.0,292.0,2.2,26.0,738.5,791.83,582.51
2017,9,6,12,30,319.0,391.0,2.3,26.0,661.0,690.82,508.84
2017,9,6,12,45,532.0,285.0,2.4,26.0,729.0,766.59,568.71
2017,9,6,13,0,745.0,179.0,2.5,26.0,797.0,828.62,615.15
2017,9,6,13,15,739.0,177.5,2.6,26.0,779.5,800.51,596.7
2017,9,6,13,30,733.0,176.0,2.7,26.0,762.0,770.26,577.38
2017,9,6,13,45,436.0,268.5,2.8,26.0,614.0,606.53,457.58
2017,9,6,14,0,139.0,361.0,2.9,26.0,466.0,456.55,343.45
2017,9,6,14,15,412.0,264.5,2.9,25.5,557.5,547.99,417.92
2017,9,6,14,30,685.0,168.0,2.9,25.0,649.0,613.5,470.1
2017,9,6,14,45,661.0,167.0,2.9,25.0,610.5,565.65,433.77
2017,9,6,15,0,637.0,166.0,2.9,25.0,572.0,518.42,397.84
2017,9,6,15,15,587.5,167.0,2.8,24.5,521.0,460.97,353.96
2017,9,6,15,30,538.0,168.0,2.7,24.0,470.0,406.47,311.51
2017,9,6,15,45,453.5,171.5,2.65,23.5,411.0,344.81,263.22
2017,9,6,16,0,369.0,175.0,2.6,23.0,352.0,292.42,221.9
2017,9,6,16,15,350.0,156.5,2.55,22.5,309.5,247.49,185.25
2017,9,6,16,30,331.0,138.0,2.5,22.0,267.0,204.5,149.72
2017,9,6,16,45,282.0,126.0,2.45,22.0,224.5,163.59,116.92
2017,9,6,17,0,233.0,114.0,2.4,22.0,182.0,128.01,89.65
2017,9,6,17,15,235.5,92.0,2.35,21.5,149.0,93.39,63.11
2017,9,6,17,30,238.0,70.0,2.3,21.0,116.0,58.86,40.95
2017,9,6,17,45,171.5,49.5,2.25,20.5,77.5,40.22,28.53
2017,9,6,18,0,105.0,29.0,2.2,20.0,39.0,24.19,13.14
2017,9,6,18,15,52.5,14.5,2.1,19.5,19.5,14.25,0.0
2017,9,6,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,5,45,16.0,5.5,1.9,17.0,6.0,5.41,0.0
2017,9,7,6,0,32.0,11.0,2.0,17.0,12.0,17.37,0.0
2017,9,7,6,15,100.0,32.0,2.05,17.5,44.0,68.34,42.52
2017,9,7,6,30,168.0,53.0,2.1,18.0,76.0,118.73,87.32
2017,9,7,6,45,221.0,73.5,2.2,18.5,118.0,169.83,131.21
2017,9,7,7,0,274.0,94.0,2.3,19.0,160.0,226.25,179.15
2017,9,7,7,15,137.0,73.0,2.3,19.0,106.0,148.89,118.55
2017,9,7,7,30,0.0,52.0,2.3,19.0,52.0,50.23,36.49
2017,9,7,7,45,0.0,60.5,2.35,19.5,60.5,58.47,43.25
2017,9,7,8,0,0.0,69.0,2.4,20.0,69.0,66.7,49.83
2017,9,7,8,15,0.0,73.5,2.35,20.0,73.5,71.07,53.24
2017,9,7,8,30,0.0,78.0,2.3,20.0,78.0,75.44,56.64
2017,9,7,8,45,0.0,114.0,2.3,20.5,114.0,111.07,85.22
2017,9,7,9,0,0.0,150.0,2.3,21.0,150.0,147.27,113.68
2017,9,7,9,15,5.5,183.5,2.3,21.0,187.0,185.58,143.78
2017,9,7,9,30,11.0,217.0,2.3,21.0,224.0,224.32,173.79
2017,9,7,9,45,11.0,223.5,2.3,21.5,231.5,230.76,177.97
2017,9,7,10,0,11.0,230.0,2.3,22.0,239.0,237.19,182.23
2017,9,7,10,15,8.0,207.5,2.3,22.0,214.0,211.43,161.99
2017,9,7,10,30,5.0,185.0,2.3,22.0,189.0,185.92,141.99
2017,9,7,10,45,5.5,187.5,2.3,22.5,192.0,188.79,143.85
2017,9,7,11,0,6.0,190.0,2.3,23.0,195.0,191.65,145.64
2017,9,7,11,15,5.0,181.5,2.3,23.0,186.0,182.14,138.15
2017,9,7,11,30,4.0,173.0,2.3,23.0,177.0,172.66,130.73
2017,9,7,11,45,4.5,174.5,2.3,23.0,178.5,174.49,132.14
2017,9,7,12,0,5.0,176.0,2.3,23.0,180.0,176.29,133.52
2017,9,7,12,15,9.5,220.5,2.3,23.0,228.5,224.2,170.44
2017,9,7,12,30,14.0,265.0,2.3,23.0,277.0,271.97,206.7
2017,9,7,12,45,17.5,283.5,2.3,23.0,298.5,292.74,222.34
2017,9,7,13,0,21.0,302.0,2.3,23.0,320.0,313.2,237.79
2017,9,7,13,15,150.5,336.0,2.3,23.0,456.5,461.12,351.31
2017,9,7,13,30,280.0,370.0,2.3,23.0,593.0,595.15,449.83
2017,9,7,13,45,287.0,355.0,2.3,23.0,577.5,573.57,434.04
2017,9,7,14,0,294.0,340.0,2.3,23.0,562.0,550.81,418.28
2017,9,7,14,15,177.5,322.0,2.25,22.5,454.5,437.11,334.2
2017,9,7,14,30,61.0,304.0,2.2,22.0,347.0,333.57,255.88
2017,9,7,14,45,52.5,281.5,2.2,22.0,317.0,302.69,233.14
2017,9,7,15,0,44.0,259.0,2.2,22.0,287.0,272.69,210.58
2017,9,7,15,15,162.5,245.5,2.15,21.5,338.0,316.31,245.79
2017,9,7,15,30,281.0,232.0,2.1,21.0,389.0,346.89,269.11
2017,9,7,15,45,225.0,216.0,2.1,21.0,335.0,293.28,226.92
2017,9,7,16,0,169.0,200.0,2.1,21.0,281.0,244.74,188.96
2017,9,7,16,15,198.5,174.5,2.1,20.5,259.0,219.03,167.52
2017,9,7,16,30,228.0,149.0,2.1,20.0,237.0,188.14,140.94
2017,9,7,16,45,201.5,131.5,2.1,20.0,200.5,152.43,111.91
2017,9,7,17,0,175.0,114.0,2.1,20.0,164.0,122.15,88.05
2017,9,7,17,15,145.5,92.5,2.1,19.5,128.0,89.38,63.64
2017,9,7,17,30,116.0,71.0,2.1,19.0,92.0,60.38,46.74
2017,9,7,17,45,75.5,49.5,2.1,19.0,61.5,42.33,30.4
2017,9,7,18,0,35.0,28.0,2.1,19.0,31.0,24.78,13.04
2017,9,7,18,15,17.5,14.0,2.05,18.5,15.5,13.76,0.0
2017,9,7,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,45,26.0,6.0,2.05,15.5,7.0,0.0,0.0
2017,9,8,6,0,52.0,12.0,2.1,16.0,14.0,22.39,0.0
2017,9,8,6,15,142.5,30.5,2.05,16.5,48.0,82.45,51.0
2017,9,8,6,30,233.0,49.0,2.0,17.0,82.0,139.05,102.38
2017,9,8,6,45,298.0,65.5,1.95,17.5,125.5,193.77,149.82
2017,9,8,7,0,363.0,82.0,1.9,18.0,169.0,255.23,202.25
2017,9,8,7,15,181.5,96.0,1.7,18.5,139.5,196.8,157.42
2017,9,8,7,30,0.0,110.0,1.5,19.0,110.0,109.9,85.7
2017,9,8,7,45,10.0,133.0,1.35,19.5,137.5,138.98,109.38
2017,9,8,8,0,20.0,156.0,1.2,20.0,165.0,168.93,133.06
2017,9,8,8,15,77.0,190.5,1.05,20.5,229.5,250.09,197.54
2017,9,8,8,30,134.0,225.0,0.9,21.0,294.0,337.73,264.38
2017,9,8,8,45,124.5,245.5,0.8,21.5,314.5,357.15,276.61
2017,9,8,9,0,115.0,266.0,0.7,22.0,335.0,375.46,288.1
2017,9,8,9,15,218.5,275.5,0.75,22.0,417.5,471.53,360.44
2017,9,8,9,30,322.0,285.0,0.8,22.0,500.0,582.09,440.01
2017,9,8,9,45,518.0,226.5,0.85,22.5,593.5,702.82,526.25
2017,9,8,10,0,714.0,168.0,0.9,23.0,687.0,826.46,609.09
2017,9,8,10,15,724.0,170.5,1.05,23.5,714.0,850.19,623.09
2017,9,8,10,30,734.0,173.0,1.2,24.0,741.0,871.44,636.71
2017,9,8,10,45,741.0,174.5,1.35,24.5,762.0,886.21,646.11
2017,9,8,11,0,748.0,176.0,1.5,25.0,783.0,898.17,653.76
2017,9,8,11,15,752.5,177.5,1.6,25.0,796.0,904.89,658.72
2017,9,8,11,30,757.0,179.0,1.7,25.0,809.0,908.62,661.9
2017,9,8,11,45,759.0,179.0,1.85,25.0,814.5,901.99,658.99
2017,9,8,12,0,761.0,179.0,2.0,25.0,820.0,896.0,656.58
2017,9,8,12,15,760.0,179.0,2.1,25.0,817.5,884.32,649.92
2017,9,8,12,30,759.0,179.0,2.2,25.0,815.0,869.79,641.45
2017,9,8,12,45,748.5,182.0,2.3,25.0,803.0,849.67,629.24
2017,9,8,13,0,738.0,185.0,2.4,25.0,791.0,824.57,613.65
2017,9,8,13,15,732.0,183.5,2.45,25.0,773.5,796.48,595.59
2017,9,8,13,30,726.0,182.0,2.5,25.0,756.0,766.28,576.0
2017,9,8,13,45,722.0,176.5,2.55,25.0,732.5,731.64,552.58
2017,9,8,14,0,718.0,171.0,2.6,25.0,709.0,695.12,527.32
2017,9,8,14,15,706.0,168.0,2.55,24.5,678.0,653.86,498.57
2017,9,8,14,30,694.0,165.0,2.5,24.0,647.0,611.66,468.51
2017,9,8,14,45,685.0,158.0,2.5,24.0,611.0,566.65,435.12
2017,9,8,15,0,676.0,151.0,2.5,24.0,575.0,520.93,400.37
2017,9,8,15,15,655.5,146.0,2.4,23.5,533.5,470.81,361.83
2017,9,8,15,30,635.0,141.0,2.3,23.0,492.0,421.5,322.87
2017,9,8,15,45,616.5,132.0,2.25,23.0,447.5,370.28,280.97
2017,9,8,16,0,598.0,123.0,2.2,23.0,403.0,320.21,238.98
2017,9,8,16,15,563.0,115.0,2.15,22.5,355.0,267.65,195.1
2017,9,8,16,30,528.0,107.0,2.1,22.0,307.0,218.54,153.71
2017,9,8,16,45,488.5,96.0,2.05,22.0,259.5,169.04,112.62
2017,9,8,17,0,449.0,85.0,2.0,22.0,212.0,124.25,77.48
2017,9,8,17,15,383.5,73.0,1.95,21.5,165.0,81.47,49.03
2017,9,8,17,30,318.0,61.0,1.9,21.0,118.0,46.22,34.17
2017,9,8,17,45,231.5,44.0,1.85,20.5,78.5,33.51,22.67
2017,9,8,18,0,145.0,27.0,1.8,20.0,39.0,20.91,9.33
2017,9,8,18,15,72.5,13.5,1.85,19.5,19.5,13.27,0.0
2017,9,8,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,45,29.5,5.5,1.45,15.5,6.5,0.0,0.0
2017,9,9,6,0,59.0,11.0,1.5,16.0,13.0,22.75,0.0
2017,9,9,6,15,160.5,28.5,1.45,16.5,47.0,84.48,50.77
2017,9,9,6,30,262.0,46.0,1.4,17.0,81.0,144.41,105.68
2017,9,9,6,45,339.5,59.0,1.35,17.5,126.0,201.15,154.73
2017,9,9,7,0,417.0,72.0,1.3,18.0,171.0,266.04,209.84
2017,9,9,7,15,208.5,79.5,1.15,18.5,129.0,190.12,151.73
2017,9,9,7,30,0.0,87.0,1.0,19.0,87.0,85.47,65.57
2017,9,9,7,45,0.0,83.5,0.9,20.0,83.5,81.26,61.92
2017,9,9,8,0,0.0,80.0,0.8,21.0,80.0,77.42,58.36
2017,9,9,8,15,0.0,115.0,0.8,21.5,115.0,112.7,86.57
2017,9,9,8,30,0.0,150.0,0.8,22.0,150.0,148.3,114.32
2017,9,9,8,45,9.5,182.5,0.8,22.5,188.5,188.46,145.34
2017,9,9,9,0,19.0,215.0,0.8,23.0,227.0,229.36,176.22
2017,9,9,9,15,77.5,260.5,0.8,23.5,312.0,332.82,254.79
2017,9,9,9,30,136.0,306.0,0.8,24.0,397.0,441.17,333.31
2017,9,9,9,45,442.0,230.0,0.85,24.5,546.0,640.59,480.11
2017,9,9,10,0,748.0,154.0,0.9,25.0,695.0,839.66,613.92
2017,9,9,10,15,758.0,156.5,0.95,25.0,723.0,863.95,626.82
2017,9,9,10,30,768.0,159.0,1.0,25.0,751.0,882.11,638.09
2017,9,9,10,45,778.0,159.0,1.1,25.5,773.0,898.49,647.9
2017,9,9,11,0,788.0,159.0,1.2,26.0,795.0,912.0,655.93
2017,9,9,11,15,792.0,160.0,1.3,26.0,808.5,917.96,660.53
2017,9,9,11,30,796.0,161.0,1.4,26.0,822.0,920.82,663.32
2017,9,9,11,45,801.5,159.5,1.5,26.5,828.5,919.31,662.13
2017,9,9,12,0,807.0,158.0,1.6,27.0,835.0,914.63,659.01
2017,9,9,12,15,807.0,158.0,1.65,27.0,833.0,903.34,652.42
2017,9,9,12,30,807.0,158.0,1.7,27.0,831.0,889.01,643.99
2017,9,9,12,45,803.5,157.5,1.8,27.0,821.0,868.14,631.9
2017,9,9,13,0,800.0,157.0,1.9,27.0,811.0,844.55,617.97
2017,9,9,13,15,795.0,155.5,1.95,27.0,793.5,816.12,600.27
2017,9,9,13,30,790.0,154.0,2.0,27.0,776.0,785.31,580.89
2017,9,9,13,45,788.0,149.0,2.1,27.0,752.5,751.07,559.39
2017,9,9,14,0,786.0,144.0,2.2,27.0,729.0,714.6,535.77
2017,9,9,14,15,775.0,141.5,2.2,27.0,697.5,672.37,506.07
2017,9,9,14,30,764.0,139.0,2.2,27.0,666.0,628.92,474.89
2017,9,9,14,45,754.5,133.5,2.25,27.0,629.5,581.72,440.62
2017,9,9,15,0,745.0,128.0,2.3,27.0,593.0,534.07,405.02
2017,9,9,15,15,725.5,124.0,2.3,26.5,550.0,482.21,365.82
2017,9,9,15,30,706.0,120.0,2.3,26.0,507.0,430.92,325.79
2017,9,9,15,45,683.5,114.0,2.35,26.0,461.0,377.37,282.36
2017,9,9,16,0,661.0,108.0,2.4,26.0,415.0,325.24,238.92
2017,9,9,16,15,626.5,101.5,2.35,25.5,365.5,270.89,193.58
2017,9,9,16,30,592.0,95.0,2.3,25.0,316.0,219.83,150.59
2017,9,9,16,45,545.0,86.5,2.25,24.5,266.0,168.3,108.53
2017,9,9,17,0,498.0,78.0,2.2,24.0,216.0,122.0,73.11
2017,9,9,17,15,429.0,67.0,2.05,23.0,167.5,77.57,44.64
2017,9,9,17,30,360.0,56.0,1.9,22.0,119.0,41.72,30.13
2017,9,9,17,45,259.0,40.5,1.8,21.5,78.0,30.82,20.19
2017,9,9,18,0,158.0,25.0,1.7,21.0,37.0,19.37,7.21
2017,9,9,18,15,79.0,12.5,1.7,20.5,18.5,12.29,0.0
2017,9,9,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
