Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,45,21.0,4.5,0.65,16.5,5.0,0.0,0.0
2017,9,10,6,0,42.0,9.0,0.7,17.0,10.0,17.29,0.0
2017,9,10,6,15,131.0,27.5,0.65,17.5,42.5,75.06,43.37
2017,9,10,6,30,220.0,46.0,0.6,18.0,75.0,131.19,95.21
2017,9,10,6,45,289.0,62.0,0.6,19.0,118.5,185.9,141.62
2017,9,10,7,0,358.0,78.0,0.6,20.0,162.0,247.82,192.99
2017,9,10,7,15,412.5,90.5,0.6,20.5,210.0,305.66,240.4
2017,9,10,7,30,467.0,103.0,0.6,21.0,258.0,368.34,290.04
2017,9,10,7,45,504.5,113.0,0.6,22.0,306.0,422.92,331.2
2017,9,10,8,0,542.0,123.0,0.6,23.0,354.0,479.88,372.5
2017,9,10,8,15,573.0,130.5,0.65,23.5,400.5,535.18,412.15
2017,9,10,8,30,604.0,138.0,0.7,24.0,447.0,588.46,449.29
2017,9,10,8,45,626.5,144.5,0.75,25.0,490.5,634.97,479.76
2017,9,10,9,0,649.0,151.0,0.8,26.0,534.0,681.09,509.14
2017,9,10,9,15,667.5,155.5,0.75,26.5,573.5,721.12,533.37
2017,9,10,9,30,686.0,160.0,0.7,27.0,613.0,759.93,555.61
2017,9,10,9,45,738.0,145.5,0.7,28.0,656.5,804.96,581.01
2017,9,10,10,0,790.0,131.0,0.7,29.0,700.0,846.74,603.66
2017,9,10,10,15,799.5,132.5,0.65,29.5,728.0,870.26,614.82
2017,9,10,10,30,809.0,134.0,0.6,30.0,756.0,891.05,624.38
2017,9,10,10,45,818.0,134.5,0.55,31.0,777.5,907.42,629.92
2017,9,10,11,0,827.0,135.0,0.5,32.0,799.0,920.77,633.63
2017,9,10,11,15,831.0,135.5,0.4,32.5,812.5,926.33,632.99
2017,9,10,11,30,835.0,136.0,0.3,33.0,826.0,928.66,630.64
2017,9,10,11,45,840.5,134.5,0.2,33.5,833.0,926.97,626.19
2017,9,10,12,0,846.0,133.0,0.1,34.0,840.0,917.18,617.46
2017,9,10,12,15,845.5,133.0,0.25,34.0,837.5,905.36,613.16
2017,9,10,12,30,845.0,133.0,0.4,34.0,835.0,890.43,607.43
2017,9,10,12,45,842.5,132.5,0.6,34.0,825.0,873.9,601.67
2017,9,10,13,0,840.0,132.0,0.8,34.0,815.0,850.35,591.24
2017,9,10,13,15,664.0,210.0,0.95,34.0,743.0,763.18,538.52
2017,9,10,13,30,488.0,288.0,1.1,34.0,671.0,678.49,482.07
2017,9,10,13,45,654.5,205.5,1.25,34.0,701.0,704.89,505.58
2017,9,10,14,0,821.0,123.0,1.4,34.0,731.0,716.11,517.01
2017,9,10,14,15,810.5,121.0,1.5,33.5,699.0,673.44,490.15
2017,9,10,14,30,800.0,119.0,1.6,33.0,667.0,629.42,461.38
2017,9,10,14,45,789.5,114.5,1.7,33.0,629.5,581.8,428.21
2017,9,10,15,0,779.0,110.0,1.8,33.0,592.0,533.31,393.31
2017,9,10,15,15,759.5,106.5,1.85,32.5,549.0,480.69,354.78
2017,9,10,15,30,740.0,103.0,1.9,32.0,506.0,428.55,315.22
2017,9,10,15,45,717.0,98.5,2.0,32.0,459.0,373.13,271.47
2017,9,10,16,0,694.0,94.0,2.1,32.0,412.0,320.59,228.62
2017,9,10,16,15,659.5,88.5,2.1,31.0,362.5,265.53,183.96
2017,9,10,16,30,625.0,83.0,2.1,30.0,313.0,213.68,141.37
2017,9,10,16,45,576.0,76.0,2.1,29.5,262.5,161.5,99.61
2017,9,10,17,0,527.0,69.0,2.1,29.0,212.0,114.72,64.8
2017,9,10,17,15,456.0,59.5,2.05,28.0,164.0,70.13,37.57
2017,9,10,17,30,385.0,50.0,2.0,27.0,116.0,37.16,25.58
2017,9,10,17,45,276.0,36.5,1.95,26.0,75.5,27.88,17.21
2017,9,10,18,0,167.0,23.0,1.9,25.0,35.0,17.83,4.73
2017,9,10,18,15,83.5,11.5,1.9,24.5,17.5,11.3,0.0
2017,9,10,18,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,6.0,1.85,19.0,6.0,0.0,0.0
2017,9,11,6,0,0.0,12.0,2.0,19.0,12.0,11.8,0.0
2017,9,11,6,15,156.0,26.0,2.05,19.5,46.0,78.93,43.39
2017,9,11,6,30,312.0,40.0,2.1,20.0,80.0,153.37,109.98
2017,9,11,6,45,394.0,50.5,2.2,20.5,125.5,212.22,161.02
2017,9,11,7,0,476.0,61.0,2.3,21.0,171.0,279.44,218.32
2017,9,11,7,15,529.0,67.5,2.3,21.0,218.0,336.47,267.18
2017,9,11,7,30,582.0,74.0,2.3,21.0,265.0,397.81,318.12
2017,9,11,7,45,418.5,120.0,2.3,21.5,269.5,381.42,304.88
2017,9,11,8,0,255.0,166.0,2.3,22.0,274.0,344.18,273.78
2017,9,11,8,15,279.0,184.5,2.3,22.5,316.0,390.67,309.4
2017,9,11,8,30,303.0,203.0,2.3,23.0,358.0,438.38,344.73
2017,9,11,8,45,451.0,180.5,2.35,23.5,434.5,541.09,423.05
2017,9,11,9,0,599.0,158.0,2.4,24.0,511.0,649.13,502.59
2017,9,11,9,15,585.0,177.5,2.35,24.5,542.0,677.58,519.54
2017,9,11,9,30,571.0,197.0,2.3,25.0,573.0,699.69,532.31
2017,9,11,9,45,556.0,216.0,2.3,25.5,598.0,721.17,544.62
2017,9,11,10,0,541.0,235.0,2.3,26.0,623.0,739.73,554.75
2017,9,11,10,15,521.5,254.5,2.3,26.0,640.0,751.96,561.47
2017,9,11,10,30,502.0,274.0,2.3,26.0,657.0,761.31,566.28
2017,9,11,10,45,667.0,199.0,2.3,26.5,723.5,839.93,621.74
2017,9,11,11,0,832.0,124.0,2.3,27.0,790.0,906.13,663.08
2017,9,11,11,15,836.0,125.0,2.25,27.0,803.5,912.35,665.57
2017,9,11,11,30,840.0,126.0,2.2,27.0,817.0,915.35,666.63
2017,9,11,11,45,633.0,233.0,2.2,27.5,755.5,840.22,615.14
2017,9,11,12,0,426.0,340.0,2.2,28.0,694.0,752.07,549.1
2017,9,11,12,15,446.5,322.0,2.1,28.0,692.0,744.25,544.68
2017,9,11,12,30,467.0,304.0,2.0,28.0,690.0,734.2,538.12
2017,9,11,12,45,480.5,302.5,1.95,28.5,695.5,732.44,535.84
2017,9,11,13,0,494.0,301.0,1.9,29.0,701.0,728.31,531.92
2017,9,11,13,15,379.5,333.0,1.8,29.0,636.5,647.03,473.67
2017,9,11,13,30,265.0,365.0,1.7,29.0,572.0,575.22,421.62
2017,9,11,13,45,394.5,308.0,1.65,29.0,604.0,604.34,445.53
2017,9,11,14,0,524.0,251.0,1.6,29.0,636.0,626.79,463.33
2017,9,11,14,15,462.5,261.5,1.55,29.0,590.5,572.26,423.83
2017,9,11,14,30,401.0,272.0,1.5,29.0,545.0,519.71,385.9
2017,9,11,14,45,200.5,150.0,1.5,29.0,286.5,264.41,200.11
2017,9,11,15,0,0.0,28.0,1.5,29.0,28.0,27.06,15.83
2017,9,11,15,15,0.0,38.5,1.5,28.5,38.5,37.21,24.13
2017,9,11,15,30,0.0,49.0,1.5,28.0,49.0,47.36,32.38
2017,9,11,15,45,0.0,80.0,1.55,28.0,80.0,77.37,56.4
2017,9,11,16,0,0.0,111.0,1.6,28.0,111.0,106.66,79.77
2017,9,11,16,15,0.0,58.0,1.65,27.5,58.0,56.05,39.73
2017,9,11,16,30,0.0,5.0,1.7,27.0,5.0,4.82,0.0
2017,9,11,16,45,0.0,4.0,1.75,26.5,4.0,3.86,0.0
2017,9,11,17,0,0.0,3.0,1.8,26.0,3.0,2.89,0.0
2017,9,11,17,15,0.0,2.0,2.15,25.0,2.0,1.93,0.0
2017,9,11,17,30,0.0,1.0,2.5,24.0,1.0,0.96,0.0
2017,9,11,17,45,0.0,0.5,2.9,23.5,0.5,0.48,0.0
2017,9,11,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,11,18,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,11,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.5,1.75,19.0,3.5,0.0,0.0
2017,9,12,6,0,0.0,7.0,1.8,19.0,7.0,6.88,0.0
2017,9,12,6,15,70.0,27.5,1.8,19.0,36.0,54.19,27.73
2017,9,12,6,30,140.0,48.0,1.8,19.0,65.0,104.05,74.82
2017,9,12,6,45,206.5,66.5,1.8,19.5,106.0,155.66,118.7
2017,9,12,7,0,273.0,85.0,1.8,20.0,147.0,214.19,168.05
2017,9,12,7,15,347.5,91.5,1.75,20.0,191.5,275.45,219.38
2017,9,12,7,30,422.0,98.0,1.7,20.0,236.0,338.19,271.05
2017,9,12,7,45,410.0,120.0,1.65,20.5,272.5,376.09,300.81
2017,9,12,8,0,398.0,142.0,1.6,21.0,309.0,411.73,327.63
2017,9,12,8,15,494.0,136.5,1.55,21.5,369.5,485.16,383.72
2017,9,12,8,30,590.0,131.0,1.5,22.0,430.0,569.28,445.57
2017,9,12,8,45,447.5,187.5,1.5,22.5,426.0,545.56,423.25
2017,9,12,9,0,305.0,244.0,1.5,23.0,422.0,505.1,389.09
2017,9,12,9,15,494.5,198.0,1.5,23.5,511.0,623.25,477.43
2017,9,12,9,30,684.0,152.0,1.5,24.0,600.0,747.03,564.06
2017,9,12,9,45,384.0,238.5,1.5,24.5,493.0,598.16,451.66
2017,9,12,10,0,84.0,325.0,1.5,25.0,386.0,410.68,308.44
2017,9,12,10,15,431.0,232.5,1.5,25.5,559.0,646.61,486.69
2017,9,12,10,30,778.0,140.0,1.5,26.0,732.0,866.0,634.84
2017,9,12,10,45,787.5,140.0,1.5,26.5,753.5,881.78,640.67
2017,9,12,11,0,797.0,140.0,1.5,27.0,775.0,894.65,646.93
2017,9,12,11,15,801.0,140.5,1.6,27.0,788.0,899.94,650.93
2017,9,12,11,30,805.0,141.0,1.7,27.0,801.0,902.1,653.09
2017,9,12,11,45,806.5,142.0,1.8,27.5,806.5,899.33,650.87
2017,9,12,12,0,808.0,143.0,1.9,28.0,812.0,893.4,646.73
2017,9,12,12,15,807.0,143.0,2.05,28.0,809.0,881.06,640.26
2017,9,12,12,30,806.0,143.0,2.2,28.0,806.0,865.72,631.8
2017,9,12,12,45,793.5,147.5,2.35,28.0,793.5,842.17,617.84
2017,9,12,13,0,781.0,152.0,2.5,28.0,781.0,816.24,602.18
2017,9,12,13,15,775.0,150.5,2.6,28.0,763.0,787.35,584.01
2017,9,12,13,30,769.0,149.0,2.7,28.0,745.0,756.22,564.15
2017,9,12,13,45,756.5,149.0,2.8,28.0,719.0,719.65,540.33
2017,9,12,14,0,744.0,149.0,2.9,28.0,693.0,681.9,514.3
2017,9,12,14,15,732.0,146.0,2.9,27.5,661.5,639.7,485.05
2017,9,12,14,30,720.0,143.0,2.9,27.0,630.0,596.5,454.35
2017,9,12,14,45,705.5,139.0,2.9,27.0,593.5,550.09,419.67
2017,9,12,15,0,691.0,135.0,2.9,27.0,557.0,503.38,383.93
2017,9,12,15,15,670.0,130.5,2.9,26.5,515.0,452.97,345.21
2017,9,12,15,30,649.0,126.0,2.9,26.0,473.0,403.4,305.99
2017,9,12,15,45,626.5,119.0,2.9,25.5,428.0,351.99,264.29
2017,9,12,16,0,604.0,112.0,2.9,25.0,383.0,302.14,222.74
2017,9,12,16,15,567.0,105.0,2.9,24.5,335.5,250.11,179.14
2017,9,12,16,30,530.0,98.0,2.9,24.0,288.0,201.75,138.48
2017,9,12,16,45,483.5,88.0,2.9,23.5,240.0,152.68,98.72
2017,9,12,17,0,437.0,78.0,2.9,23.0,192.0,108.96,65.9
2017,9,12,17,15,365.0,66.0,2.9,22.0,146.5,67.68,40.46
2017,9,12,17,30,293.0,54.0,2.9,21.0,101.0,40.64,29.15
2017,9,12,17,45,196.0,37.5,2.9,20.5,63.5,28.8,18.11
2017,9,12,18,0,99.0,21.0,2.9,20.0,26.0,16.37,0.0
2017,9,12,18,15,49.5,10.5,2.85,19.5,13.0,10.32,0.0
2017,9,12,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,1.0,2.65,17.0,1.0,0.96,0.0
2017,9,13,6,30,0.0,2.0,2.8,17.0,2.0,1.93,0.0
2017,9,13,6,45,0.0,3.5,2.95,17.5,3.5,3.37,0.0
2017,9,13,7,0,0.0,5.0,3.1,18.0,5.0,4.82,0.0
2017,9,13,7,15,0.0,7.0,3.1,18.0,7.0,6.75,0.05
2017,9,13,7,30,0.0,9.0,3.1,18.0,9.0,8.68,1.69
2017,9,13,7,45,0.0,24.0,3.15,18.5,24.0,23.16,13.89
2017,9,13,8,0,0.0,39.0,3.2,19.0,39.0,37.66,25.94
2017,9,13,8,15,0.0,85.0,3.15,19.5,85.0,82.32,62.72
2017,9,13,8,30,0.0,131.0,3.1,20.0,131.0,128.84,100.23
2017,9,13,8,45,0.0,131.0,3.1,20.5,131.0,128.43,99.33
2017,9,13,9,0,0.0,131.0,3.1,21.0,131.0,128.14,98.61
2017,9,13,9,15,4.0,168.0,3.05,21.0,171.0,168.71,130.8
2017,9,13,9,30,8.0,205.0,3.0,21.0,211.0,209.71,162.81
2017,9,13,9,45,7.5,206.5,2.95,21.5,212.0,210.53,162.67
2017,9,13,10,0,7.0,208.0,2.9,22.0,213.0,211.38,162.67
2017,9,13,10,15,5.5,196.0,2.9,22.0,200.0,197.67,151.7
2017,9,13,10,30,4.0,184.0,2.9,22.0,187.0,184.07,140.89
2017,9,13,10,45,7.0,208.0,2.9,22.5,213.5,210.81,161.3
2017,9,13,11,0,10.0,232.0,2.9,23.0,240.0,237.57,181.41
2017,9,13,11,15,22.0,282.0,2.9,23.0,300.5,298.96,228.28
2017,9,13,11,30,34.0,332.0,2.9,23.0,361.0,368.63,280.41
2017,9,13,11,45,31.0,327.0,2.95,23.0,353.5,359.36,273.1
2017,9,13,12,0,28.0,322.0,3.0,23.0,346.0,350.07,266.12
2017,9,13,12,15,25.5,314.0,3.05,23.0,335.5,338.16,257.22
2017,9,13,12,30,23.0,306.0,3.1,23.0,325.0,320.73,244.22
2017,9,13,12,45,100.5,348.5,3.15,23.0,429.5,439.99,335.75
2017,9,13,13,0,178.0,391.0,3.2,23.0,534.0,543.37,412.8
2017,9,13,13,15,240.5,371.5,3.2,22.5,559.5,567.04,432.27
2017,9,13,13,30,303.0,352.0,3.2,22.0,585.0,590.21,451.54
2017,9,13,13,45,515.5,257.5,3.25,22.0,638.5,645.01,496.93
2017,9,13,14,0,728.0,163.0,3.3,22.0,692.0,681.96,528.07
2017,9,13,14,15,715.5,160.0,3.25,22.0,660.5,639.92,496.42
2017,9,13,14,30,703.0,157.0,3.2,22.0,629.0,596.97,464.04
2017,9,13,14,45,692.0,150.5,3.2,22.0,592.5,550.8,428.82
2017,9,13,15,0,681.0,144.0,3.2,22.0,556.0,504.09,392.33
2017,9,13,15,15,659.5,139.0,3.1,21.5,513.5,453.41,352.37
2017,9,13,15,30,638.0,134.0,3.0,21.0,471.0,403.67,312.06
2017,9,13,15,45,614.0,126.0,2.95,21.0,426.0,351.34,268.29
2017,9,13,16,0,590.0,118.0,2.9,21.0,381.0,300.75,225.06
2017,9,13,16,15,394.0,128.0,2.8,20.5,294.5,221.74,163.91
2017,9,13,16,30,198.0,138.0,2.7,20.0,208.0,165.86,123.66
2017,9,13,16,45,171.5,119.0,2.65,20.0,173.0,133.35,97.47
2017,9,13,17,0,145.0,100.0,2.6,20.0,138.0,102.04,73.11
2017,9,13,17,15,116.0,78.5,2.5,19.5,104.5,71.92,51.13
2017,9,13,17,30,87.0,57.0,2.4,19.0,71.0,48.37,35.95
2017,9,13,17,45,43.5,37.0,2.3,18.5,44.0,32.16,20.79
2017,9,13,18,0,0.0,17.0,2.2,18.0,17.0,16.37,0.0
2017,9,13,18,15,0.0,8.5,2.2,17.5,8.5,8.36,0.0
2017,9,13,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,5,45,7.5,4.0,2.45,15.0,4.0,0.0,0.0
2017,9,14,6,0,15.0,8.0,2.5,15.0,8.0,10.8,0.0
2017,9,14,6,15,117.0,27.0,2.55,15.0,40.0,68.86,31.95
2017,9,14,6,30,219.0,46.0,2.6,15.0,72.0,130.57,94.96
2017,9,14,6,45,298.0,61.5,2.7,15.5,116.5,187.59,145.02
2017,9,14,7,0,377.0,77.0,2.8,16.0,161.0,253.0,201.58
2017,9,14,7,15,248.5,104.5,2.8,16.0,166.0,237.62,192.46
2017,9,14,7,30,120.0,132.0,2.8,16.0,171.0,208.28,169.18
2017,9,14,7,45,140.0,151.5,2.8,16.5,204.0,245.61,199.94
2017,9,14,8,0,160.0,171.0,2.8,17.0,237.0,284.52,231.14
2017,9,14,8,15,259.0,180.0,2.8,17.5,302.5,371.71,301.35
2017,9,14,8,30,358.0,189.0,2.8,18.0,368.0,459.52,370.2
2017,9,14,8,45,402.0,198.0,2.85,18.5,417.0,522.52,417.4
2017,9,14,9,0,446.0,207.0,2.9,19.0,466.0,579.42,459.27
2017,9,14,9,15,605.5,168.5,2.9,19.0,546.0,681.13,537.11
2017,9,14,9,30,765.0,130.0,2.9,19.0,626.0,783.52,610.51
2017,9,14,9,45,788.0,127.0,2.95,19.5,662.5,818.14,632.11
2017,9,14,10,0,811.0,124.0,3.0,20.0,699.0,850.88,652.73
2017,9,14,10,15,819.5,126.0,3.0,20.0,725.5,874.11,667.55
2017,9,14,10,30,828.0,128.0,3.0,20.0,752.0,894.48,680.51
2017,9,14,10,45,835.0,127.5,3.05,20.5,772.0,907.79,687.72
2017,9,14,11,0,842.0,127.0,3.1,21.0,792.0,917.97,692.94
2017,9,14,11,15,845.0,128.0,3.1,21.0,804.5,922.89,695.69
2017,9,14,11,30,848.0,129.0,3.1,21.0,817.0,919.32,692.84
2017,9,14,11,45,849.0,128.5,3.15,21.5,821.5,914.44,688.33
2017,9,14,12,0,850.0,128.0,3.2,22.0,826.0,906.33,681.76
2017,9,14,12,15,849.0,128.0,3.25,22.0,823.0,893.73,673.58
2017,9,14,12,30,848.0,128.0,3.3,22.0,820.0,878.01,663.38
2017,9,14,12,45,852.5,123.0,3.35,22.0,811.0,858.86,650.87
2017,9,14,13,0,857.0,118.0,3.4,22.0,802.0,836.53,636.21
2017,9,14,13,15,852.0,117.5,3.45,22.0,784.0,807.98,617.2
2017,9,14,13,30,847.0,117.0,3.5,22.0,766.0,776.88,596.34
2017,9,14,13,45,840.0,115.5,3.6,22.0,740.5,742.47,573.2
2017,9,14,14,0,833.0,114.0,3.7,22.0,715.0,703.96,546.88
2017,9,14,14,15,822.5,112.0,3.75,22.0,683.5,660.75,515.25
2017,9,14,14,30,812.0,110.0,3.8,22.0,652.0,616.16,481.57
2017,9,14,14,45,797.5,108.0,3.9,22.0,613.5,568.11,444.57
2017,9,14,15,0,783.0,106.0,4.0,22.0,575.0,519.52,406.16
2017,9,14,15,15,763.5,102.5,4.05,21.5,532.0,466.79,364.15
2017,9,14,15,30,744.0,99.0,4.1,21.0,489.0,414.57,321.2
2017,9,14,15,45,715.0,95.5,4.2,21.0,441.5,357.86,273.12
2017,9,14,16,0,686.0,92.0,4.3,21.0,394.0,304.66,226.85
2017,9,14,16,15,648.5,87.0,4.3,20.5,344.5,250.14,179.57
2017,9,14,16,30,611.0,82.0,4.3,20.0,295.0,199.21,135.43
2017,9,14,16,45,554.0,75.5,4.3,19.5,244.5,147.83,93.3
2017,9,14,17,0,497.0,69.0,4.3,19.0,194.0,102.84,60.01
2017,9,14,17,15,416.0,59.0,4.2,18.5,146.5,60.41,35.31
2017,9,14,17,30,335.0,49.0,4.1,18.0,99.0,36.98,26.23
2017,9,14,17,45,211.0,34.0,4.05,17.5,61.0,26.22,15.69
2017,9,14,18,0,87.0,19.0,4.0,17.0,23.0,14.9,0.0
2017,9,14,18,15,43.5,9.5,3.9,16.5,11.5,9.34,0.0
2017,9,14,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,15,6,15,142.0,20.0,2.05,13.5,37.0,65.46,26.68
2017,9,15,6,30,284.0,40.0,2.0,14.0,74.0,142.86,103.24
2017,9,15,6,45,367.0,53.0,2.0,15.0,119.5,201.91,155.44
2017,9,15,7,0,450.0,66.0,2.0,16.0,165.0,271.34,215.12
2017,9,15,7,15,510.0,75.0,1.85,16.5,215.0,332.88,267.66
2017,9,15,7,30,570.0,84.0,1.7,17.0,265.0,399.41,322.33
2017,9,15,7,45,348.5,127.0,1.55,17.5,243.5,347.88,280.86
2017,9,15,8,0,127.0,170.0,1.4,18.0,222.0,263.33,211.04
2017,9,15,8,15,189.5,188.0,1.3,18.5,276.5,328.01,262.49
2017,9,15,8,30,252.0,206.0,1.2,19.0,331.0,405.29,321.27
2017,9,15,8,45,490.5,166.0,1.1,19.5,438.5,550.95,432.51
2017,9,15,9,0,729.0,126.0,1.0,20.0,546.0,708.77,544.95
2017,9,15,9,15,746.0,130.0,0.85,20.5,586.0,749.12,566.6
2017,9,15,9,30,763.0,134.0,0.7,21.0,626.0,787.9,587.65
2017,9,15,9,45,815.0,118.0,0.55,21.5,669.0,829.46,609.65
2017,9,15,10,0,867.0,102.0,0.4,22.0,712.0,868.09,628.85
2017,9,15,10,15,874.5,103.5,0.35,22.5,740.0,890.81,639.44
2017,9,15,10,30,882.0,105.0,0.3,23.0,768.0,910.5,648.3
2017,9,15,10,45,883.0,108.0,0.3,23.5,787.0,922.77,653.58
2017,9,15,11,0,884.0,111.0,0.3,24.0,806.0,931.65,656.98
2017,9,15,11,15,887.0,112.0,0.45,24.0,819.0,936.82,662.68
2017,9,15,11,30,890.0,113.0,0.6,24.0,832.0,938.57,666.48
2017,9,15,11,45,888.0,114.5,0.75,24.5,836.0,932.87,664.41
2017,9,15,12,0,886.0,116.0,0.9,25.0,840.0,923.79,660.22
2017,9,15,12,15,885.0,116.0,1.0,25.0,837.0,910.74,653.86
2017,9,15,12,30,884.0,116.0,1.1,25.0,834.0,894.43,645.4
2017,9,15,12,45,876.5,117.5,1.25,25.0,821.5,870.96,632.95
2017,9,15,13,0,869.0,119.0,1.4,25.0,809.0,844.68,618.42
2017,9,15,13,15,864.0,118.0,1.55,25.0,790.5,815.23,601.44
2017,9,15,13,30,859.0,117.0,1.7,25.0,772.0,783.2,582.37
2017,9,15,13,45,847.0,117.5,1.85,25.0,745.0,746.68,559.82
2017,9,15,14,0,835.0,118.0,2.0,25.0,718.0,706.36,534.19
2017,9,15,14,15,823.5,116.0,2.15,24.5,685.0,662.35,504.68
2017,9,15,14,30,812.0,114.0,2.3,24.0,652.0,617.04,473.12
2017,9,15,14,45,791.5,113.5,2.5,24.0,612.0,567.0,436.16
2017,9,15,15,0,771.0,113.0,2.7,24.0,572.0,516.97,397.95
2017,9,15,15,15,750.5,109.5,2.85,23.5,528.5,463.08,356.23
2017,9,15,15,30,730.0,106.0,3.0,23.0,485.0,410.82,314.23
2017,9,15,15,45,696.0,103.0,3.2,23.0,436.5,354.93,267.72
2017,9,15,16,0,662.0,100.0,3.4,23.0,388.0,301.67,222.3
2017,9,15,16,15,623.5,94.0,3.5,22.0,338.0,247.37,176.37
2017,9,15,16,30,585.0,88.0,3.6,21.0,288.0,196.85,133.52
2017,9,15,16,45,525.0,80.5,3.75,20.5,237.5,145.83,92.4
2017,9,15,17,0,465.0,73.0,3.9,20.0,187.0,101.63,60.33
2017,9,15,17,15,384.5,61.0,3.8,19.0,140.0,58.91,35.52
2017,9,15,17,30,304.0,49.0,3.7,18.0,93.0,37.15,26.29
2017,9,15,17,45,188.0,32.5,3.65,17.5,56.0,25.12,14.41
2017,9,15,18,0,72.0,16.0,3.6,17.0,19.0,12.49,0.0
2017,9,15,18,15,36.0,8.0,3.4,16.5,9.5,7.86,0.0
2017,9,15,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,16,6,15,97.0,20.5,1.5,14.5,31.5,54.57,18.58
2017,9,16,6,30,194.0,41.0,1.5,15.0,63.0,116.76,83.72
2017,9,16,6,45,269.5,58.0,1.5,15.5,106.5,172.78,132.69
2017,9,16,7,0,345.0,75.0,1.5,16.0,150.0,236.73,187.51
2017,9,16,7,15,403.0,88.0,1.4,16.5,198.5,295.44,237.26
2017,9,16,7,30,461.0,101.0,1.3,17.0,247.0,359.37,289.59
2017,9,16,7,45,500.0,112.0,1.25,17.5,295.5,415.13,333.86
2017,9,16,8,0,539.0,123.0,1.2,18.0,344.0,473.39,378.44
2017,9,16,8,15,599.0,115.0,1.2,18.5,388.5,529.77,420.94
2017,9,16,8,30,659.0,107.0,1.2,19.0,433.0,586.14,462.3
2017,9,16,8,45,626.5,131.0,1.2,19.5,464.0,613.87,479.85
2017,9,16,9,0,594.0,155.0,1.2,20.0,495.0,636.78,493.63
2017,9,16,9,15,611.5,163.5,1.2,20.0,535.0,678.19,522.21
2017,9,16,9,30,629.0,172.0,1.2,20.0,575.0,718.44,549.28
2017,9,16,9,45,570.5,205.5,1.3,20.5,586.5,716.58,545.09
2017,9,16,10,0,512.0,239.0,1.4,21.0,598.0,713.63,540.39
2017,9,16,10,15,552.5,236.5,1.45,21.0,638.0,754.48,569.18
2017,9,16,10,30,593.0,234.0,1.5,21.0,678.0,797.07,598.36
2017,9,16,10,45,666.5,211.0,1.55,21.5,722.5,844.39,630.23
2017,9,16,11,0,740.0,188.0,1.6,22.0,767.0,889.71,658.59
2017,9,16,11,15,744.5,189.5,1.65,22.0,780.0,895.71,662.15
2017,9,16,11,30,749.0,191.0,1.7,22.0,793.0,898.73,664.3
2017,9,16,11,45,748.5,192.5,1.75,22.0,797.5,894.18,661.62
2017,9,16,12,0,748.0,194.0,1.8,22.0,802.0,886.67,657.15
2017,9,16,12,15,747.0,194.0,1.8,22.0,799.0,874.24,649.0
2017,9,16,12,30,746.0,194.0,1.8,22.0,796.0,858.99,639.11
2017,9,16,12,45,642.5,235.0,1.85,22.5,748.5,795.71,594.62
2017,9,16,13,0,539.0,276.0,1.9,23.0,701.0,732.53,548.66
2017,9,16,13,15,311.0,313.0,1.95,23.0,557.5,566.39,428.29
2017,9,16,13,30,83.0,350.0,2.0,23.0,414.0,409.46,309.98
2017,9,16,13,45,186.5,335.5,2.05,23.0,471.0,469.58,357.92
2017,9,16,14,0,290.0,321.0,2.1,23.0,528.0,520.81,397.23
2017,9,16,14,15,351.5,289.0,2.15,23.0,528.5,515.81,394.77
2017,9,16,14,30,413.0,257.0,2.2,23.0,529.0,506.83,389.23
2017,9,16,14,45,391.0,252.0,2.25,23.0,497.0,467.08,359.31
2017,9,16,15,0,369.0,247.0,2.3,23.0,465.0,430.0,331.03
2017,9,16,15,15,479.0,200.0,2.35,22.5,460.5,417.34,321.64
2017,9,16,15,30,589.0,153.0,2.4,22.0,456.0,393.45,301.66
2017,9,16,15,45,560.0,144.0,2.45,22.0,409.5,340.08,257.75
2017,9,16,16,0,531.0,135.0,2.5,22.0,363.0,290.0,215.73
2017,9,16,16,15,491.0,124.5,2.55,21.5,314.5,238.32,172.71
2017,9,16,16,30,451.0,114.0,2.6,21.0,266.0,190.69,133.16
2017,9,16,16,45,394.0,100.5,2.65,20.5,217.5,142.26,94.9
2017,9,16,17,0,337.0,87.0,2.7,20.0,169.0,100.26,64.43
2017,9,16,17,15,268.5,69.0,2.65,19.5,124.0,60.72,39.85
2017,9,16,17,30,200.0,51.0,2.6,19.0,79.0,38.94,27.61
2017,9,16,17,45,100.0,31.5,2.6,18.5,45.5,26.13,14.62
2017,9,16,18,0,0.0,12.0,2.6,18.0,12.0,11.8,0.0
2017,9,16,18,15,0.0,6.0,2.6,17.5,6.0,5.9,0.0
2017,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,17,6,15,106.5,20.0,1.95,14.5,32.0,55.85,15.12
2017,9,17,6,30,213.0,40.0,2.0,15.0,64.0,121.2,86.4
2017,9,17,6,45,296.0,56.0,2.05,15.5,108.5,179.58,137.75
2017,9,17,7,0,379.0,72.0,2.1,16.0,153.0,246.72,195.57
2017,9,17,7,15,439.5,84.0,2.05,16.0,202.5,307.08,247.7
2017,9,17,7,30,500.0,96.0,2.0,16.0,252.0,372.86,302.89
2017,9,17,7,45,543.5,105.0,1.95,16.5,301.5,433.19,351.52
2017,9,17,8,0,587.0,114.0,1.9,17.0,351.0,494.35,399.13
2017,9,17,8,15,619.0,120.5,1.85,17.5,399.0,547.63,439.13
2017,9,17,8,30,651.0,127.0,1.8,18.0,447.0,601.72,478.43
2017,9,17,8,45,680.0,130.5,1.8,18.5,492.5,650.82,513.23
2017,9,17,9,0,709.0,134.0,1.8,19.0,538.0,699.78,546.96
2017,9,17,9,15,727.0,138.0,1.75,19.5,578.0,740.14,572.39
2017,9,17,9,30,745.0,142.0,1.7,20.0,618.0,779.03,596.35
2017,9,17,9,45,790.5,130.5,1.7,20.5,660.0,818.99,621.09
2017,9,17,10,0,836.0,119.0,1.7,21.0,702.0,861.54,647.19
2017,9,17,10,15,844.5,120.5,1.7,21.0,729.5,884.39,661.01
2017,9,17,10,30,853.0,122.0,1.7,21.0,757.0,904.3,673.1
2017,9,17,10,45,859.0,123.0,1.75,21.5,777.5,918.33,680.67
2017,9,17,11,0,865.0,124.0,1.8,22.0,798.0,923.73,682.71
2017,9,17,11,15,868.0,125.0,1.9,22.0,810.5,928.59,686.49
2017,9,17,11,30,871.0,126.0,2.0,22.0,823.0,930.11,688.18
2017,9,17,11,45,873.0,125.5,2.1,22.5,827.5,925.78,684.81
2017,9,17,12,0,875.0,125.0,2.2,23.0,832.0,918.1,679.36
2017,9,17,12,15,873.5,124.5,2.3,23.0,828.5,904.01,671.05
2017,9,17,12,30,872.0,124.0,2.4,23.0,825.0,886.74,660.67
2017,9,17,12,45,869.0,123.0,2.55,23.5,813.5,864.57,646.12
2017,9,17,13,0,866.0,122.0,2.7,24.0,802.0,839.47,629.52
2017,9,17,13,15,860.0,121.0,2.75,23.5,783.0,809.17,610.99
2017,9,17,13,30,854.0,120.0,2.8,23.0,764.0,778.44,592.01
2017,9,17,13,45,848.5,117.0,2.9,23.0,738.0,741.16,567.34
2017,9,17,14,0,843.0,114.0,3.0,23.0,712.0,701.71,540.73
2017,9,17,14,15,831.5,112.0,3.05,23.0,678.5,657.36,508.32
2017,9,17,14,30,820.0,110.0,3.1,23.0,645.0,611.7,474.18
2017,9,17,14,45,810.0,105.5,3.15,23.0,607.0,563.35,437.22
2017,9,17,15,0,800.0,101.0,3.2,23.0,569.0,514.07,398.48
2017,9,17,15,15,779.5,97.5,3.2,22.5,524.5,460.14,355.66
2017,9,17,15,30,759.0,94.0,3.2,22.0,480.0,406.8,311.94
2017,9,17,15,45,738.0,88.0,3.25,22.0,433.0,351.74,265.12
2017,9,17,16,0,717.0,82.0,3.3,22.0,386.0,296.13,216.85
2017,9,17,16,15,679.0,77.0,3.25,21.5,335.5,240.22,168.52
2017,9,17,16,30,641.0,72.0,3.2,21.0,285.0,187.91,123.53
2017,9,17,16,45,593.0,64.5,3.2,20.5,235.0,135.84,81.2
2017,9,17,17,0,545.0,57.0,3.2,20.0,185.0,89.07,47.65
2017,9,17,17,15,461.0,48.0,3.1,19.5,137.5,45.67,25.24
2017,9,17,17,30,377.0,39.0,3.0,19.0,90.0,29.36,19.36
2017,9,17,17,45,244.0,26.0,2.9,18.5,53.0,20.06,9.34
2017,9,17,18,0,111.0,13.0,2.8,18.0,16.0,12.78,0.0
2017,9,17,18,15,55.5,6.5,2.75,17.5,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,18,6,15,145.0,17.0,3.15,16.5,33.0,62.48,11.69
2017,9,18,6,30,290.0,34.0,3.2,17.0,66.0,137.69,96.44
2017,9,18,6,45,382.0,44.0,3.3,17.5,110.0,197.18,149.61
2017,9,18,7,0,474.0,54.0,3.4,18.0,154.0,266.19,209.55
2017,9,18,7,15,533.0,61.0,3.45,18.5,202.5,325.6,261.27
2017,9,18,7,30,592.0,68.0,3.5,19.0,251.0,389.96,315.54
2017,9,18,7,45,637.5,71.5,3.6,19.5,300.5,447.21,362.73
2017,9,18,8,0,683.0,75.0,3.7,20.0,350.0,507.16,410.58
2017,9,18,8,15,711.5,79.0,3.6,20.5,397.0,557.27,448.99
2017,9,18,8,30,740.0,83.0,3.5,21.0,444.0,609.62,487.79
2017,9,18,8,45,764.5,84.5,3.4,21.5,488.5,656.25,519.87
2017,9,18,9,0,789.0,86.0,3.3,22.0,533.0,702.23,550.54
2017,9,18,9,15,804.0,88.5,3.25,22.0,572.5,740.94,576.63
2017,9,18,9,30,819.0,91.0,3.2,22.0,612.0,773.01,597.73
2017,9,18,9,45,840.0,88.5,3.2,22.5,647.5,807.13,619.2
2017,9,18,10,0,861.0,86.0,3.2,23.0,683.0,839.24,639.02
2017,9,18,10,15,558.0,215.5,3.3,23.0,608.5,733.99,562.48
2017,9,18,10,30,255.0,345.0,3.4,23.0,534.0,602.09,458.93
2017,9,18,10,45,569.5,219.0,3.5,23.0,656.0,762.16,583.84
2017,9,18,11,0,884.0,93.0,3.6,23.0,778.0,905.21,683.84
2017,9,18,11,15,888.0,93.5,3.75,23.0,791.0,910.6,686.79
2017,9,18,11,30,892.0,94.0,3.9,23.0,804.0,912.58,688.57
2017,9,18,11,45,892.5,95.0,4.05,23.0,809.0,908.5,686.32
2017,9,18,12,0,893.0,96.0,4.2,23.0,814.0,901.0,681.84
2017,9,18,12,15,792.5,147.5,4.25,23.0,783.0,858.5,652.67
2017,9,18,12,30,692.0,199.0,4.3,23.0,752.0,812.9,621.32
2017,9,18,12,45,666.5,215.0,4.35,23.0,742.0,791.53,606.21
2017,9,18,13,0,641.0,231.0,4.4,23.0,732.0,768.47,589.16
2017,9,18,13,15,590.5,242.0,4.4,22.5,695.0,719.43,554.24
2017,9,18,13,30,540.0,253.0,4.4,22.0,658.0,670.17,518.78
2017,9,18,13,45,520.5,249.0,4.45,22.0,628.5,631.19,490.35
2017,9,18,14,0,501.0,245.0,4.5,22.0,599.0,592.03,461.31
2017,9,18,14,15,628.0,186.5,4.55,21.5,608.0,595.96,467.58
2017,9,18,14,30,755.0,128.0,4.6,21.0,617.0,586.96,463.05
2017,9,18,14,45,785.5,108.5,4.65,21.0,590.0,549.37,433.55
2017,9,18,15,0,816.0,89.0,4.7,21.0,563.0,507.25,399.54
2017,9,18,15,15,641.0,128.0,4.7,20.5,482.5,421.01,330.45
2017,9,18,15,30,466.0,167.0,4.7,20.0,402.0,350.07,273.42
2017,9,18,15,45,553.0,128.5,4.75,20.0,380.0,319.14,245.16
2017,9,18,16,0,640.0,90.0,4.8,20.0,358.0,277.17,205.77
2017,9,18,16,15,595.5,87.5,4.75,19.5,311.5,226.35,161.5
2017,9,18,16,30,551.0,85.0,4.7,19.0,265.0,179.98,121.63
2017,9,18,16,45,499.5,75.5,4.7,19.0,217.5,130.92,81.79
2017,9,18,17,0,448.0,66.0,4.7,19.0,170.0,87.7,50.84
2017,9,18,17,15,375.0,54.0,4.55,18.5,125.5,47.79,29.43
2017,9,18,17,30,302.0,42.0,4.4,18.0,81.0,31.96,21.55
2017,9,18,17,45,151.0,27.5,4.3,17.5,47.0,21.36,9.49
2017,9,18,18,0,0.0,13.0,4.2,17.0,13.0,12.78,0.0
2017,9,18,18,15,0.0,6.5,4.15,16.5,6.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,6,15,159.5,16.0,2.7,13.5,33.0,64.23,5.6
2017,9,19,6,30,319.0,32.0,2.8,14.0,66.0,143.84,101.03
2017,9,19,6,45,408.5,42.5,2.9,15.0,111.0,204.3,155.97
2017,9,19,7,0,498.0,53.0,3.0,16.0,156.0,274.06,216.82
2017,9,19,7,15,552.0,60.5,3.0,16.5,204.5,332.87,268.44
2017,9,19,7,30,606.0,68.0,3.0,17.0,253.0,396.08,322.03
2017,9,19,7,45,654.5,69.0,3.05,17.5,302.0,452.61,368.86
2017,9,19,8,0,703.0,70.0,3.1,18.0,351.0,510.39,415.23
2017,9,19,8,15,747.5,72.5,2.95,18.5,405.5,571.63,462.1
2017,9,19,8,30,792.0,75.0,2.8,19.0,460.0,634.47,508.18
2017,9,19,8,45,740.5,98.5,2.65,19.5,485.0,653.25,518.66
2017,9,19,9,0,689.0,122.0,2.5,20.0,510.0,668.51,526.62
2017,9,19,9,15,774.0,103.5,2.3,20.5,569.5,732.7,569.4
2017,9,19,9,30,859.0,85.0,2.1,21.0,629.0,796.91,610.24
2017,9,19,9,45,857.5,92.5,1.95,21.5,660.0,824.32,624.83
2017,9,19,10,0,856.0,100.0,1.8,22.0,691.0,848.51,637.21
2017,9,19,10,15,864.5,101.5,1.7,22.0,718.5,871.55,650.34
2017,9,19,10,30,873.0,103.0,1.6,22.0,746.0,891.63,661.38
2017,9,19,10,45,881.5,102.0,1.55,22.5,767.0,905.88,667.88
2017,9,19,11,0,890.0,101.0,1.5,23.0,788.0,916.92,672.35
2017,9,19,11,15,893.5,101.5,1.55,23.0,800.5,921.72,675.51
2017,9,19,11,30,897.0,102.0,1.6,23.0,813.0,923.1,676.63
2017,9,19,11,45,901.0,100.5,1.7,23.5,818.5,919.32,673.86
2017,9,19,12,0,905.0,99.0,1.8,24.0,824.0,912.08,668.96
2017,9,19,12,15,904.5,99.0,1.95,24.0,821.0,899.01,662.12
2017,9,19,12,30,904.0,99.0,2.1,24.0,818.0,882.61,653.05
2017,9,19,12,45,904.5,97.0,2.25,24.0,807.5,861.7,640.87
2017,9,19,13,0,905.0,95.0,2.4,24.0,797.0,837.59,626.42
2017,9,19,13,15,900.5,94.0,2.45,24.0,778.0,807.46,606.99
2017,9,19,13,30,896.0,93.0,2.5,24.0,759.0,774.61,585.59
2017,9,19,13,45,890.0,91.0,2.65,24.0,733.5,737.1,561.32
2017,9,19,14,0,884.0,89.0,2.8,24.0,708.0,697.31,535.07
2017,9,19,14,15,874.0,87.5,2.85,24.0,675.0,653.36,503.59
2017,9,19,14,30,864.0,86.0,2.9,24.0,642.0,607.85,469.55
2017,9,19,14,45,852.0,83.5,3.0,24.0,603.0,558.92,432.19
2017,9,19,15,0,840.0,81.0,3.1,24.0,564.0,509.09,392.99
2017,9,19,15,15,821.0,78.5,3.15,23.5,520.0,454.22,349.35
2017,9,19,15,30,802.0,76.0,3.2,23.0,476.0,400.54,305.13
2017,9,19,15,45,778.0,72.5,3.25,23.0,428.5,344.75,257.42
2017,9,19,16,0,754.0,69.0,3.3,23.0,381.0,290.41,209.86
2017,9,19,16,15,718.0,65.0,3.3,22.5,330.5,234.4,161.25
2017,9,19,16,30,682.0,61.0,3.3,22.0,280.0,181.76,115.96
2017,9,19,16,45,629.5,55.0,3.35,21.5,229.5,128.76,73.58
2017,9,19,17,0,577.0,49.0,3.4,21.0,179.0,79.3,39.34
2017,9,19,17,15,489.5,41.5,3.35,20.0,131.5,36.06,19.76
2017,9,19,17,30,402.0,34.0,3.3,19.0,84.0,25.35,15.76
2017,9,19,17,45,249.5,22.0,3.25,18.5,48.0,16.81,5.25
2017,9,19,18,0,97.0,10.0,3.2,18.0,12.0,9.83,0.0
2017,9,19,18,15,48.5,5.0,3.15,17.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
