Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,20,6,15,146.5,16.0,2.25,15.5,31.0,60.5,0.0
2017,9,20,6,30,293.0,32.0,2.4,16.0,62.0,135.71,93.77
2017,9,20,6,45,390.5,41.5,2.55,16.5,106.5,196.3,148.57
2017,9,20,7,0,488.0,51.0,2.7,17.0,151.0,267.02,210.04
2017,9,20,7,15,548.0,57.5,2.8,17.5,199.5,326.72,262.23
2017,9,20,7,30,608.0,64.0,2.9,18.0,248.0,391.44,316.99
2017,9,20,7,45,309.0,101.0,3.05,18.5,195.5,294.21,239.32
2017,9,20,8,0,10.0,138.0,3.2,19.0,143.0,144.6,114.16
2017,9,20,8,15,377.0,110.0,3.2,19.0,291.5,373.94,305.59
2017,9,20,8,30,744.0,82.0,3.2,19.0,440.0,608.36,490.89
2017,9,20,8,45,430.0,165.0,3.25,19.5,376.5,502.19,402.11
2017,9,20,9,0,116.0,248.0,3.3,20.0,313.0,356.02,281.27
2017,9,20,9,15,156.5,267.5,3.35,20.0,362.0,411.47,324.94
2017,9,20,9,30,197.0,287.0,3.4,20.0,411.0,468.7,368.61
2017,9,20,9,45,521.0,190.0,3.5,20.5,542.0,653.38,514.09
2017,9,20,10,0,845.0,93.0,3.6,21.0,673.0,829.27,640.5
2017,9,20,10,15,601.5,204.5,3.65,21.0,626.0,760.85,588.71
2017,9,20,10,30,358.0,316.0,3.7,21.0,579.0,660.63,509.1
2017,9,20,10,45,265.0,344.0,3.75,21.5,541.5,609.61,468.45
2017,9,20,11,0,172.0,372.0,3.8,22.0,504.0,547.18,418.98
2017,9,20,11,15,110.0,356.5,3.85,22.0,441.5,473.12,362.74
2017,9,20,11,30,48.0,341.0,3.9,22.0,379.0,390.96,299.59
2017,9,20,11,45,109.5,365.5,3.95,22.0,452.5,477.82,366.54
2017,9,20,12,0,171.0,390.0,4.0,22.0,526.0,555.02,424.65
2017,9,20,12,15,123.0,378.0,4.05,22.0,475.5,496.29,379.86
2017,9,20,12,30,75.0,366.0,4.1,22.0,425.0,432.62,331.51
2017,9,20,12,45,47.0,321.0,4.2,22.0,358.0,360.16,276.86
2017,9,20,13,0,19.0,276.0,4.3,22.0,291.0,285.41,219.55
2017,9,20,13,15,11.0,227.0,4.35,21.5,235.5,229.82,177.21
2017,9,20,13,30,3.0,178.0,4.4,21.0,180.0,175.18,134.81
2017,9,20,13,45,6.5,200.0,4.45,21.0,205.0,198.88,153.83
2017,9,20,14,0,10.0,222.0,4.5,21.0,230.0,222.17,172.4
2017,9,20,14,15,213.0,234.5,4.5,20.5,371.5,368.72,291.52
2017,9,20,14,30,416.0,247.0,4.5,20.0,513.0,492.69,388.85
2017,9,20,14,45,533.0,192.0,4.55,20.0,511.0,483.06,381.86
2017,9,20,15,0,650.0,137.0,4.6,20.0,509.0,462.69,365.59
2017,9,20,15,15,341.5,164.0,4.55,19.5,358.0,312.99,247.06
2017,9,20,15,30,33.0,191.0,4.5,19.0,207.0,194.86,153.73
2017,9,20,15,45,119.5,178.5,4.45,19.0,228.5,209.62,164.7
2017,9,20,16,0,206.0,166.0,4.4,19.0,250.0,215.12,166.36
2017,9,20,16,15,196.5,145.0,4.35,18.5,216.5,180.36,137.27
2017,9,20,16,30,187.0,124.0,4.3,18.0,183.0,146.69,109.09
2017,9,20,16,45,172.5,102.5,4.3,18.0,149.5,111.12,79.86
2017,9,20,17,0,158.0,81.0,4.3,18.0,116.0,79.21,55.01
2017,9,20,17,15,129.5,61.0,4.15,17.5,84.5,50.39,38.14
2017,9,20,17,30,101.0,41.0,4.0,17.0,53.0,33.62,22.77
2017,9,20,17,45,50.5,20.5,3.9,16.5,26.5,17.33,4.21
2017,9,20,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,6,15,162.0,16.0,3.05,13.5,32.0,63.62,0.0
2017,9,21,6,30,324.0,32.0,3.2,14.0,64.0,144.41,99.7
2017,9,21,6,45,427.5,41.0,3.35,14.5,110.5,208.05,158.44
2017,9,21,7,0,531.0,50.0,3.5,15.0,157.0,282.36,223.78
2017,9,21,7,15,592.5,56.0,3.5,15.5,207.5,344.22,278.51
2017,9,21,7,30,654.0,62.0,3.5,16.0,258.0,411.16,335.71
2017,9,21,7,45,697.0,66.0,3.5,16.5,309.5,468.31,383.39
2017,9,21,8,0,740.0,70.0,3.5,17.0,361.0,529.81,432.77
2017,9,21,8,15,768.5,73.5,3.35,17.0,410.0,583.32,474.79
2017,9,21,8,30,797.0,77.0,3.2,17.0,459.0,637.05,515.62
2017,9,21,8,45,818.0,80.0,3.1,17.5,504.5,684.68,548.21
2017,9,21,9,0,839.0,83.0,3.0,18.0,550.0,731.27,579.26
2017,9,21,9,15,854.5,85.0,2.85,18.0,590.5,766.44,602.21
2017,9,21,9,30,870.0,87.0,2.7,18.0,631.0,804.14,626.64
2017,9,21,9,45,676.5,165.5,2.55,18.5,602.5,758.8,590.59
2017,9,21,10,0,483.0,244.0,2.4,19.0,574.0,688.66,533.31
2017,9,21,10,15,694.5,169.5,2.4,19.0,665.5,802.65,618.43
2017,9,21,10,30,906.0,95.0,2.4,19.0,757.0,907.38,688.98
2017,9,21,10,45,911.5,96.5,2.4,19.5,777.5,921.84,695.65
2017,9,21,11,0,917.0,98.0,2.4,20.0,798.0,932.9,700.98
2017,9,21,11,15,920.0,98.5,2.45,20.0,811.0,937.15,703.68
2017,9,21,11,30,923.0,99.0,2.5,20.0,824.0,937.85,704.2
2017,9,21,11,45,923.5,99.5,2.55,20.5,828.5,932.77,699.65
2017,9,21,12,0,924.0,100.0,2.6,21.0,833.0,924.16,692.92
2017,9,21,12,15,923.5,100.0,2.7,21.0,829.0,910.67,684.76
2017,9,21,12,30,923.0,100.0,2.8,21.0,825.0,893.78,674.36
2017,9,21,12,45,912.5,103.0,2.9,21.0,811.5,868.37,658.13
2017,9,21,13,0,902.0,106.0,3.0,21.0,798.0,840.15,639.93
2017,9,21,13,15,897.0,105.0,3.1,21.0,778.5,809.52,619.92
2017,9,21,13,30,892.0,104.0,3.2,21.0,759.0,776.21,597.85
2017,9,21,13,45,882.5,103.5,3.35,21.0,732.0,737.68,572.06
2017,9,21,14,0,873.0,103.0,3.5,21.0,705.0,697.13,544.15
2017,9,21,14,15,861.5,101.0,3.6,20.5,671.0,652.01,511.55
2017,9,21,14,30,850.0,99.0,3.7,20.0,637.0,605.6,476.97
2017,9,21,14,45,831.5,97.5,3.85,20.0,596.5,554.21,436.76
2017,9,21,15,0,813.0,96.0,4.0,20.0,556.0,502.61,395.21
2017,9,21,15,15,792.0,93.0,4.05,19.5,511.5,448.48,351.04
2017,9,21,15,30,771.0,90.0,4.1,19.0,467.0,394.98,305.96
2017,9,21,15,45,738.5,87.0,4.2,19.0,418.0,338.43,256.91
2017,9,21,16,0,706.0,84.0,4.3,19.0,369.0,282.47,207.61
2017,9,21,16,15,664.5,78.5,4.3,18.5,318.0,226.4,158.59
2017,9,21,16,30,623.0,73.0,4.3,18.0,267.0,174.41,113.81
2017,9,21,16,45,557.0,66.5,4.35,18.0,216.0,122.89,73.08
2017,9,21,17,0,491.0,60.0,4.4,18.0,165.0,78.87,43.74
2017,9,21,17,15,393.0,49.0,4.2,17.0,118.5,38.24,27.61
2017,9,21,17,30,295.0,38.0,4.0,16.0,72.0,29.9,19.55
2017,9,21,17,45,147.5,19.0,3.85,15.5,36.0,14.67,0.91
2017,9,21,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,22,6,15,119.0,17.5,1.45,11.5,29.0,53.61,0.0
2017,9,22,6,30,238.0,35.0,1.4,12.0,58.0,121.96,83.99
2017,9,22,6,45,348.5,46.0,1.35,13.0,103.0,185.33,141.27
2017,9,22,7,0,459.0,57.0,1.3,14.0,148.0,260.47,205.65
2017,9,22,7,15,525.0,65.0,1.25,14.5,198.0,323.06,259.63
2017,9,22,7,30,591.0,73.0,1.2,15.0,248.0,391.21,316.28
2017,9,22,7,45,639.5,77.5,1.15,15.5,299.0,450.89,364.3
2017,9,22,8,0,688.0,82.0,1.1,16.0,350.0,513.44,412.63
2017,9,22,8,15,719.0,86.0,0.95,16.5,398.5,566.75,451.27
2017,9,22,8,30,750.0,90.0,0.8,17.0,447.0,618.42,486.95
2017,9,22,8,45,774.0,93.0,0.7,17.5,492.5,666.41,518.1
2017,9,22,9,0,798.0,96.0,0.6,18.0,538.0,713.66,546.84
2017,9,22,9,15,814.0,98.5,0.5,18.0,578.0,753.05,570.29
2017,9,22,9,30,830.0,101.0,0.4,18.0,618.0,790.59,592.0
2017,9,22,9,45,858.0,96.0,0.3,18.5,655.5,822.54,608.44
2017,9,22,10,0,886.0,91.0,0.2,19.0,693.0,857.65,626.69
2017,9,22,10,15,894.0,92.0,0.25,19.5,721.0,879.98,639.11
2017,9,22,10,30,902.0,93.0,0.3,20.0,749.0,899.22,649.84
2017,9,22,10,45,908.5,93.5,0.35,20.5,769.5,913.36,657.47
2017,9,22,11,0,915.0,94.0,0.4,21.0,790.0,924.12,663.17
2017,9,22,11,15,918.0,94.5,0.4,21.0,802.5,928.3,665.13
2017,9,22,11,30,921.0,95.0,0.4,21.0,815.0,928.94,665.12
2017,9,22,11,45,922.0,95.5,0.45,21.5,819.5,924.26,661.76
2017,9,22,12,0,923.0,96.0,0.5,22.0,824.0,916.05,656.39
2017,9,22,12,15,922.5,96.0,0.55,22.0,820.5,902.52,649.06
2017,9,22,12,30,922.0,96.0,0.6,22.0,817.0,885.59,639.69
2017,9,22,12,45,912.0,99.0,0.65,22.0,803.5,860.61,625.2
2017,9,22,13,0,902.0,102.0,0.7,22.0,790.0,832.81,608.87
2017,9,22,13,15,896.5,101.0,0.7,22.0,770.5,801.76,589.48
2017,9,22,13,30,891.0,100.0,0.7,22.0,751.0,768.07,568.26
2017,9,22,13,45,883.0,99.0,0.75,22.0,724.0,730.13,544.73
2017,9,22,14,0,875.0,98.0,0.8,22.0,697.0,690.07,519.12
2017,9,22,14,15,864.0,96.0,0.85,22.0,663.5,645.21,488.03
2017,9,22,14,30,853.0,94.0,0.9,22.0,630.0,598.92,454.95
2017,9,22,14,45,837.0,92.0,0.95,22.0,590.0,548.35,417.68
2017,9,22,15,0,821.0,90.0,1.0,22.0,550.0,497.31,378.76
2017,9,22,15,15,801.0,87.0,1.1,21.5,505.5,443.32,337.17
2017,9,22,15,30,781.0,84.0,1.2,21.0,461.0,389.84,294.2
2017,9,22,15,45,750.5,80.5,1.3,21.0,412.5,333.09,246.76
2017,9,22,16,0,720.0,77.0,1.4,21.0,364.0,278.57,199.94
2017,9,22,16,15,680.0,72.0,1.5,20.5,313.5,221.04,150.95
2017,9,22,16,30,640.0,67.0,1.6,20.0,263.0,169.08,107.1
2017,9,22,16,45,576.0,60.5,1.75,19.5,212.0,117.12,66.99
2017,9,22,17,0,512.0,54.0,1.9,19.0,161.0,72.34,38.1
2017,9,22,17,15,416.0,44.0,2.0,18.0,114.5,32.47,22.47
2017,9,22,17,30,320.0,34.0,2.1,17.0,68.0,26.33,16.28
2017,9,22,17,45,160.0,17.0,2.25,16.5,34.0,12.83,0.0
2017,9,22,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,6,15,171.0,14.5,2.2,12.5,30.5,62.82,0.0
2017,9,23,6,30,342.0,29.0,2.2,13.0,61.0,145.6,98.19
2017,9,23,6,45,449.5,38.0,2.2,14.0,108.5,210.97,159.62
2017,9,23,7,0,557.0,47.0,2.2,15.0,156.0,287.55,226.22
2017,9,23,7,15,618.0,53.0,2.25,15.5,207.5,350.17,281.35
2017,9,23,7,30,679.0,59.0,2.3,16.0,259.0,415.81,337.22
2017,9,23,7,45,723.0,63.0,2.35,17.0,311.0,476.51,386.57
2017,9,23,8,0,767.0,67.0,2.4,18.0,363.0,539.49,435.69
2017,9,23,8,15,794.5,70.0,2.45,18.5,412.0,592.71,476.42
2017,9,23,8,30,822.0,73.0,2.5,19.0,461.0,645.98,515.82
2017,9,23,8,45,844.5,74.5,2.55,20.0,507.5,689.41,544.21
2017,9,23,9,0,867.0,76.0,2.6,21.0,554.0,735.9,574.21
2017,9,23,9,15,881.0,78.5,2.55,21.0,594.0,775.65,600.42
2017,9,23,9,30,895.0,81.0,2.5,21.0,634.0,813.26,624.83
2017,9,23,9,45,899.5,85.0,2.45,21.5,667.0,842.34,641.81
2017,9,23,10,0,904.0,89.0,2.4,22.0,700.0,868.38,656.58
2017,9,23,10,15,911.5,90.0,2.4,22.0,727.5,890.49,670.31
2017,9,23,10,30,919.0,91.0,2.4,22.0,755.0,909.43,681.97
2017,9,23,10,45,923.5,92.0,2.4,22.5,775.0,922.42,688.38
2017,9,23,11,0,928.0,93.0,2.4,23.0,795.0,931.94,692.63
2017,9,23,11,15,930.5,93.5,2.35,23.0,807.5,935.61,693.99
2017,9,23,11,30,933.0,94.0,2.3,23.0,820.0,935.7,693.17
2017,9,23,11,45,934.5,94.0,2.3,23.5,824.0,930.77,688.35
2017,9,23,12,0,936.0,94.0,2.3,24.0,828.0,922.27,681.36
2017,9,23,12,15,935.0,94.0,2.25,24.0,824.0,908.07,671.62
2017,9,23,12,30,934.0,94.0,2.2,24.0,820.0,890.44,659.77
2017,9,23,12,45,913.5,101.5,2.2,24.5,803.5,861.23,639.48
2017,9,23,13,0,893.0,109.0,2.2,25.0,787.0,829.57,617.67
2017,9,23,13,15,887.0,108.0,2.15,25.0,767.0,798.28,596.91
2017,9,23,13,30,881.0,107.0,2.1,25.0,747.0,764.42,574.32
2017,9,23,13,45,874.0,105.0,2.1,25.0,720.0,726.43,549.13
2017,9,23,14,0,867.0,103.0,2.1,25.0,693.0,686.3,521.54
2017,9,23,14,15,855.0,101.0,2.1,25.0,659.0,641.58,489.05
2017,9,23,14,30,843.0,99.0,2.1,25.0,625.0,594.64,454.19
2017,9,23,14,45,830.0,95.5,2.1,25.0,585.5,544.61,416.17
2017,9,23,15,0,817.0,92.0,2.1,25.0,546.0,493.89,376.52
2017,9,23,15,15,795.0,88.5,2.05,24.5,501.0,438.75,332.92
2017,9,23,15,30,773.0,85.0,2.0,24.0,456.0,384.36,288.5
2017,9,23,15,45,748.0,80.0,2.0,24.0,408.0,328.54,241.35
2017,9,23,16,0,723.0,75.0,2.0,24.0,360.0,274.37,194.58
2017,9,23,16,15,681.5,70.0,1.9,23.0,309.0,216.54,145.78
2017,9,23,16,30,640.0,65.0,1.8,22.0,258.0,164.42,102.38
2017,9,23,16,45,584.0,58.0,1.75,21.5,208.0,113.17,63.05
2017,9,23,17,0,528.0,51.0,1.7,21.0,158.0,68.17,34.61
2017,9,23,17,15,428.5,41.0,1.8,20.0,111.5,30.06,20.13
2017,9,23,17,30,329.0,31.0,1.9,19.0,65.0,23.77,13.78
2017,9,23,17,45,164.5,15.5,2.0,18.5,32.5,11.66,0.0
2017,9,23,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,164.5,14.0,1.05,14.5,29.5,60.11,0.0
2017,9,24,6,30,329.0,28.0,1.0,15.0,59.0,140.31,92.17
2017,9,24,6,45,429.0,38.0,0.95,16.0,104.5,203.25,151.53
2017,9,24,7,0,529.0,48.0,0.9,17.0,150.0,276.71,214.26
2017,9,24,7,15,592.0,54.5,0.95,17.5,201.0,339.27,267.97
2017,9,24,7,30,655.0,61.0,1.0,18.0,252.0,407.06,324.01
2017,9,24,7,45,690.5,67.5,1.05,18.5,302.0,462.52,368.68
2017,9,24,8,0,726.0,74.0,1.1,19.0,352.0,521.78,414.47
2017,9,24,8,15,755.5,78.0,1.2,19.5,401.0,575.63,455.01
2017,9,24,8,30,785.0,82.0,1.3,20.0,450.0,629.77,494.55
2017,9,24,8,45,806.0,85.0,1.45,21.0,495.0,676.67,526.18
2017,9,24,9,0,827.0,88.0,1.6,22.0,540.0,722.53,555.94
2017,9,24,9,15,842.5,90.5,1.6,22.5,580.5,762.21,580.65
2017,9,24,9,30,858.0,93.0,1.6,23.0,621.0,799.92,603.65
2017,9,24,9,45,872.0,93.5,1.65,23.5,655.5,827.0,619.68
2017,9,24,10,0,886.0,94.0,1.7,24.0,690.0,856.43,637.3
2017,9,24,10,15,894.5,95.5,1.65,24.0,717.5,879.53,650.74
2017,9,24,10,30,903.0,97.0,1.6,24.0,745.0,899.54,662.17
2017,9,24,10,45,904.0,100.0,1.6,24.5,764.5,911.34,667.59
2017,9,24,11,0,905.0,103.0,1.6,25.0,784.0,919.68,670.94
2017,9,24,11,15,908.0,103.5,1.55,25.0,796.0,923.59,672.25
2017,9,24,11,30,911.0,104.0,1.5,25.0,808.0,924.01,671.47
2017,9,24,11,45,698.0,197.5,1.5,25.5,738.5,836.74,613.15
2017,9,24,12,0,485.0,291.0,1.5,26.0,669.0,737.08,541.33
2017,9,24,12,15,694.0,199.5,1.5,26.0,738.0,815.24,599.75
2017,9,24,12,30,903.0,108.0,1.5,26.0,807.0,875.79,638.87
2017,9,24,12,45,911.0,102.0,1.55,26.0,798.0,856.44,626.45
2017,9,24,13,0,919.0,96.0,1.6,26.0,789.0,833.57,612.58
2017,9,24,13,15,753.0,160.5,1.6,26.0,718.5,749.47,557.05
2017,9,24,13,30,587.0,225.0,1.6,26.0,648.0,664.91,496.43
2017,9,24,13,45,745.5,156.0,1.65,26.0,672.5,686.41,515.43
2017,9,24,14,0,904.0,87.0,1.7,26.0,697.0,691.36,521.38
2017,9,24,14,15,893.5,85.0,1.7,26.0,663.5,645.69,488.21
2017,9,24,14,30,883.0,83.0,1.7,26.0,630.0,598.49,453.5
2017,9,24,14,45,870.5,80.5,1.7,26.0,590.5,548.41,415.71
2017,9,24,15,0,858.0,78.0,1.7,26.0,551.0,497.47,376.12
2017,9,24,15,15,838.5,75.5,1.7,25.5,506.0,441.7,332.38
2017,9,24,15,30,819.0,73.0,1.7,25.0,461.0,387.15,288.0
2017,9,24,15,45,698.5,84.0,1.7,25.0,390.5,311.15,227.19
2017,9,24,16,0,578.0,95.0,1.7,25.0,320.0,248.11,176.66
2017,9,24,16,15,541.5,87.5,1.65,24.0,275.0,198.88,135.72
2017,9,24,16,30,505.0,80.0,1.6,23.0,230.0,153.34,98.43
2017,9,24,16,45,454.5,69.5,1.6,22.5,184.5,107.43,63.65
2017,9,24,17,0,404.0,59.0,1.6,22.0,139.0,67.29,38.08
2017,9,24,17,15,333.0,45.0,1.7,21.0,97.5,34.14,23.43
2017,9,24,17,30,262.0,31.0,1.8,20.0,56.0,24.09,13.66
2017,9,24,17,45,131.0,15.5,1.9,19.5,28.0,11.87,0.0
2017,9,24,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,6,15,167.5,13.0,0.9,15.5,28.0,51.74,0.0
2017,9,25,6,30,335.0,26.0,0.8,16.0,56.0,139.4,89.34
2017,9,25,6,45,436.5,35.0,0.75,16.5,101.0,201.71,149.32
2017,9,25,7,0,538.0,44.0,0.7,17.0,146.0,274.74,211.94
2017,9,25,7,15,599.5,50.0,0.7,17.5,196.0,336.25,264.62
2017,9,25,7,30,661.0,56.0,0.7,18.0,246.0,401.02,318.01
2017,9,25,7,45,697.0,61.5,0.7,19.0,296.0,457.95,362.62
2017,9,25,8,0,733.0,67.0,0.7,20.0,346.0,516.51,406.4
2017,9,25,8,15,762.0,70.5,0.8,20.5,394.5,569.59,446.04
2017,9,25,8,30,791.0,74.0,0.9,21.0,443.0,622.92,484.69
2017,9,25,8,45,809.5,78.0,1.0,21.5,487.5,669.31,516.03
2017,9,25,9,0,828.0,82.0,1.1,22.0,532.0,714.47,545.76
2017,9,25,9,15,843.0,84.0,1.15,22.5,571.5,748.52,566.84
2017,9,25,9,30,858.0,86.0,1.2,23.0,611.0,785.07,589.49
2017,9,25,9,45,867.5,88.5,1.3,24.0,644.5,815.47,607.16
2017,9,25,10,0,877.0,91.0,1.4,25.0,678.0,843.17,622.92
2017,9,25,10,15,885.0,92.5,1.35,25.0,705.0,865.61,635.74
2017,9,25,10,30,893.0,94.0,1.3,25.0,732.0,884.98,646.57
2017,9,25,10,45,899.0,94.5,1.3,25.5,752.0,898.28,652.93
2017,9,25,11,0,905.0,95.0,1.3,26.0,772.0,908.25,657.28
2017,9,25,11,15,908.5,95.5,1.3,26.0,784.5,912.56,659.45
2017,9,25,11,30,912.0,96.0,1.3,26.0,797.0,913.39,659.58
2017,9,25,11,45,913.5,96.0,1.3,26.5,801.0,908.4,654.89
2017,9,25,12,0,915.0,96.0,1.3,27.0,805.0,899.93,648.18
2017,9,25,12,15,914.0,95.5,1.3,27.0,801.5,885.31,638.98
2017,9,25,12,30,913.0,95.0,1.3,27.0,798.0,867.36,627.78
2017,9,25,12,45,902.5,98.5,1.35,27.5,784.0,842.58,611.65
2017,9,25,13,0,892.0,102.0,1.4,28.0,770.0,815.02,593.75
2017,9,25,13,15,886.0,101.0,1.45,28.0,750.0,783.72,574.47
2017,9,25,13,30,880.0,100.0,1.5,28.0,730.0,749.85,553.31
2017,9,25,13,45,873.0,98.0,1.6,28.0,703.5,711.87,529.55
2017,9,25,14,0,866.0,96.0,1.7,28.0,677.0,671.76,503.06
2017,9,25,14,15,854.0,94.0,1.75,27.5,643.0,626.61,471.99
2017,9,25,14,30,842.0,92.0,1.8,27.0,609.0,580.17,438.96
2017,9,25,14,45,826.0,89.5,1.9,27.0,569.5,529.65,401.23
2017,9,25,15,0,810.0,87.0,2.0,27.0,530.0,478.73,361.92
2017,9,25,15,15,788.0,84.0,2.05,26.5,485.0,424.58,319.4
2017,9,25,15,30,766.0,81.0,2.1,26.0,440.0,371.19,275.99
2017,9,25,15,45,735.0,77.5,2.15,26.0,392.0,315.41,229.13
2017,9,25,16,0,704.0,74.0,2.2,26.0,344.0,261.94,183.32
2017,9,25,16,15,661.0,69.0,2.15,25.0,293.5,205.19,135.85
2017,9,25,16,30,618.0,64.0,2.1,24.0,243.0,154.33,94.14
2017,9,25,16,45,555.0,57.0,2.1,23.5,193.5,104.11,56.83
2017,9,25,17,0,492.0,50.0,2.1,23.0,144.0,60.98,31.14
2017,9,25,17,15,388.0,39.5,2.1,22.0,99.5,29.32,19.18
2017,9,25,17,30,284.0,29.0,2.1,21.0,55.0,22.49,11.91
2017,9,25,17,45,142.0,14.5,2.15,20.5,27.5,11.14,0.0
2017,9,25,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,6,15,153.5,13.0,1.2,17.5,26.5,48.23,0.0
2017,9,26,6,30,307.0,26.0,1.2,18.0,53.0,130.98,81.45
2017,9,26,6,45,411.0,36.0,1.25,18.5,97.5,193.55,142.25
2017,9,26,7,0,515.0,46.0,1.3,19.0,142.0,267.16,205.38
2017,9,26,7,15,579.5,52.5,1.4,19.5,192.0,329.32,258.95
2017,9,26,7,30,644.0,59.0,1.5,20.0,242.0,396.89,315.2
2017,9,26,7,45,685.0,64.0,1.65,21.0,292.5,452.93,360.34
2017,9,26,8,0,726.0,69.0,1.8,22.0,343.0,513.2,406.92
2017,9,26,8,15,755.5,73.0,1.9,22.5,391.5,566.79,447.47
2017,9,26,8,30,785.0,77.0,2.0,23.0,440.0,620.66,487.0
2017,9,26,8,45,806.5,80.0,2.1,23.5,485.0,667.68,519.44
2017,9,26,9,0,828.0,83.0,2.2,24.0,530.0,713.69,550.08
2017,9,26,9,15,843.5,85.0,2.2,24.5,570.0,752.61,574.6
2017,9,26,9,30,859.0,87.0,2.2,25.0,610.0,784.84,594.16
2017,9,26,9,45,870.5,89.0,2.2,26.0,644.0,816.23,611.75
2017,9,26,10,0,882.0,91.0,2.2,27.0,678.0,845.0,627.32
2017,9,26,10,15,891.0,92.5,2.2,27.0,705.5,868.28,641.58
2017,9,26,10,30,900.0,94.0,2.2,27.0,733.0,888.49,653.88
2017,9,26,10,45,906.0,94.5,2.25,27.5,753.5,901.76,660.82
2017,9,26,11,0,912.0,95.0,2.3,28.0,774.0,911.66,665.71
2017,9,26,11,15,915.5,95.5,2.25,28.5,786.5,915.9,666.12
2017,9,26,11,30,919.0,96.0,2.2,29.0,799.0,916.62,664.41
2017,9,26,11,45,922.0,95.5,2.2,29.5,804.0,912.28,660.06
2017,9,26,12,0,925.0,95.0,2.2,30.0,809.0,904.39,653.61
2017,9,26,12,15,924.5,95.0,2.15,30.0,805.0,890.53,644.29
2017,9,26,12,30,924.0,95.0,2.1,30.0,801.0,873.27,632.93
2017,9,26,12,45,925.5,92.5,2.05,30.5,790.5,851.7,617.62
2017,9,26,13,0,927.0,90.0,2.0,31.0,780.0,826.82,600.29
2017,9,26,13,15,922.0,89.0,1.95,31.0,760.0,795.33,579.89
2017,9,26,13,30,917.0,88.0,1.9,31.0,740.0,761.1,557.66
2017,9,26,13,45,910.0,86.5,1.85,31.0,713.0,722.4,532.32
2017,9,26,14,0,903.0,85.0,1.8,31.0,686.0,681.46,504.74
2017,9,26,14,15,892.0,83.5,1.75,31.0,652.0,636.01,472.21
2017,9,26,14,30,881.0,82.0,1.7,31.0,618.0,589.07,437.85
2017,9,26,14,45,866.5,80.0,1.7,31.0,578.0,538.54,400.27
2017,9,26,15,0,852.0,78.0,1.7,31.0,538.0,487.34,361.05
2017,9,26,15,15,831.5,75.5,1.6,30.5,493.0,431.56,317.64
2017,9,26,15,30,811.0,73.0,1.5,30.0,448.0,377.1,273.82
2017,9,26,15,45,783.0,69.5,1.45,30.0,399.0,320.05,226.58
2017,9,26,16,0,755.0,66.0,1.4,30.0,350.0,264.91,180.04
2017,9,26,16,15,713.5,61.5,1.3,29.0,299.0,208.17,133.27
2017,9,26,16,30,672.0,57.0,1.2,28.0,248.0,155.48,90.88
2017,9,26,16,45,609.5,50.5,1.15,27.5,197.5,101.1,51.46
2017,9,26,17,0,547.0,44.0,1.1,27.0,147.0,55.55,25.76
2017,9,26,17,15,439.5,35.0,1.2,26.0,101.0,25.54,15.6
2017,9,26,17,30,332.0,26.0,1.3,25.0,55.0,19.92,9.22
2017,9,26,17,45,166.0,13.0,1.4,24.0,27.5,12.78,0.0
2017,9,26,18,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,6,15,157.0,12.5,1.3,17.5,25.5,48.29,0.0
2017,9,27,6,30,314.0,25.0,1.3,18.0,51.0,130.93,79.06
2017,9,27,6,45,421.5,35.0,1.35,19.0,96.5,195.3,142.78
2017,9,27,7,0,529.0,45.0,1.4,20.0,142.0,270.57,206.9
2017,9,27,7,15,594.0,51.0,1.4,20.5,192.5,332.9,260.41
2017,9,27,7,30,659.0,57.0,1.4,21.0,243.0,398.6,314.87
2017,9,27,7,45,700.0,62.0,1.45,21.5,293.5,457.35,362.22
2017,9,27,8,0,741.0,67.0,1.5,22.0,344.0,518.14,409.32
2017,9,27,8,15,770.5,70.5,1.5,23.0,393.0,571.65,448.22
2017,9,27,8,30,800.0,74.0,1.5,24.0,442.0,625.41,485.76
2017,9,27,8,45,820.0,77.5,1.5,25.0,487.0,672.39,515.91
2017,9,27,9,0,840.0,81.0,1.5,26.0,532.0,718.21,544.0
2017,9,27,9,15,855.5,83.5,1.45,26.5,572.0,753.38,564.75
2017,9,27,9,30,871.0,86.0,1.4,27.0,612.0,791.01,586.83
2017,9,27,9,45,870.0,93.0,1.4,27.5,643.5,818.02,601.99
2017,9,27,10,0,869.0,100.0,1.4,28.0,675.0,841.78,615.0
2017,9,27,10,15,878.0,101.5,1.3,28.5,702.5,864.68,626.15
2017,9,27,10,30,887.0,103.0,1.2,29.0,730.0,884.56,635.16
2017,9,27,10,45,892.5,104.0,1.15,29.5,750.0,897.67,640.51
2017,9,27,11,0,898.0,105.0,1.1,30.0,770.0,907.45,643.86
2017,9,27,11,15,901.5,105.5,1.05,30.0,782.0,911.51,645.03
2017,9,27,11,30,905.0,106.0,1.0,30.0,794.0,912.1,644.21
2017,9,27,11,45,906.0,106.5,1.0,30.0,798.5,907.02,640.84
2017,9,27,12,0,907.0,107.0,1.0,30.0,803.0,898.48,635.51
2017,9,27,12,15,906.0,106.5,1.05,30.0,798.5,883.76,627.23
2017,9,27,12,30,905.0,106.0,1.1,30.0,794.0,865.74,616.95
2017,9,27,12,45,907.0,103.0,1.2,30.0,783.5,844.31,605.19
2017,9,27,13,0,909.0,100.0,1.3,30.0,773.0,819.62,591.21
2017,9,27,13,15,903.0,99.0,1.4,30.0,752.5,787.77,572.36
2017,9,27,13,30,897.0,98.0,1.5,30.0,732.0,753.3,551.53
2017,9,27,13,45,888.0,97.0,1.6,30.0,704.5,714.31,527.31
2017,9,27,14,0,879.0,96.0,1.7,30.0,677.0,673.29,500.07
2017,9,27,14,15,867.0,94.0,1.75,29.5,642.5,627.61,468.8
2017,9,27,14,30,855.0,92.0,1.8,29.0,608.0,580.62,435.55
2017,9,27,14,45,839.0,89.5,1.85,29.0,567.5,529.56,397.39
2017,9,27,15,0,823.0,87.0,1.9,29.0,527.0,478.08,357.7
2017,9,27,15,15,800.5,83.5,1.9,28.5,482.0,422.7,314.38
2017,9,27,15,30,778.0,80.0,1.9,28.0,437.0,368.12,270.24
2017,9,27,15,45,749.0,76.0,1.95,27.5,388.5,312.08,223.87
2017,9,27,16,0,720.0,72.0,2.0,27.0,340.0,258.14,178.2
2017,9,27,16,15,676.0,66.5,1.85,26.0,289.0,200.2,130.02
2017,9,27,16,30,632.0,61.0,1.7,25.0,238.0,148.26,87.97
2017,9,27,16,45,568.0,54.0,1.6,24.5,188.0,97.69,51.39
2017,9,27,17,0,504.0,47.0,1.5,24.0,138.0,54.32,27.16
2017,9,27,17,15,393.5,36.5,1.45,23.0,93.5,27.2,17.15
2017,9,27,17,30,283.0,26.0,1.4,22.0,49.0,20.22,8.94
2017,9,27,17,45,141.5,13.0,1.35,21.5,24.5,12.78,0.0
2017,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,6,15,136.0,13.0,0.55,16.5,24.0,43.74,0.0
2017,9,28,6,30,272.0,26.0,0.5,17.0,48.0,118.94,69.46
2017,9,28,6,45,381.0,37.0,0.45,17.5,92.0,183.28,133.81
2017,9,28,7,0,490.0,48.0,0.4,18.0,136.0,257.93,196.93
2017,9,28,7,15,557.0,55.5,0.4,18.5,186.0,320.85,250.06
2017,9,28,7,30,624.0,63.0,0.4,19.0,236.0,389.4,305.74
2017,9,28,7,45,669.5,68.0,0.45,19.5,286.5,448.63,352.69
2017,9,28,8,0,715.0,73.0,0.5,20.0,337.0,508.27,398.27
2017,9,28,8,15,745.0,77.0,0.45,20.5,385.5,561.52,436.47
2017,9,28,8,30,775.0,81.0,0.4,21.0,434.0,615.09,473.31
2017,9,28,8,45,797.0,84.0,0.4,22.0,479.0,661.89,503.09
2017,9,28,9,0,819.0,87.0,0.4,23.0,524.0,707.71,530.46
2017,9,28,9,15,835.0,89.5,0.5,23.5,563.5,747.11,555.44
2017,9,28,9,30,851.0,92.0,0.6,24.0,603.0,784.57,578.96
2017,9,28,9,45,859.5,95.0,0.7,25.0,636.0,809.41,592.89
2017,9,28,10,0,868.0,98.0,0.8,26.0,669.0,836.32,608.22
2017,9,28,10,15,876.5,99.5,0.9,26.0,696.0,858.69,622.91
2017,9,28,10,30,885.0,101.0,1.0,26.0,723.0,878.03,635.76
2017,9,28,10,45,890.0,102.0,1.15,26.5,742.5,890.6,643.87
2017,9,28,11,0,895.0,103.0,1.3,27.0,762.0,899.85,649.92
2017,9,28,11,15,898.0,103.5,1.4,27.0,773.5,903.39,652.97
2017,9,28,11,30,901.0,104.0,1.5,27.0,785.0,903.48,653.95
2017,9,28,11,45,901.5,104.5,1.6,27.5,788.5,897.93,650.12
2017,9,28,12,0,902.0,105.0,1.7,28.0,792.0,888.94,644.18
2017,9,28,12,15,900.0,104.5,1.8,28.0,787.5,873.39,635.32
2017,9,28,12,30,898.0,104.0,1.9,28.0,783.0,854.58,624.36
2017,9,28,12,45,899.5,101.0,2.0,28.0,772.0,832.83,611.41
2017,9,28,13,0,901.0,98.0,2.1,28.0,761.0,807.88,596.24
2017,9,28,13,15,895.0,97.0,2.15,27.5,740.5,776.22,577.21
2017,9,28,13,30,889.0,96.0,2.2,27.0,720.0,741.98,556.21
2017,9,28,13,45,881.5,94.5,2.25,27.0,693.0,703.79,531.12
2017,9,28,14,0,874.0,93.0,2.3,27.0,666.0,663.48,502.91
2017,9,28,14,15,862.0,91.0,2.3,26.5,631.5,618.03,470.53
2017,9,28,14,30,850.0,89.0,2.3,26.0,597.0,571.25,436.23
2017,9,28,14,45,835.5,86.0,2.35,26.0,557.5,520.75,397.47
2017,9,28,15,0,821.0,83.0,2.4,26.0,518.0,469.7,357.11
2017,9,28,15,15,799.0,80.0,2.35,25.5,473.5,415.22,313.34
2017,9,28,15,30,777.0,77.0,2.3,25.0,429.0,361.49,268.8
2017,9,28,15,45,749.5,72.5,2.25,25.0,381.0,305.62,221.09
2017,9,28,16,0,722.0,68.0,2.2,25.0,333.0,251.7,174.3
2017,9,28,16,15,679.0,63.0,2.1,24.0,282.5,196.36,127.7
2017,9,28,16,30,636.0,58.0,2.0,23.0,232.0,143.33,84.52
2017,9,28,16,45,574.0,51.0,1.95,22.5,183.0,93.01,48.15
2017,9,28,17,0,512.0,44.0,1.9,22.0,134.0,49.63,24.48
2017,9,28,17,15,402.5,34.0,1.9,21.0,90.0,25.2,15.54
2017,9,28,17,30,293.0,24.0,1.9,20.0,46.0,18.58,6.99
2017,9,28,17,45,146.5,12.0,1.9,19.5,23.0,11.8,0.0
2017,9,28,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,29,6,15,124.5,12.5,2.05,15.0,22.0,40.43,0.0
2017,9,29,6,30,249.0,25.0,2.1,15.0,44.0,110.33,62.06
2017,9,29,6,45,350.5,36.5,2.2,15.5,86.0,171.95,126.94
2017,9,29,7,0,452.0,48.0,2.3,16.0,128.0,242.4,188.63
2017,9,29,7,15,519.0,56.0,2.3,16.0,176.5,303.8,242.99
2017,9,29,7,30,586.0,64.0,2.3,16.0,225.0,370.89,300.7
2017,9,29,7,45,426.0,101.5,2.3,16.5,231.0,352.81,287.5
2017,9,29,8,0,266.0,139.0,2.3,17.0,237.0,314.2,255.8
2017,9,29,8,15,284.0,157.5,2.35,17.0,275.0,356.45,290.05
2017,9,29,8,30,302.0,176.0,2.4,17.0,313.0,399.34,323.76
2017,9,29,8,45,304.0,196.0,2.45,17.5,345.5,433.22,348.9
2017,9,29,9,0,306.0,216.0,2.5,18.0,378.0,466.19,372.83
2017,9,29,9,15,372.0,218.5,2.45,18.0,430.5,527.0,419.5
2017,9,29,9,30,438.0,221.0,2.4,18.0,483.0,599.43,473.47
2017,9,29,9,45,359.0,256.0,2.4,18.5,478.5,574.58,450.96
2017,9,29,10,0,280.0,291.0,2.4,19.0,474.0,553.63,431.7
2017,9,29,10,15,325.0,293.0,2.45,19.0,514.0,596.86,464.3
2017,9,29,10,30,370.0,295.0,2.5,19.0,554.0,640.16,496.21
2017,9,29,10,45,618.0,199.5,2.55,19.5,645.5,766.03,591.8
2017,9,29,11,0,866.0,104.0,2.6,20.0,737.0,872.82,664.59
2017,9,29,11,15,869.0,104.5,2.6,20.0,748.5,876.24,665.48
2017,9,29,11,30,872.0,105.0,2.6,20.0,760.0,876.31,665.16
2017,9,29,11,45,875.5,103.5,2.65,20.5,764.5,871.32,660.65
2017,9,29,12,0,879.0,102.0,2.7,21.0,769.0,862.96,654.01
2017,9,29,12,15,878.0,102.0,2.75,21.0,764.5,849.06,644.93
2017,9,29,12,30,877.0,102.0,2.8,21.0,760.0,831.95,633.74
2017,9,29,12,45,858.5,108.0,2.85,21.5,744.0,803.93,613.82
2017,9,29,13,0,840.0,114.0,2.9,22.0,728.0,776.35,594.28
2017,9,29,13,15,833.5,113.0,2.95,22.0,708.5,745.48,573.49
2017,9,29,13,30,827.0,112.0,3.0,22.0,689.0,712.25,550.9
2017,9,29,13,45,823.0,108.0,3.05,22.0,663.0,675.46,525.06
2017,9,29,14,0,819.0,104.0,3.1,22.0,637.0,636.53,496.25
2017,9,29,14,15,806.0,102.0,3.15,22.0,603.5,592.21,462.68
2017,9,29,14,30,793.0,100.0,3.2,22.0,570.0,546.83,427.48
2017,9,29,14,45,778.0,96.5,3.25,22.0,531.5,498.13,388.84
2017,9,29,15,0,763.0,93.0,3.3,22.0,493.0,449.06,348.83
2017,9,29,15,15,739.0,89.5,3.3,21.5,449.5,396.16,305.31
2017,9,29,15,30,715.0,86.0,3.3,21.0,406.0,342.99,260.37
2017,9,29,15,45,685.0,80.5,3.3,21.0,359.0,288.56,213.05
2017,9,29,16,0,655.0,75.0,3.3,21.0,312.0,236.44,167.15
2017,9,29,16,15,608.5,69.5,3.3,20.5,263.5,183.62,121.95
2017,9,29,16,30,562.0,64.0,3.3,20.0,215.0,135.52,82.44
2017,9,29,16,45,493.5,55.5,3.3,19.5,167.5,87.78,48.02
2017,9,29,17,0,425.0,47.0,3.3,19.0,120.0,47.82,26.06
2017,9,29,17,15,313.5,35.5,3.25,18.5,79.0,26.88,17.03
2017,9,29,17,30,202.0,24.0,3.2,18.0,38.0,18.87,6.0
2017,9,29,17,45,101.0,12.0,3.15,17.5,19.0,11.8,0.0
2017,9,29,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
