Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,30,6,15,95.5,13.5,2.5,13.5,20.5,34.7,0.0
2017,9,30,6,30,191.0,27.0,2.5,14.0,41.0,94.98,50.48
2017,9,30,6,45,303.0,40.0,2.55,14.5,83.5,159.2,117.75
2017,9,30,7,0,415.0,53.0,2.6,15.0,126.0,232.67,181.74
2017,9,30,7,15,487.0,62.0,2.5,15.5,174.0,295.55,236.86
2017,9,30,7,30,559.0,71.0,2.4,16.0,222.0,364.57,295.55
2017,9,30,7,45,607.5,77.0,2.35,16.5,271.5,423.4,344.46
2017,9,30,8,0,656.0,83.0,2.3,17.0,321.0,485.11,393.88
2017,9,30,8,15,689.5,87.5,2.2,17.5,369.0,538.29,434.81
2017,9,30,8,30,723.0,92.0,2.1,18.0,417.0,592.23,474.83
2017,9,30,8,45,749.0,95.0,2.05,19.0,461.5,637.14,506.15
2017,9,30,9,0,775.0,98.0,2.0,20.0,506.0,684.08,536.76
2017,9,30,9,15,792.5,101.0,1.95,20.5,545.5,723.65,562.02
2017,9,30,9,30,810.0,104.0,1.9,21.0,585.0,761.48,585.6
2017,9,30,9,45,825.0,105.5,1.85,21.5,619.0,793.62,604.81
2017,9,30,10,0,840.0,107.0,1.8,22.0,653.0,823.38,622.16
2017,9,30,10,15,849.5,108.5,1.75,22.5,680.0,845.92,634.42
2017,9,30,10,30,859.0,110.0,1.7,23.0,707.0,865.51,644.68
2017,9,30,10,45,866.5,110.5,1.7,23.5,727.0,874.09,648.18
2017,9,30,11,0,874.0,111.0,1.7,24.0,747.0,884.6,653.18
2017,9,30,11,15,878.0,111.5,1.7,24.0,759.0,888.77,655.34
2017,9,30,11,30,882.0,112.0,1.7,24.0,771.0,889.55,655.48
2017,9,30,11,45,886.0,111.0,1.75,24.5,776.0,885.33,651.79
2017,9,30,12,0,890.0,110.0,1.8,25.0,781.0,877.7,646.02
2017,9,30,12,15,889.0,109.5,1.85,25.0,776.5,862.99,636.96
2017,9,30,12,30,888.0,109.0,1.9,25.0,772.0,845.05,625.86
2017,9,30,12,45,875.5,113.0,1.95,25.5,757.5,819.44,608.47
2017,9,30,13,0,863.0,117.0,2.0,26.0,743.0,794.03,591.26
2017,9,30,13,15,856.0,115.5,2.1,26.0,722.5,761.56,570.71
2017,9,30,13,30,849.0,114.0,2.2,26.0,702.0,726.7,548.29
2017,9,30,13,45,842.0,111.5,2.35,26.0,675.0,688.61,522.86
2017,9,30,14,0,835.0,109.0,2.5,26.0,648.0,648.51,494.54
2017,9,30,14,15,821.5,106.5,2.55,25.5,614.0,602.71,461.74
2017,9,30,14,30,808.0,104.0,2.6,25.0,580.0,555.87,427.15
2017,9,30,14,45,792.0,100.5,2.7,25.0,540.5,505.97,388.53
2017,9,30,15,0,776.0,97.0,2.8,25.0,501.0,455.78,348.49
2017,9,30,15,15,751.5,93.5,2.85,24.5,456.0,402.07,305.12
2017,9,30,15,30,727.0,90.0,2.9,24.0,411.0,348.08,260.25
2017,9,30,15,45,682.5,82.0,3.0,24.0,356.0,286.26,208.21
2017,9,30,16,0,638.0,74.0,3.1,24.0,301.0,228.39,158.9
2017,9,30,16,15,568.0,74.5,3.15,23.0,253.5,177.74,117.29
2017,9,30,16,30,498.0,75.0,3.2,22.0,206.0,134.57,83.66
2017,9,30,16,45,434.5,63.5,3.25,21.5,160.0,88.42,50.72
2017,9,30,17,0,371.0,52.0,3.3,21.0,114.0,49.57,29.09
2017,9,30,17,15,263.0,38.0,3.3,20.0,74.0,29.07,18.58
2017,9,30,17,30,155.0,24.0,3.3,19.0,34.0,18.75,4.06
2017,9,30,17,45,77.5,12.0,3.35,18.5,17.0,11.8,0.0
2017,9,30,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,6,15,160.0,11.0,2.6,14.5,22.5,46.46,0.0
2017,10,1,6,30,320.0,22.0,2.7,15.0,45.0,124.54,61.28
2017,10,1,6,45,437.0,31.0,2.8,15.5,90.0,193.05,141.07
2017,10,1,7,0,554.0,40.0,2.9,16.0,135.0,267.97,207.54
2017,10,1,7,15,619.0,46.0,3.0,16.5,185.0,331.22,264.01
2017,10,1,7,30,684.0,52.0,3.1,17.0,235.0,399.66,323.08
2017,10,1,7,45,725.0,56.0,3.25,17.5,285.5,457.82,372.31
2017,10,1,8,0,766.0,60.0,3.4,18.0,336.0,517.95,421.38
2017,10,1,8,15,794.0,63.0,3.35,18.5,384.5,570.45,462.46
2017,10,1,8,30,822.0,66.0,3.3,19.0,433.0,623.02,502.15
2017,10,1,8,45,842.0,68.5,3.3,19.5,477.0,664.99,531.6
2017,10,1,9,0,862.0,71.0,3.3,20.0,521.0,709.77,562.04
2017,10,1,9,15,876.5,73.0,3.25,20.5,560.5,748.33,587.15
2017,10,1,9,30,891.0,75.0,3.2,21.0,600.0,784.78,610.34
2017,10,1,9,45,890.5,81.0,3.15,21.5,631.0,811.38,626.23
2017,10,1,10,0,890.0,87.0,3.1,22.0,662.0,834.69,639.74
2017,10,1,10,15,898.0,88.0,3.05,22.5,688.5,856.2,651.93
2017,10,1,10,30,906.0,89.0,3.0,23.0,715.0,874.59,661.93
2017,10,1,10,45,910.0,90.0,2.95,23.5,734.0,886.28,667.38
2017,10,1,11,0,914.0,91.0,2.9,24.0,753.0,894.56,670.63
2017,10,1,11,15,916.5,91.5,2.85,24.0,764.5,897.51,671.72
2017,10,1,11,30,919.0,92.0,2.8,24.0,776.0,896.94,670.6
2017,10,1,11,45,919.0,92.5,2.75,24.5,779.0,890.7,664.52
2017,10,1,12,0,919.0,93.0,2.7,25.0,782.0,880.97,656.3
2017,10,1,12,15,918.0,93.0,2.7,25.0,777.5,866.43,646.66
2017,10,1,12,30,917.0,93.0,2.7,25.0,773.0,848.55,634.87
2017,10,1,12,45,911.5,93.0,2.7,25.0,760.0,823.83,618.5
2017,10,1,13,0,906.0,93.0,2.7,25.0,747.0,796.17,600.16
2017,10,1,13,15,900.0,92.0,2.75,25.0,726.5,764.3,579.16
2017,10,1,13,30,894.0,91.0,2.8,25.0,706.0,729.83,556.22
2017,10,1,13,45,885.0,90.0,2.85,25.0,678.5,690.94,529.93
2017,10,1,14,0,876.0,89.0,2.9,25.0,651.0,650.03,500.02
2017,10,1,14,15,864.0,87.5,2.9,25.0,617.0,605.04,466.18
2017,10,1,14,30,852.0,86.0,2.9,25.0,583.0,558.74,430.52
2017,10,1,14,45,834.5,84.0,2.9,25.0,543.0,507.71,390.39
2017,10,1,15,0,817.0,82.0,2.9,25.0,503.0,456.44,348.96
2017,10,1,15,15,795.5,79.0,2.9,24.5,459.0,402.58,305.0
2017,10,1,15,30,774.0,76.0,2.9,24.0,415.0,349.45,260.26
2017,10,1,15,45,739.0,73.0,2.9,23.5,366.5,293.24,212.29
2017,10,1,16,0,704.0,70.0,2.9,23.0,318.0,239.82,165.99
2017,10,1,16,15,658.5,65.0,2.8,22.0,268.0,183.7,118.64
2017,10,1,16,30,613.0,60.0,2.7,21.0,218.0,133.77,78.35
2017,10,1,16,45,536.5,52.5,2.65,20.5,168.5,84.01,43.89
2017,10,1,17,0,460.0,45.0,2.6,20.0,119.0,42.94,23.56
2017,10,1,17,15,332.5,33.5,2.55,19.0,76.5,25.66,15.67
2017,10,1,17,30,205.0,22.0,2.5,18.0,34.0,17.52,0.99
2017,10,1,17,45,102.5,11.0,2.45,17.5,17.0,10.81,0.0
2017,10,1,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,6,15,172.0,11.0,2.85,14.5,22.5,48.84,0.0
2017,10,2,6,30,344.0,22.0,2.9,15.0,45.0,129.91,57.83
2017,10,2,6,45,461.0,30.5,3.0,15.5,90.5,196.68,142.84
2017,10,2,7,0,578.0,39.0,3.1,16.0,136.0,274.9,212.46
2017,10,2,7,15,644.0,45.0,3.15,16.5,187.5,339.59,270.31
2017,10,2,7,30,710.0,51.0,3.2,17.0,239.0,409.52,330.69
2017,10,2,7,45,752.5,55.0,3.3,17.5,291.0,469.53,381.41
2017,10,2,8,0,795.0,59.0,3.4,18.0,343.0,531.58,431.89
2017,10,2,8,15,823.5,62.0,3.35,18.5,392.5,585.48,473.97
2017,10,2,8,30,852.0,65.0,3.3,19.0,442.0,635.39,511.69
2017,10,2,8,45,872.0,67.5,3.25,19.5,487.5,682.33,544.4
2017,10,2,9,0,892.0,70.0,3.2,20.0,533.0,728.0,575.02
2017,10,2,9,15,906.5,72.0,3.1,20.0,573.5,767.35,601.34
2017,10,2,9,30,921.0,74.0,3.0,20.0,614.0,804.49,625.71
2017,10,2,9,45,924.5,78.5,2.95,20.5,646.5,833.21,642.91
2017,10,2,10,0,928.0,83.0,2.9,21.0,679.0,858.73,657.75
2017,10,2,10,15,935.5,84.0,2.8,21.5,706.0,880.35,669.45
2017,10,2,10,30,943.0,85.0,2.7,22.0,733.0,898.7,678.84
2017,10,2,10,45,948.5,85.5,2.65,22.5,752.5,911.38,684.77
2017,10,2,11,0,954.0,86.0,2.6,23.0,772.0,920.53,688.44
2017,10,2,11,15,956.5,86.5,2.55,23.0,783.5,923.46,689.4
2017,10,2,11,30,959.0,87.0,2.5,23.0,795.0,922.73,688.11
2017,10,2,11,45,959.5,86.5,2.45,23.0,798.0,915.52,682.65
2017,10,2,12,0,960.0,86.0,2.4,23.0,801.0,904.69,674.96
2017,10,2,12,15,958.0,86.0,2.4,23.0,796.0,888.72,664.42
2017,10,2,12,30,956.0,86.0,2.4,23.0,791.0,869.3,651.68
2017,10,2,12,45,942.5,90.5,2.45,23.5,775.5,842.19,632.94
2017,10,2,13,0,929.0,95.0,2.5,24.0,760.0,812.31,612.36
2017,10,2,13,15,922.5,94.0,2.55,24.0,739.0,779.37,590.79
2017,10,2,13,30,916.0,93.0,2.6,24.0,718.0,743.81,567.22
2017,10,2,13,45,906.0,92.0,2.7,24.0,689.5,703.45,540.14
2017,10,2,14,0,896.0,91.0,2.8,24.0,661.0,661.09,509.38
2017,10,2,14,15,883.5,89.0,2.85,23.5,626.0,614.48,475.42
2017,10,2,14,30,871.0,87.0,2.9,23.0,591.0,566.57,439.41
2017,10,2,14,45,853.5,85.0,2.95,23.0,550.0,514.72,398.45
2017,10,2,15,0,836.0,83.0,3.0,23.0,509.0,462.59,356.04
2017,10,2,15,15,813.5,80.0,3.05,22.5,463.5,407.44,310.71
2017,10,2,15,30,791.0,77.0,3.1,22.0,418.0,353.08,264.57
2017,10,2,15,45,756.5,73.5,3.15,22.0,368.5,295.77,214.79
2017,10,2,16,0,722.0,70.0,3.2,22.0,319.0,241.16,166.83
2017,10,2,16,15,673.5,64.5,3.2,21.0,268.0,183.19,117.9
2017,10,2,16,30,625.0,59.0,3.2,20.0,217.0,131.76,76.55
2017,10,2,16,45,543.5,52.0,3.2,19.5,167.0,81.74,42.47
2017,10,2,17,0,462.0,45.0,3.2,19.0,117.0,41.03,23.42
2017,10,2,17,15,327.0,33.0,3.2,18.0,74.5,25.52,15.41
2017,10,2,17,30,192.0,21.0,3.2,17.0,32.0,16.83,0.0
2017,10,2,17,45,96.0,10.5,3.25,16.0,16.0,10.32,0.0
2017,10,2,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,6,15,102.0,11.5,1.85,10.5,18.0,33.7,0.0
2017,10,3,6,30,204.0,23.0,1.9,11.0,36.0,91.57,35.18
2017,10,3,6,45,325.5,35.0,2.0,11.5,78.5,159.74,117.36
2017,10,3,7,0,447.0,47.0,2.1,12.0,121.0,235.98,184.83
2017,10,3,7,15,521.5,55.0,2.1,12.5,170.0,299.69,241.51
2017,10,3,7,30,596.0,63.0,2.1,13.0,219.0,369.76,301.96
2017,10,3,7,45,645.5,68.5,2.15,14.0,269.5,429.66,351.98
2017,10,3,8,0,695.0,74.0,2.2,15.0,320.0,492.48,402.37
2017,10,3,8,15,728.5,78.5,2.2,15.5,368.5,544.52,443.23
2017,10,3,8,30,762.0,83.0,2.2,16.0,417.0,599.65,485.02
2017,10,3,8,45,789.0,85.5,2.2,17.0,462.5,648.28,519.68
2017,10,3,9,0,816.0,88.0,2.2,18.0,508.0,696.26,551.31
2017,10,3,9,15,833.5,90.5,2.1,18.5,548.0,736.13,576.68
2017,10,3,9,30,851.0,93.0,2.0,19.0,588.0,774.14,600.18
2017,10,3,9,45,866.0,94.0,1.95,19.5,623.0,806.3,619.53
2017,10,3,10,0,881.0,95.0,1.9,20.0,658.0,831.07,633.56
2017,10,3,10,15,890.0,96.5,1.9,20.5,685.0,853.57,646.46
2017,10,3,10,30,899.0,98.0,1.9,21.0,712.0,873.0,657.27
2017,10,3,10,45,906.0,98.5,1.9,21.5,732.0,886.4,664.07
2017,10,3,11,0,913.0,99.0,1.9,22.0,752.0,896.45,668.75
2017,10,3,11,15,916.5,100.0,1.9,22.0,764.0,900.59,670.92
2017,10,3,11,30,920.0,101.0,1.9,22.0,776.0,901.19,670.94
2017,10,3,11,45,922.0,100.5,1.95,22.5,780.0,895.36,666.1
2017,10,3,12,0,924.0,100.0,2.0,23.0,784.0,886.01,659.11
2017,10,3,12,15,923.0,100.0,2.0,23.0,779.5,871.23,649.4
2017,10,3,12,30,922.0,100.0,2.0,23.0,775.0,853.08,637.57
2017,10,3,12,45,918.0,99.5,2.05,23.5,762.0,828.78,620.91
2017,10,3,13,0,914.0,99.0,2.1,24.0,749.0,801.45,602.24
2017,10,3,13,15,908.0,97.5,2.1,24.0,728.5,768.73,580.61
2017,10,3,13,30,902.0,96.0,2.1,24.0,708.0,733.41,557.09
2017,10,3,13,45,894.5,94.0,2.15,24.0,680.0,694.16,530.47
2017,10,3,14,0,887.0,92.0,2.2,24.0,652.0,652.78,500.51
2017,10,3,14,15,874.0,90.0,2.25,23.5,617.0,606.25,466.9
2017,10,3,14,30,861.0,88.0,2.3,23.0,582.0,558.49,431.28
2017,10,3,14,45,845.0,85.0,2.35,23.0,541.5,506.9,390.81
2017,10,3,15,0,829.0,82.0,2.4,23.0,501.0,454.91,348.76
2017,10,3,15,15,804.5,79.0,2.45,22.5,455.0,399.4,303.37
2017,10,3,15,30,780.0,76.0,2.5,22.0,409.0,344.91,257.34
2017,10,3,15,45,747.5,71.5,2.55,22.0,360.0,287.95,208.0
2017,10,3,16,0,715.0,67.0,2.6,22.0,311.0,233.51,160.3
2017,10,3,16,15,665.0,62.0,2.6,21.0,260.0,176.42,112.37
2017,10,3,16,30,615.0,57.0,2.6,20.0,209.0,125.97,72.22
2017,10,3,16,45,537.5,49.0,2.65,19.5,159.5,76.25,38.7
2017,10,3,17,0,460.0,41.0,2.7,19.0,110.0,35.31,20.11
2017,10,3,17,15,326.5,29.5,2.75,18.0,69.0,22.47,12.66
2017,10,3,17,30,193.0,18.0,2.8,17.0,28.0,14.12,0.0
2017,10,3,17,45,96.5,9.0,2.9,16.5,14.0,8.85,0.0
2017,10,3,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,15,124.5,10.5,0.55,11.5,18.0,37.45,0.0
2017,10,4,6,30,249.0,21.0,0.5,12.0,36.0,100.7,31.07
2017,10,4,6,45,372.5,31.5,0.5,12.5,79.0,170.56,123.16
2017,10,4,7,0,496.0,42.0,0.5,13.0,122.0,247.96,190.87
2017,10,4,7,15,567.5,49.0,0.45,13.5,171.5,311.31,245.85
2017,10,4,7,30,639.0,56.0,0.4,14.0,221.0,380.73,303.68
2017,10,4,7,45,686.5,61.0,0.4,14.5,272.0,438.61,350.75
2017,10,4,8,0,734.0,66.0,0.4,15.0,323.0,501.48,399.61
2017,10,4,8,15,765.0,69.5,0.4,15.5,371.5,554.75,439.33
2017,10,4,8,30,796.0,73.0,0.4,16.0,420.0,608.34,477.83
2017,10,4,8,45,820.0,75.5,0.45,17.0,465.0,655.94,510.01
2017,10,4,9,0,844.0,78.0,0.5,18.0,510.0,702.62,539.51
2017,10,4,9,15,860.0,80.5,0.5,18.5,550.0,737.55,560.56
2017,10,4,9,30,876.0,83.0,0.5,19.0,590.0,774.89,583.02
2017,10,4,9,45,885.5,85.5,0.55,20.0,623.0,804.8,599.87
2017,10,4,10,0,895.0,88.0,0.6,21.0,656.0,831.95,614.82
2017,10,4,10,15,904.0,89.5,0.6,21.5,683.0,854.61,627.03
2017,10,4,10,30,913.0,91.0,0.6,22.0,710.0,874.16,637.25
2017,10,4,10,45,920.0,91.0,0.6,22.5,730.0,887.07,643.27
2017,10,4,11,0,927.0,91.0,0.6,23.0,750.0,896.58,647.29
2017,10,4,11,15,930.5,91.5,0.6,23.5,762.0,900.15,647.7
2017,10,4,11,30,934.0,92.0,0.6,24.0,774.0,900.15,646.08
2017,10,4,11,45,936.0,91.5,0.6,24.5,777.5,894.2,640.89
2017,10,4,12,0,938.0,91.0,0.6,25.0,781.0,884.69,633.7
2017,10,4,12,15,937.0,91.0,0.65,25.0,776.5,869.7,625.36
2017,10,4,12,30,936.0,91.0,0.7,25.0,772.0,851.31,614.95
2017,10,4,12,45,928.0,92.5,0.75,25.0,758.0,825.71,599.9
2017,10,4,13,0,920.0,94.0,0.8,25.0,744.0,797.2,582.92
2017,10,4,13,15,914.0,93.0,0.85,25.0,723.5,764.84,563.24
2017,10,4,13,30,908.0,92.0,0.9,25.0,703.0,729.85,541.6
2017,10,4,13,45,900.0,90.5,1.0,25.0,675.0,690.58,516.77
2017,10,4,14,0,892.0,89.0,1.1,25.0,647.0,649.2,488.48
2017,10,4,14,15,879.5,87.0,1.15,24.5,612.0,602.81,456.12
2017,10,4,14,30,867.0,85.0,1.2,24.0,577.0,555.12,421.64
2017,10,4,14,45,850.0,82.5,1.3,24.0,536.0,503.31,382.34
2017,10,4,15,0,833.0,80.0,1.4,24.0,495.0,451.2,341.32
2017,10,4,15,15,809.0,76.5,1.45,23.5,449.5,395.3,296.45
2017,10,4,15,30,785.0,73.0,1.5,23.0,404.0,340.37,250.78
2017,10,4,15,45,750.5,69.0,1.6,23.0,355.0,283.2,202.02
2017,10,4,16,0,716.0,65.0,1.7,23.0,306.0,228.76,154.96
2017,10,4,16,15,666.0,60.0,1.7,22.0,255.0,173.64,109.13
2017,10,4,16,30,616.0,55.0,1.7,21.0,204.0,121.62,68.3
2017,10,4,16,45,536.5,47.0,1.7,20.5,155.0,72.06,35.71
2017,10,4,17,0,457.0,39.0,1.7,20.0,106.0,31.49,21.25
2017,10,4,17,15,321.5,27.5,1.75,19.0,65.0,20.87,11.01
2017,10,4,17,30,186.0,16.0,1.8,18.0,24.0,12.43,0.0
2017,10,4,17,45,93.0,8.0,1.9,17.5,12.0,7.86,0.0
2017,10,4,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,15,135.0,9.5,0.55,11.5,17.5,38.53,0.0
2017,10,5,6,30,270.0,19.0,0.5,12.0,35.0,103.16,22.11
2017,10,5,6,45,392.5,29.5,0.5,12.5,78.0,174.06,124.62
2017,10,5,7,0,515.0,40.0,0.5,13.0,121.0,251.78,193.2
2017,10,5,7,15,586.5,47.0,0.5,13.5,171.0,315.83,249.1
2017,10,5,7,30,658.0,54.0,0.5,14.0,221.0,383.65,306.21
2017,10,5,7,45,702.5,59.0,0.5,15.0,271.5,443.08,354.06
2017,10,5,8,0,747.0,64.0,0.5,16.0,322.0,504.78,401.39
2017,10,5,8,15,778.0,67.5,0.5,16.5,371.0,558.43,441.46
2017,10,5,8,30,809.0,71.0,0.5,17.0,420.0,612.37,480.22
2017,10,5,8,45,831.0,74.0,0.55,18.0,465.0,659.52,512.05
2017,10,5,9,0,853.0,77.0,0.6,19.0,510.0,705.58,541.08
2017,10,5,9,15,869.0,79.0,0.55,19.5,549.5,740.11,561.08
2017,10,5,9,30,885.0,81.0,0.5,20.0,589.0,777.0,582.36
2017,10,5,9,45,890.5,85.0,0.45,21.0,621.5,805.57,596.49
2017,10,5,10,0,896.0,89.0,0.4,22.0,654.0,831.16,608.48
2017,10,5,10,15,905.0,90.5,0.4,22.5,681.0,853.72,620.48
2017,10,5,10,30,914.0,92.0,0.4,23.0,708.0,873.17,630.49
2017,10,5,10,45,919.5,92.5,0.45,24.0,727.5,885.27,635.67
2017,10,5,11,0,925.0,93.0,0.5,25.0,747.0,893.95,638.88
2017,10,5,11,15,928.5,93.5,0.6,25.0,758.5,897.41,642.44
2017,10,5,11,30,932.0,94.0,0.7,25.0,770.0,897.32,643.93
2017,10,5,11,45,933.5,94.0,0.8,25.5,774.0,891.41,640.59
2017,10,5,12,0,935.0,94.0,0.9,26.0,778.0,881.96,635.1
2017,10,5,12,15,934.0,94.0,1.0,26.0,773.0,866.94,627.3
2017,10,5,12,30,933.0,94.0,1.1,26.0,768.0,848.53,617.29
2017,10,5,12,45,934.5,91.0,1.2,26.0,756.5,825.59,604.24
2017,10,5,13,0,936.0,88.0,1.3,26.0,745.0,799.34,588.88
2017,10,5,13,15,930.0,87.0,1.4,26.0,724.0,766.54,568.91
2017,10,5,13,30,924.0,86.0,1.5,26.0,703.0,731.06,546.85
2017,10,5,13,45,915.0,85.0,1.6,26.0,674.5,691.12,520.81
2017,10,5,14,0,906.0,84.0,1.7,26.0,646.0,649.11,491.27
2017,10,5,14,15,893.5,82.0,1.75,25.5,611.0,602.2,457.92
2017,10,5,14,30,881.0,80.0,1.8,25.0,576.0,553.97,422.43
2017,10,5,14,45,863.5,78.0,1.85,25.0,535.0,502.23,382.28
2017,10,5,15,0,846.0,76.0,1.9,25.0,494.0,449.43,340.04
2017,10,5,15,15,822.5,73.0,1.9,24.5,448.5,393.69,294.74
2017,10,5,15,30,799.0,70.0,1.9,24.0,403.0,338.85,248.7
2017,10,5,15,45,765.5,66.0,1.95,24.0,353.5,281.38,199.39
2017,10,5,16,0,732.0,62.0,2.0,24.0,304.0,226.5,151.83
2017,10,5,16,15,682.5,57.0,1.9,23.0,253.0,170.8,105.58
2017,10,5,16,30,633.0,52.0,1.8,22.0,202.0,120.14,66.21
2017,10,5,16,45,552.5,44.5,1.75,21.0,152.5,68.45,32.81
2017,10,5,17,0,472.0,37.0,1.7,20.0,103.0,27.75,17.99
2017,10,5,17,15,331.5,26.0,1.75,19.0,62.5,19.74,9.73
2017,10,5,17,30,191.0,15.0,1.8,18.0,22.0,14.74,0.0
2017,10,5,17,45,95.5,7.5,1.85,17.5,11.0,7.37,0.0
2017,10,5,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,136.5,9.5,1.1,13.5,17.0,38.62,0.0
2017,10,6,6,30,273.0,19.0,1.1,14.0,34.0,102.87,9.63
2017,10,6,6,45,401.0,29.0,1.1,15.0,77.5,175.51,123.79
2017,10,6,7,0,529.0,39.0,1.1,16.0,121.0,254.78,193.77
2017,10,6,7,15,601.0,45.5,1.05,16.5,171.5,316.47,248.02
2017,10,6,7,30,673.0,52.0,1.0,17.0,222.0,386.98,307.33
2017,10,6,7,45,718.5,57.0,0.95,17.5,273.0,447.42,356.62
2017,10,6,8,0,764.0,62.0,0.9,18.0,324.0,510.2,405.48
2017,10,6,8,15,795.0,65.5,0.9,18.5,373.0,564.4,446.25
2017,10,6,8,30,826.0,69.0,0.9,19.0,422.0,618.85,485.66
2017,10,6,8,45,847.0,72.0,0.9,20.0,467.5,665.8,516.9
2017,10,6,9,0,868.0,75.0,0.9,21.0,513.0,707.2,542.09
2017,10,6,9,15,884.0,77.5,0.85,21.5,553.0,747.01,566.0
2017,10,6,9,30,900.0,80.0,0.8,22.0,593.0,784.75,587.94
2017,10,6,9,45,904.0,84.0,0.8,23.0,625.5,812.4,602.37
2017,10,6,10,0,908.0,88.0,0.8,24.0,658.0,836.96,614.67
2017,10,6,10,15,916.5,89.5,0.8,24.5,685.0,859.2,626.59
2017,10,6,10,30,925.0,91.0,0.8,25.0,712.0,878.27,636.45
2017,10,6,10,45,930.0,92.5,0.8,26.0,731.0,891.06,641.12
2017,10,6,11,0,935.0,94.0,0.8,27.0,750.0,900.37,643.71
2017,10,6,11,15,938.0,94.5,0.75,27.0,762.0,903.33,644.08
2017,10,6,11,30,941.0,95.0,0.7,27.0,774.0,902.69,642.39
2017,10,6,11,45,943.0,94.5,0.7,27.5,777.5,896.52,637.1
2017,10,6,12,0,945.0,94.0,0.7,28.0,781.0,886.77,629.79
2017,10,6,12,15,943.5,94.0,0.8,28.0,776.0,871.14,621.95
2017,10,6,12,30,942.0,94.0,0.9,28.0,771.0,852.1,611.92
2017,10,6,12,45,941.0,92.0,1.0,28.5,758.0,828.03,597.36
2017,10,6,13,0,940.0,90.0,1.1,29.0,745.0,800.73,580.6
2017,10,6,13,15,933.5,89.0,1.2,29.0,724.0,767.42,560.83
2017,10,6,13,30,927.0,88.0,1.3,29.0,703.0,731.45,538.98
2017,10,6,13,45,917.5,86.5,1.45,29.0,674.0,690.55,513.01
2017,10,6,14,0,908.0,85.0,1.6,29.0,645.0,647.62,483.68
2017,10,6,14,15,895.0,83.5,1.7,28.5,609.5,600.86,451.15
2017,10,6,14,30,882.0,82.0,1.8,28.0,574.0,552.81,416.41
2017,10,6,14,45,865.0,79.5,1.95,28.0,532.5,500.43,376.56
2017,10,6,15,0,848.0,77.0,2.1,28.0,491.0,447.73,334.99
2017,10,6,15,15,823.5,74.0,2.15,27.5,445.0,391.59,289.81
2017,10,6,15,30,799.0,71.0,2.2,27.0,399.0,336.44,243.94
2017,10,6,15,45,764.5,67.0,2.3,26.5,349.5,278.82,195.36
2017,10,6,16,0,730.0,63.0,2.4,26.0,300.0,223.92,148.49
2017,10,6,16,15,678.5,57.5,2.3,25.0,248.5,167.73,102.34
2017,10,6,16,30,627.0,52.0,2.2,24.0,197.0,114.87,61.84
2017,10,6,16,45,542.5,44.5,2.15,23.0,148.0,65.57,31.21
2017,10,6,17,0,458.0,37.0,2.1,22.0,99.0,27.52,17.54
2017,10,6,17,15,313.5,25.0,2.05,21.0,59.0,19.07,8.59
2017,10,6,17,30,169.0,13.0,2.0,20.0,19.0,12.78,0.0
2017,10,6,17,45,84.5,6.5,2.0,19.0,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,6,15,108.5,9.0,1.15,14.5,14.5,31.94,0.0
2017,10,7,6,30,217.0,18.0,1.2,15.0,29.0,85.93,0.0
2017,10,7,6,45,344.0,29.0,1.3,15.5,70.5,156.75,109.4
2017,10,7,7,0,471.0,40.0,1.4,16.0,112.0,233.5,177.73
2017,10,7,7,15,546.0,47.5,1.4,16.5,160.5,297.01,233.5
2017,10,7,7,30,621.0,55.0,1.4,17.0,209.0,366.96,292.9
2017,10,7,7,45,668.5,60.5,1.45,17.5,259.0,423.95,340.55
2017,10,7,8,0,716.0,66.0,1.5,18.0,309.0,486.1,390.36
2017,10,7,8,15,748.5,70.0,1.45,18.5,357.0,539.7,431.39
2017,10,7,8,30,781.0,74.0,1.4,19.0,405.0,593.76,471.17
2017,10,7,8,45,804.5,77.0,1.35,20.0,449.5,640.68,503.32
2017,10,7,9,0,828.0,80.0,1.3,21.0,494.0,686.67,532.25
2017,10,7,9,15,845.0,82.0,1.2,21.5,533.5,725.47,555.69
2017,10,7,9,30,862.0,84.0,1.1,22.0,573.0,757.7,574.02
2017,10,7,9,45,866.0,89.5,1.05,23.0,604.5,786.06,588.84
2017,10,7,10,0,870.0,95.0,1.0,24.0,636.0,811.43,601.39
2017,10,7,10,15,879.0,96.0,1.0,24.5,662.5,832.78,613.01
2017,10,7,10,30,888.0,97.0,1.0,25.0,689.0,851.12,622.67
2017,10,7,10,45,893.0,98.5,1.0,25.5,708.0,863.47,628.52
2017,10,7,11,0,898.0,100.0,1.0,26.0,727.0,872.49,632.35
2017,10,7,11,15,901.5,100.5,1.05,26.0,738.5,875.73,634.64
2017,10,7,11,30,905.0,101.0,1.1,26.0,750.0,875.51,634.9
2017,10,7,11,45,906.5,101.0,1.2,26.5,753.0,869.61,631.12
2017,10,7,12,0,908.0,101.0,1.3,27.0,756.0,860.26,625.21
2017,10,7,12,15,906.5,101.0,1.5,27.0,751.0,845.07,617.92
2017,10,7,12,30,905.0,101.0,1.7,27.0,746.0,826.6,608.26
2017,10,7,12,45,903.0,99.0,1.95,27.5,733.5,802.48,593.79
2017,10,7,13,0,901.0,97.0,2.2,28.0,721.0,775.31,576.9
2017,10,7,13,15,894.0,96.0,2.35,27.5,700.0,742.69,557.5
2017,10,7,13,30,887.0,95.0,2.5,27.0,679.0,707.58,535.98
2017,10,7,13,45,876.0,94.0,2.7,27.0,650.0,667.57,508.37
2017,10,7,14,0,865.0,93.0,2.9,27.0,621.0,626.55,478.79
2017,10,7,14,15,850.0,91.0,3.0,26.5,586.0,579.48,444.47
2017,10,7,14,30,835.0,89.0,3.1,26.0,551.0,531.45,408.3
2017,10,7,14,45,814.0,86.5,3.25,26.0,509.5,479.33,367.2
2017,10,7,15,0,793.0,84.0,3.4,26.0,468.0,427.36,324.97
2017,10,7,15,15,765.5,81.0,3.45,25.5,422.5,372.87,280.09
2017,10,7,15,30,738.0,78.0,3.5,25.0,377.0,319.8,235.12
2017,10,7,15,45,698.0,73.5,3.55,24.5,328.5,262.1,186.0
2017,10,7,16,0,658.0,69.0,3.6,24.0,280.0,209.05,140.48
2017,10,7,16,15,602.0,63.0,3.55,23.0,230.5,155.67,96.64
2017,10,7,16,30,546.0,57.0,3.5,22.0,181.0,108.11,60.46
2017,10,7,16,45,453.5,48.5,3.5,21.0,134.0,62.49,32.33
2017,10,7,17,0,361.0,40.0,3.5,20.0,87.0,30.67,20.27
2017,10,7,17,15,216.5,26.5,3.5,19.0,51.0,20.79,9.24
2017,10,7,17,30,72.0,13.0,3.5,18.0,15.0,12.78,0.0
2017,10,7,17,45,36.0,6.5,3.55,17.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,6,15,96.0,9.0,2.4,12.5,14.0,29.13,0.0
2017,10,8,6,30,192.0,18.0,2.5,13.0,28.0,78.42,0.0
2017,10,8,6,45,339.5,29.0,2.6,14.0,70.0,154.72,107.65
2017,10,8,7,0,487.0,40.0,2.7,15.0,112.0,238.39,182.41
2017,10,8,7,15,565.5,47.0,2.85,15.5,162.0,303.37,240.52
2017,10,8,7,30,644.0,54.0,3.0,16.0,212.0,375.08,302.79
2017,10,8,7,45,699.5,58.0,3.2,16.5,264.0,435.39,354.56
2017,10,8,8,0,755.0,62.0,3.4,17.0,316.0,501.43,409.14
2017,10,8,8,15,787.5,65.5,3.45,17.5,364.5,555.87,452.63
2017,10,8,8,30,820.0,69.0,3.5,18.0,413.0,610.69,494.98
2017,10,8,8,45,847.0,70.5,3.6,18.5,459.0,659.44,531.5
2017,10,8,9,0,874.0,72.0,3.7,19.0,505.0,703.07,561.83
2017,10,8,9,15,890.0,74.0,3.65,19.5,545.5,742.25,587.84
2017,10,8,9,30,906.0,76.0,3.6,20.0,586.0,779.36,611.91
2017,10,8,9,45,907.0,82.0,3.6,20.5,617.5,806.94,629.05
2017,10,8,10,0,908.0,88.0,3.6,21.0,649.0,831.26,643.8
2017,10,8,10,15,917.0,89.0,3.6,21.5,676.5,853.15,656.78
2017,10,8,10,30,926.0,90.0,3.6,22.0,704.0,871.87,667.55
2017,10,8,10,45,932.0,91.5,3.6,22.5,723.5,885.34,674.7
2017,10,8,11,0,938.0,93.0,3.6,23.0,743.0,895.32,679.57
2017,10,8,11,15,941.5,93.5,3.6,23.0,755.0,898.55,681.24
2017,10,8,11,30,945.0,94.0,3.6,23.0,767.0,898.17,680.62
2017,10,8,11,45,947.0,94.0,3.6,23.5,771.0,892.38,675.13
2017,10,8,12,0,949.0,94.0,3.6,24.0,775.0,882.99,667.37
2017,10,8,12,15,948.0,94.0,3.6,24.0,770.0,867.6,656.93
2017,10,8,12,30,947.0,94.0,3.6,24.0,765.0,848.77,644.25
2017,10,8,12,45,933.5,98.0,3.6,24.0,749.5,821.24,625.57
2017,10,8,13,0,920.0,102.0,3.6,24.0,734.0,791.01,605.04
2017,10,8,13,15,913.5,100.5,3.6,24.0,713.0,757.63,582.23
2017,10,8,13,30,907.0,99.0,3.6,24.0,692.0,721.68,557.47
2017,10,8,13,45,900.5,96.5,3.65,24.5,664.0,682.33,527.56
2017,10,8,14,0,894.0,94.0,3.7,25.0,636.0,640.78,495.41
2017,10,8,14,15,881.0,92.0,3.65,24.5,600.5,594.51,460.61
2017,10,8,14,30,868.0,90.0,3.6,24.0,565.0,546.21,423.31
2017,10,8,14,45,859.0,84.5,3.6,24.0,525.5,495.35,382.3
2017,10,8,15,0,850.0,79.0,3.6,24.0,486.0,443.47,339.26
2017,10,8,15,15,825.0,75.5,3.5,24.0,439.5,386.72,291.24
2017,10,8,15,30,800.0,72.0,3.4,24.0,393.0,331.04,243.0
2017,10,8,15,45,634.5,89.5,3.3,24.0,324.0,257.19,183.66
2017,10,8,16,0,469.0,107.0,3.2,24.0,255.0,200.17,139.66
2017,10,8,16,15,411.0,93.5,3.0,23.0,207.0,150.0,99.75
2017,10,8,16,30,353.0,80.0,2.8,22.0,159.0,106.09,66.86
2017,10,8,16,45,229.5,59.0,2.6,21.5,105.0,59.06,36.29
2017,10,8,17,0,106.0,38.0,2.4,21.0,51.0,31.33,20.62
2017,10,8,17,15,60.0,21.0,2.45,20.5,27.5,17.76,6.12
2017,10,8,17,30,14.0,4.0,2.5,20.0,4.0,3.93,0.0
2017,10,8,17,45,7.0,2.0,2.55,20.0,2.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,15,15.5,4.0,2.65,13.5,5.0,7.18,0.0
2017,10,9,6,30,31.0,8.0,2.6,14.0,10.0,18.28,0.0
2017,10,9,6,45,79.5,28.0,2.6,14.5,38.0,63.36,41.75
2017,10,9,7,0,128.0,48.0,2.6,15.0,66.0,108.31,82.04
2017,10,9,7,15,175.5,71.5,2.55,15.5,107.5,161.33,127.78
2017,10,9,7,30,223.0,95.0,2.5,16.0,149.0,218.12,176.23
2017,10,9,7,45,255.0,116.5,2.5,16.5,191.5,268.29,218.4
2017,10,9,8,0,287.0,138.0,2.5,17.0,234.0,320.6,261.21
2017,10,9,8,15,319.0,156.0,2.45,17.5,277.0,370.66,301.09
2017,10,9,8,30,351.0,174.0,2.4,18.0,320.0,422.39,341.18
2017,10,9,8,45,366.0,191.0,2.35,19.0,358.0,462.9,370.67
2017,10,9,9,0,381.0,208.0,2.3,20.0,396.0,503.26,399.19
2017,10,9,9,15,401.5,220.5,2.2,20.5,432.5,542.13,426.64
2017,10,9,9,30,422.0,233.0,2.1,21.0,469.0,580.75,453.25
2017,10,9,9,45,457.5,236.5,2.05,21.5,505.5,628.64,486.45
2017,10,9,10,0,493.0,240.0,2.0,22.0,542.0,668.54,513.37
2017,10,9,10,15,505.0,245.5,1.9,22.5,566.5,690.73,526.63
2017,10,9,10,30,517.0,251.0,1.8,23.0,591.0,711.21,538.59
2017,10,9,10,45,432.0,289.0,1.7,23.5,578.5,676.07,509.45
2017,10,9,11,0,347.0,327.0,1.6,24.0,566.0,646.38,484.4
2017,10,9,11,15,351.0,330.5,1.5,24.0,575.5,651.63,487.31
2017,10,9,11,30,355.0,334.0,1.4,24.0,585.0,655.45,488.9
2017,10,9,11,45,305.5,346.5,1.3,24.0,563.5,623.11,464.22
2017,10,9,12,0,256.0,359.0,1.2,24.0,542.0,583.39,434.82
2017,10,9,12,15,254.0,357.0,1.2,24.0,537.5,573.88,428.44
2017,10,9,12,30,252.0,355.0,1.2,24.0,533.0,563.52,421.21
2017,10,9,12,45,321.5,331.0,1.25,24.5,554.0,589.41,440.67
2017,10,9,13,0,391.0,307.0,1.3,25.0,575.0,605.29,452.64
2017,10,9,13,15,381.5,300.5,1.3,25.0,555.0,578.36,433.52
2017,10,9,13,30,372.0,294.0,1.3,25.0,535.0,550.82,414.14
2017,10,9,13,45,295.5,295.0,1.35,25.0,481.5,487.4,368.11
2017,10,9,14,0,219.0,296.0,1.4,25.0,428.0,425.77,322.91
2017,10,9,14,15,206.5,278.5,1.45,24.5,397.0,390.5,298.01
2017,10,9,14,30,194.0,261.0,1.5,24.0,366.0,355.93,272.93
2017,10,9,14,45,165.5,238.0,1.6,23.5,323.0,309.37,238.31
2017,10,9,15,0,137.0,215.0,1.7,23.0,280.0,265.39,205.09
2017,10,9,15,15,121.5,189.5,1.65,22.5,243.0,226.74,175.24
2017,10,9,15,30,106.0,164.0,1.6,22.0,206.0,189.8,146.26
2017,10,9,15,45,93.0,139.5,1.6,22.0,173.0,156.24,119.34
2017,10,9,16,0,80.0,115.0,1.6,22.0,140.0,125.11,94.17
2017,10,9,16,15,61.5,87.5,1.5,21.0,104.5,91.75,67.66
2017,10,9,16,30,43.0,60.0,1.4,20.0,69.0,60.89,43.13
2017,10,9,16,45,32.0,41.5,1.3,19.5,47.0,40.69,27.06
2017,10,9,17,0,21.0,23.0,1.2,19.0,25.0,22.38,13.2
2017,10,9,17,15,10.5,12.0,1.15,18.5,13.0,11.67,1.34
2017,10,9,17,30,0.0,1.0,1.1,18.0,1.0,0.98,0.0
2017,10,9,17,45,0.0,0.5,1.1,17.5,0.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
