Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,4.5,2.5,1.25,13.0,2.5,3.39,0.0
2017,10,10,6,30,9.0,5.0,1.2,13.0,5.0,7.49,0.0
2017,10,10,6,45,27.5,18.0,1.2,13.5,21.5,29.01,16.1
2017,10,10,7,0,46.0,31.0,1.2,14.0,38.0,51.46,36.56
2017,10,10,7,15,69.5,55.0,1.15,14.5,69.5,90.92,70.47
2017,10,10,7,30,93.0,79.0,1.1,15.0,101.0,132.05,105.62
2017,10,10,7,45,115.5,106.0,1.05,15.5,140.0,177.98,144.09
2017,10,10,8,0,138.0,133.0,1.0,16.0,179.0,225.32,182.76
2017,10,10,8,15,158.5,159.0,0.9,16.5,219.0,271.55,219.38
2017,10,10,8,30,179.0,185.0,0.8,17.0,259.0,318.8,255.66
2017,10,10,8,45,195.5,208.0,0.75,18.0,296.5,360.66,286.29
2017,10,10,9,0,212.0,231.0,0.7,19.0,334.0,402.94,316.29
2017,10,10,9,15,226.5,250.0,0.85,19.5,368.5,439.35,342.87
2017,10,10,9,30,241.0,269.0,1.0,20.0,403.0,475.76,369.11
2017,10,10,9,45,350.0,257.5,1.15,20.5,464.5,559.36,431.69
2017,10,10,10,0,459.0,246.0,1.3,21.0,526.0,646.42,494.84
2017,10,10,10,15,471.0,252.5,1.4,21.5,550.5,669.07,509.29
2017,10,10,10,30,483.0,259.0,1.5,22.0,575.0,690.11,523.14
2017,10,10,10,45,442.5,283.0,1.65,22.5,578.5,684.34,517.27
2017,10,10,11,0,402.0,307.0,1.8,23.0,582.0,669.37,505.32
2017,10,10,11,15,406.5,310.0,1.8,23.0,592.0,674.62,508.81
2017,10,10,11,30,411.0,313.0,1.8,23.0,602.0,678.23,511.01
2017,10,10,11,45,376.0,328.0,1.85,23.0,593.0,660.42,497.59
2017,10,10,12,0,341.0,343.0,1.9,23.0,584.0,641.55,483.57
2017,10,10,12,15,339.0,341.5,1.95,23.0,580.0,630.98,476.43
2017,10,10,12,30,337.0,340.0,2.0,23.0,576.0,619.2,468.36
2017,10,10,12,45,403.5,308.5,2.05,23.0,586.0,627.07,476.13
2017,10,10,13,0,470.0,277.0,2.1,23.0,596.0,635.43,483.81
2017,10,10,13,15,444.0,277.0,2.1,23.0,571.0,600.91,458.53
2017,10,10,13,30,418.0,277.0,2.1,23.0,546.0,563.09,431.01
2017,10,10,13,45,404.0,256.5,2.15,23.0,507.0,516.72,397.59
2017,10,10,14,0,390.0,236.0,2.2,23.0,468.0,470.46,363.64
2017,10,10,14,15,372.0,224.5,2.15,22.5,435.5,431.13,334.42
2017,10,10,14,30,354.0,213.0,2.1,22.0,403.0,392.46,305.09
2017,10,10,14,45,238.5,207.5,2.1,22.0,331.5,314.85,244.8
2017,10,10,15,0,123.0,202.0,2.1,22.0,260.0,246.67,191.79
2017,10,10,15,15,151.0,181.0,2.05,21.5,245.0,229.19,177.86
2017,10,10,15,30,179.0,160.0,2.0,21.0,230.0,208.8,160.66
2017,10,10,15,45,148.5,146.5,2.0,20.5,199.5,176.74,134.97
2017,10,10,16,0,118.0,133.0,2.0,20.0,169.0,147.69,111.86
2017,10,10,16,15,92.0,107.5,2.05,19.0,132.5,112.22,83.71
2017,10,10,16,30,66.0,82.0,2.1,18.0,96.0,81.42,59.51
2017,10,10,16,45,33.0,59.5,2.15,17.5,66.5,55.24,39.22
2017,10,10,17,0,0.0,37.0,2.2,17.0,37.0,34.69,23.52
2017,10,10,17,15,0.0,18.5,2.25,16.5,18.5,17.86,3.35
2017,10,10,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,11,6,15,5.5,3.0,2.5,11.0,3.5,2.95,0.0
2017,10,11,6,30,11.0,6.0,2.5,11.0,7.0,8.71,0.0
2017,10,11,6,45,44.0,25.5,2.55,11.5,31.5,44.37,27.13
2017,10,11,7,0,77.0,45.0,2.6,12.0,56.0,80.81,60.61
2017,10,11,7,15,114.5,72.0,2.65,12.5,95.5,131.33,104.41
2017,10,11,7,30,152.0,99.0,2.7,13.0,135.0,184.46,150.19
2017,10,11,7,45,203.0,123.0,2.8,13.5,182.5,249.39,205.08
2017,10,11,8,0,254.0,147.0,2.9,14.0,230.0,312.46,257.43
2017,10,11,8,15,286.0,166.5,2.9,14.5,273.0,362.51,297.94
2017,10,11,8,30,318.0,186.0,2.9,15.0,316.0,414.31,338.87
2017,10,11,8,45,395.0,173.0,2.95,15.5,352.5,459.56,375.25
2017,10,11,9,0,472.0,160.0,3.0,16.0,389.0,518.71,421.6
2017,10,11,9,15,426.0,205.5,2.95,16.5,425.0,548.8,441.23
2017,10,11,9,30,380.0,251.0,2.9,17.0,461.0,567.41,451.94
2017,10,11,9,45,416.0,238.5,2.9,17.5,480.0,588.01,467.0
2017,10,11,10,0,452.0,226.0,2.9,18.0,499.0,617.86,488.53
2017,10,11,10,15,476.0,226.0,2.8,18.5,525.0,643.03,505.54
2017,10,11,10,30,500.0,226.0,2.7,19.0,551.0,666.95,521.4
2017,10,11,10,45,431.5,257.5,2.65,19.5,543.5,646.73,502.8
2017,10,11,11,0,363.0,289.0,2.6,20.0,536.0,616.08,477.16
2017,10,11,11,15,335.5,301.0,2.55,20.0,532.5,604.57,467.62
2017,10,11,11,30,308.0,313.0,2.5,20.0,529.0,591.67,456.97
2017,10,11,11,45,314.0,313.0,2.5,20.0,534.0,592.31,457.46
2017,10,11,12,0,320.0,313.0,2.5,20.0,539.0,591.6,456.92
2017,10,11,12,15,285.5,334.0,2.5,20.0,534.5,579.46,446.74
2017,10,11,12,30,251.0,355.0,2.5,20.0,530.0,561.11,432.28
2017,10,11,12,45,311.5,318.5,2.5,20.5,531.5,566.64,437.47
2017,10,11,13,0,372.0,282.0,2.5,21.0,533.0,562.83,435.62
2017,10,11,13,15,368.0,273.5,2.45,21.0,515.0,538.51,417.56
2017,10,11,13,30,364.0,265.0,2.4,21.0,497.0,513.32,398.83
2017,10,11,13,45,348.5,255.5,2.4,21.0,470.0,479.08,373.15
2017,10,11,14,0,333.0,246.0,2.4,21.0,443.0,445.03,347.34
2017,10,11,14,15,284.0,250.0,2.35,20.5,411.0,406.12,317.55
2017,10,11,14,30,235.0,254.0,2.3,20.0,379.0,368.53,288.58
2017,10,11,14,45,203.5,229.0,2.25,20.0,331.5,317.05,248.47
2017,10,11,15,0,172.0,204.0,2.2,20.0,284.0,268.41,210.18
2017,10,11,15,15,155.5,179.0,2.25,19.5,246.0,228.32,178.52
2017,10,11,15,30,139.0,154.0,2.3,19.0,208.0,189.97,147.71
2017,10,11,15,45,121.5,128.0,2.4,18.5,170.5,152.33,117.1
2017,10,11,16,0,104.0,102.0,2.5,18.0,133.0,116.82,88.0
2017,10,11,16,15,84.5,77.5,2.6,17.0,99.5,84.61,61.83
2017,10,11,16,30,65.0,53.0,2.7,16.0,66.0,54.99,38.0
2017,10,11,16,45,48.5,35.5,2.8,15.5,44.0,34.22,21.77
2017,10,11,17,0,32.0,18.0,2.9,15.0,22.0,16.74,8.44
2017,10,11,17,15,16.0,9.0,2.9,14.5,11.0,8.56,0.0
2017,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,12,6,15,34.5,7.0,3.4,10.0,8.0,0.0,0.0
2017,10,12,6,30,69.0,14.0,3.4,10.0,16.0,31.26,0.0
2017,10,12,6,45,187.5,32.0,3.45,10.5,53.5,109.11,71.38
2017,10,12,7,0,306.0,50.0,3.5,11.0,91.0,180.59,139.19
2017,10,12,7,15,390.0,63.0,3.55,11.5,138.5,243.84,195.8
2017,10,12,7,30,474.0,76.0,3.6,12.0,186.0,314.9,258.1
2017,10,12,7,45,530.0,85.5,3.65,12.5,235.0,376.48,311.46
2017,10,12,8,0,586.0,95.0,3.7,13.0,284.0,441.05,365.71
2017,10,12,8,15,626.0,102.0,3.6,13.5,331.5,496.63,410.92
2017,10,12,8,30,666.0,109.0,3.5,14.0,379.0,553.47,455.65
2017,10,12,8,45,688.0,116.5,3.4,14.5,422.0,599.83,490.72
2017,10,12,9,0,710.0,124.0,3.3,15.0,465.0,645.43,524.19
2017,10,12,9,15,731.5,128.5,3.15,15.5,504.5,686.31,553.06
2017,10,12,9,30,753.0,133.0,3.0,16.0,544.0,725.77,579.98
2017,10,12,9,45,743.5,145.5,2.95,17.0,572.0,748.51,592.72
2017,10,12,10,0,734.0,158.0,2.9,18.0,600.0,767.96,603.05
2017,10,12,10,15,745.5,160.5,2.75,18.0,626.0,790.26,617.06
2017,10,12,10,30,757.0,163.0,2.6,18.0,652.0,809.96,629.06
2017,10,12,10,45,717.5,185.5,2.5,18.5,659.0,806.33,623.71
2017,10,12,11,0,678.0,208.0,2.4,19.0,666.0,798.82,614.91
2017,10,12,11,15,682.0,209.0,2.35,19.5,676.5,801.88,615.22
2017,10,12,11,30,686.0,210.0,2.3,20.0,687.0,802.16,613.52
2017,10,12,11,45,643.0,229.5,2.25,20.5,677.5,780.12,595.18
2017,10,12,12,0,600.0,249.0,2.2,21.0,668.0,755.11,575.06
2017,10,12,12,15,555.0,245.0,2.15,21.0,630.5,704.39,538.63
2017,10,12,12,30,510.0,241.0,2.1,21.0,593.0,653.11,501.64
2017,10,12,12,45,453.0,257.0,2.1,21.5,565.5,613.29,471.12
2017,10,12,13,0,396.0,273.0,2.1,22.0,538.0,569.55,437.63
2017,10,12,13,15,437.5,250.5,2.15,22.0,534.5,566.38,436.65
2017,10,12,13,30,479.0,228.0,2.2,22.0,531.0,554.81,429.11
2017,10,12,13,45,462.5,222.0,2.25,22.0,504.0,519.21,402.64
2017,10,12,14,0,446.0,216.0,2.3,22.0,477.0,483.5,375.79
2017,10,12,14,15,437.5,203.5,2.3,21.5,447.0,445.91,347.75
2017,10,12,14,30,429.0,191.0,2.3,21.0,417.0,408.03,318.8
2017,10,12,14,45,420.5,189.5,2.3,21.0,397.0,380.62,296.4
2017,10,12,15,0,412.0,188.0,2.3,21.0,377.0,352.01,272.56
2017,10,12,15,15,381.5,173.0,2.25,20.5,334.5,304.01,233.91
2017,10,12,15,30,351.0,158.0,2.2,20.0,292.0,258.56,196.75
2017,10,12,15,45,315.0,139.5,2.15,19.5,247.5,211.24,157.92
2017,10,12,16,0,279.0,121.0,2.1,19.0,203.0,167.57,122.09
2017,10,12,16,15,233.5,99.5,2.15,18.0,159.0,123.74,87.32
2017,10,12,16,30,188.0,78.0,2.2,17.0,115.0,85.15,57.94
2017,10,12,16,45,141.5,55.0,2.25,16.5,78.5,50.81,33.46
2017,10,12,17,0,95.0,32.0,2.3,16.0,42.0,26.59,16.41
2017,10,12,17,15,47.5,16.0,2.3,15.5,21.0,13.65,0.0
2017,10,12,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,6,15,18.0,5.0,1.65,10.5,5.5,0.0,0.0
2017,10,13,6,30,36.0,10.0,1.6,11.0,11.0,18.88,0.0
2017,10,13,6,45,129.5,30.0,1.6,11.5,45.0,88.09,55.14
2017,10,13,7,0,223.0,50.0,1.6,12.0,79.0,150.71,114.95
2017,10,13,7,15,299.0,66.0,1.7,12.5,123.5,209.89,167.0
2017,10,13,7,30,375.0,82.0,1.8,13.0,168.0,276.15,224.19
2017,10,13,7,45,441.0,92.5,1.95,13.5,216.0,337.45,276.47
2017,10,13,8,0,507.0,103.0,2.1,14.0,264.0,403.7,331.44
2017,10,13,8,15,547.5,111.5,2.1,14.5,310.0,457.1,374.36
2017,10,13,8,30,588.0,120.0,2.1,15.0,356.0,514.88,419.31
2017,10,13,8,45,625.5,124.5,2.15,16.0,400.5,565.45,456.91
2017,10,13,9,0,663.0,129.0,2.2,17.0,445.0,616.38,493.69
2017,10,13,9,15,685.0,133.5,2.1,17.5,483.5,656.16,521.25
2017,10,13,9,30,707.0,138.0,2.0,18.0,522.0,694.69,547.19
2017,10,13,9,45,720.5,142.5,1.95,18.5,554.0,725.19,566.87
2017,10,13,10,0,734.0,147.0,1.9,19.0,586.0,753.53,584.25
2017,10,13,10,15,745.5,150.0,1.85,19.5,612.0,776.29,597.51
2017,10,13,10,30,757.0,153.0,1.8,20.0,638.0,796.46,608.91
2017,10,13,10,45,738.5,165.5,1.8,21.0,650.0,799.62,607.87
2017,10,13,11,0,720.0,178.0,1.8,22.0,662.0,799.46,604.84
2017,10,13,11,15,724.5,179.5,1.75,22.0,672.5,803.47,606.7
2017,10,13,11,30,729.0,181.0,1.7,22.0,683.0,804.59,606.65
2017,10,13,11,45,696.0,196.0,1.7,22.5,677.0,786.43,592.26
2017,10,13,12,0,663.0,211.0,1.7,23.0,671.0,765.82,576.1
2017,10,13,12,15,660.5,210.5,1.75,23.0,666.0,751.48,566.64
2017,10,13,12,30,658.0,210.0,1.8,23.0,661.0,734.73,555.38
2017,10,13,12,45,512.5,244.0,1.85,23.0,591.5,642.6,488.47
2017,10,13,13,0,367.0,278.0,1.9,23.0,522.0,552.34,421.93
2017,10,13,13,15,514.0,231.5,1.95,23.0,561.0,598.37,458.73
2017,10,13,13,30,661.0,185.0,2.0,23.0,600.0,631.35,484.36
2017,10,13,13,45,612.0,193.0,2.1,23.0,564.5,581.6,447.45
2017,10,13,14,0,563.0,201.0,2.2,23.0,529.0,535.38,412.97
2017,10,13,14,15,544.0,194.0,2.25,22.5,495.0,492.83,381.57
2017,10,13,14,30,525.0,187.0,2.3,22.0,461.0,450.52,349.47
2017,10,13,14,45,483.5,181.5,2.35,22.0,419.0,399.89,309.62
2017,10,13,15,0,442.0,176.0,2.4,22.0,377.0,352.1,271.34
2017,10,13,15,15,410.5,163.0,2.35,21.5,334.5,303.97,232.53
2017,10,13,15,30,379.0,150.0,2.3,21.0,292.0,258.23,195.01
2017,10,13,15,45,339.5,133.0,2.25,20.5,247.5,210.16,155.56
2017,10,13,16,0,300.0,116.0,2.2,20.0,203.0,166.05,119.46
2017,10,13,16,15,251.0,96.0,2.25,19.0,159.0,122.13,84.85
2017,10,13,16,30,202.0,76.0,2.3,18.0,115.0,83.75,56.08
2017,10,13,16,45,148.5,53.5,2.35,17.5,77.5,49.04,31.95
2017,10,13,17,0,95.0,31.0,2.4,17.0,40.0,25.79,15.39
2017,10,13,17,15,47.5,15.5,2.45,16.5,20.0,13.22,0.0
2017,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,14,6,15,62.0,6.0,2.75,11.5,8.0,0.0,0.0
2017,10,14,6,30,124.0,12.0,2.8,12.0,16.0,42.72,0.0
2017,10,14,6,45,267.5,25.5,2.85,12.5,54.0,123.8,74.5
2017,10,14,7,0,411.0,39.0,2.9,13.0,92.0,204.01,154.22
2017,10,14,7,15,496.0,48.5,3.05,13.5,140.0,269.37,213.22
2017,10,14,7,30,581.0,58.0,3.2,14.0,188.0,342.14,277.05
2017,10,14,7,45,633.0,65.0,3.35,14.5,238.0,402.44,329.53
2017,10,14,8,0,685.0,72.0,3.5,15.0,288.0,465.83,382.82
2017,10,14,8,15,722.5,77.0,3.4,15.5,336.0,521.06,427.52
2017,10,14,8,30,760.0,82.0,3.3,16.0,384.0,574.58,469.37
2017,10,14,8,45,781.0,87.5,3.25,16.5,428.0,621.1,504.44
2017,10,14,9,0,802.0,93.0,3.2,17.0,472.0,666.53,537.63
2017,10,14,9,15,821.5,96.0,3.1,17.5,512.0,706.72,564.88
2017,10,14,9,30,841.0,99.0,3.0,18.0,552.0,745.14,590.02
2017,10,14,9,45,835.5,109.0,2.9,18.5,581.5,770.19,605.03
2017,10,14,10,0,830.0,119.0,2.8,19.0,611.0,791.86,617.52
2017,10,14,10,15,841.0,121.0,2.75,19.5,638.0,814.62,631.01
2017,10,14,10,30,852.0,123.0,2.7,20.0,665.0,834.47,642.36
2017,10,14,10,45,821.0,140.0,2.65,20.5,674.5,833.06,638.89
2017,10,14,11,0,790.0,157.0,2.6,21.0,684.0,831.61,635.72
2017,10,14,11,15,794.5,158.0,2.5,21.0,695.0,835.11,637.0
2017,10,14,11,30,799.0,159.0,2.4,21.0,706.0,835.49,636.17
2017,10,14,11,45,765.0,174.5,2.35,21.5,700.0,817.02,621.65
2017,10,14,12,0,731.0,190.0,2.3,22.0,694.0,795.84,605.13
2017,10,14,12,15,729.0,189.5,2.25,22.0,688.5,780.98,594.37
2017,10,14,12,30,727.0,189.0,2.2,22.0,683.0,763.45,581.68
2017,10,14,12,45,760.5,171.5,2.15,22.5,679.5,752.23,573.13
2017,10,14,13,0,794.0,154.0,2.1,23.0,676.0,736.78,561.44
2017,10,14,13,15,785.0,151.5,2.05,23.0,654.5,703.22,537.15
2017,10,14,13,30,776.0,149.0,2.0,23.0,633.0,667.68,511.24
2017,10,14,13,45,717.0,162.5,1.95,23.5,594.0,615.5,471.35
2017,10,14,14,0,658.0,176.0,1.9,24.0,555.0,565.11,432.49
2017,10,14,14,15,639.0,170.5,1.8,24.0,520.0,520.32,398.39
2017,10,14,14,30,620.0,165.0,1.7,24.0,485.0,474.12,362.55
2017,10,14,14,45,575.0,162.5,1.65,24.0,441.0,420.85,320.9
2017,10,14,15,0,530.0,160.0,1.6,24.0,397.0,370.48,280.8
2017,10,14,15,15,496.0,149.0,1.45,23.5,353.0,319.23,239.65
2017,10,14,15,30,462.0,138.0,1.3,23.0,309.0,270.64,199.94
2017,10,14,15,45,412.5,125.0,1.15,22.5,262.0,219.29,158.24
2017,10,14,16,0,363.0,112.0,1.0,22.0,215.0,172.83,120.79
2017,10,14,16,15,307.0,93.5,1.1,21.0,169.0,125.64,84.35
2017,10,14,16,30,251.0,75.0,1.2,20.0,123.0,85.91,55.54
2017,10,14,16,45,180.5,53.0,1.3,19.5,82.0,48.59,31.02
2017,10,14,17,0,110.0,31.0,1.4,19.0,41.0,25.78,14.88
2017,10,14,17,15,55.0,15.5,1.4,18.5,20.5,13.21,0.0
2017,10,14,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,15,6,15,19.0,4.0,2.9,11.5,4.5,0.0,0.0
2017,10,15,6,30,38.0,8.0,2.9,12.0,9.0,17.26,0.0
2017,10,15,6,45,130.5,27.0,2.95,12.5,41.0,82.65,46.52
2017,10,15,7,0,223.0,46.0,3.0,13.0,73.0,145.2,109.46
2017,10,15,7,15,299.5,62.5,3.05,13.5,117.5,204.8,162.2
2017,10,15,7,30,376.0,79.0,3.1,14.0,162.0,271.46,220.07
2017,10,15,7,45,429.0,91.5,3.15,14.5,208.0,328.29,269.06
2017,10,15,8,0,482.0,104.0,3.2,15.0,254.0,388.9,319.82
2017,10,15,8,15,523.5,113.5,3.15,15.5,300.0,442.67,363.55
2017,10,15,8,30,565.0,123.0,3.1,16.0,346.0,498.27,407.42
2017,10,15,8,45,590.5,131.5,3.05,17.0,388.0,546.31,443.14
2017,10,15,9,0,616.0,140.0,3.0,18.0,430.0,591.96,475.98
2017,10,15,9,15,639.0,146.0,2.85,18.5,468.0,632.58,504.7
2017,10,15,9,30,662.0,152.0,2.7,19.0,506.0,672.12,531.83
2017,10,15,9,45,662.0,162.5,2.6,19.5,534.5,697.62,547.89
2017,10,15,10,0,662.0,173.0,2.5,20.0,563.0,720.56,561.84
2017,10,15,10,15,674.5,176.5,2.4,20.5,588.5,743.41,575.84
2017,10,15,10,30,687.0,180.0,2.3,21.0,614.0,763.91,587.92
2017,10,15,10,45,660.0,196.5,2.2,22.0,623.5,763.46,583.14
2017,10,15,11,0,633.0,213.0,2.1,23.0,633.0,759.77,576.32
2017,10,15,11,15,638.0,215.0,2.0,23.5,643.5,764.52,577.41
2017,10,15,11,30,643.0,217.0,1.9,24.0,654.0,766.65,576.6
2017,10,15,11,45,609.0,232.0,1.85,24.5,647.5,746.4,560.05
2017,10,15,12,0,575.0,247.0,1.8,25.0,641.0,726.39,543.89
2017,10,15,12,15,572.5,246.0,1.7,25.0,635.5,712.7,533.68
2017,10,15,12,30,570.0,245.0,1.6,25.0,630.0,696.94,521.97
2017,10,15,12,45,628.0,216.5,1.5,25.5,633.0,695.48,520.57
2017,10,15,13,0,686.0,188.0,1.4,26.0,636.0,691.58,517.08
2017,10,15,13,15,676.5,185.0,1.3,26.0,615.0,660.08,494.13
2017,10,15,13,30,667.0,182.0,1.2,26.0,594.0,626.97,470.05
2017,10,15,13,45,593.5,198.0,1.15,26.5,552.5,570.37,427.87
2017,10,15,14,0,520.0,214.0,1.1,27.0,511.0,518.94,389.15
2017,10,15,14,15,500.0,205.5,1.0,27.0,477.5,476.18,357.43
2017,10,15,14,30,480.0,197.0,0.9,27.0,444.0,433.88,325.43
2017,10,15,14,45,426.5,192.5,0.85,27.0,399.0,381.16,285.55
2017,10,15,15,0,373.0,188.0,0.8,27.0,354.0,331.52,247.58
2017,10,15,15,15,342.5,172.0,0.75,26.5,312.0,284.88,211.68
2017,10,15,15,30,312.0,156.0,0.7,26.0,270.0,240.85,177.19
2017,10,15,15,45,266.5,136.0,0.7,25.5,224.0,192.35,139.44
2017,10,15,16,0,221.0,116.0,0.7,25.0,178.0,148.63,105.5
2017,10,15,16,15,180.0,92.0,0.75,24.0,136.0,107.03,73.69
2017,10,15,16,30,139.0,68.0,0.8,23.0,94.0,70.36,46.53
2017,10,15,16,45,69.5,46.5,0.9,22.5,59.5,42.29,27.39
2017,10,15,17,0,0.0,25.0,1.0,22.0,25.0,24.0,12.84
2017,10,15,17,15,0.0,12.5,1.0,21.5,12.5,12.06,0.0
2017,10,15,17,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,2.5,1.7,12.5,2.5,0.0,0.0
2017,10,16,6,30,0.0,5.0,1.7,13.0,5.0,4.91,0.0
2017,10,16,6,45,93.0,24.5,1.75,13.5,36.0,61.86,31.08
2017,10,16,7,0,186.0,44.0,1.8,14.0,67.0,129.58,96.55
2017,10,16,7,15,257.5,63.0,1.85,14.5,110.0,188.19,147.79
2017,10,16,7,30,329.0,82.0,1.9,15.0,153.0,253.25,203.59
2017,10,16,7,45,407.0,92.5,1.95,15.5,202.5,317.64,258.03
2017,10,16,8,0,485.0,103.0,2.0,16.0,252.0,388.11,316.02
2017,10,16,8,15,588.5,88.5,1.9,16.5,298.0,453.23,368.56
2017,10,16,8,30,692.0,74.0,1.8,17.0,344.0,519.57,420.64
2017,10,16,8,45,673.5,101.5,1.7,18.0,389.0,565.58,452.52
2017,10,16,9,0,655.0,129.0,1.6,19.0,434.0,604.78,478.13
2017,10,16,9,15,680.5,134.0,1.6,19.5,473.5,647.02,507.68
2017,10,16,9,30,706.0,139.0,1.6,20.0,513.0,688.2,535.74
2017,10,16,9,45,718.0,144.0,1.65,21.0,544.5,717.8,554.23
2017,10,16,10,0,730.0,149.0,1.7,22.0,576.0,745.19,570.73
2017,10,16,10,15,742.0,152.0,1.7,22.5,602.0,768.01,584.28
2017,10,16,10,30,754.0,155.0,1.7,23.0,628.0,788.27,596.05
2017,10,16,10,45,709.5,163.5,1.7,23.5,619.0,766.11,578.81
2017,10,16,11,0,665.0,172.0,1.7,24.0,610.0,740.55,559.55
2017,10,16,11,15,608.5,195.5,1.6,24.5,601.5,718.07,540.59
2017,10,16,11,30,552.0,219.0,1.5,25.0,593.0,690.63,518.33
2017,10,16,11,45,318.0,265.0,1.45,25.5,480.5,538.8,405.96
2017,10,16,12,0,84.0,311.0,1.4,26.0,368.0,384.01,288.38
2017,10,16,12,15,390.0,252.5,1.3,26.0,514.5,576.01,434.23
2017,10,16,12,30,696.0,194.0,1.2,26.0,661.0,739.45,549.66
2017,10,16,12,45,645.5,193.0,1.15,26.5,619.5,683.92,508.0
2017,10,16,13,0,595.0,192.0,1.1,27.0,578.0,628.51,468.4
2017,10,16,13,15,627.5,173.5,0.95,27.0,569.0,612.55,457.0
2017,10,16,13,30,660.0,155.0,0.8,27.0,560.0,592.62,442.15
2017,10,16,13,45,591.0,169.0,0.7,27.5,519.0,539.24,401.89
2017,10,16,14,0,522.0,183.0,0.6,28.0,478.0,487.29,362.75
2017,10,16,14,15,454.5,200.5,0.45,28.0,446.5,445.1,330.54
2017,10,16,14,30,387.0,218.0,0.3,28.0,415.0,405.14,299.84
2017,10,16,14,45,361.0,203.5,0.2,28.0,375.5,359.69,265.79
2017,10,16,15,0,335.0,189.0,0.1,28.0,336.0,316.02,232.63
2017,10,16,15,15,309.5,172.0,0.25,27.0,296.5,272.16,200.6
2017,10,16,15,30,284.0,155.0,0.4,26.0,257.0,230.49,169.18
2017,10,16,15,45,245.5,135.0,0.6,25.5,214.5,185.34,134.43
2017,10,16,16,0,207.0,115.0,0.8,25.0,172.0,144.23,102.55
2017,10,16,16,15,168.0,91.5,0.95,24.0,132.0,104.25,71.99
2017,10,16,16,30,129.0,68.0,1.1,23.0,92.0,68.96,45.83
2017,10,16,16,45,64.5,46.5,1.25,22.0,58.5,41.71,27.11
2017,10,16,17,0,0.0,25.0,1.4,21.0,25.0,23.9,12.26
2017,10,16,17,15,0.0,12.5,1.4,20.0,12.5,12.29,0.0
2017,10,16,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,6,15,6.5,1.5,0.6,14.0,1.5,0.0,0.0
2017,10,17,6,30,13.0,3.0,0.6,14.0,3.0,6.11,0.0
2017,10,17,6,45,62.0,20.0,0.6,14.5,26.5,45.82,19.46
2017,10,17,7,0,111.0,37.0,0.6,15.0,50.0,87.82,63.6
2017,10,17,7,15,163.0,59.5,0.55,15.5,89.0,140.01,108.46
2017,10,17,7,30,215.0,82.0,0.5,16.0,128.0,196.16,155.81
2017,10,17,7,45,151.0,105.0,0.5,16.5,141.0,194.19,155.46
2017,10,17,8,0,87.0,128.0,0.5,17.0,154.0,185.49,148.5
2017,10,17,8,15,116.0,144.0,0.45,17.5,185.0,228.23,182.94
2017,10,17,8,30,145.0,160.0,0.4,18.0,216.0,266.72,212.96
2017,10,17,8,45,169.5,178.0,0.4,18.5,251.0,306.44,243.28
2017,10,17,9,0,194.0,196.0,0.4,19.0,286.0,347.27,273.72
2017,10,17,9,15,397.0,168.5,0.45,19.5,371.5,479.99,375.64
2017,10,17,9,30,600.0,141.0,0.5,20.0,457.0,610.64,470.92
2017,10,17,9,45,522.0,177.5,0.55,21.0,464.5,601.16,459.09
2017,10,17,10,0,444.0,214.0,0.6,22.0,472.0,589.87,447.51
2017,10,17,10,15,415.0,245.0,0.65,22.5,494.5,598.06,451.49
2017,10,17,10,30,386.0,276.0,0.7,23.0,517.0,612.48,459.3
2017,10,17,10,45,547.5,215.0,0.8,23.5,567.0,685.43,513.18
2017,10,17,11,0,709.0,154.0,0.9,24.0,617.0,754.26,561.83
2017,10,17,11,15,653.0,178.0,0.85,24.5,610.0,733.38,544.23
2017,10,17,11,30,597.0,202.0,0.8,25.0,603.0,709.39,524.95
2017,10,17,11,45,596.5,203.0,0.8,25.5,605.0,703.78,520.14
2017,10,17,12,0,596.0,204.0,0.8,26.0,607.0,695.81,513.57
2017,10,17,12,15,507.0,235.5,0.75,26.0,576.0,646.97,477.89
2017,10,17,12,30,418.0,267.0,0.7,26.0,545.0,600.94,444.25
2017,10,17,12,45,486.5,235.5,0.7,26.5,553.0,607.0,449.6
2017,10,17,13,0,555.0,204.0,0.7,27.0,561.0,608.2,450.82
2017,10,17,13,15,601.5,180.5,0.8,27.0,556.5,599.6,446.49
2017,10,17,13,30,648.0,157.0,0.9,27.0,552.0,584.34,437.27
2017,10,17,13,45,581.5,170.0,1.0,27.0,512.0,532.14,399.96
2017,10,17,14,0,515.0,183.0,1.1,27.0,472.0,481.26,363.12
2017,10,17,14,15,520.5,182.0,1.2,26.5,458.5,459.99,348.09
2017,10,17,14,30,526.0,181.0,1.3,26.0,445.0,436.85,330.77
2017,10,17,14,45,512.0,168.5,1.4,26.0,408.5,392.21,296.37
2017,10,17,15,0,498.0,156.0,1.5,26.0,372.0,347.89,261.33
2017,10,17,15,15,464.0,144.5,1.45,25.0,329.0,298.22,222.22
2017,10,17,15,30,430.0,133.0,1.4,24.0,286.0,251.28,184.47
2017,10,17,15,45,400.5,117.0,1.4,23.0,243.5,204.2,146.09
2017,10,17,16,0,371.0,101.0,1.4,22.0,201.0,159.93,109.96
2017,10,17,16,15,311.5,84.0,1.4,21.0,156.5,113.99,74.72
2017,10,17,16,30,252.0,67.0,1.4,20.0,112.0,74.6,46.76
2017,10,17,16,45,185.0,47.0,1.45,19.0,74.0,39.27,24.52
2017,10,17,17,0,118.0,27.0,1.5,18.0,36.0,20.89,9.52
2017,10,17,17,15,59.0,13.5,1.6,17.5,18.0,13.27,0.0
2017,10,17,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,92.0,21.0,0.8,10.5,31.5,60.85,24.26
2017,10,18,7,0,184.0,42.0,0.7,11.0,63.0,126.03,93.66
2017,10,18,7,15,257.5,60.5,0.6,11.5,105.5,184.26,144.9
2017,10,18,7,30,331.0,79.0,0.5,12.0,148.0,249.18,200.17
2017,10,18,7,45,181.5,97.5,0.45,12.5,137.0,205.77,166.89
2017,10,18,8,0,32.0,116.0,0.4,13.0,126.0,141.72,114.04
2017,10,18,8,15,43.0,134.0,0.35,13.5,149.5,167.86,135.78
2017,10,18,8,30,54.0,152.0,0.3,14.0,173.0,194.76,157.21
2017,10,18,8,45,108.5,174.0,0.3,15.0,222.0,262.38,211.04
2017,10,18,9,0,163.0,196.0,0.3,16.0,271.0,326.06,259.86
2017,10,18,9,15,225.5,207.0,0.4,16.5,319.5,385.25,305.3
2017,10,18,9,30,288.0,218.0,0.5,17.0,368.0,455.7,358.06
2017,10,18,9,45,498.5,185.5,0.6,18.0,465.0,590.74,458.81
2017,10,18,10,0,709.0,153.0,0.7,19.0,562.0,728.4,556.12
2017,10,18,10,15,721.0,156.0,0.8,19.0,587.0,750.74,570.5
2017,10,18,10,30,733.0,159.0,0.9,19.0,612.0,770.59,584.39
2017,10,18,10,45,738.0,161.5,1.0,19.5,629.5,781.64,591.25
2017,10,18,11,0,743.0,164.0,1.1,20.0,647.0,789.83,596.33
2017,10,18,11,15,747.5,165.5,1.2,20.5,657.0,793.63,598.53
2017,10,18,11,30,752.0,167.0,1.3,21.0,667.0,794.46,598.83
2017,10,18,11,45,748.0,169.0,1.45,21.5,668.0,786.1,593.5
2017,10,18,12,0,744.0,171.0,1.6,22.0,669.0,774.91,586.23
2017,10,18,12,15,741.5,170.0,1.7,21.5,663.5,758.99,577.13
2017,10,18,12,30,739.0,169.0,1.8,21.0,658.0,740.42,566.0
2017,10,18,12,45,711.5,176.0,1.95,21.0,639.0,709.39,544.65
2017,10,18,13,0,684.0,183.0,2.1,21.0,620.0,677.01,521.98
2017,10,18,13,15,674.0,180.0,2.2,21.0,599.0,645.35,499.53
2017,10,18,13,30,664.0,177.0,2.3,21.0,578.0,612.14,475.45
2017,10,18,13,45,647.5,173.0,2.45,21.0,549.5,572.65,446.37
2017,10,18,14,0,631.0,169.0,2.6,21.0,521.0,532.51,416.09
2017,10,18,14,15,604.0,153.5,2.65,20.5,473.0,475.15,372.72
2017,10,18,14,30,577.0,138.0,2.7,20.0,425.0,418.64,328.86
2017,10,18,14,45,559.0,140.0,2.75,20.0,399.5,382.96,299.1
2017,10,18,15,0,541.0,142.0,2.8,20.0,374.0,349.15,270.02
2017,10,18,15,15,506.0,132.0,2.8,19.5,331.0,298.69,228.05
2017,10,18,15,30,471.0,122.0,2.8,19.0,288.0,250.97,187.71
2017,10,18,15,45,430.5,109.0,2.8,18.5,243.5,202.19,146.52
2017,10,18,16,0,390.0,96.0,2.8,18.0,199.0,157.3,109.02
2017,10,18,16,15,328.5,80.0,2.75,17.0,154.5,111.26,73.08
2017,10,18,16,30,267.0,64.0,2.7,16.0,110.0,71.95,45.05
2017,10,18,16,45,193.0,44.5,2.65,15.5,72.0,36.44,25.51
2017,10,18,17,0,119.0,25.0,2.6,15.0,34.0,19.34,7.72
2017,10,18,17,15,59.5,12.5,2.6,14.5,17.0,12.29,0.0
2017,10,18,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,45,172.0,17.0,2.3,12.0,36.0,79.86,26.37
2017,10,19,7,0,344.0,34.0,2.4,12.0,72.0,171.03,125.92
2017,10,19,7,15,433.0,42.5,2.4,12.0,115.5,232.01,182.34
2017,10,19,7,30,522.0,51.0,2.4,12.0,159.0,300.92,243.58
2017,10,19,7,45,572.5,58.0,2.45,12.5,204.5,356.75,292.84
2017,10,19,8,0,623.0,65.0,2.5,13.0,250.0,415.69,343.04
2017,10,19,8,15,373.5,111.0,2.45,13.0,227.0,349.34,289.28
2017,10,19,8,30,124.0,157.0,2.4,13.0,204.0,250.18,205.82
2017,10,19,8,45,174.5,173.5,2.4,13.5,248.0,303.81,250.13
2017,10,19,9,0,225.0,190.0,2.4,14.0,292.0,360.29,295.36
2017,10,19,9,15,506.5,139.0,2.4,14.0,394.0,520.73,426.44
2017,10,19,9,30,788.0,88.0,2.4,14.0,496.0,680.6,550.01
2017,10,19,9,45,421.5,165.0,2.4,14.5,385.0,508.88,412.02
2017,10,19,10,0,55.0,242.0,2.4,15.0,274.0,295.49,235.97
2017,10,19,10,15,49.0,248.5,2.45,15.0,278.0,297.34,237.69
2017,10,19,10,30,43.0,255.0,2.5,15.0,282.0,298.94,238.45
2017,10,19,10,45,30.0,244.0,2.55,15.5,263.5,275.61,219.01
2017,10,19,11,0,17.0,233.0,2.6,16.0,245.0,245.35,194.2
2017,10,19,11,15,62.0,270.5,2.7,16.0,312.0,327.9,260.51
2017,10,19,11,30,107.0,308.0,2.8,16.0,379.0,402.94,319.39
2017,10,19,11,45,108.0,309.5,2.9,16.5,381.5,403.19,318.69
2017,10,19,12,0,109.0,311.0,3.0,17.0,384.0,403.06,318.07
2017,10,19,12,15,73.5,290.5,3.05,17.0,339.5,351.35,277.39
2017,10,19,12,30,38.0,270.0,3.1,17.0,295.0,301.02,237.54
2017,10,19,12,45,58.0,277.5,3.2,17.0,314.5,321.46,254.39
2017,10,19,13,0,78.0,285.0,3.3,17.0,334.0,340.63,269.95
2017,10,19,13,15,240.0,260.5,3.25,16.5,405.0,428.9,342.67
2017,10,19,13,30,402.0,236.0,3.2,16.0,476.0,497.02,397.9
2017,10,19,13,45,608.0,163.5,3.2,16.0,508.0,536.99,430.81
2017,10,19,14,0,814.0,91.0,3.2,16.0,540.0,554.01,444.77
2017,10,19,14,15,501.5,153.0,3.15,16.0,424.0,417.34,334.88
2017,10,19,14,30,189.0,215.0,3.1,16.0,308.0,301.55,241.27
2017,10,19,14,45,119.5,192.5,3.1,16.0,249.5,239.5,191.56
2017,10,19,15,0,50.0,170.0,3.1,16.0,191.0,183.16,146.24
2017,10,19,15,15,45.5,152.5,3.1,16.0,170.0,161.42,128.52
2017,10,19,15,30,41.0,135.0,3.1,16.0,149.0,140.19,110.97
2017,10,19,15,45,35.0,116.0,3.1,16.0,126.5,117.78,92.34
2017,10,19,16,0,29.0,97.0,3.1,16.0,104.0,96.15,74.22
2017,10,19,16,15,19.5,77.5,3.0,15.5,81.5,74.49,56.27
2017,10,19,16,30,10.0,58.0,2.9,15.0,59.0,55.03,40.02
2017,10,19,16,45,5.0,39.0,2.8,14.5,39.5,36.58,25.6
2017,10,19,17,0,0.0,20.0,2.7,14.0,20.0,19.31,6.64
2017,10,19,17,15,0.0,10.0,2.65,13.5,10.0,9.83,0.0
2017,10,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
