Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,20,6,45,44.0,20.0,1.4,11.5,25.0,36.59,5.87
2017,10,20,7,0,88.0,40.0,1.4,12.0,50.0,84.9,61.19
2017,10,20,7,15,131.0,59.5,1.45,12.0,82.0,127.56,99.6
2017,10,20,7,30,174.0,79.0,1.5,12.0,114.0,173.83,140.25
2017,10,20,7,45,204.0,97.5,1.6,12.5,149.0,216.11,176.92
2017,10,20,8,0,234.0,116.0,1.7,13.0,184.0,260.54,214.56
2017,10,20,8,15,264.5,128.5,1.8,13.0,218.0,299.89,247.76
2017,10,20,8,30,295.0,141.0,1.9,13.0,252.0,341.05,281.83
2017,10,20,8,45,339.5,152.0,2.0,13.5,294.0,390.75,321.72
2017,10,20,9,0,384.0,163.0,2.1,14.0,336.0,450.95,368.78
2017,10,20,9,15,199.5,174.0,2.1,14.0,264.5,336.48,274.78
2017,10,20,9,30,15.0,185.0,2.1,14.0,193.0,196.52,157.62
2017,10,20,9,45,297.5,174.5,2.15,14.5,343.5,416.65,340.49
2017,10,20,10,0,580.0,164.0,2.2,15.0,494.0,637.15,511.23
2017,10,20,10,15,568.5,177.0,2.25,15.5,511.5,646.63,514.89
2017,10,20,10,30,557.0,190.0,2.3,16.0,529.0,657.07,520.79
2017,10,20,10,45,484.5,222.5,2.35,16.5,524.0,637.74,503.26
2017,10,20,11,0,412.0,255.0,2.4,17.0,519.0,614.96,483.39
2017,10,20,11,15,287.5,282.5,2.45,17.0,468.0,536.31,422.07
2017,10,20,11,30,163.0,310.0,2.5,17.0,417.0,456.84,359.24
2017,10,20,11,45,229.0,303.0,2.65,17.0,454.0,498.11,392.87
2017,10,20,12,0,295.0,296.0,2.8,17.0,491.0,544.3,429.11
2017,10,20,12,15,466.5,238.0,2.9,17.0,543.5,613.11,484.77
2017,10,20,12,30,638.0,180.0,3.0,17.0,596.0,671.38,531.52
2017,10,20,12,45,578.0,196.0,3.1,17.0,567.0,626.22,496.6
2017,10,20,13,0,518.0,212.0,3.2,17.0,538.0,584.44,464.4
2017,10,20,13,15,507.0,208.5,3.3,17.0,519.0,556.43,443.3
2017,10,20,13,30,496.0,205.0,3.4,17.0,500.0,527.48,421.08
2017,10,20,13,45,489.5,197.0,3.5,17.0,476.5,495.91,396.61
2017,10,20,14,0,483.0,189.0,3.6,17.0,453.0,463.47,370.99
2017,10,20,14,15,585.0,146.0,3.65,16.5,445.5,453.28,363.59
2017,10,20,14,30,687.0,103.0,3.7,16.0,438.0,431.42,345.5
2017,10,20,14,45,581.0,117.5,3.8,16.0,384.0,367.44,292.29
2017,10,20,15,0,475.0,132.0,3.9,16.0,330.0,310.38,244.68
2017,10,20,15,15,437.0,125.5,3.9,15.5,293.0,265.97,206.8
2017,10,20,15,30,399.0,119.0,3.9,15.0,256.0,224.64,171.13
2017,10,20,15,45,370.0,104.5,3.9,15.0,216.5,181.22,133.26
2017,10,20,16,0,341.0,90.0,3.9,15.0,177.0,140.57,98.34
2017,10,20,16,15,359.0,72.0,3.7,14.5,146.0,105.08,67.41
2017,10,20,16,30,377.0,54.0,3.5,14.0,115.0,67.54,38.62
2017,10,20,16,45,266.5,40.5,3.35,14.0,76.0,31.6,21.25
2017,10,20,17,0,156.0,27.0,3.2,14.0,37.0,21.25,6.2
2017,10,20,17,15,78.0,13.5,3.1,13.5,18.5,13.27,0.0
2017,10,20,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,21,6,45,182.0,15.5,1.35,9.5,34.5,78.93,8.53
2017,10,21,7,0,364.0,31.0,1.3,10.0,69.0,172.84,125.56
2017,10,21,7,15,457.0,39.0,1.25,10.5,112.5,235.01,183.74
2017,10,21,7,30,550.0,47.0,1.2,11.0,156.0,305.53,245.64
2017,10,21,7,45,606.0,52.5,1.2,11.5,202.5,363.0,295.81
2017,10,21,8,0,662.0,58.0,1.2,12.0,249.0,421.73,345.29
2017,10,21,8,15,699.0,62.0,1.35,12.5,294.0,473.54,388.21
2017,10,21,8,30,736.0,66.0,1.5,13.0,339.0,526.22,430.48
2017,10,21,8,45,762.5,69.0,1.65,14.0,381.0,571.59,465.08
2017,10,21,9,0,789.0,72.0,1.8,15.0,423.0,616.33,498.19
2017,10,21,9,15,807.0,74.0,1.8,15.5,460.0,653.04,523.65
2017,10,21,9,30,825.0,76.0,1.8,16.0,497.0,687.99,546.92
2017,10,21,9,45,838.5,77.5,1.8,16.5,528.0,712.53,562.3
2017,10,21,10,0,852.0,79.0,1.8,17.0,559.0,739.08,579.08
2017,10,21,10,15,861.0,80.5,1.7,17.5,583.5,759.53,590.48
2017,10,21,10,30,870.0,82.0,1.6,18.0,608.0,777.05,599.72
2017,10,21,10,45,876.0,82.5,1.55,18.5,626.0,787.99,604.84
2017,10,21,11,0,882.0,83.0,1.5,19.0,644.0,795.72,607.84
2017,10,21,11,15,885.5,83.5,1.5,19.0,654.0,798.17,609.02
2017,10,21,11,30,889.0,84.0,1.5,19.0,664.0,797.27,608.09
2017,10,21,11,45,889.5,84.0,1.55,19.5,666.0,790.11,602.39
2017,10,21,12,0,890.0,84.0,1.6,20.0,668.0,779.64,594.59
2017,10,21,12,15,888.5,83.5,1.6,20.0,662.5,763.86,583.87
2017,10,21,12,30,887.0,83.0,1.6,20.0,657.0,744.93,571.08
2017,10,21,12,45,887.0,80.5,1.65,20.0,644.5,721.88,555.9
2017,10,21,13,0,887.0,78.0,1.7,20.0,632.0,695.83,538.55
2017,10,21,13,15,880.0,77.0,1.75,20.0,611.0,663.85,516.58
2017,10,21,13,30,873.0,76.0,1.8,20.0,590.0,629.49,491.25
2017,10,21,13,45,863.5,74.5,1.85,20.5,562.5,590.93,461.34
2017,10,21,14,0,854.0,73.0,1.9,21.0,535.0,550.57,429.42
2017,10,21,14,15,839.5,71.0,1.95,20.5,501.5,505.54,394.74
2017,10,21,14,30,825.0,69.0,2.0,20.0,468.0,459.58,358.15
2017,10,21,14,45,804.0,67.0,2.1,20.0,428.5,409.83,316.9
2017,10,21,15,0,783.0,65.0,2.2,20.0,389.0,360.34,274.59
2017,10,21,15,15,754.0,62.0,2.25,19.5,345.5,307.74,229.24
2017,10,21,15,30,725.0,59.0,2.3,19.0,302.0,256.76,184.29
2017,10,21,15,45,678.5,55.0,2.35,19.0,256.0,202.87,137.11
2017,10,21,16,0,632.0,51.0,2.4,19.0,210.0,153.13,94.61
2017,10,21,16,15,564.0,45.0,2.35,18.0,164.0,102.02,55.28
2017,10,21,16,30,496.0,39.0,2.3,17.0,118.0,59.37,28.12
2017,10,21,16,45,371.0,30.0,2.3,16.5,77.0,22.36,13.11
2017,10,21,17,0,246.0,21.0,2.3,16.0,36.0,16.4,1.7
2017,10,21,17,15,123.0,10.5,2.4,15.5,18.0,10.32,0.0
2017,10,21,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,22,6,45,206.0,14.0,1.75,11.5,35.0,82.8,0.0
2017,10,22,7,0,412.0,28.0,1.8,12.0,70.0,184.51,131.55
2017,10,22,7,15,505.0,35.5,1.8,12.5,115.0,245.06,189.81
2017,10,22,7,30,598.0,43.0,1.8,13.0,160.0,317.22,253.43
2017,10,22,7,45,655.5,48.0,1.8,13.5,208.0,377.08,305.87
2017,10,22,8,0,713.0,53.0,1.8,14.0,256.0,440.35,359.16
2017,10,22,8,15,749.5,56.5,1.75,14.5,302.0,493.1,402.13
2017,10,22,8,30,786.0,60.0,1.7,15.0,348.0,546.59,443.97
2017,10,22,8,45,813.0,62.0,1.65,16.0,391.5,592.64,477.74
2017,10,22,9,0,840.0,64.0,1.6,17.0,435.0,633.81,506.69
2017,10,22,9,15,858.5,66.0,1.55,17.5,473.0,672.09,531.93
2017,10,22,9,30,877.0,68.0,1.5,18.0,511.0,708.53,555.29
2017,10,22,9,45,885.5,71.5,1.45,19.0,543.0,737.24,571.62
2017,10,22,10,0,894.0,75.0,1.4,20.0,575.0,763.13,585.72
2017,10,22,10,15,903.5,76.0,1.35,20.0,600.5,783.96,598.36
2017,10,22,10,30,913.0,77.0,1.3,20.0,626.0,801.71,608.91
2017,10,22,10,45,920.0,77.5,1.3,20.5,644.5,813.72,615.02
2017,10,22,11,0,927.0,78.0,1.3,21.0,663.0,822.37,618.99
2017,10,22,11,15,930.5,78.0,1.25,21.5,673.5,824.23,617.91
2017,10,22,11,30,934.0,78.0,1.2,22.0,684.0,822.59,614.67
2017,10,22,11,45,935.5,78.0,1.2,22.5,686.0,815.88,608.87
2017,10,22,12,0,937.0,78.0,1.2,23.0,688.0,805.67,600.93
2017,10,22,12,15,935.5,78.0,1.25,23.0,682.5,789.74,591.06
2017,10,22,12,30,934.0,78.0,1.3,23.0,677.0,770.51,579.04
2017,10,22,12,45,925.5,79.0,1.4,23.0,662.5,744.17,562.65
2017,10,22,13,0,917.0,80.0,1.5,23.0,648.0,715.05,544.19
2017,10,22,13,15,910.5,79.0,1.55,23.0,627.0,682.53,522.26
2017,10,22,13,30,904.0,78.0,1.6,23.0,606.0,647.52,497.02
2017,10,22,13,45,894.0,76.5,1.7,23.5,578.0,607.62,466.99
2017,10,22,14,0,884.0,75.0,1.8,24.0,550.0,565.85,434.82
2017,10,22,14,15,869.5,73.0,1.85,23.5,515.0,519.65,399.82
2017,10,22,14,30,855.0,71.0,1.9,23.0,480.0,472.44,362.81
2017,10,22,14,45,835.0,68.5,1.95,23.0,440.0,421.35,320.93
2017,10,22,15,0,815.0,66.0,2.0,23.0,400.0,370.33,277.84
2017,10,22,15,15,785.0,63.0,1.95,22.5,355.0,315.94,231.51
2017,10,22,15,30,755.0,60.0,1.9,22.0,310.0,263.23,185.64
2017,10,22,15,45,712.0,55.5,1.9,22.0,262.5,208.21,138.0
2017,10,22,16,0,669.0,51.0,1.9,22.0,215.0,156.93,94.71
2017,10,22,16,15,598.5,44.5,1.9,21.0,167.5,104.81,55.52
2017,10,22,16,30,528.0,38.0,1.9,20.0,120.0,60.18,28.0
2017,10,22,16,45,404.0,29.0,1.95,19.0,78.0,21.69,12.23
2017,10,22,17,0,280.0,20.0,2.0,18.0,36.0,15.67,0.0
2017,10,22,17,15,140.0,10.0,2.0,17.5,18.0,9.83,0.0
2017,10,22,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,6,45,209.5,13.0,1.65,15.5,33.5,81.48,0.0
2017,10,23,7,0,419.0,26.0,1.7,16.0,67.0,180.17,124.52
2017,10,23,7,15,510.5,33.0,1.85,16.5,111.0,243.08,184.84
2017,10,23,7,30,602.0,40.0,2.0,17.0,155.0,313.89,246.85
2017,10,23,7,45,657.0,44.5,2.15,17.5,202.0,371.85,297.59
2017,10,23,8,0,712.0,49.0,2.3,18.0,249.0,433.03,349.26
2017,10,23,8,15,747.5,52.5,2.35,18.5,294.5,484.97,391.81
2017,10,23,8,30,783.0,56.0,2.4,19.0,340.0,537.6,433.39
2017,10,23,8,45,808.0,58.5,2.5,19.5,382.5,578.73,465.22
2017,10,23,9,0,833.0,61.0,2.6,20.0,425.0,622.9,498.35
2017,10,23,9,15,850.5,63.0,2.6,20.5,462.5,660.21,523.72
2017,10,23,9,30,868.0,65.0,2.6,21.0,500.0,695.65,547.26
2017,10,23,9,45,873.5,69.0,2.6,22.0,530.5,722.49,563.18
2017,10,23,10,0,879.0,73.0,2.6,23.0,561.0,746.45,576.86
2017,10,23,10,15,888.5,74.5,2.6,23.5,586.5,767.56,589.54
2017,10,23,10,30,898.0,76.0,2.6,24.0,612.0,785.65,600.09
2017,10,23,10,45,905.0,76.5,2.6,24.5,630.0,797.49,606.32
2017,10,23,11,0,912.0,77.0,2.6,25.0,648.0,806.03,610.38
2017,10,23,11,15,915.5,77.0,2.6,25.0,658.0,807.86,611.15
2017,10,23,11,30,919.0,77.0,2.6,25.0,668.0,806.25,609.74
2017,10,23,11,45,920.5,77.0,2.6,25.5,670.5,799.63,603.85
2017,10,23,12,0,922.0,77.0,2.6,26.0,673.0,789.57,595.78
2017,10,23,12,15,920.5,76.5,2.6,26.5,667.5,773.33,583.6
2017,10,23,12,30,919.0,76.0,2.6,27.0,662.0,753.85,569.35
2017,10,23,12,45,908.0,78.5,2.6,27.5,647.5,727.73,550.58
2017,10,23,13,0,897.0,81.0,2.6,28.0,633.0,698.99,530.07
2017,10,23,13,15,890.0,80.0,2.55,28.0,611.5,666.76,507.13
2017,10,23,13,30,883.0,79.0,2.5,28.0,590.0,632.12,481.39
2017,10,23,13,45,873.0,77.0,2.45,28.0,562.5,592.48,451.56
2017,10,23,14,0,863.0,75.0,2.4,28.0,535.0,551.05,419.78
2017,10,23,14,15,709.5,105.5,2.3,28.0,467.0,468.92,356.73
2017,10,23,14,30,556.0,136.0,2.2,28.0,399.0,394.55,299.23
2017,10,23,14,45,564.0,121.0,2.15,28.0,368.5,357.37,269.07
2017,10,23,15,0,572.0,106.0,2.1,28.0,338.0,316.81,235.2
2017,10,23,15,15,546.5,98.0,1.85,27.5,299.5,270.68,196.9
2017,10,23,15,30,521.0,90.0,1.6,27.0,261.0,226.27,159.49
2017,10,23,15,45,491.5,79.0,1.4,26.5,220.5,180.08,120.87
2017,10,23,16,0,462.0,68.0,1.2,26.0,180.0,136.53,85.19
2017,10,23,16,15,409.5,56.5,1.2,25.0,139.0,92.99,52.85
2017,10,23,16,30,357.0,45.0,1.2,24.0,98.0,55.06,28.7
2017,10,23,16,45,263.5,32.0,1.25,23.5,63.0,24.75,14.21
2017,10,23,17,0,170.0,19.0,1.3,23.0,28.0,14.9,0.0
2017,10,23,17,15,85.0,9.5,1.3,22.5,14.0,9.34,0.0
2017,10,23,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,45,191.5,13.5,2.15,15.5,31.5,76.22,0.0
2017,10,24,7,0,383.0,27.0,2.2,16.0,63.0,171.97,117.27
2017,10,24,7,15,480.5,35.0,2.25,16.5,107.5,235.58,178.94
2017,10,24,7,30,578.0,43.0,2.3,17.0,152.0,305.33,240.1
2017,10,24,7,45,635.5,49.0,2.4,18.0,199.0,365.04,291.7
2017,10,24,8,0,693.0,55.0,2.5,19.0,246.0,428.19,344.18
2017,10,24,8,15,731.0,58.5,2.5,19.5,292.0,480.69,387.03
2017,10,24,8,30,769.0,62.0,2.5,20.0,338.0,534.05,428.99
2017,10,24,8,45,794.0,65.5,2.55,21.0,380.5,579.78,463.03
2017,10,24,9,0,819.0,69.0,2.6,22.0,423.0,624.68,495.29
2017,10,24,9,15,837.5,71.0,2.55,22.5,461.0,662.24,521.11
2017,10,24,9,30,856.0,73.0,2.5,23.0,499.0,693.61,541.23
2017,10,24,9,45,871.0,74.0,2.5,23.5,531.0,723.48,560.27
2017,10,24,10,0,886.0,75.0,2.5,24.0,563.0,750.89,577.36
2017,10,24,10,15,895.0,76.5,2.45,24.5,588.0,771.63,589.32
2017,10,24,10,30,904.0,78.0,2.4,25.0,613.0,789.31,599.15
2017,10,24,10,45,909.0,79.0,2.4,25.5,631.0,800.13,604.59
2017,10,24,11,0,914.0,80.0,2.4,26.0,649.0,807.6,607.89
2017,10,24,11,15,917.0,80.5,2.35,26.5,659.0,809.54,607.17
2017,10,24,11,30,920.0,81.0,2.3,27.0,669.0,808.02,604.28
2017,10,24,11,45,919.0,81.5,2.3,27.5,670.5,799.96,597.48
2017,10,24,12,0,918.0,82.0,2.3,28.0,672.0,788.52,588.58
2017,10,24,12,15,916.5,82.0,2.2,28.5,666.5,772.85,576.27
2017,10,24,12,30,915.0,82.0,2.1,29.0,661.0,753.94,561.93
2017,10,24,12,45,908.5,82.0,2.05,29.5,646.5,728.37,543.54
2017,10,24,13,0,902.0,82.0,2.0,30.0,632.0,700.02,523.36
2017,10,24,13,15,894.5,81.0,1.9,30.0,611.0,667.34,499.97
2017,10,24,13,30,887.0,80.0,1.8,30.0,590.0,632.28,474.09
2017,10,24,13,45,875.5,78.5,1.75,30.0,561.5,592.19,444.46
2017,10,24,14,0,864.0,77.0,1.7,30.0,533.0,550.42,412.98
2017,10,24,14,15,723.0,102.0,1.5,29.5,466.5,469.52,352.33
2017,10,24,14,30,582.0,127.0,1.3,29.0,400.0,397.09,297.48
2017,10,24,14,45,583.0,114.5,1.15,29.0,368.0,356.76,265.11
2017,10,24,15,0,584.0,102.0,1.0,29.0,336.0,315.21,230.73
2017,10,24,15,15,554.0,95.5,1.0,28.5,297.0,268.68,193.02
2017,10,24,15,30,524.0,89.0,1.0,28.0,258.0,224.29,156.38
2017,10,24,15,45,491.0,78.5,1.0,27.5,217.5,177.82,118.16
2017,10,24,16,0,458.0,68.0,1.0,27.0,177.0,134.38,83.12
2017,10,24,16,15,403.5,56.0,1.05,26.5,136.0,90.57,50.89
2017,10,24,16,30,349.0,44.0,1.1,26.0,95.0,52.61,27.08
2017,10,24,16,45,174.5,34.5,1.2,25.5,60.0,26.68,15.32
2017,10,24,17,0,0.0,25.0,1.3,25.0,25.0,22.71,0.0
2017,10,24,17,15,0.0,12.5,1.3,24.5,12.5,12.29,0.0
2017,10,24,17,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,6,45,188.0,13.5,1.2,15.5,30.5,74.33,0.0
2017,10,25,7,0,376.0,27.0,1.2,16.0,61.0,168.8,112.59
2017,10,25,7,15,476.5,35.0,1.25,16.5,105.5,232.86,175.53
2017,10,25,7,30,577.0,43.0,1.3,17.0,150.0,303.21,236.66
2017,10,25,7,45,636.5,48.5,1.4,17.5,197.0,363.06,288.44
2017,10,25,8,0,696.0,54.0,1.5,18.0,244.0,426.48,341.36
2017,10,25,8,15,734.5,58.0,1.4,18.5,290.0,479.77,383.94
2017,10,25,8,30,773.0,62.0,1.3,19.0,336.0,533.96,425.33
2017,10,25,8,45,800.0,65.0,1.25,20.0,379.0,580.34,458.66
2017,10,25,9,0,827.0,68.0,1.2,21.0,422.0,626.01,490.1
2017,10,25,9,15,845.5,70.0,1.2,21.5,460.0,663.68,515.51
2017,10,25,9,30,864.0,72.0,1.2,22.0,498.0,695.15,535.29
2017,10,25,9,45,873.0,75.0,1.25,23.0,529.0,723.07,551.8
2017,10,25,10,0,882.0,78.0,1.3,24.0,560.0,748.26,566.25
2017,10,25,10,15,891.5,79.5,1.25,24.5,585.0,769.22,577.72
2017,10,25,10,30,901.0,81.0,1.2,25.0,610.0,787.16,587.09
2017,10,25,10,45,907.5,81.5,1.15,26.0,628.0,798.47,590.86
2017,10,25,11,0,914.0,82.0,1.1,27.0,646.0,806.48,592.52
2017,10,25,11,15,917.0,82.5,1.05,27.5,656.0,808.36,591.43
2017,10,25,11,30,920.0,83.0,1.0,28.0,666.0,806.8,588.27
2017,10,25,11,45,921.5,83.0,0.95,28.5,668.5,800.07,581.91
2017,10,25,12,0,923.0,83.0,0.9,29.0,671.0,789.92,573.53
2017,10,25,12,15,921.0,82.5,0.85,29.0,665.0,773.25,562.2
2017,10,25,12,30,919.0,82.0,0.8,29.0,659.0,753.35,548.92
2017,10,25,12,45,901.5,86.5,0.75,29.5,642.5,724.86,529.01
2017,10,25,13,0,884.0,91.0,0.7,30.0,626.0,694.05,507.61
2017,10,25,13,15,875.5,90.0,0.7,30.0,604.5,661.22,485.16
2017,10,25,13,30,867.0,89.0,0.7,30.0,583.0,627.62,461.68
2017,10,25,13,45,856.0,87.0,0.75,30.0,554.5,587.63,433.8
2017,10,25,14,0,845.0,85.0,0.8,30.0,526.0,545.99,403.94
2017,10,25,14,15,828.0,82.5,0.85,30.0,491.5,499.43,369.62
2017,10,25,14,30,811.0,80.0,0.9,30.0,457.0,452.2,333.68
2017,10,25,14,45,788.0,77.0,0.95,30.0,417.0,401.62,294.13
2017,10,25,15,0,765.0,74.0,1.0,30.0,377.0,351.51,253.67
2017,10,25,15,15,731.5,70.0,1.0,29.0,332.5,297.89,210.46
2017,10,25,15,30,698.0,66.0,1.0,28.0,288.0,246.42,167.92
2017,10,25,15,45,649.0,60.5,1.05,27.5,241.5,191.46,122.78
2017,10,25,16,0,600.0,55.0,1.1,27.0,195.0,142.04,83.23
2017,10,25,16,15,520.5,47.5,1.2,26.0,149.0,92.53,48.06
2017,10,25,16,30,441.0,40.0,1.3,25.0,103.0,51.49,24.44
2017,10,25,16,45,306.5,28.5,1.4,24.0,64.0,21.91,11.4
2017,10,25,17,0,172.0,17.0,1.5,23.0,25.0,13.37,0.0
2017,10,25,17,15,86.0,8.5,1.5,22.5,12.5,8.36,0.0
2017,10,25,17,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,6,45,191.5,12.5,1.3,14.5,29.5,64.18,0.0
2017,10,26,7,0,383.0,25.0,1.3,15.0,59.0,167.9,109.64
2017,10,26,7,15,484.5,33.5,1.35,15.5,103.0,229.65,173.06
2017,10,26,7,30,586.0,42.0,1.4,16.0,147.0,304.19,237.94
2017,10,26,7,45,648.5,46.5,1.5,17.0,195.0,364.45,289.9
2017,10,26,8,0,711.0,51.0,1.6,18.0,243.0,428.47,342.95
2017,10,26,8,15,749.0,55.0,1.6,18.5,289.0,481.86,386.23
2017,10,26,8,30,787.0,59.0,1.6,19.0,335.0,536.1,428.5
2017,10,26,8,45,815.0,61.5,1.6,20.0,378.5,582.83,462.77
2017,10,26,9,0,843.0,64.0,1.6,21.0,422.0,624.77,492.39
2017,10,26,9,15,861.0,66.0,1.65,21.5,460.0,662.32,518.29
2017,10,26,9,30,879.0,68.0,1.7,22.0,498.0,697.99,541.78
2017,10,26,9,45,885.5,72.0,1.8,23.0,528.5,725.56,558.54
2017,10,26,10,0,892.0,76.0,1.9,24.0,559.0,750.23,573.15
2017,10,26,10,15,901.0,77.0,1.9,24.5,584.0,770.33,584.83
2017,10,26,10,30,910.0,78.0,1.9,25.0,609.0,787.36,594.4
2017,10,26,10,45,916.0,79.0,1.9,26.0,627.0,798.88,599.09
2017,10,26,11,0,922.0,80.0,1.9,27.0,645.0,807.06,601.6
2017,10,26,11,15,925.0,80.5,1.8,27.5,655.0,808.92,600.28
2017,10,26,11,30,928.0,81.0,1.7,28.0,665.0,807.3,596.79
2017,10,26,11,45,928.5,81.0,1.65,28.5,667.0,799.75,589.96
2017,10,26,12,0,929.0,81.0,1.6,29.0,669.0,788.77,581.06
2017,10,26,12,15,927.0,80.5,1.5,29.0,663.0,772.02,569.14
2017,10,26,12,30,925.0,80.0,1.4,29.0,657.0,752.03,555.2
2017,10,26,12,45,920.5,79.5,1.35,29.5,643.0,727.17,537.49
2017,10,26,13,0,916.0,79.0,1.3,30.0,629.0,699.4,517.94
2017,10,26,13,15,908.5,78.0,1.2,30.0,608.0,666.42,494.22
2017,10,26,13,30,901.0,77.0,1.1,30.0,587.0,631.02,468.24
2017,10,26,13,45,890.0,75.5,1.0,30.0,558.5,590.88,438.49
2017,10,26,14,0,879.0,74.0,0.9,30.0,530.0,548.97,406.91
2017,10,26,14,15,758.5,91.5,0.8,30.0,466.0,471.32,349.18
2017,10,26,14,30,638.0,109.0,0.7,30.0,402.0,400.24,295.77
2017,10,26,14,45,721.0,87.0,0.65,30.0,390.5,381.17,278.59
2017,10,26,15,0,804.0,65.0,0.6,30.0,379.0,353.75,253.14
2017,10,26,15,15,772.0,61.5,0.6,29.0,334.5,299.39,209.29
2017,10,26,15,30,740.0,58.0,0.6,28.0,290.0,246.93,166.02
2017,10,26,15,45,692.5,53.5,0.65,27.5,243.0,192.57,121.39
2017,10,26,16,0,645.0,49.0,0.7,27.0,196.0,142.44,81.39
2017,10,26,16,15,568.5,42.5,0.85,26.0,149.5,92.21,46.05
2017,10,26,16,30,492.0,36.0,1.0,25.0,103.0,48.3,21.25
2017,10,26,16,45,246.0,30.0,1.2,24.5,63.5,23.64,12.33
2017,10,26,17,0,0.0,24.0,1.4,24.0,24.0,21.55,0.0
2017,10,26,17,15,0.0,12.0,1.45,23.0,12.0,11.8,0.0
2017,10,26,17,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,6,45,179.5,12.5,0.8,15.0,27.5,60.47,0.0
2017,10,27,7,0,359.0,25.0,0.8,15.0,55.0,158.89,100.36
2017,10,27,7,15,463.0,33.5,0.8,15.5,98.5,223.66,167.42
2017,10,27,7,30,567.0,42.0,0.8,16.0,142.0,294.59,228.91
2017,10,27,7,45,629.0,47.5,0.85,17.0,189.0,354.7,280.16
2017,10,27,8,0,691.0,53.0,0.9,18.0,236.0,418.58,332.41
2017,10,27,8,15,730.0,57.0,0.85,18.5,282.0,471.6,374.5
2017,10,27,8,30,769.0,61.0,0.8,19.0,328.0,525.55,415.5
2017,10,27,8,45,797.0,63.5,0.75,20.0,370.5,571.54,448.12
2017,10,27,9,0,825.0,66.0,0.7,21.0,413.0,616.88,478.87
2017,10,27,9,15,844.0,68.5,0.65,21.5,451.0,655.19,504.06
2017,10,27,9,30,863.0,71.0,0.6,22.0,489.0,687.37,523.32
2017,10,27,9,45,865.5,76.5,0.6,23.0,518.5,713.37,537.67
2017,10,27,10,0,868.0,82.0,0.6,24.0,548.0,740.81,552.82
2017,10,27,10,15,877.5,83.0,0.55,24.5,573.0,756.36,560.12
2017,10,27,10,30,887.0,84.0,0.5,25.0,598.0,773.42,568.51
2017,10,27,10,45,893.0,85.0,0.5,25.5,615.5,784.68,573.89
2017,10,27,11,0,899.0,86.0,0.5,26.0,633.0,792.69,577.3
2017,10,27,11,15,902.5,86.5,0.5,26.5,643.0,794.86,577.07
2017,10,27,11,30,906.0,87.0,0.5,27.0,653.0,793.66,574.86
2017,10,27,11,45,907.0,87.0,0.55,27.5,655.0,786.6,569.88
2017,10,27,12,0,908.0,87.0,0.6,28.0,657.0,776.19,562.9
2017,10,27,12,15,906.0,86.5,0.65,28.0,651.5,759.72,553.19
2017,10,27,12,30,904.0,86.0,0.7,28.0,646.0,740.09,541.47
2017,10,27,12,45,887.5,90.0,0.75,28.5,629.5,712.2,523.19
2017,10,27,13,0,871.0,94.0,0.8,29.0,613.0,684.23,504.17
2017,10,27,13,15,863.0,92.5,0.8,29.0,591.5,651.28,481.35
2017,10,27,13,30,855.0,91.0,0.8,29.0,570.0,616.09,456.56
2017,10,27,13,45,843.5,89.0,0.85,29.5,542.0,576.35,427.61
2017,10,27,14,0,832.0,87.0,0.9,30.0,514.0,535.03,396.82
2017,10,27,14,15,814.5,84.5,0.95,29.5,479.5,488.92,363.24
2017,10,27,14,30,797.0,82.0,1.0,29.0,445.0,442.23,327.98
2017,10,27,14,45,773.5,78.5,1.05,29.0,405.0,391.8,288.13
2017,10,27,15,0,750.0,75.0,1.1,29.0,365.0,341.93,247.5
2017,10,27,15,15,715.0,71.0,1.1,28.0,321.0,288.9,204.43
2017,10,27,15,30,680.0,67.0,1.1,27.0,277.0,237.08,161.44
2017,10,27,15,45,629.0,61.0,1.15,26.5,230.5,183.69,117.52
2017,10,27,16,0,578.0,55.0,1.2,26.0,184.0,134.99,78.73
2017,10,27,16,15,494.5,47.0,1.3,24.5,139.0,86.43,44.85
2017,10,27,16,30,411.0,39.0,1.4,23.0,94.0,46.81,22.67
2017,10,27,16,45,271.5,27.0,1.5,22.0,57.0,20.94,10.01
2017,10,27,17,0,132.0,15.0,1.6,21.0,20.0,14.74,0.0
2017,10,27,17,15,66.0,7.5,1.6,20.5,10.0,7.37,0.0
2017,10,27,17,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,6,45,144.0,13.0,0.55,12.5,24.5,51.07,0.0
2017,10,28,7,0,288.0,26.0,0.5,13.0,49.0,135.71,82.81
2017,10,28,7,15,396.5,35.5,0.5,13.5,91.0,200.61,150.57
2017,10,28,7,30,505.0,45.0,0.5,14.0,133.0,274.12,213.88
2017,10,28,7,45,570.0,51.5,0.55,14.5,178.5,333.38,264.88
2017,10,28,8,0,635.0,58.0,0.6,15.0,224.0,396.98,317.72
2017,10,28,8,15,677.5,62.5,0.6,15.5,269.5,447.37,358.4
2017,10,28,8,30,720.0,67.0,0.6,16.0,315.0,501.86,400.6
2017,10,28,8,45,749.5,70.5,0.6,17.0,357.0,548.17,434.31
2017,10,28,9,0,779.0,74.0,0.6,18.0,399.0,594.05,466.44
2017,10,28,9,15,799.5,77.0,0.6,18.5,436.0,632.55,493.04
2017,10,28,9,30,820.0,80.0,0.6,19.0,473.0,669.44,517.17
2017,10,28,9,45,824.5,85.0,0.6,20.0,502.5,695.3,531.75
2017,10,28,10,0,829.0,90.0,0.6,21.0,532.0,718.37,544.31
2017,10,28,10,15,840.0,91.5,0.5,21.5,557.0,739.42,554.89
2017,10,28,10,30,851.0,93.0,0.4,22.0,582.0,757.63,563.37
2017,10,28,10,45,858.0,94.0,0.35,22.5,600.0,769.24,568.25
2017,10,28,11,0,865.0,95.0,0.3,23.0,618.0,777.68,571.18
2017,10,28,11,15,869.0,95.5,0.25,23.5,628.0,780.01,570.27
2017,10,28,11,30,873.0,96.0,0.2,24.0,638.0,779.05,567.46
2017,10,28,11,45,874.0,96.0,0.15,24.5,640.0,771.95,560.91
2017,10,28,12,0,875.0,96.0,0.1,25.0,642.0,758.1,550.29
2017,10,28,12,15,873.0,96.0,0.2,25.0,636.5,745.83,543.93
2017,10,28,12,30,871.0,96.0,0.3,25.0,631.0,727.0,533.46
2017,10,28,12,45,872.5,92.5,0.45,25.5,618.5,703.84,519.91
2017,10,28,13,0,874.0,89.0,0.6,26.0,606.0,675.51,502.06
2017,10,28,13,15,865.5,88.0,0.75,26.0,585.0,644.95,482.37
2017,10,28,13,30,857.0,87.0,0.9,26.0,564.0,610.0,458.83
2017,10,28,13,45,845.0,85.0,1.05,26.0,535.5,570.01,430.77
2017,10,28,14,0,833.0,83.0,1.2,26.0,507.0,528.48,400.47
2017,10,28,14,15,815.5,81.0,1.3,25.5,473.0,482.97,366.52
2017,10,28,14,30,798.0,79.0,1.4,25.0,439.0,436.87,330.8
2017,10,28,14,45,773.0,76.0,1.5,25.0,399.0,386.45,289.95
2017,10,28,15,0,748.0,73.0,1.6,25.0,359.0,336.72,248.4
2017,10,28,15,15,713.0,69.0,1.6,24.0,315.0,283.97,204.42
2017,10,28,15,30,678.0,65.0,1.6,23.0,271.0,232.45,160.66
2017,10,28,15,45,625.0,59.5,1.65,22.5,225.5,179.48,116.25
2017,10,28,16,0,572.0,54.0,1.7,22.0,180.0,131.4,77.42
2017,10,28,16,15,489.0,46.0,1.8,21.0,135.0,83.52,43.58
2017,10,28,16,30,406.0,38.0,1.9,20.0,90.0,44.5,21.74
2017,10,28,16,45,265.0,26.0,2.0,19.0,54.0,20.21,9.1
2017,10,28,17,0,124.0,14.0,2.1,18.0,18.0,13.76,0.0
2017,10,28,17,15,62.0,7.0,2.15,17.5,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,6,45,140.5,13.0,1.15,11.5,23.5,49.78,0.0
2017,10,29,7,0,281.0,26.0,1.1,12.0,47.0,131.76,76.63
2017,10,29,7,15,392.0,35.5,1.1,12.5,88.5,197.9,148.98
2017,10,29,7,30,503.0,45.0,1.1,13.0,130.0,271.86,213.7
2017,10,29,7,45,271.0,71.5,1.1,13.5,119.0,217.99,175.46
2017,10,29,8,0,39.0,98.0,1.1,14.0,108.0,125.61,100.51
2017,10,29,8,15,46.5,116.0,1.1,14.5,130.0,149.95,121.18
2017,10,29,8,30,54.0,134.0,1.1,15.0,152.0,174.72,141.46
2017,10,29,8,45,55.5,152.0,1.15,15.5,172.5,196.23,158.6
2017,10,29,9,0,57.0,170.0,1.2,16.0,193.0,217.66,175.36
2017,10,29,9,15,177.0,182.0,1.2,16.5,264.0,318.33,257.19
2017,10,29,9,30,297.0,194.0,1.2,17.0,335.0,425.61,340.84
2017,10,29,9,45,148.5,172.5,1.3,17.5,243.0,292.15,233.93
2017,10,29,10,0,0.0,151.0,1.4,18.0,151.0,149.32,116.6
2017,10,29,10,15,66.5,206.0,1.45,18.0,244.0,263.28,209.37
2017,10,29,10,30,133.0,261.0,1.5,18.0,337.0,382.36,302.02
2017,10,29,10,45,176.5,267.5,1.55,18.5,371.5,421.89,331.57
2017,10,29,11,0,220.0,274.0,1.6,19.0,406.0,461.22,361.01
2017,10,29,11,15,407.0,228.0,1.7,19.0,477.0,567.3,443.9
2017,10,29,11,30,594.0,182.0,1.8,19.0,548.0,659.31,514.19
2017,10,29,11,45,620.0,174.0,1.9,19.5,557.0,664.25,516.85
2017,10,29,12,0,646.0,166.0,2.0,20.0,566.0,666.3,518.13
2017,10,29,12,15,520.0,206.0,2.05,20.0,526.0,602.87,469.53
2017,10,29,12,30,394.0,246.0,2.1,20.0,486.0,538.32,419.94
2017,10,29,12,45,403.0,237.5,2.15,20.0,478.5,525.05,410.8
2017,10,29,13,0,412.0,229.0,2.2,20.0,471.0,514.97,403.42
2017,10,29,13,15,432.0,214.5,2.15,20.0,460.5,498.66,391.26
2017,10,29,13,30,452.0,200.0,2.1,20.0,450.0,479.89,377.0
2017,10,29,13,45,624.0,147.5,2.1,20.0,473.5,507.41,398.87
2017,10,29,14,0,796.0,95.0,2.1,20.0,497.0,518.55,406.7
2017,10,29,14,15,775.0,85.5,2.1,19.5,455.0,465.22,364.65
2017,10,29,14,30,754.0,76.0,2.1,19.0,413.0,411.76,321.61
2017,10,29,14,45,638.5,91.5,2.1,19.0,358.5,345.82,267.72
2017,10,29,15,0,523.0,107.0,2.1,19.0,304.0,287.85,220.12
2017,10,29,15,15,576.5,89.5,2.15,18.5,283.0,260.31,193.71
2017,10,29,15,30,630.0,72.0,2.2,18.0,262.0,225.32,159.76
2017,10,29,15,45,574.5,65.5,2.25,18.0,216.5,173.57,115.49
2017,10,29,16,0,519.0,59.0,2.3,18.0,171.0,127.08,77.43
2017,10,29,16,15,431.5,50.0,2.25,17.0,127.0,81.06,44.73
2017,10,29,16,30,344.0,41.0,2.2,16.0,83.0,44.5,23.86
2017,10,29,16,45,207.5,27.0,2.2,15.5,49.0,20.98,9.17
2017,10,29,17,0,71.0,13.0,2.2,15.0,15.0,12.78,0.0
2017,10,29,17,15,35.5,6.5,2.2,14.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
