Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,6,45,117.5,13.5,4.1,11.5,22.0,43.92,0.0
2017,10,30,7,0,235.0,27.0,4.2,12.0,44.0,116.64,63.13
2017,10,30,7,15,348.0,38.0,4.25,12.0,84.5,183.67,138.79
2017,10,30,7,30,461.0,49.0,4.3,12.0,125.0,257.79,205.32
2017,10,30,7,45,535.5,55.5,4.4,12.5,170.5,319.15,260.43
2017,10,30,8,0,610.0,62.0,4.5,13.0,216.0,385.56,318.53
2017,10,30,8,15,653.5,66.5,4.5,13.5,260.5,437.68,363.48
2017,10,30,8,30,697.0,71.0,4.5,14.0,305.0,491.3,408.19
2017,10,30,8,45,724.5,75.5,4.5,14.5,346.0,536.35,444.67
2017,10,30,9,0,752.0,80.0,4.5,15.0,387.0,578.53,477.9
2017,10,30,9,15,773.0,83.0,4.5,15.0,423.5,616.43,507.82
2017,10,30,9,30,794.0,86.0,4.5,15.0,460.0,652.8,535.98
2017,10,30,9,45,808.5,88.0,4.5,15.5,491.0,681.64,555.92
2017,10,30,10,0,823.0,90.0,4.5,16.0,522.0,708.15,573.88
2017,10,30,10,15,832.5,91.5,4.5,16.0,546.0,727.88,587.72
2017,10,30,10,30,842.0,93.0,4.5,16.0,570.0,744.76,599.48
2017,10,30,10,45,850.5,93.0,4.5,16.5,587.5,756.22,606.09
2017,10,30,11,0,859.0,93.0,4.5,17.0,605.0,764.57,610.51
2017,10,30,11,15,862.5,93.5,4.45,17.0,614.5,766.48,611.17
2017,10,30,11,30,866.0,94.0,4.4,17.0,624.0,765.14,609.6
2017,10,30,11,45,870.0,93.0,4.4,17.0,626.5,755.55,602.36
2017,10,30,12,0,874.0,92.0,4.4,17.0,629.0,746.63,595.8
2017,10,30,12,15,872.0,91.5,4.35,17.0,623.5,730.67,583.85
2017,10,30,12,30,870.0,91.0,4.3,17.0,618.0,711.7,569.78
2017,10,30,12,45,858.5,93.0,4.3,17.0,603.5,688.54,552.85
2017,10,30,13,0,847.0,95.0,4.3,17.0,589.0,660.14,530.63
2017,10,30,13,15,597.5,159.0,4.2,16.5,501.0,545.97,439.79
2017,10,30,13,30,348.0,223.0,4.1,16.0,413.0,436.13,351.29
2017,10,30,13,45,582.0,155.0,4.05,16.0,454.0,487.41,393.79
2017,10,30,14,0,816.0,87.0,4.0,16.0,495.0,518.0,417.33
2017,10,30,14,15,799.0,84.5,3.95,16.0,461.0,473.07,379.23
2017,10,30,14,30,782.0,82.0,3.9,16.0,427.0,427.56,340.09
2017,10,30,14,45,759.5,78.0,3.85,16.0,388.5,378.07,296.9
2017,10,30,15,0,737.0,74.0,3.8,16.0,350.0,329.07,253.17
2017,10,30,15,15,701.0,70.0,3.7,15.5,306.5,275.98,206.09
2017,10,30,15,30,665.0,66.0,3.6,15.0,263.0,226.04,161.27
2017,10,30,15,45,608.0,61.0,3.55,14.5,217.5,173.89,116.02
2017,10,30,16,0,551.0,56.0,3.5,14.0,172.0,127.06,77.28
2017,10,30,16,15,463.5,47.5,3.35,13.5,128.0,80.06,43.51
2017,10,30,16,30,376.0,39.0,3.2,13.0,84.0,42.48,22.35
2017,10,30,16,45,227.5,26.0,3.1,13.0,49.5,20.69,8.21
2017,10,30,17,0,79.0,13.0,3.0,13.0,15.0,12.78,0.0
2017,10,30,17,15,39.5,6.5,2.9,12.5,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,45,76.0,14.0,1.05,12.0,19.0,33.39,0.0
2017,10,31,7,0,152.0,28.0,1.1,12.0,38.0,91.58,44.35
2017,10,31,7,15,255.5,42.5,1.15,12.0,76.5,155.17,116.05
2017,10,31,7,30,359.0,57.0,1.2,12.0,115.0,224.07,176.72
2017,10,31,7,45,431.0,66.5,1.3,12.5,158.5,281.82,227.3
2017,10,31,8,0,503.0,76.0,1.4,13.0,202.0,346.82,282.64
2017,10,31,8,15,551.0,83.5,1.4,13.5,245.5,400.7,327.43
2017,10,31,8,30,599.0,91.0,1.4,14.0,289.0,456.56,372.32
2017,10,31,8,45,638.5,94.5,1.4,14.5,330.5,504.44,409.69
2017,10,31,9,0,678.0,98.0,1.4,15.0,372.0,552.76,446.29
2017,10,31,9,15,702.0,101.5,1.3,15.0,408.5,590.95,474.35
2017,10,31,9,30,726.0,105.0,1.2,15.0,445.0,627.99,500.8
2017,10,31,9,45,750.0,105.5,1.2,15.5,477.0,660.14,523.04
2017,10,31,10,0,774.0,106.0,1.2,16.0,509.0,690.51,543.17
2017,10,31,10,15,785.5,108.0,1.05,16.5,533.5,708.7,552.34
2017,10,31,10,30,797.0,110.0,0.9,17.0,558.0,727.05,561.44
2017,10,31,10,45,809.5,109.0,0.8,17.5,576.0,740.07,567.23
2017,10,31,11,0,822.0,108.0,0.7,18.0,594.0,750.15,570.97
2017,10,31,11,15,826.0,109.0,0.6,18.0,603.5,752.92,570.8
2017,10,31,11,30,830.0,110.0,0.5,18.0,613.0,752.55,568.64
2017,10,31,11,45,834.0,108.5,0.4,18.5,615.5,746.3,561.6
2017,10,31,12,0,838.0,107.0,0.3,19.0,618.0,736.9,552.68
2017,10,31,12,15,835.5,106.5,0.3,19.0,612.5,720.77,542.02
2017,10,31,12,30,833.0,106.0,0.3,19.0,607.0,701.74,529.54
2017,10,31,12,45,826.5,105.5,0.35,19.5,593.0,677.2,512.27
2017,10,31,13,0,820.0,105.0,0.4,20.0,579.0,650.16,492.92
2017,10,31,13,15,811.0,103.5,0.5,20.0,558.0,618.18,471.3
2017,10,31,13,30,802.0,102.0,0.6,20.0,537.0,584.2,447.58
2017,10,31,13,45,789.5,99.5,0.75,20.0,509.5,545.44,420.03
2017,10,31,14,0,777.0,97.0,0.9,20.0,482.0,505.35,390.34
2017,10,31,14,15,758.0,94.0,1.0,20.0,448.5,460.41,355.55
2017,10,31,14,30,739.0,91.0,1.1,20.0,415.0,415.12,319.27
2017,10,31,14,45,713.5,87.0,1.2,20.0,376.0,366.27,279.12
2017,10,31,15,0,688.0,83.0,1.3,20.0,337.0,318.29,238.48
2017,10,31,15,15,650.5,78.0,1.4,19.5,294.5,266.99,194.97
2017,10,31,15,30,613.0,73.0,1.5,19.0,252.0,218.38,153.07
2017,10,31,15,45,558.0,66.0,1.6,18.5,207.5,167.56,110.39
2017,10,31,16,0,503.0,59.0,1.7,18.0,163.0,121.96,73.72
2017,10,31,16,15,418.0,49.0,1.75,17.0,120.0,76.64,41.94
2017,10,31,16,30,333.0,39.0,1.8,16.0,77.0,40.48,21.6
2017,10,31,16,45,201.0,24.5,1.9,15.5,44.5,19.42,6.2
2017,10,31,17,0,69.0,10.0,2.0,15.0,12.0,9.83,0.0
2017,10,31,17,15,34.5,5.0,2.1,14.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,6,45,88.0,12.0,1.05,11.0,18.0,34.3,0.0
2017,11,1,7,0,176.0,24.0,1.0,11.0,36.0,92.47,38.76
2017,11,1,7,15,283.0,37.5,0.95,11.5,74.5,157.81,117.14
2017,11,1,7,30,390.0,51.0,0.9,12.0,113.0,228.68,179.41
2017,11,1,7,45,461.5,60.0,0.85,13.0,156.5,288.02,230.53
2017,11,1,8,0,533.0,69.0,0.8,14.0,200.0,352.29,283.93
2017,11,1,8,15,273.5,94.0,0.8,14.5,162.0,255.55,207.87
2017,11,1,8,30,14.0,119.0,0.8,15.0,124.0,129.11,102.81
2017,11,1,8,45,62.5,143.5,0.8,15.5,168.5,190.59,154.12
2017,11,1,9,0,111.0,168.0,0.8,16.0,213.0,256.82,207.33
2017,11,1,9,15,109.5,186.5,0.8,16.5,234.0,278.51,223.32
2017,11,1,9,30,108.0,205.0,0.8,17.0,255.0,291.88,232.83
2017,11,1,9,45,220.5,207.0,0.85,17.5,318.0,380.92,303.24
2017,11,1,10,0,333.0,209.0,0.9,18.0,381.0,474.41,374.25
2017,11,1,10,15,570.0,155.5,0.9,18.0,466.5,599.98,469.91
2017,11,1,10,30,807.0,102.0,0.9,18.0,552.0,722.81,557.92
2017,11,1,10,45,813.0,104.0,0.95,18.5,569.0,734.28,563.31
2017,11,1,11,0,819.0,106.0,1.0,19.0,586.0,742.73,568.07
2017,11,1,11,15,822.5,106.5,1.05,19.0,595.5,744.57,569.46
2017,11,1,11,30,826.0,107.0,1.1,19.0,605.0,743.29,568.89
2017,11,1,11,45,825.5,107.5,1.15,19.5,606.5,735.93,563.16
2017,11,1,12,0,825.0,108.0,1.2,20.0,608.0,725.51,555.48
2017,11,1,12,15,822.5,107.5,1.25,20.0,602.0,709.59,545.11
2017,11,1,12,30,820.0,107.0,1.3,20.0,596.0,690.82,532.67
2017,11,1,12,45,804.0,110.0,1.4,20.0,580.5,663.91,513.83
2017,11,1,13,0,788.0,113.0,1.5,20.0,565.0,634.96,493.17
2017,11,1,13,15,778.5,111.0,1.55,20.0,544.0,603.08,469.76
2017,11,1,13,30,769.0,109.0,1.6,20.0,523.0,569.94,444.87
2017,11,1,13,45,758.0,105.5,1.7,20.0,496.5,531.94,416.04
2017,11,1,14,0,747.0,102.0,1.8,20.0,470.0,492.6,385.37
2017,11,1,14,15,727.0,99.0,1.85,19.5,436.5,448.41,350.59
2017,11,1,14,30,707.0,96.0,1.9,19.0,403.0,404.07,314.6
2017,11,1,14,45,683.0,91.0,1.95,19.0,365.0,356.31,274.38
2017,11,1,15,0,659.0,86.0,2.0,19.0,327.0,309.37,233.84
2017,11,1,15,15,619.5,80.5,2.0,18.5,284.5,258.57,190.2
2017,11,1,15,30,580.0,75.0,2.0,18.0,242.0,210.71,148.66
2017,11,1,15,45,526.5,67.0,2.05,18.0,199.0,161.12,106.6
2017,11,1,16,0,473.0,59.0,2.1,18.0,156.0,116.64,70.67
2017,11,1,16,15,386.0,48.5,2.0,17.0,114.0,72.6,40.0
2017,11,1,16,30,299.0,38.0,1.9,16.0,72.0,37.94,20.44
2017,11,1,16,45,149.5,19.0,1.8,15.5,36.0,14.6,2.27
2017,11,1,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,45,79.5,11.5,1.1,11.5,16.5,31.43,0.0
2017,11,2,7,0,159.0,23.0,1.1,12.0,33.0,85.0,28.09
2017,11,2,7,15,265.5,36.5,1.15,12.0,70.0,149.89,110.19
2017,11,2,7,30,372.0,50.0,1.2,12.0,107.0,219.31,171.96
2017,11,2,7,45,442.0,59.0,1.25,12.5,149.5,276.94,222.61
2017,11,2,8,0,512.0,68.0,1.3,13.0,192.0,339.4,276.04
2017,11,2,8,15,559.5,74.5,1.35,13.5,234.5,391.71,319.98
2017,11,2,8,30,607.0,81.0,1.4,14.0,277.0,445.99,364.11
2017,11,2,8,45,640.5,85.5,1.5,14.5,317.0,491.23,400.12
2017,11,2,9,0,674.0,90.0,1.6,15.0,357.0,536.61,435.31
2017,11,2,9,15,697.5,93.5,1.65,15.0,393.0,574.09,464.22
2017,11,2,9,30,721.0,97.0,1.7,15.0,429.0,610.44,491.76
2017,11,2,9,45,732.0,102.0,1.75,15.5,458.0,638.39,511.5
2017,11,2,10,0,743.0,107.0,1.8,16.0,487.0,664.12,529.31
2017,11,2,10,15,755.0,109.0,1.8,16.0,511.0,684.78,543.5
2017,11,2,10,30,767.0,111.0,1.8,16.0,535.0,702.93,555.79
2017,11,2,10,45,775.5,112.0,1.85,16.5,552.5,712.18,561.01
2017,11,2,11,0,784.0,113.0,1.9,17.0,570.0,721.24,566.26
2017,11,2,11,15,788.5,113.5,1.9,17.0,579.5,723.81,567.63
2017,11,2,11,30,793.0,114.0,1.9,17.0,589.0,723.38,567.04
2017,11,2,11,45,797.5,113.0,1.9,17.5,591.5,718.32,562.2
2017,11,2,12,0,802.0,112.0,1.9,18.0,594.0,710.21,555.37
2017,11,2,12,15,799.5,111.5,1.9,18.0,588.5,694.65,544.35
2017,11,2,12,30,797.0,111.0,1.9,18.0,583.0,676.31,530.9
2017,11,2,12,45,783.0,113.0,1.95,18.0,568.0,650.23,511.62
2017,11,2,13,0,769.0,115.0,2.0,18.0,553.0,623.2,491.36
2017,11,2,13,15,759.0,113.0,2.0,18.0,532.5,591.4,467.12
2017,11,2,13,30,749.0,111.0,2.0,18.0,512.0,557.82,441.13
2017,11,2,13,45,738.0,107.5,2.0,18.5,485.5,520.57,411.07
2017,11,2,14,0,727.0,104.0,2.0,19.0,459.0,482.04,379.47
2017,11,2,14,15,706.5,101.0,2.0,18.5,425.5,438.51,344.7
2017,11,2,14,30,686.0,98.0,2.0,18.0,392.0,394.92,308.91
2017,11,2,14,45,660.5,93.0,2.0,18.0,354.5,347.64,268.78
2017,11,2,15,0,635.0,88.0,2.0,18.0,317.0,301.37,228.59
2017,11,2,15,15,595.5,82.0,1.95,17.5,275.5,251.4,185.51
2017,11,2,15,30,556.0,76.0,1.9,17.0,234.0,204.43,144.66
2017,11,2,15,45,496.5,68.5,1.9,17.0,191.0,155.68,103.57
2017,11,2,16,0,437.0,61.0,1.9,17.0,148.0,112.72,69.22
2017,11,2,16,15,351.0,49.5,1.8,16.5,107.5,70.03,39.41
2017,11,2,16,30,265.0,38.0,1.7,16.0,67.0,35.73,19.43
2017,11,2,16,45,132.5,19.0,1.6,15.5,33.5,14.66,1.03
2017,11,2,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,7.5,2.35,12.5,7.5,7.37,0.0
2017,11,3,7,0,0.0,15.0,2.4,13.0,15.0,14.48,0.0
2017,11,3,7,15,0.0,32.5,2.45,13.0,32.5,32.99,20.79
2017,11,3,7,30,0.0,50.0,2.5,13.0,50.0,51.44,37.42
2017,11,3,7,45,7.5,68.0,2.55,13.5,70.0,73.36,56.43
2017,11,3,8,0,15.0,86.0,2.6,14.0,90.0,95.7,75.64
2017,11,3,8,15,21.0,103.5,2.6,14.5,109.5,117.15,93.84
2017,11,3,8,30,27.0,121.0,2.6,15.0,129.0,144.7,116.79
2017,11,3,8,45,31.0,137.0,2.65,15.5,147.5,164.48,132.92
2017,11,3,9,0,35.0,153.0,2.7,16.0,166.0,184.44,148.95
2017,11,3,9,15,126.5,173.0,2.7,16.0,229.5,273.35,222.86
2017,11,3,9,30,218.0,193.0,2.7,16.0,293.0,359.22,292.64
2017,11,3,9,45,149.0,206.5,2.7,16.5,277.0,329.8,266.56
2017,11,3,10,0,80.0,220.0,2.7,17.0,261.0,289.18,231.9
2017,11,3,10,15,40.5,194.0,2.7,17.0,215.0,230.82,184.33
2017,11,3,10,30,1.0,168.0,2.7,17.0,169.0,167.23,131.93
2017,11,3,10,45,146.0,209.5,2.7,17.5,294.0,332.38,267.25
2017,11,3,11,0,291.0,251.0,2.7,18.0,419.0,493.46,392.57
2017,11,3,11,15,277.5,258.0,2.7,18.0,420.5,489.29,387.83
2017,11,3,11,30,264.0,265.0,2.7,18.0,422.0,484.06,383.23
2017,11,3,11,45,148.0,251.5,2.75,18.0,340.0,373.54,296.29
2017,11,3,12,0,32.0,238.0,2.8,18.0,258.0,265.95,209.77
2017,11,3,12,15,16.0,131.0,2.8,18.0,141.0,141.88,111.09
2017,11,3,12,30,0.0,24.0,2.8,18.0,24.0,23.19,13.63
2017,11,3,12,45,0.0,26.0,2.85,18.0,26.0,25.12,15.29
2017,11,3,13,0,0.0,28.0,2.9,18.0,28.0,27.05,16.91
2017,11,3,13,15,0.0,49.5,2.9,18.0,49.5,47.84,34.22
2017,11,3,13,30,0.0,71.0,2.9,18.0,71.0,68.66,51.49
2017,11,3,13,45,0.0,58.5,2.95,18.0,58.5,56.55,41.54
2017,11,3,14,0,0.0,46.0,3.0,18.0,46.0,44.44,31.56
2017,11,3,14,15,0.0,39.5,2.95,17.5,39.5,38.15,26.44
2017,11,3,14,30,0.0,33.0,2.9,17.0,33.0,31.86,21.27
2017,11,3,14,45,0.0,42.0,2.85,17.0,42.0,40.56,28.66
2017,11,3,15,0,0.0,51.0,2.8,17.0,51.0,49.27,36.04
2017,11,3,15,15,0.0,44.0,2.65,16.5,44.0,42.49,30.43
2017,11,3,15,30,0.0,37.0,2.5,16.0,37.0,35.72,24.74
2017,11,3,15,45,0.0,30.0,2.45,16.0,30.0,28.95,18.93
2017,11,3,16,0,0.0,23.0,2.4,16.0,23.0,22.19,13.07
2017,11,3,16,15,0.0,16.5,2.2,15.5,16.5,15.91,7.6
2017,11,3,16,30,0.0,10.0,2.0,15.0,10.0,9.64,2.04
2017,11,3,16,45,0.0,5.0,1.8,15.0,5.0,4.82,0.0
2017,11,3,17,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,45,2.5,9.5,2.35,11.0,10.0,9.96,0.0
2017,11,4,7,0,5.0,19.0,2.4,11.0,20.0,20.44,0.0
2017,11,4,7,15,51.0,36.0,2.45,11.0,44.0,62.95,43.82
2017,11,4,7,30,97.0,53.0,2.5,11.0,68.0,101.75,78.77
2017,11,4,7,45,117.0,72.0,2.55,11.5,95.5,135.63,108.91
2017,11,4,8,0,137.0,91.0,2.6,12.0,123.0,170.66,139.61
2017,11,4,8,15,148.5,109.5,2.65,12.0,151.0,201.83,166.77
2017,11,4,8,30,160.0,128.0,2.7,12.0,179.0,233.4,193.72
2017,11,4,8,45,170.5,144.5,2.75,12.5,205.5,262.24,217.54
2017,11,4,9,0,181.0,161.0,2.8,13.0,232.0,291.25,240.99
2017,11,4,9,15,93.5,158.5,2.8,13.5,195.0,234.91,192.75
2017,11,4,9,30,6.0,156.0,2.8,14.0,158.0,160.68,129.2
2017,11,4,9,45,3.0,131.5,2.8,14.5,132.5,131.97,105.12
2017,11,4,10,0,0.0,107.0,2.8,15.0,107.0,104.36,81.87
2017,11,4,10,15,0.0,124.5,2.8,15.0,124.5,121.99,96.33
2017,11,4,10,30,0.0,142.0,2.8,15.0,142.0,139.67,110.68
2017,11,4,10,45,0.0,152.5,2.85,15.5,152.5,150.18,118.88
2017,11,4,11,0,0.0,163.0,2.9,16.0,163.0,160.68,127.05
2017,11,4,11,15,0.5,168.0,2.9,16.0,168.5,165.91,131.19
2017,11,4,11,30,1.0,173.0,2.9,16.0,174.0,171.15,135.37
2017,11,4,11,45,18.5,206.5,2.95,16.5,218.0,217.98,173.24
2017,11,4,12,0,36.0,240.0,3.0,17.0,262.0,271.0,215.31
2017,11,4,12,15,35.5,238.0,3.1,17.0,259.5,267.14,212.16
2017,11,4,12,30,35.0,236.0,3.2,17.0,257.0,263.22,209.17
2017,11,4,12,45,217.5,227.5,3.3,17.0,350.0,378.62,304.39
2017,11,4,13,0,400.0,219.0,3.4,17.0,443.0,483.97,388.41
2017,11,4,13,15,629.0,150.5,3.4,16.5,488.0,546.33,439.49
2017,11,4,13,30,858.0,82.0,3.4,16.0,533.0,584.8,471.02
2017,11,4,13,45,850.0,79.0,3.45,16.0,506.0,546.49,439.61
2017,11,4,14,0,842.0,76.0,3.5,16.0,479.0,506.36,406.42
2017,11,4,14,15,825.0,73.5,3.5,15.5,445.5,460.99,368.81
2017,11,4,14,30,808.0,71.0,3.5,15.0,412.0,414.97,329.56
2017,11,4,14,45,534.0,104.0,3.5,15.0,320.5,307.23,242.23
2017,11,4,15,0,260.0,137.0,3.5,15.0,229.0,220.03,173.15
2017,11,4,15,15,245.5,121.5,3.4,14.5,199.5,186.68,144.56
2017,11,4,15,30,231.0,106.0,3.3,14.0,170.0,154.51,116.64
2017,11,4,15,45,213.0,88.5,3.2,14.0,139.5,121.16,87.83
2017,11,4,16,0,195.0,71.0,3.1,14.0,109.0,89.64,61.35
2017,11,4,16,15,165.0,53.0,2.9,13.0,79.0,58.85,37.62
2017,11,4,16,30,135.0,35.0,2.7,12.0,49.0,31.57,18.25
2017,11,4,16,45,67.5,17.5,2.5,11.5,24.5,14.87,0.0
2017,11,4,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,45,111.0,9.5,2.35,7.5,15.5,36.63,0.0
2017,11,5,7,0,222.0,19.0,2.4,8.0,31.0,96.07,0.0
2017,11,5,7,15,347.5,29.5,2.45,8.5,69.5,168.58,121.59
2017,11,5,7,30,473.0,40.0,2.5,9.0,108.0,244.3,192.36
2017,11,5,7,45,547.5,47.0,2.6,10.0,153.0,304.83,247.05
2017,11,5,8,0,622.0,54.0,2.7,11.0,198.0,370.54,304.45
2017,11,5,8,15,668.5,59.0,2.7,11.0,242.0,424.08,351.5
2017,11,5,8,30,715.0,64.0,2.7,11.0,286.0,476.83,396.57
2017,11,5,8,45,747.5,67.0,2.75,11.5,328.0,523.08,434.46
2017,11,5,9,0,780.0,70.0,2.8,12.0,370.0,569.07,471.0
2017,11,5,9,15,801.5,72.5,2.75,12.5,406.5,606.82,499.74
2017,11,5,9,30,823.0,75.0,2.7,13.0,443.0,643.03,526.5
2017,11,5,9,45,835.5,78.0,2.65,13.5,473.5,671.79,546.36
2017,11,5,10,0,848.0,81.0,2.6,14.0,504.0,698.1,563.69
2017,11,5,10,15,858.5,82.5,2.55,14.0,528.5,718.6,577.58
2017,11,5,10,30,869.0,84.0,2.5,14.0,553.0,736.23,589.36
2017,11,5,10,45,876.0,84.5,2.5,14.5,570.5,742.92,592.36
2017,11,5,11,0,883.0,85.0,2.5,15.0,588.0,750.75,596.38
2017,11,5,11,15,886.5,85.5,2.45,15.0,597.5,752.77,597.05
2017,11,5,11,30,890.0,86.0,2.4,15.0,607.0,751.51,595.51
2017,11,5,11,45,891.0,85.5,2.35,15.5,609.0,744.04,588.51
2017,11,5,12,0,892.0,85.0,2.3,16.0,611.0,733.31,579.36
2017,11,5,12,15,889.5,85.0,2.3,16.0,604.5,717.48,568.05
2017,11,5,12,30,887.0,85.0,2.3,16.0,598.0,698.6,554.62
2017,11,5,12,45,877.5,85.5,2.35,16.0,583.5,672.7,535.65
2017,11,5,13,0,868.0,86.0,2.4,16.0,569.0,646.42,515.55
2017,11,5,13,15,859.0,84.5,2.4,16.0,548.0,613.54,490.02
2017,11,5,13,30,850.0,83.0,2.4,16.0,527.0,578.54,462.4
2017,11,5,13,45,837.5,81.0,2.45,16.0,499.0,539.2,431.02
2017,11,5,14,0,825.0,79.0,2.5,16.0,471.0,498.4,397.7
2017,11,5,14,15,806.0,76.5,2.5,16.0,437.0,452.87,359.68
2017,11,5,14,30,787.0,74.0,2.5,16.0,403.0,406.9,320.34
2017,11,5,14,45,760.5,71.0,2.55,16.0,364.0,357.49,277.43
2017,11,5,15,0,734.0,68.0,2.6,16.0,325.0,308.91,234.24
2017,11,5,15,15,695.5,64.0,2.6,15.5,282.0,257.17,188.48
2017,11,5,15,30,657.0,60.0,2.6,15.0,239.0,207.12,143.96
2017,11,5,15,45,599.5,54.0,2.6,14.5,194.5,155.63,99.91
2017,11,5,16,0,542.0,48.0,2.6,14.0,150.0,109.5,62.83
2017,11,5,16,15,447.5,39.5,2.45,13.5,108.0,64.2,32.21
2017,11,5,16,30,353.0,31.0,2.3,13.0,66.0,28.92,14.32
2017,11,5,16,45,176.5,15.5,2.2,12.5,33.0,11.64,0.0
2017,11,5,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,45,105.5,9.0,1.3,9.5,14.0,34.52,0.0
2017,11,6,7,0,211.0,18.0,1.3,10.0,28.0,90.51,0.0
2017,11,6,7,15,340.0,28.0,1.35,10.0,66.0,163.45,115.06
2017,11,6,7,30,469.0,38.0,1.4,10.0,104.0,239.11,186.15
2017,11,6,7,45,547.0,44.5,1.45,10.5,148.5,300.01,240.9
2017,11,6,8,0,625.0,51.0,1.5,11.0,193.0,366.43,298.66
2017,11,6,8,15,672.0,55.5,1.5,11.5,237.0,417.04,342.18
2017,11,6,8,30,719.0,60.0,1.5,12.0,281.0,472.14,387.61
2017,11,6,8,45,754.0,62.5,1.5,12.5,323.0,519.18,425.18
2017,11,6,9,0,789.0,65.0,1.5,13.0,365.0,566.13,461.44
2017,11,6,9,15,811.0,67.5,1.4,13.5,402.0,604.33,489.22
2017,11,6,9,30,833.0,70.0,1.3,14.0,439.0,640.99,514.89
2017,11,6,9,45,843.5,73.5,1.25,14.5,469.5,669.14,533.25
2017,11,6,10,0,854.0,77.0,1.2,15.0,500.0,694.74,549.14
2017,11,6,10,15,865.0,78.5,1.1,15.0,525.0,715.64,561.93
2017,11,6,10,30,876.0,80.0,1.0,15.0,550.0,729.45,569.55
2017,11,6,10,45,882.0,81.5,0.95,15.5,567.5,740.87,575.08
2017,11,6,11,0,888.0,83.0,0.9,16.0,585.0,749.11,578.44
2017,11,6,11,15,892.5,83.5,0.95,16.0,595.0,751.87,580.53
2017,11,6,11,30,897.0,84.0,1.0,16.0,605.0,751.33,580.5
2017,11,6,11,45,899.5,83.5,1.05,16.0,607.5,744.91,576.5
2017,11,6,12,0,902.0,83.0,1.1,16.0,610.0,735.19,570.35
2017,11,6,12,15,900.5,82.5,1.1,16.0,604.5,719.41,559.45
2017,11,6,12,30,899.0,82.0,1.1,16.0,599.0,700.52,546.47
2017,11,6,12,45,901.5,79.0,1.15,16.5,587.0,678.52,530.32
2017,11,6,13,0,904.0,76.0,1.2,17.0,575.0,653.44,511.17
2017,11,6,13,15,896.5,75.0,1.15,17.0,554.5,621.46,486.61
2017,11,6,13,30,889.0,74.0,1.1,17.0,534.0,587.14,459.92
2017,11,6,13,45,878.5,72.0,1.1,17.0,506.5,548.02,429.47
2017,11,6,14,0,868.0,70.0,1.1,17.0,479.0,507.18,396.91
2017,11,6,14,15,851.0,68.0,1.05,16.5,445.0,462.26,360.73
2017,11,6,14,30,834.0,66.0,1.0,16.0,411.0,415.92,322.34
2017,11,6,14,45,810.5,63.0,1.0,16.0,371.5,365.71,279.49
2017,11,6,15,0,787.0,60.0,1.0,16.0,332.0,315.96,235.9
2017,11,6,15,15,750.5,56.5,1.0,15.5,289.0,262.9,189.54
2017,11,6,15,30,714.0,53.0,1.0,15.0,246.0,212.21,144.78
2017,11,6,15,45,658.5,48.0,1.05,15.0,200.5,159.49,99.79
2017,11,6,16,0,603.0,43.0,1.1,15.0,155.0,111.86,61.76
2017,11,6,16,15,509.0,35.5,1.2,14.0,111.5,64.74,30.72
2017,11,6,16,30,415.0,28.0,1.3,13.0,68.0,25.84,11.86
2017,11,6,16,45,207.5,14.0,1.45,12.5,34.0,10.4,0.0
2017,11,6,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,45,91.0,8.5,2.6,6.5,12.5,30.29,0.0
2017,11,7,7,0,182.0,17.0,2.6,7.0,25.0,79.92,0.0
2017,11,7,7,15,305.0,29.5,2.65,7.5,62.5,152.41,106.51
2017,11,7,7,30,428.0,42.0,2.7,8.0,100.0,226.46,177.9
2017,11,7,7,45,486.5,52.0,2.75,8.5,142.0,281.24,228.59
2017,11,7,8,0,545.0,62.0,2.8,9.0,184.0,339.95,281.14
2017,11,7,8,15,595.0,69.0,2.8,9.5,228.0,394.39,328.75
2017,11,7,8,30,645.0,76.0,2.8,10.0,272.0,450.92,376.53
2017,11,7,8,45,667.5,83.5,2.8,11.0,311.0,493.84,411.07
2017,11,7,9,0,690.0,91.0,2.8,12.0,350.0,536.12,443.88
2017,11,7,9,15,715.0,95.0,2.7,12.0,387.0,575.08,474.52
2017,11,7,9,30,740.0,99.0,2.6,12.0,424.0,612.91,503.52
2017,11,7,9,45,751.5,104.0,2.55,12.5,453.5,641.3,523.78
2017,11,7,10,0,763.0,109.0,2.5,13.0,483.0,667.45,541.93
2017,11,7,10,15,775.5,111.0,2.4,13.0,508.0,688.48,556.75
2017,11,7,10,30,788.0,113.0,2.3,13.0,533.0,706.96,569.21
2017,11,7,10,45,794.5,115.0,2.25,13.5,550.0,718.36,575.46
2017,11,7,11,0,801.0,117.0,2.2,14.0,567.0,726.83,579.67
2017,11,7,11,15,806.0,118.0,2.1,14.5,577.0,727.56,577.96
2017,11,7,11,30,811.0,119.0,2.0,15.0,587.0,727.93,576.16
2017,11,7,11,45,816.0,118.0,1.9,15.5,590.0,723.08,570.69
2017,11,7,12,0,821.0,117.0,1.8,16.0,593.0,715.13,563.14
2017,11,7,12,15,819.5,116.5,1.7,16.0,587.5,700.11,551.08
2017,11,7,12,30,818.0,116.0,1.6,16.0,582.0,682.23,536.92
2017,11,7,12,45,852.0,101.5,1.55,16.5,577.0,669.98,526.77
2017,11,7,13,0,886.0,87.0,1.5,17.0,572.0,653.19,513.03
2017,11,7,13,15,878.0,85.5,1.45,17.0,551.5,620.54,487.8
2017,11,7,13,30,870.0,84.0,1.4,17.0,531.0,585.66,460.56
2017,11,7,13,45,861.0,81.0,1.35,17.0,503.5,546.61,429.67
2017,11,7,14,0,852.0,78.0,1.3,17.0,476.0,505.8,396.7
2017,11,7,14,15,834.5,76.0,1.3,17.0,442.0,460.62,359.77
2017,11,7,14,30,817.0,74.0,1.3,17.0,408.0,414.8,321.29
2017,11,7,14,45,795.0,70.0,1.35,17.0,369.0,364.94,278.8
2017,11,7,15,0,773.0,66.0,1.4,17.0,330.0,315.45,235.44
2017,11,7,15,15,735.5,61.5,1.25,16.5,286.5,261.92,188.53
2017,11,7,15,30,698.0,57.0,1.1,16.0,243.0,210.89,143.57
2017,11,7,15,45,642.0,51.0,0.95,16.0,197.5,158.11,98.74
2017,11,7,16,0,586.0,45.0,0.8,16.0,152.0,109.18,59.99
2017,11,7,16,15,490.0,37.0,0.65,15.5,108.5,62.44,29.51
2017,11,7,16,30,394.0,29.0,0.5,15.0,65.0,25.78,15.01
2017,11,7,16,45,197.0,14.5,0.35,15.0,32.5,10.96,0.0
2017,11,7,17,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.0,1.75,11.5,5.0,4.91,0.0
2017,11,8,7,0,0.0,10.0,1.8,12.0,10.0,9.65,0.0
2017,11,8,7,15,0.0,26.0,1.9,12.0,26.0,26.0,13.86
2017,11,8,7,30,0.0,42.0,2.0,12.0,42.0,42.91,30.07
2017,11,8,7,45,4.0,60.0,2.1,12.5,60.5,63.48,48.05
2017,11,8,8,0,8.0,78.0,2.2,13.0,79.0,84.09,65.9
2017,11,8,8,15,14.0,94.5,2.3,13.0,98.0,104.09,83.19
2017,11,8,8,30,20.0,111.0,2.4,13.0,117.0,124.49,100.61
2017,11,8,8,45,24.0,126.5,2.55,13.5,135.0,142.97,115.96
2017,11,8,9,0,28.0,142.0,2.7,14.0,153.0,168.0,136.5
2017,11,8,9,15,14.0,139.5,2.7,14.0,145.0,149.3,120.48
2017,11,8,9,30,0.0,137.0,2.7,14.0,137.0,136.74,109.51
2017,11,8,9,45,0.0,135.5,2.75,14.0,135.5,134.42,107.41
2017,11,8,10,0,0.0,134.0,2.8,14.0,134.0,132.33,105.5
2017,11,8,10,15,0.0,121.5,2.8,14.0,121.5,119.08,94.37
2017,11,8,10,30,0.0,109.0,2.8,14.0,109.0,106.2,83.58
2017,11,8,10,45,0.0,132.0,2.8,14.5,132.0,129.39,102.47
2017,11,8,11,0,0.0,155.0,2.8,15.0,155.0,152.69,121.21
2017,11,8,11,15,6.0,178.0,2.9,15.0,181.5,180.45,143.87
2017,11,8,11,30,12.0,201.0,3.0,15.0,208.0,208.22,166.39
2017,11,8,11,45,6.0,113.0,3.15,15.5,116.5,114.16,89.45
2017,11,8,12,0,0.0,25.0,3.3,16.0,25.0,24.15,14.6
2017,11,8,12,15,0.0,84.0,3.4,16.0,84.0,81.27,62.2
2017,11,8,12,30,0.0,143.0,3.5,16.0,143.0,139.65,110.19
2017,11,8,12,45,0.0,82.0,3.65,16.5,82.0,79.32,60.46
2017,11,8,13,0,0.0,21.0,3.8,17.0,21.0,20.28,11.34
2017,11,8,13,15,0.0,20.0,3.85,17.0,20.0,19.31,10.56
2017,11,8,13,30,0.0,19.0,3.9,17.0,19.0,18.35,9.77
2017,11,8,13,45,0.0,17.5,4.0,17.0,17.5,16.89,8.57
2017,11,8,14,0,0.0,16.0,4.1,17.0,16.0,15.44,7.37
2017,11,8,14,15,0.0,47.5,4.0,16.5,47.5,45.89,33.11
2017,11,8,14,30,0.0,79.0,3.9,16.0,79.0,76.4,58.89
2017,11,8,14,45,0.0,71.0,3.8,16.0,71.0,68.64,52.46
2017,11,8,15,0,0.0,63.0,3.7,16.0,63.0,60.89,46.0
2017,11,8,15,15,0.0,54.5,3.6,16.0,54.5,52.66,39.08
2017,11,8,15,30,0.0,46.0,3.5,16.0,46.0,44.43,32.07
2017,11,8,15,45,0.0,37.0,3.4,16.0,37.0,35.72,24.57
2017,11,8,16,0,0.0,28.0,3.3,16.0,28.0,27.02,17.02
2017,11,8,16,15,0.0,19.5,3.25,15.5,19.5,18.81,9.85
2017,11,8,16,30,0.0,11.0,3.2,15.0,11.0,10.6,2.7
2017,11,8,16,45,0.0,5.5,3.2,15.0,5.5,5.3,0.0
2017,11,8,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,6.0,1.3,12.0,6.0,5.9,0.0
2017,11,9,7,0,0.0,12.0,1.3,12.0,12.0,11.8,0.0
2017,11,9,7,15,28.0,28.5,1.35,12.5,32.5,41.16,23.89
2017,11,9,7,30,56.0,45.0,1.4,13.0,53.0,75.99,56.39
2017,11,9,7,45,68.0,64.0,1.45,14.0,76.5,104.72,81.65
2017,11,9,8,0,80.0,83.0,1.5,15.0,100.0,133.89,106.76
