Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,8,15,88.0,101.0,1.5,15.0,124.0,160.34,129.55
2017,11,9,8,30,96.0,119.0,1.5,15.0,148.0,187.09,152.14
2017,11,9,8,45,99.5,136.5,1.55,15.5,170.0,210.9,171.55
2017,11,9,9,0,103.0,154.0,1.6,16.0,192.0,234.59,190.44
2017,11,9,9,15,106.5,169.5,1.65,16.0,212.0,255.74,207.33
2017,11,9,9,30,110.0,185.0,1.7,16.0,232.0,276.71,223.86
2017,11,9,9,45,244.0,184.5,1.8,16.5,299.5,374.42,303.09
2017,11,9,10,0,378.0,184.0,1.9,17.0,367.0,468.84,377.32
2017,11,9,10,15,435.0,181.0,1.95,17.0,401.5,517.98,414.77
2017,11,9,10,30,492.0,178.0,2.0,17.0,436.0,558.73,445.94
2017,11,9,10,45,451.5,195.0,2.1,17.5,438.0,550.31,437.58
2017,11,9,11,0,411.0,212.0,2.2,18.0,440.0,539.48,427.72
2017,11,9,11,15,399.0,219.5,2.25,18.0,443.5,529.76,420.19
2017,11,9,11,30,387.0,227.0,2.3,18.0,447.0,526.27,417.15
2017,11,9,11,45,382.0,230.0,2.35,18.5,448.0,521.47,412.52
2017,11,9,12,0,377.0,233.0,2.4,19.0,449.0,515.33,406.91
2017,11,9,12,15,620.0,160.5,2.45,19.0,511.0,606.75,479.76
2017,11,9,12,30,863.0,88.0,2.5,19.0,573.0,677.09,534.81
2017,11,9,12,45,856.0,87.5,2.55,19.0,559.5,652.21,515.43
2017,11,9,13,0,849.0,87.0,2.6,19.0,546.0,624.8,494.56
2017,11,9,13,15,839.5,85.5,2.6,18.5,525.0,592.47,470.33
2017,11,9,13,30,830.0,84.0,2.6,18.0,504.0,558.11,443.97
2017,11,9,13,45,697.0,107.5,2.6,18.0,447.5,483.34,384.62
2017,11,9,14,0,564.0,131.0,2.6,18.0,391.0,414.73,329.6
2017,11,9,14,15,502.0,132.5,2.55,17.5,351.0,362.47,287.62
2017,11,9,14,30,440.0,134.0,2.5,17.0,311.0,315.82,249.44
2017,11,9,14,45,416.5,125.0,2.5,17.0,279.5,277.0,216.38
2017,11,9,15,0,393.0,116.0,2.5,17.0,248.0,239.52,183.95
2017,11,9,15,15,372.0,102.5,2.35,16.5,214.0,199.91,149.69
2017,11,9,15,30,351.0,89.0,2.2,16.0,180.0,161.9,116.65
2017,11,9,15,45,315.5,75.0,2.05,16.0,145.0,122.79,83.63
2017,11,9,16,0,280.0,61.0,1.9,16.0,110.0,87.13,54.98
2017,11,9,16,15,220.0,45.5,1.75,15.5,77.0,52.32,30.3
2017,11,9,16,30,160.0,30.0,1.6,15.0,44.0,23.96,12.87
2017,11,9,16,45,80.0,15.0,1.45,14.5,22.0,11.71,0.0
2017,11,9,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,6.0,1.6,13.0,6.0,5.9,0.0
2017,11,10,7,0,0.0,12.0,1.6,13.0,12.0,11.8,0.0
2017,11,10,7,15,38.0,28.0,1.65,13.5,33.0,48.25,27.55
2017,11,10,7,30,76.0,44.0,1.7,14.0,54.0,82.25,60.79
2017,11,10,7,45,95.0,62.5,1.8,14.5,79.5,114.05,88.94
2017,11,10,8,0,114.0,81.0,1.9,15.0,105.0,146.86,117.48
2017,11,10,8,15,125.5,99.0,1.9,15.0,131.0,176.38,143.06
2017,11,10,8,30,137.0,117.0,1.9,15.0,157.0,206.35,168.51
2017,11,10,8,45,145.0,134.0,1.95,15.5,182.0,233.47,190.78
2017,11,10,9,0,153.0,151.0,2.0,16.0,207.0,260.64,212.61
2017,11,10,9,15,156.0,167.0,2.0,16.0,229.0,283.47,230.82
2017,11,10,9,30,159.0,183.0,2.0,16.0,251.0,305.92,248.46
2017,11,10,9,45,79.5,155.5,2.05,16.5,189.5,215.08,173.64
2017,11,10,10,0,0.0,128.0,2.1,17.0,128.0,126.21,99.11
2017,11,10,10,15,0.0,130.5,2.15,17.0,130.5,128.44,100.93
2017,11,10,10,30,0.0,133.0,2.2,17.0,133.0,130.72,102.65
2017,11,10,10,45,0.0,133.0,2.25,17.5,133.0,130.49,102.14
2017,11,10,11,0,0.0,133.0,2.3,18.0,133.0,130.3,101.7
2017,11,10,11,15,48.0,193.5,2.35,18.0,221.0,232.88,185.38
2017,11,10,11,30,96.0,254.0,2.4,18.0,309.0,332.25,264.02
2017,11,10,11,45,66.5,242.5,2.45,18.0,281.0,296.91,235.29
2017,11,10,12,0,37.0,231.0,2.5,18.0,253.0,262.24,207.43
2017,11,10,12,15,84.0,243.0,2.5,18.0,291.0,305.78,242.89
2017,11,10,12,30,131.0,255.0,2.5,18.0,329.0,353.03,280.42
2017,11,10,12,45,188.0,245.5,2.5,18.0,348.5,375.28,298.62
2017,11,10,13,0,245.0,236.0,2.5,18.0,368.0,399.28,317.88
2017,11,10,13,15,537.0,159.0,2.45,18.0,433.0,487.17,389.04
2017,11,10,13,30,829.0,82.0,2.4,18.0,498.0,553.08,440.12
2017,11,10,13,45,594.0,128.0,2.4,18.0,418.0,448.63,356.84
2017,11,10,14,0,359.0,174.0,2.4,18.0,338.0,352.16,279.98
2017,11,10,14,15,303.0,167.5,2.3,17.5,299.0,304.9,242.37
2017,11,10,14,30,247.0,161.0,2.2,17.0,260.0,261.5,207.36
2017,11,10,14,45,490.0,111.5,2.15,17.0,282.5,289.06,224.75
2017,11,10,15,0,733.0,62.0,2.1,17.0,305.0,293.21,219.19
2017,11,10,15,15,693.5,58.0,1.95,16.5,263.0,242.09,173.85
2017,11,10,15,30,654.0,54.0,1.8,16.0,221.0,193.71,131.07
2017,11,10,15,45,598.0,48.0,1.65,16.0,178.5,142.74,87.89
2017,11,10,16,0,542.0,42.0,1.5,16.0,136.0,97.8,52.71
2017,11,10,16,15,440.5,34.0,1.4,15.0,95.0,53.88,24.9
2017,11,10,16,30,339.0,26.0,1.3,14.0,54.0,20.57,9.95
2017,11,10,16,45,169.5,13.0,1.2,13.5,27.0,12.78,0.0
2017,11,10,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,6,45,89.5,6.5,0.35,11.0,9.0,0.0,0.0
2017,11,11,7,0,179.0,13.0,0.3,11.0,18.0,62.02,0.0
2017,11,11,7,15,320.5,23.0,0.3,11.5,53.5,144.69,85.43
2017,11,11,7,30,462.0,33.0,0.3,12.0,89.0,223.9,167.77
2017,11,11,7,45,538.0,40.0,0.3,12.5,132.0,282.7,220.24
2017,11,11,8,0,614.0,47.0,0.3,13.0,175.0,344.1,272.72
2017,11,11,8,15,662.5,51.5,0.35,13.0,218.0,396.95,317.81
2017,11,11,8,30,711.0,56.0,0.4,13.0,261.0,451.55,362.86
2017,11,11,8,45,357.0,90.5,0.5,13.5,194.0,315.48,256.6
2017,11,11,9,0,3.0,125.0,0.6,14.0,127.0,128.16,101.77
2017,11,11,9,15,4.0,135.5,0.55,14.5,137.5,139.06,111.04
2017,11,11,9,30,5.0,146.0,0.5,15.0,148.0,150.07,119.55
2017,11,11,9,45,18.5,166.5,0.5,15.5,175.0,180.33,143.85
2017,11,11,10,0,32.0,187.0,0.5,16.0,202.0,218.39,173.8
2017,11,11,10,15,42.0,201.5,0.5,16.0,222.5,240.78,191.2
2017,11,11,10,30,52.0,216.0,0.5,16.0,243.0,263.25,208.59
2017,11,11,10,45,74.5,230.0,0.5,16.5,270.0,294.04,232.18
2017,11,11,11,0,97.0,244.0,0.5,17.0,297.0,324.75,255.29
2017,11,11,11,15,116.5,250.5,0.55,17.0,315.0,351.91,276.07
2017,11,11,11,30,136.0,257.0,0.6,17.0,333.0,371.02,290.75
2017,11,11,11,45,248.5,243.5,0.65,17.5,383.5,439.93,344.21
2017,11,11,12,0,361.0,230.0,0.7,18.0,434.0,498.83,388.61
2017,11,11,12,15,395.0,220.0,0.75,18.0,440.5,504.23,392.8
2017,11,11,12,30,429.0,210.0,0.8,18.0,447.0,513.16,399.88
2017,11,11,12,45,385.5,214.0,0.9,18.0,423.5,472.95,370.0
2017,11,11,13,0,342.0,218.0,1.0,18.0,400.0,439.3,344.84
2017,11,11,13,15,587.5,150.5,1.05,18.0,449.0,508.65,399.81
2017,11,11,13,30,833.0,83.0,1.1,18.0,498.0,554.05,434.19
2017,11,11,13,45,820.0,80.5,1.2,18.0,470.5,515.07,403.54
2017,11,11,14,0,807.0,78.0,1.3,18.0,443.0,474.73,371.63
2017,11,11,14,15,786.5,75.5,1.35,17.5,409.5,429.93,335.71
2017,11,11,14,30,766.0,73.0,1.4,17.0,376.0,384.87,298.38
2017,11,11,14,45,738.0,70.0,1.45,17.0,338.0,336.65,256.99
2017,11,11,15,0,710.0,67.0,1.5,17.0,300.0,289.44,215.47
2017,11,11,15,15,668.5,62.5,1.5,16.5,258.0,237.76,170.48
2017,11,11,15,30,627.0,58.0,1.5,16.0,216.0,189.67,128.42
2017,11,11,15,45,567.0,51.5,1.5,15.5,173.5,139.99,86.96
2017,11,11,16,0,507.0,45.0,1.5,15.0,131.0,95.91,52.87
2017,11,11,16,15,403.5,36.0,1.5,14.5,91.0,53.03,25.58
2017,11,11,16,30,300.0,27.0,1.5,14.0,51.0,21.25,10.03
2017,11,11,16,45,150.0,13.5,1.55,13.5,25.5,13.27,0.0
2017,11,11,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,8.0,1.4,10.5,8.0,0.0,0.0
2017,11,12,7,0,0.0,16.0,1.4,11.0,16.0,15.73,0.0
2017,11,12,7,15,206.0,25.0,1.4,11.5,49.5,108.49,59.68
2017,11,12,7,30,412.0,34.0,1.4,12.0,83.0,205.51,154.62
2017,11,12,7,45,498.0,41.0,1.4,12.5,125.0,266.01,209.35
2017,11,12,8,0,584.0,48.0,1.4,13.0,167.0,332.83,267.32
2017,11,12,8,15,543.0,64.0,1.45,13.0,195.0,353.79,288.1
2017,11,12,8,30,502.0,80.0,1.5,13.0,223.0,369.81,303.47
2017,11,12,8,45,536.0,85.5,1.55,13.5,258.5,411.72,338.14
2017,11,12,9,0,570.0,91.0,1.6,14.0,294.0,454.06,371.98
2017,11,12,9,15,532.0,110.5,1.55,14.5,316.0,467.55,381.25
2017,11,12,9,30,494.0,130.0,1.5,15.0,338.0,474.5,385.13
2017,11,12,9,45,374.5,164.0,1.5,15.5,328.5,434.96,351.86
2017,11,12,10,0,255.0,198.0,1.5,16.0,319.0,398.17,320.26
2017,11,12,10,15,413.5,173.5,1.5,16.0,380.5,490.6,394.2
2017,11,12,10,30,572.0,149.0,1.5,16.0,442.0,577.93,461.63
2017,11,12,10,45,432.0,190.0,1.5,16.0,415.5,526.67,419.3
2017,11,12,11,0,292.0,231.0,1.5,16.0,389.0,464.37,369.33
2017,11,12,11,15,574.0,158.0,1.5,16.0,475.5,594.71,473.07
2017,11,12,11,30,856.0,85.0,1.5,16.0,562.0,709.36,558.79
2017,11,12,11,45,741.0,118.0,1.55,16.5,532.0,659.48,519.88
2017,11,12,12,0,626.0,151.0,1.6,17.0,502.0,605.96,478.14
2017,11,12,12,15,579.0,164.5,1.6,17.0,487.0,574.73,454.39
2017,11,12,12,30,532.0,178.0,1.6,17.0,472.0,546.06,432.06
2017,11,12,12,45,449.0,194.0,1.6,17.0,438.5,496.8,393.69
2017,11,12,13,0,366.0,210.0,1.6,17.0,405.0,444.67,353.0
2017,11,12,13,15,416.0,190.5,1.6,17.0,403.5,446.24,354.75
2017,11,12,13,30,466.0,171.0,1.6,17.0,402.0,438.93,349.02
2017,11,12,13,45,615.5,127.5,1.65,17.0,415.0,456.12,362.28
2017,11,12,14,0,765.0,84.0,1.7,17.0,428.0,458.72,362.77
2017,11,12,14,15,744.0,81.5,1.7,17.0,395.0,415.44,326.46
2017,11,12,14,30,723.0,79.0,1.7,17.0,362.0,371.76,289.25
2017,11,12,14,45,701.0,73.5,1.7,17.0,325.5,324.96,248.7
2017,11,12,15,0,679.0,68.0,1.7,17.0,289.0,278.75,207.77
2017,11,12,15,15,636.5,63.5,1.6,16.5,248.0,229.05,164.33
2017,11,12,15,30,594.0,59.0,1.5,16.0,207.0,182.49,123.64
2017,11,12,15,45,538.5,51.5,1.45,15.5,166.0,134.41,83.47
2017,11,12,16,0,483.0,44.0,1.4,15.0,125.0,91.5,50.26
2017,11,12,16,15,379.0,35.0,1.35,14.5,86.0,50.11,24.11
2017,11,12,16,30,275.0,26.0,1.3,14.0,47.0,20.42,8.95
2017,11,12,16,45,137.5,13.0,1.3,13.5,23.5,12.78,0.0
2017,11,12,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,4.0,1.9,13.0,4.0,0.0,0.0
2017,11,13,7,0,0.0,8.0,1.9,13.0,8.0,7.86,0.0
2017,11,13,7,15,37.0,24.0,1.95,13.5,28.5,41.73,18.07
2017,11,13,7,30,74.0,40.0,2.0,14.0,49.0,76.48,55.27
2017,11,13,7,45,97.5,58.5,2.1,14.5,75.0,109.99,85.1
2017,11,13,8,0,121.0,77.0,2.2,15.0,101.0,144.8,115.43
2017,11,13,8,15,135.0,94.5,2.2,15.0,127.5,175.08,141.83
2017,11,13,8,30,149.0,112.0,2.2,15.0,154.0,205.99,168.28
2017,11,13,8,45,160.0,128.0,2.25,15.5,179.5,233.89,191.42
2017,11,13,9,0,171.0,144.0,2.3,16.0,205.0,262.03,214.25
2017,11,13,9,15,239.0,153.0,2.3,16.0,247.0,324.44,265.4
2017,11,13,9,30,307.0,162.0,2.3,16.0,289.0,382.33,312.09
2017,11,13,9,45,283.0,179.0,2.3,16.5,303.0,391.14,317.41
2017,11,13,10,0,259.0,196.0,2.3,17.0,317.0,397.9,321.16
2017,11,13,10,15,305.5,199.0,2.3,17.0,349.0,435.41,350.82
2017,11,13,10,30,352.0,202.0,2.3,17.0,381.0,473.04,380.08
2017,11,13,10,45,362.0,207.5,2.3,17.5,397.0,487.28,389.79
2017,11,13,11,0,372.0,213.0,2.3,18.0,413.0,500.28,398.6
2017,11,13,11,15,440.5,200.0,2.3,18.0,441.0,540.71,429.96
2017,11,13,11,30,509.0,187.0,2.3,18.0,469.0,571.79,453.97
2017,11,13,11,45,512.5,186.5,2.3,18.0,471.0,568.31,450.89
2017,11,13,12,0,516.0,186.0,2.3,18.0,473.0,562.87,446.56
2017,11,13,12,15,286.0,209.5,2.25,18.0,368.5,417.49,332.36
2017,11,13,12,30,56.0,233.0,2.2,18.0,264.0,274.1,216.71
2017,11,13,12,45,28.0,191.5,2.2,18.0,207.0,210.68,166.64
2017,11,13,13,0,0.0,150.0,2.2,18.0,150.0,146.64,114.94
2017,11,13,13,15,0.0,116.0,2.2,18.0,116.0,112.73,87.65
2017,11,13,13,30,0.0,82.0,2.2,18.0,82.0,79.31,60.38
2017,11,13,13,45,0.0,93.5,2.2,18.0,93.5,90.56,69.8
2017,11,13,14,0,0.0,105.0,2.2,18.0,105.0,101.83,79.19
2017,11,13,14,15,0.0,70.0,2.15,17.5,70.0,67.67,51.16
2017,11,13,14,30,0.0,35.0,2.1,17.0,35.0,33.79,22.95
2017,11,13,14,45,0.0,31.5,2.05,17.0,31.5,30.41,20.14
2017,11,13,15,0,0.0,28.0,2.0,17.0,28.0,27.02,17.3
2017,11,13,15,15,0.0,24.0,1.85,16.5,24.0,23.15,14.06
2017,11,13,15,30,0.0,20.0,1.7,16.0,20.0,19.29,10.77
2017,11,13,15,45,0.0,15.5,1.6,16.0,15.5,14.94,7.0
2017,11,13,16,0,0.0,11.0,1.5,16.0,11.0,10.6,3.22
2017,11,13,16,15,0.0,7.5,1.4,15.5,7.5,7.23,0.24
2017,11,13,16,30,0.0,4.0,1.3,15.0,4.0,3.85,0.0
2017,11,13,16,45,0.0,2.0,1.2,14.5,2.0,1.97,0.0
2017,11,13,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,6,45,53.0,5.5,1.5,10.0,6.5,0.0,0.0
2017,11,14,7,0,106.0,11.0,1.5,10.0,13.0,39.09,0.0
2017,11,14,7,15,259.0,22.0,1.5,10.5,46.0,118.95,52.73
2017,11,14,7,30,412.0,33.0,1.5,11.0,79.0,201.96,150.42
2017,11,14,7,45,503.5,40.0,1.5,11.5,122.0,264.05,207.53
2017,11,14,8,0,595.0,47.0,1.5,12.0,165.0,332.91,267.59
2017,11,14,8,15,647.5,52.0,1.35,12.5,208.0,383.84,311.66
2017,11,14,8,30,700.0,57.0,1.2,13.0,251.0,440.05,357.98
2017,11,14,8,45,391.0,99.5,1.1,13.5,211.0,341.67,279.43
2017,11,14,9,0,82.0,142.0,1.0,14.0,171.0,200.63,162.79
2017,11,14,9,15,171.5,154.0,0.95,14.5,222.5,276.35,225.6
2017,11,14,9,30,261.0,166.0,0.9,15.0,274.0,357.08,289.52
2017,11,14,9,45,212.5,184.0,0.85,15.5,276.0,342.22,275.58
2017,11,14,10,0,164.0,202.0,0.8,16.0,278.0,332.47,266.04
2017,11,14,10,15,295.5,193.0,0.85,16.0,339.0,420.86,336.6
2017,11,14,10,30,427.0,184.0,0.9,16.0,400.0,512.17,406.7
2017,11,14,10,45,503.0,169.5,0.95,16.5,432.0,551.44,435.58
2017,11,14,11,0,579.0,155.0,1.0,17.0,464.0,592.75,465.93
2017,11,14,11,15,586.0,156.0,1.05,17.0,473.5,597.44,469.06
2017,11,14,11,30,593.0,157.0,1.1,17.0,483.0,599.84,470.89
2017,11,14,11,45,751.5,116.0,1.15,17.5,530.5,660.08,516.29
2017,11,14,12,0,910.0,75.0,1.2,18.0,578.0,708.98,551.0
2017,11,14,12,15,907.5,74.5,1.2,18.0,572.0,692.84,539.1
2017,11,14,12,30,905.0,74.0,1.2,18.0,566.0,673.64,525.27
2017,11,14,12,45,898.0,74.0,1.25,18.0,552.5,649.18,507.44
2017,11,14,13,0,891.0,74.0,1.3,18.0,539.0,622.07,487.34
2017,11,14,13,15,796.5,88.5,1.25,18.0,492.0,559.21,439.13
2017,11,14,13,30,702.0,103.0,1.2,18.0,445.0,497.52,391.46
2017,11,14,13,45,711.5,94.0,1.2,18.0,424.0,467.66,367.92
2017,11,14,14,0,721.0,85.0,1.2,18.0,403.0,435.24,341.38
2017,11,14,14,15,708.5,80.0,1.2,17.5,373.0,394.86,308.5
2017,11,14,14,30,696.0,75.0,1.2,17.0,343.0,353.81,274.08
2017,11,14,14,45,725.0,66.5,1.2,17.0,321.0,323.68,246.0
2017,11,14,15,0,754.0,58.0,1.2,17.0,299.0,289.21,213.13
2017,11,14,15,15,713.5,54.5,1.1,16.5,257.0,237.95,168.11
2017,11,14,15,30,673.0,51.0,1.0,16.0,215.0,189.47,125.61
2017,11,14,15,45,610.0,45.5,0.95,15.5,171.5,138.67,83.56
2017,11,14,16,0,547.0,40.0,0.9,15.0,128.0,93.74,49.47
2017,11,14,16,15,440.5,32.0,0.95,14.5,88.0,49.04,21.8
2017,11,14,16,30,334.0,24.0,1.0,14.0,48.0,18.78,6.68
2017,11,14,16,45,167.0,12.0,1.1,13.5,24.0,11.8,0.0
2017,11,14,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,16.5,1.75,11.0,16.5,15.93,1.39
2017,11,15,7,30,0.0,33.0,1.9,11.0,33.0,33.48,21.52
2017,11,15,7,45,8.0,51.5,2.1,11.0,53.0,56.56,41.99
2017,11,15,8,0,16.0,70.0,2.3,11.0,73.0,79.8,62.41
2017,11,15,8,15,25.0,88.0,2.25,11.0,94.0,108.05,86.99
2017,11,15,8,30,34.0,106.0,2.2,11.0,115.0,132.72,108.3
2017,11,15,8,45,44.5,122.0,2.2,11.5,136.0,156.18,128.14
2017,11,15,9,0,55.0,138.0,2.2,12.0,157.0,180.21,148.14
2017,11,15,9,15,86.0,155.5,2.2,12.5,189.0,218.92,180.32
2017,11,15,9,30,117.0,173.0,2.2,13.0,221.0,266.32,218.99
2017,11,15,9,45,58.5,112.5,2.25,13.5,136.5,152.98,124.56
2017,11,15,10,0,0.0,52.0,2.3,14.0,52.0,50.25,37.02
2017,11,15,10,15,151.5,130.0,2.35,14.0,205.5,249.99,206.48
2017,11,15,10,30,303.0,208.0,2.4,14.0,359.0,443.93,362.06
2017,11,15,10,45,308.0,216.0,2.45,14.5,374.5,457.03,370.27
2017,11,15,11,0,313.0,224.0,2.5,15.0,390.0,469.0,378.55
2017,11,15,11,15,158.0,199.5,2.55,15.5,283.5,323.72,261.58
2017,11,15,11,30,3.0,175.0,2.6,16.0,177.0,175.27,138.81
2017,11,15,11,45,3.5,176.0,2.7,16.5,178.0,176.34,139.73
2017,11,15,12,0,4.0,177.0,2.8,17.0,179.0,177.42,140.36
2017,11,15,12,15,43.0,208.0,2.95,17.0,231.5,240.43,192.0
2017,11,15,12,30,82.0,239.0,3.1,17.0,284.0,297.39,237.93
2017,11,15,12,45,119.0,236.5,3.3,17.5,299.5,320.5,256.41
2017,11,15,13,0,156.0,234.0,3.5,18.0,315.0,335.95,268.75
2017,11,15,13,15,100.0,216.0,3.6,17.5,267.5,275.08,220.26
2017,11,15,13,30,44.0,198.0,3.7,17.0,220.0,222.22,177.75
2017,11,15,13,45,109.5,193.5,3.8,17.0,243.0,252.17,202.71
2017,11,15,14,0,175.0,189.0,3.9,17.0,266.0,273.42,219.79
2017,11,15,14,15,122.5,173.0,3.85,16.5,225.0,226.48,181.74
2017,11,15,14,30,70.0,157.0,3.8,16.0,184.0,181.78,145.58
2017,11,15,14,45,65.0,141.5,3.8,16.0,164.5,160.95,128.27
2017,11,15,15,0,60.0,126.0,3.8,16.0,145.0,140.56,111.13
2017,11,15,15,15,52.5,109.0,3.75,15.5,124.0,118.59,92.77
2017,11,15,15,30,45.0,92.0,3.7,15.0,103.0,97.42,74.94
2017,11,15,15,45,34.0,74.0,3.65,15.0,81.5,75.64,56.56
2017,11,15,16,0,23.0,56.0,3.6,15.0,60.0,55.2,39.38
2017,11,15,16,15,11.5,38.5,3.65,15.0,40.5,36.62,23.64
2017,11,15,16,30,0.0,21.0,3.7,15.0,21.0,20.15,6.8
2017,11,15,16,45,0.0,10.5,3.8,15.0,10.5,10.32,0.0
2017,11,15,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,0.5,1.55,12.0,0.5,0.48,0.0
2017,11,16,7,30,0.0,1.0,1.6,12.0,1.0,0.96,0.0
2017,11,16,7,45,0.0,2.0,1.65,12.0,2.0,1.93,0.0
2017,11,16,8,0,0.0,3.0,1.7,12.0,3.0,2.89,0.0
2017,11,16,8,15,0.0,4.0,1.75,12.0,4.0,3.85,0.0
2017,11,16,8,30,0.0,5.0,1.8,12.0,5.0,4.82,0.0
2017,11,16,8,45,0.0,6.0,1.85,12.5,6.0,5.78,0.0
2017,11,16,9,0,0.0,7.0,1.9,13.0,7.0,6.75,0.17
2017,11,16,9,15,14.5,81.5,1.9,13.0,87.5,88.11,70.01
2017,11,16,9,30,29.0,156.0,1.9,13.0,168.0,183.59,149.67
2017,11,16,9,45,14.5,120.0,1.95,13.0,126.0,128.11,103.02
2017,11,16,10,0,0.0,84.0,2.0,13.0,84.0,81.34,63.45
2017,11,16,10,15,0.0,78.0,2.0,13.0,78.0,75.43,58.43
2017,11,16,10,30,0.0,72.0,2.0,13.0,72.0,69.62,53.47
2017,11,16,10,45,0.0,91.0,2.05,13.0,91.0,88.16,68.97
2017,11,16,11,0,0.0,110.0,2.1,13.0,110.0,107.17,84.73
2017,11,16,11,15,0.0,121.5,2.1,13.0,121.5,118.68,94.19
2017,11,16,11,30,0.0,133.0,2.1,13.0,133.0,130.21,103.65
2017,11,16,11,45,0.0,133.5,2.15,13.5,133.5,130.6,103.73
2017,11,16,12,0,0.0,134.0,2.2,14.0,134.0,131.0,103.87
2017,11,16,12,15,0.0,108.5,2.2,14.0,108.5,105.42,82.78
2017,11,16,12,30,0.0,83.0,2.2,14.0,83.0,80.29,61.96
2017,11,16,12,45,0.0,77.0,2.25,14.0,77.0,74.47,57.18
2017,11,16,13,0,0.0,71.0,2.3,14.0,71.0,68.65,52.37
2017,11,16,13,15,0.0,100.0,2.3,14.0,100.0,96.96,76.11
2017,11,16,13,30,0.0,129.0,2.3,14.0,129.0,125.64,100.01
2017,11,16,13,45,0.0,102.0,2.35,14.0,102.0,98.93,77.9
2017,11,16,14,0,0.0,75.0,2.4,14.0,75.0,72.52,55.92
2017,11,16,14,15,0.0,80.0,2.4,14.0,80.0,77.38,60.15
2017,11,16,14,30,0.0,85.0,2.4,14.0,85.0,82.26,64.36
2017,11,16,14,45,0.0,76.0,2.4,14.0,76.0,73.49,57.03
2017,11,16,15,0,0.0,67.0,2.4,14.0,67.0,64.76,49.68
2017,11,16,15,15,0.0,57.0,2.3,13.5,57.0,55.08,41.53
2017,11,16,15,30,0.0,47.0,2.2,13.0,47.0,45.4,33.24
2017,11,16,15,45,0.0,37.0,2.15,13.0,37.0,35.73,24.79
2017,11,16,16,0,0.0,27.0,2.1,13.0,27.0,26.06,16.28
2017,11,16,16,15,0.0,18.0,1.95,12.5,18.0,17.36,8.51
2017,11,16,16,30,0.0,9.0,1.8,12.0,9.0,8.68,0.0
2017,11,16,16,45,0.0,4.5,1.7,12.0,4.5,4.42,0.0
2017,11,16,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,7,15,234.0,14.0,2.0,9.5,37.5,95.94,12.73
2017,11,17,7,30,468.0,28.0,2.0,10.0,75.0,208.34,151.2
2017,11,17,7,45,558.5,34.0,2.05,10.5,118.0,270.93,211.96
2017,11,17,8,0,649.0,40.0,2.1,11.0,161.0,339.78,273.29
2017,11,17,8,15,701.0,44.5,2.15,11.0,205.0,394.41,322.45
2017,11,17,8,30,753.0,49.0,2.2,11.0,249.0,451.06,371.77
2017,11,17,8,45,788.5,51.5,2.25,11.5,290.5,497.91,411.15
2017,11,17,9,0,824.0,54.0,2.3,12.0,332.0,540.94,446.33
2017,11,17,9,15,846.5,56.0,2.3,12.5,369.0,578.68,475.98
2017,11,17,9,30,869.0,58.0,2.3,13.0,406.0,614.94,503.59
2017,11,17,9,45,876.5,62.5,2.35,13.5,436.0,642.72,524.09
2017,11,17,10,0,884.0,67.0,2.4,14.0,466.0,667.78,541.91
2017,11,17,10,15,895.0,68.0,2.3,14.0,490.5,688.25,555.7
2017,11,17,10,30,906.0,69.0,2.2,14.0,515.0,705.85,567.28
2017,11,17,10,45,912.5,70.0,2.15,14.5,532.5,717.31,573.55
2017,11,17,11,0,919.0,71.0,2.1,15.0,550.0,725.55,577.55
2017,11,17,11,15,922.5,71.5,1.95,15.0,560.0,727.84,577.64
2017,11,17,11,30,926.0,72.0,1.8,15.0,570.0,726.78,575.4
2017,11,17,11,45,927.0,72.0,1.7,15.5,572.5,720.07,568.53
2017,11,17,12,0,928.0,72.0,1.6,16.0,575.0,710.05,559.44
2017,11,17,12,15,926.0,71.5,1.55,16.0,569.5,694.19,547.76
2017,11,17,12,30,924.0,71.0,1.5,16.0,564.0,675.21,533.11
2017,11,17,12,45,911.5,73.0,1.45,16.0,549.5,649.4,513.01
2017,11,17,13,0,899.0,75.0,1.4,16.0,535.0,621.11,490.86
2017,11,17,13,15,890.0,74.0,1.4,16.0,514.5,589.33,466.21
2017,11,17,13,30,881.0,73.0,1.4,16.0,494.0,555.35,439.35
2017,11,17,13,45,869.0,71.0,1.45,16.0,467.0,517.88,409.44
2017,11,17,14,0,857.0,69.0,1.5,16.0,440.0,477.43,376.4
2017,11,17,14,15,838.0,67.0,1.5,16.0,406.5,432.62,338.85
2017,11,17,14,30,819.0,65.0,1.5,16.0,373.0,387.29,299.85
2017,11,17,14,45,792.5,62.0,1.55,16.0,335.0,338.1,257.02
2017,11,17,15,0,766.0,59.0,1.6,16.0,297.0,289.64,213.84
2017,11,17,15,15,725.0,55.0,1.55,15.5,254.5,237.6,167.93
2017,11,17,15,30,684.0,51.0,1.5,15.0,212.0,188.35,124.56
2017,11,17,15,45,620.5,45.0,1.45,14.5,168.5,136.92,81.89
2017,11,17,16,0,557.0,39.0,1.4,14.0,125.0,91.37,47.48
2017,11,17,16,15,443.0,30.5,1.5,13.0,84.5,45.96,19.85
2017,11,17,16,30,329.0,22.0,1.6,12.0,44.0,17.21,3.66
2017,11,17,16,45,164.5,11.0,1.75,11.5,22.0,10.81,0.0
2017,11,17,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,18,7,15,222.0,14.5,1.9,6.5,36.0,93.25,0.0
2017,11,18,7,30,444.0,29.0,2.0,7.0,72.0,199.27,144.34
2017,11,18,7,45,535.0,36.0,2.1,7.5,114.5,262.05,206.73
2017,11,18,8,0,626.0,43.0,2.2,8.0,157.0,331.11,268.99
2017,11,18,8,15,680.0,48.0,2.15,8.5,201.0,386.36,318.47
2017,11,18,8,30,734.0,53.0,2.1,9.0,245.0,443.74,367.95
2017,11,18,8,45,767.5,56.5,2.1,10.0,286.5,490.02,406.27
2017,11,18,9,0,801.0,60.0,2.1,11.0,328.0,536.13,442.93
2017,11,18,9,15,825.0,62.5,2.05,11.5,365.0,574.86,473.13
2017,11,18,9,30,849.0,65.0,2.0,12.0,402.0,612.16,501.25
2017,11,18,9,45,867.0,66.5,2.0,12.5,433.5,642.69,523.71
2017,11,18,10,0,885.0,68.0,2.0,13.0,465.0,666.9,541.04
2017,11,18,10,15,895.5,69.5,1.95,13.5,489.5,687.61,554.2
2017,11,18,10,30,906.0,71.0,1.9,14.0,514.0,705.44,565.08
2017,11,18,10,45,912.0,72.5,1.85,14.5,531.5,717.13,571.42
2017,11,18,11,0,918.0,74.0,1.8,15.0,549.0,725.6,575.49
2017,11,18,11,15,922.0,74.0,1.75,15.0,559.0,727.67,576.1
2017,11,18,11,30,926.0,74.0,1.7,15.0,569.0,726.42,574.47
2017,11,18,11,45,925.5,74.5,1.65,15.5,571.0,719.29,567.69
2017,11,18,12,0,925.0,75.0,1.6,16.0,573.0,708.87,558.74
2017,11,18,12,15,922.5,75.0,1.5,16.0,567.5,693.33,546.71
2017,11,18,12,30,920.0,75.0,1.4,16.0,562.0,674.69,531.7
2017,11,18,12,45,914.0,74.5,1.35,16.0,548.5,650.32,512.79
2017,11,18,13,0,908.0,74.0,1.3,16.0,535.0,623.22,491.62
2017,11,18,13,15,765.5,97.5,1.25,16.0,476.0,543.36,430.02
2017,11,18,13,30,623.0,121.0,1.2,16.0,417.0,467.41,370.91
2017,11,18,13,45,741.5,95.0,1.15,16.0,428.0,477.46,377.62
2017,11,18,14,0,860.0,69.0,1.1,16.0,439.0,477.08,374.37
2017,11,18,14,15,840.5,66.5,1.05,16.0,405.0,431.54,336.0
2017,11,18,14,30,821.0,64.0,1.0,16.0,371.0,385.51,296.62
2017,11,18,14,45,792.0,61.5,0.95,16.0,332.5,336.03,253.71
2017,11,18,15,0,763.0,59.0,0.9,16.0,294.0,287.48,210.75
2017,11,18,15,15,721.0,55.0,0.85,15.5,251.5,235.48,165.32
2017,11,18,15,30,679.0,51.0,0.8,15.0,209.0,186.36,122.48
2017,11,18,15,45,611.0,45.0,0.75,14.5,165.0,134.68,80.16
2017,11,18,16,0,543.0,39.0,0.7,14.0,121.0,89.33,46.35
2017,11,18,16,15,430.0,30.5,0.8,13.5,81.5,44.9,19.42
2017,11,18,16,30,317.0,22.0,0.9,13.0,42.0,17.33,2.83
2017,11,18,16,45,158.5,11.0,1.0,13.0,21.0,10.81,0.0
2017,11,18,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,15,199.5,14.0,1.55,6.5,33.0,84.76,0.0
2017,11,19,7,30,399.0,28.0,1.5,7.0,66.0,186.05,132.65
2017,11,19,7,45,489.0,36.0,1.45,7.5,107.0,246.32,193.31
2017,11,19,8,0,579.0,44.0,1.4,8.0,148.0,313.51,253.32
2017,11,19,8,15,634.5,49.5,1.3,8.5,190.5,364.7,298.86
2017,11,19,8,30,690.0,55.0,1.2,9.0,233.0,421.62,347.18
2017,11,19,8,45,726.0,58.5,1.15,9.5,273.5,467.73,385.33
2017,11,19,9,0,762.0,62.0,1.1,10.0,314.0,513.91,422.06
2017,11,19,9,15,787.0,65.0,0.95,10.5,350.5,552.69,450.95
2017,11,19,9,30,812.0,68.0,0.8,11.0,387.0,590.21,477.55
2017,11,19,9,45,722.0,88.0,0.7,12.0,388.0,574.73,462.05
2017,11,19,10,0,632.0,108.0,0.6,13.0,389.0,550.58,440.45
2017,11,19,10,15,725.5,99.0,0.75,13.5,438.5,611.22,487.17
2017,11,19,10,30,819.0,90.0,0.9,14.0,488.0,669.24,530.26
