Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,10,45,828.0,91.0,1.1,14.5,505.5,681.68,539.41
2017,11,19,11,0,837.0,92.0,1.3,15.0,523.0,691.19,546.65
2017,11,19,11,15,841.0,92.5,1.2,15.0,532.5,693.65,546.95
2017,11,19,11,30,845.0,93.0,1.1,15.0,542.0,693.02,545.15
2017,11,19,11,45,846.0,93.0,1.05,15.0,544.0,686.68,539.76
2017,11,19,12,0,847.0,93.0,1.0,15.0,546.0,677.28,532.01
2017,11,19,12,15,663.5,138.5,0.9,15.0,491.0,594.53,467.88
2017,11,19,12,30,480.0,184.0,0.8,15.0,436.0,509.51,402.02
2017,11,19,12,45,439.0,188.0,0.75,15.5,414.5,476.5,376.22
2017,11,19,13,0,398.0,192.0,0.7,16.0,393.0,443.76,350.01
2017,11,19,13,15,389.0,187.5,0.75,16.0,377.5,416.61,329.6
2017,11,19,13,30,380.0,183.0,0.8,16.0,362.0,393.82,311.97
2017,11,19,13,45,360.0,173.0,0.9,16.0,335.5,359.34,285.21
2017,11,19,14,0,340.0,163.0,1.0,16.0,309.0,325.37,258.33
2017,11,19,14,15,417.0,137.0,1.05,16.0,302.0,320.01,252.83
2017,11,19,14,30,494.0,111.0,1.1,16.0,295.0,304.51,237.89
2017,11,19,14,45,466.5,104.5,1.15,16.0,263.5,265.53,204.52
2017,11,19,15,0,439.0,98.0,1.2,16.0,232.0,228.07,172.02
2017,11,19,15,15,410.0,86.5,1.1,15.5,197.5,187.12,136.68
2017,11,19,15,30,381.0,75.0,1.0,15.0,163.0,148.42,103.33
2017,11,19,15,45,341.5,62.0,0.95,14.5,128.5,109.19,70.87
2017,11,19,16,0,302.0,49.0,0.9,14.0,94.0,73.72,43.33
2017,11,19,16,15,226.0,35.5,0.9,13.5,62.5,40.19,20.88
2017,11,19,16,30,150.0,22.0,0.9,13.0,31.0,17.16,1.8
2017,11,19,16,45,75.0,11.0,0.9,13.0,15.5,10.81,0.0
2017,11,19,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,9.5,1.75,12.0,9.5,9.16,0.0
2017,11,20,7,30,0.0,19.0,1.8,12.0,19.0,18.34,8.37
2017,11,20,7,45,0.0,32.0,1.85,12.5,32.0,30.91,20.09
2017,11,20,8,0,0.0,45.0,1.9,13.0,45.0,44.19,31.75
2017,11,20,8,15,0.0,58.5,1.85,13.0,58.5,57.96,43.78
2017,11,20,8,30,0.0,72.0,1.8,13.0,72.0,71.66,55.64
2017,11,20,8,45,0.0,85.0,1.8,13.5,85.0,84.78,66.72
2017,11,20,9,0,0.0,98.0,1.8,14.0,98.0,97.89,77.61
2017,11,20,9,15,4.5,118.5,1.75,14.0,120.5,121.88,97.67
2017,11,20,9,30,9.0,139.0,1.7,14.0,143.0,146.09,117.67
2017,11,20,9,45,4.5,118.0,1.65,14.5,120.0,119.77,95.35
2017,11,20,10,0,0.0,97.0,1.6,15.0,97.0,94.65,74.1
2017,11,20,10,15,0.0,91.5,1.6,15.0,91.5,88.88,69.22
2017,11,20,10,30,0.0,86.0,1.6,15.0,86.0,83.25,64.45
2017,11,20,10,45,0.0,70.5,1.6,15.0,70.5,68.17,51.8
2017,11,20,11,0,0.0,55.0,1.6,15.0,55.0,53.16,39.21
2017,11,20,11,15,0.0,95.5,1.6,15.0,95.5,92.62,72.09
2017,11,20,11,30,0.0,136.0,1.6,15.0,136.0,133.39,105.55
2017,11,20,11,45,8.5,166.0,1.65,15.5,171.0,169.69,135.0
2017,11,20,12,0,17.0,196.0,1.7,16.0,206.0,206.05,164.09
2017,11,20,12,15,27.0,204.0,1.7,16.0,218.5,220.32,175.64
2017,11,20,12,30,37.0,212.0,1.7,16.0,231.0,239.53,191.13
2017,11,20,12,45,18.5,185.5,1.75,16.5,195.0,194.45,154.46
2017,11,20,13,0,0.0,159.0,1.8,17.0,159.0,155.97,123.07
2017,11,20,13,15,43.5,181.0,1.75,17.0,201.5,206.16,164.46
2017,11,20,13,30,87.0,203.0,1.7,17.0,244.0,250.35,200.01
2017,11,20,13,45,134.0,192.0,1.65,17.5,251.0,262.18,209.06
2017,11,20,14,0,181.0,181.0,1.6,18.0,258.0,266.71,211.93
2017,11,20,14,15,90.5,133.5,1.45,17.5,172.0,172.27,136.39
2017,11,20,14,30,0.0,86.0,1.3,17.0,86.0,83.26,64.26
2017,11,20,14,45,0.0,77.0,1.2,17.0,77.0,74.48,57.16
2017,11,20,15,0,0.0,68.0,1.1,17.0,68.0,65.73,49.87
2017,11,20,15,15,0.0,57.5,1.0,16.5,57.5,55.56,41.4
2017,11,20,15,30,0.0,47.0,0.9,16.0,47.0,45.4,32.8
2017,11,20,15,45,0.0,37.0,0.85,16.0,37.0,35.73,24.42
2017,11,20,16,0,0.0,27.0,0.8,16.0,27.0,26.06,15.99
2017,11,20,16,15,0.0,17.5,0.8,15.5,17.5,16.88,7.77
2017,11,20,16,30,0.0,8.0,0.8,15.0,8.0,7.71,0.0
2017,11,20,16,45,0.0,4.0,0.85,15.0,4.0,3.93,0.0
2017,11,20,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,7,15,162.0,13.5,2.15,12.0,27.5,71.04,0.0
2017,11,21,7,30,324.0,27.0,2.2,12.0,55.0,157.53,105.67
2017,11,21,7,45,415.0,35.5,2.25,12.0,93.0,214.86,165.23
2017,11,21,8,0,506.0,44.0,2.3,12.0,131.0,279.41,223.06
2017,11,21,8,15,563.0,49.5,2.25,12.0,171.0,331.03,269.47
2017,11,21,8,30,620.0,55.0,2.2,12.0,211.0,385.48,316.98
2017,11,21,8,45,479.5,85.5,2.2,12.5,218.5,363.91,300.75
2017,11,21,9,0,339.0,116.0,2.2,13.0,226.0,334.67,276.73
2017,11,21,9,15,352.5,127.5,2.1,13.5,253.0,364.1,300.53
2017,11,21,9,30,366.0,139.0,2.0,14.0,280.0,393.03,322.99
2017,11,21,9,45,336.5,156.5,1.95,14.5,294.5,392.94,321.63
2017,11,21,10,0,307.0,174.0,1.9,15.0,309.0,398.53,324.51
2017,11,21,10,15,550.0,128.0,1.8,15.0,385.0,522.64,424.3
2017,11,21,10,30,793.0,82.0,1.7,15.0,461.0,637.95,513.28
2017,11,21,10,45,803.0,82.5,1.65,15.5,478.5,650.36,519.85
2017,11,21,11,0,813.0,83.0,1.6,16.0,496.0,659.97,524.99
2017,11,21,11,15,818.0,84.0,1.5,16.5,506.0,663.79,525.57
2017,11,21,11,30,823.0,85.0,1.4,17.0,516.0,664.61,524.08
2017,11,21,11,45,826.0,84.5,1.35,17.5,519.0,659.37,518.58
2017,11,21,12,0,829.0,84.0,1.3,18.0,522.0,651.13,510.79
2017,11,21,12,15,827.5,83.5,1.25,18.0,517.5,636.97,499.61
2017,11,21,12,30,826.0,83.0,1.2,18.0,513.0,619.99,486.3
2017,11,21,12,45,823.0,81.5,1.15,18.5,501.0,598.26,468.51
2017,11,21,13,0,820.0,80.0,1.1,19.0,489.0,573.97,448.67
2017,11,21,13,15,666.5,114.0,1.0,19.0,438.0,501.31,392.1
2017,11,21,13,30,513.0,148.0,0.9,19.0,387.0,431.01,337.29
2017,11,21,13,45,467.5,147.5,0.85,19.0,356.0,389.11,304.58
2017,11,21,14,0,422.0,147.0,0.8,19.0,325.0,349.01,272.65
2017,11,21,14,15,524.0,116.0,0.75,19.0,319.5,342.57,265.64
2017,11,21,14,30,626.0,85.0,0.7,19.0,314.0,328.57,250.95
2017,11,21,14,45,595.0,81.0,0.65,19.0,280.5,285.39,214.08
2017,11,21,15,0,564.0,77.0,0.6,19.0,247.0,243.75,178.11
2017,11,21,15,15,526.0,70.0,0.6,18.5,210.0,199.27,140.28
2017,11,21,15,30,488.0,63.0,0.6,18.0,173.0,157.64,104.95
2017,11,21,15,45,436.0,53.0,0.6,18.0,136.0,114.2,69.72
2017,11,21,16,0,384.0,43.0,0.6,18.0,99.0,75.65,40.91
2017,11,21,16,15,289.5,31.5,0.65,17.5,65.0,39.05,18.05
2017,11,21,16,30,195.0,20.0,0.7,17.0,31.0,15.65,0.0
2017,11,21,16,45,97.5,10.0,0.8,16.5,15.5,9.83,0.0
2017,11,21,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,22,7,15,106.0,14.5,2.0,11.5,23.5,44.86,0.0
2017,11,22,7,30,212.0,29.0,2.0,12.0,47.0,120.61,78.26
2017,11,22,7,45,281.0,42.0,2.05,12.5,80.5,169.7,129.74
2017,11,22,8,0,350.0,55.0,2.1,13.0,114.0,224.1,178.12
2017,11,22,8,15,393.0,66.0,2.0,13.5,149.5,268.99,217.81
2017,11,22,8,30,436.0,77.0,1.9,14.0,185.0,316.22,258.29
2017,11,22,8,45,464.0,87.0,1.85,14.5,219.5,356.21,291.82
2017,11,22,9,0,492.0,97.0,1.8,15.0,254.0,396.65,324.64
2017,11,22,9,15,523.0,100.5,1.65,15.5,285.0,434.32,354.09
2017,11,22,9,30,554.0,104.0,1.5,16.0,316.0,469.55,380.75
2017,11,22,9,45,404.5,142.0,1.4,16.5,303.0,426.36,344.13
2017,11,22,10,0,255.0,180.0,1.3,17.0,290.0,371.15,298.06
2017,11,22,10,15,132.0,174.0,1.25,17.5,231.0,277.14,222.11
2017,11,22,10,30,9.0,168.0,1.2,18.0,172.0,174.41,137.38
2017,11,22,10,45,9.5,174.0,1.2,18.5,178.5,180.53,142.2
2017,11,22,11,0,10.0,180.0,1.2,19.0,185.0,186.68,146.66
2017,11,22,11,15,112.0,206.0,1.15,19.0,264.5,297.35,235.88
2017,11,22,11,30,214.0,232.0,1.1,19.0,344.0,393.98,310.81
2017,11,22,11,45,313.5,216.0,1.05,19.5,380.5,447.24,351.01
2017,11,22,12,0,413.0,200.0,1.0,20.0,417.0,497.43,388.12
2017,11,22,12,15,286.0,216.5,0.95,20.0,366.5,419.27,327.26
2017,11,22,12,30,159.0,233.0,0.9,20.0,316.0,344.72,269.14
2017,11,22,12,45,119.0,224.5,0.85,20.5,285.5,306.68,239.36
2017,11,22,13,0,79.0,216.0,0.8,21.0,255.0,265.49,206.87
2017,11,22,13,15,39.5,116.5,0.7,20.5,136.0,137.59,106.86
2017,11,22,13,30,0.0,17.0,0.6,20.0,17.0,16.41,8.03
2017,11,22,13,45,69.5,98.5,0.55,20.0,127.5,134.03,105.27
2017,11,22,14,0,139.0,180.0,0.5,20.0,238.0,245.98,193.01
2017,11,22,14,15,69.5,92.5,0.45,20.0,121.5,121.93,94.15
2017,11,22,14,30,0.0,5.0,0.4,20.0,5.0,4.82,0.0
2017,11,22,14,45,0.0,4.5,0.4,20.0,4.5,4.34,0.0
2017,11,22,15,0,0.0,4.0,0.4,20.0,4.0,3.86,0.0
2017,11,22,15,15,0.0,3.0,0.45,19.5,3.0,2.89,0.0
2017,11,22,15,30,0.0,2.0,0.5,19.0,2.0,1.93,0.0
2017,11,22,15,45,0.0,1.5,0.6,18.5,1.5,1.44,0.0
2017,11,22,16,0,0.0,1.0,0.7,18.0,1.0,0.96,0.0
2017,11,22,16,15,0.0,0.5,0.75,17.5,0.5,0.48,0.0
2017,11,22,16,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,22,16,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,22,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,15,34.5,14.0,0.85,13.5,16.5,23.63,0.0
2017,11,23,7,30,69.0,28.0,0.8,14.0,33.0,64.14,38.18
2017,11,23,7,45,105.0,44.5,0.75,14.5,58.5,100.2,74.65
2017,11,23,8,0,141.0,61.0,0.7,15.0,84.0,137.69,107.42
2017,11,23,8,15,158.0,78.0,0.7,15.5,111.0,169.61,135.08
2017,11,23,8,30,175.0,95.0,0.7,16.0,138.0,202.26,162.69
2017,11,23,8,45,187.0,111.0,0.75,16.5,164.0,231.66,187.04
2017,11,23,9,0,199.0,127.0,0.8,17.0,190.0,261.24,210.93
2017,11,23,9,15,207.0,141.0,0.9,17.5,213.5,286.11,230.64
2017,11,23,9,30,215.0,155.0,1.0,18.0,237.0,310.72,249.77
2017,11,23,9,45,110.0,152.0,1.1,18.5,194.5,236.52,189.3
2017,11,23,10,0,5.0,149.0,1.2,19.0,152.0,152.9,120.05
2017,11,23,10,15,24.5,170.5,1.2,19.0,182.5,188.18,148.91
2017,11,23,10,30,44.0,192.0,1.2,19.0,213.0,231.26,183.19
2017,11,23,10,45,33.0,191.0,1.25,19.5,207.5,221.69,174.7
2017,11,23,11,0,22.0,190.0,1.3,20.0,202.0,205.56,161.3
2017,11,23,11,15,11.0,156.0,1.35,20.0,162.0,161.81,126.35
2017,11,23,11,30,0.0,122.0,1.4,20.0,122.0,119.26,92.02
2017,11,23,11,45,0.0,122.5,1.45,20.5,122.5,119.67,92.24
2017,11,23,12,0,0.0,123.0,1.5,21.0,123.0,120.09,92.4
2017,11,23,12,15,0.0,129.5,1.5,21.0,129.5,126.57,97.61
2017,11,23,12,30,0.0,136.0,1.5,21.0,136.0,133.04,102.83
2017,11,23,12,45,0.0,128.5,1.55,21.5,128.5,125.44,96.6
2017,11,23,13,0,0.0,121.0,1.6,22.0,121.0,117.89,90.47
2017,11,23,13,15,0.0,116.5,1.6,21.5,116.5,113.38,87.14
2017,11,23,13,30,0.0,112.0,1.6,21.0,112.0,108.9,83.81
2017,11,23,13,45,0.0,93.0,1.6,21.0,93.0,90.13,68.68
2017,11,23,14,0,0.0,74.0,1.6,21.0,74.0,71.55,53.61
2017,11,23,14,15,0.0,57.0,1.55,21.0,57.0,55.08,40.15
2017,11,23,14,30,0.0,40.0,1.5,21.0,40.0,38.62,26.59
2017,11,23,14,45,0.0,35.5,1.45,21.0,35.5,34.27,23.01
2017,11,23,15,0,0.0,31.0,1.4,21.0,31.0,29.92,19.39
2017,11,23,15,15,0.0,26.5,1.3,20.5,26.5,25.57,15.77
2017,11,23,15,30,0.0,22.0,1.2,20.0,22.0,21.22,12.1
2017,11,23,15,45,0.0,17.0,1.15,19.5,17.0,16.39,7.98
2017,11,23,16,0,0.0,12.0,1.1,19.0,12.0,11.57,3.83
2017,11,23,16,15,0.0,7.5,1.2,18.5,7.5,7.23,0.0
2017,11,23,16,30,0.0,3.0,1.3,18.0,3.0,2.89,0.0
2017,11,23,16,45,0.0,1.5,1.4,17.5,1.5,1.47,0.0
2017,11,23,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,7,15,186.0,11.5,2.45,13.0,26.0,63.97,0.0
2017,11,24,7,30,372.0,23.0,2.5,13.0,52.0,160.19,95.62
2017,11,24,7,45,468.0,30.0,2.55,13.5,90.5,221.21,166.65
2017,11,24,8,0,564.0,37.0,2.6,14.0,129.0,287.62,226.31
2017,11,24,8,15,621.5,42.0,2.45,14.0,170.0,340.85,274.22
2017,11,24,8,30,679.0,47.0,2.3,14.0,211.0,396.72,322.84
2017,11,24,8,45,714.5,50.5,2.15,14.5,250.0,441.54,360.54
2017,11,24,9,0,750.0,54.0,2.0,15.0,289.0,486.53,396.84
2017,11,24,9,15,775.5,56.5,1.9,15.0,324.5,524.33,427.17
2017,11,24,9,30,801.0,59.0,1.8,15.0,360.0,560.99,455.66
2017,11,24,9,45,649.5,96.5,1.7,15.5,353.5,528.77,427.99
2017,11,24,10,0,498.0,134.0,1.6,16.0,347.0,481.23,388.61
2017,11,24,10,15,385.0,165.0,1.55,16.5,335.5,448.08,360.48
2017,11,24,10,30,272.0,196.0,1.5,17.0,324.0,402.99,322.84
2017,11,24,10,45,566.0,134.5,1.5,17.5,412.5,544.31,434.89
2017,11,24,11,0,860.0,73.0,1.5,18.0,501.0,670.19,529.17
2017,11,24,11,15,865.0,73.5,1.45,18.5,511.5,673.77,528.73
2017,11,24,11,30,870.0,74.0,1.4,19.0,522.0,674.25,527.35
2017,11,24,11,45,873.5,73.5,1.35,20.0,525.5,669.45,521.34
2017,11,24,12,0,877.0,73.0,1.3,21.0,529.0,661.51,513.03
2017,11,24,12,15,875.5,72.5,1.3,21.0,524.0,647.22,502.26
2017,11,24,12,30,874.0,72.0,1.3,21.0,519.0,629.99,489.25
2017,11,24,12,45,879.0,68.0,1.35,21.5,509.0,609.96,473.63
2017,11,24,13,0,884.0,64.0,1.4,22.0,499.0,586.89,455.47
2017,11,24,13,15,485.0,131.0,1.4,22.0,368.0,412.12,322.19
2017,11,24,13,30,86.0,198.0,1.4,22.0,237.0,244.4,190.5
2017,11,24,13,45,85.5,186.5,1.45,22.0,224.0,228.8,179.0
2017,11,24,14,0,85.0,175.0,1.5,22.0,211.0,213.14,166.67
2017,11,24,14,15,83.5,161.5,1.45,21.5,194.5,194.96,152.43
2017,11,24,14,30,82.0,148.0,1.4,21.0,178.0,176.82,137.99
2017,11,24,14,45,78.5,133.0,1.35,21.0,159.0,156.59,121.41
2017,11,24,15,0,75.0,118.0,1.3,21.0,140.0,136.64,104.86
2017,11,24,15,15,370.5,81.0,1.25,20.0,165.5,170.03,121.83
2017,11,24,15,30,666.0,44.0,1.2,19.0,191.0,172.3,109.59
2017,11,24,15,45,600.0,39.0,1.2,18.5,150.0,123.41,70.1
2017,11,24,16,0,534.0,34.0,1.2,18.0,109.0,80.55,39.08
2017,11,24,16,15,418.0,26.0,1.2,17.5,71.5,39.22,15.23
2017,11,24,16,30,302.0,18.0,1.2,17.0,34.0,15.21,0.0
2017,11,24,16,45,151.0,9.0,1.3,16.5,17.0,8.85,0.0
2017,11,24,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,25,7,15,38.0,13.0,2.65,11.5,15.5,23.44,0.0
2017,11,25,7,30,76.0,26.0,2.7,12.0,31.0,62.6,33.44
2017,11,25,7,45,106.5,42.5,2.8,12.5,56.0,98.11,72.97
2017,11,25,8,0,137.0,59.0,2.9,13.0,81.0,133.22,104.63
2017,11,25,8,15,154.0,76.0,2.85,13.5,107.0,164.89,132.75
2017,11,25,8,30,171.0,93.0,2.8,14.0,133.0,197.3,160.91
2017,11,25,8,45,179.0,109.0,2.75,14.5,158.5,224.44,184.04
2017,11,25,9,0,187.0,125.0,2.7,15.0,184.0,244.48,200.84
2017,11,25,9,15,196.0,139.0,2.55,15.5,206.5,269.32,220.99
2017,11,25,9,30,205.0,153.0,2.4,16.0,229.0,294.05,240.55
2017,11,25,9,45,328.5,148.0,2.25,16.5,281.5,374.75,306.01
2017,11,25,10,0,452.0,143.0,2.1,17.0,334.0,460.76,373.41
2017,11,25,10,15,419.0,159.0,2.05,17.5,344.5,462.63,372.66
2017,11,25,10,30,386.0,175.0,2.0,18.0,355.0,454.03,364.42
2017,11,25,10,45,429.0,173.0,1.95,18.5,380.0,490.27,391.5
2017,11,25,11,0,472.0,171.0,1.9,19.0,405.0,517.53,411.25
2017,11,25,11,15,376.5,195.0,1.95,19.0,384.0,470.65,373.92
2017,11,25,11,30,281.0,219.0,2.0,19.0,363.0,430.52,341.59
2017,11,25,11,45,368.0,202.5,2.05,19.5,392.0,466.8,370.32
2017,11,25,12,0,455.0,186.0,2.1,20.0,421.0,507.45,401.22
2017,11,25,12,15,319.0,207.0,2.15,20.0,371.0,428.61,339.11
2017,11,25,12,30,183.0,228.0,2.2,20.0,321.0,353.72,279.63
2017,11,25,12,45,219.0,219.0,2.25,20.0,327.5,360.82,286.01
2017,11,25,13,0,255.0,210.0,2.3,20.0,334.0,370.66,293.86
2017,11,25,13,15,203.0,205.0,2.2,20.0,301.5,323.8,256.55
2017,11,25,13,30,151.0,200.0,2.1,20.0,269.0,284.23,224.95
2017,11,25,13,45,167.5,187.5,2.05,20.0,260.0,273.3,216.3
2017,11,25,14,0,184.0,175.0,2.0,20.0,251.0,260.93,206.12
2017,11,25,14,15,141.0,161.5,1.85,19.5,217.0,221.26,174.46
2017,11,25,14,30,98.0,148.0,1.7,19.0,183.0,184.78,145.38
2017,11,25,14,45,92.5,133.0,1.55,18.5,163.5,162.77,127.42
2017,11,25,15,0,87.0,118.0,1.4,18.0,144.0,141.21,109.53
2017,11,25,15,15,79.5,101.5,1.3,17.5,122.5,118.19,90.31
2017,11,25,15,30,72.0,85.0,1.2,17.0,101.0,95.93,71.59
2017,11,25,15,45,60.5,67.0,1.2,17.0,78.5,72.52,52.0
2017,11,25,16,0,49.0,49.0,1.2,17.0,56.0,50.48,33.79
2017,11,25,16,15,24.5,33.0,1.2,16.5,36.5,31.84,18.33
2017,11,25,16,30,0.0,17.0,1.2,16.0,17.0,16.34,0.0
2017,11,25,16,45,0.0,8.5,1.25,16.0,8.5,8.36,0.0
2017,11,25,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,4.0,3.6,15.0,4.0,3.93,0.0
2017,11,26,7,30,0.0,8.0,3.6,15.0,8.0,7.71,0.0
2017,11,26,7,45,0.0,14.5,3.6,15.5,14.5,13.98,5.64
2017,11,26,8,0,0.0,21.0,3.6,16.0,21.0,20.26,11.21
2017,11,26,8,15,0.0,29.0,3.65,16.0,29.0,27.99,17.93
2017,11,26,8,30,0.0,37.0,3.7,16.0,37.0,35.72,24.63
2017,11,26,8,45,0.0,44.0,3.75,16.0,44.0,42.49,30.46
2017,11,26,9,0,0.0,51.0,3.8,16.0,51.0,49.27,36.22
2017,11,26,9,15,0.0,58.0,3.75,16.0,58.0,56.04,41.93
2017,11,26,9,30,0.0,65.0,3.7,16.0,65.0,62.82,47.59
2017,11,26,9,45,0.0,51.0,3.7,16.0,51.0,49.27,36.1
2017,11,26,10,0,0.0,37.0,3.7,16.0,37.0,35.73,24.63
2017,11,26,10,15,0.0,24.5,3.7,16.0,24.5,23.65,14.39
2017,11,26,10,30,0.0,12.0,3.7,16.0,12.0,11.58,4.15
2017,11,26,10,45,0.0,43.5,3.75,16.5,43.5,42.02,29.76
2017,11,26,11,0,0.0,75.0,3.8,17.0,75.0,72.52,55.08
2017,11,26,11,15,0.0,87.0,3.75,17.0,87.0,84.19,64.69
2017,11,26,11,30,0.0,99.0,3.7,17.0,99.0,96.15,74.52
2017,11,26,11,45,0.0,121.5,3.65,17.0,121.5,118.73,93.07
2017,11,26,12,0,0.0,144.0,3.6,17.0,144.0,141.47,111.64
2017,11,26,12,15,0.0,136.0,3.5,16.5,136.0,133.22,105.08
2017,11,26,12,30,0.0,128.0,3.4,16.0,128.0,125.06,98.63
2017,11,26,12,45,0.0,114.0,3.35,16.0,114.0,110.98,87.1
2017,11,26,13,0,0.0,100.0,3.3,16.0,100.0,97.05,75.65
2017,11,26,13,15,0.0,98.5,3.15,16.0,98.5,95.56,74.52
2017,11,26,13,30,0.0,97.0,3.0,16.0,97.0,94.09,73.38
2017,11,26,13,45,4.0,121.5,2.95,16.0,123.5,120.32,95.28
2017,11,26,14,0,8.0,146.0,2.9,16.0,150.0,146.36,116.87
2017,11,26,14,15,4.0,118.5,2.8,15.5,120.5,116.96,92.83
2017,11,26,14,30,0.0,91.0,2.7,15.0,91.0,88.19,69.12
2017,11,26,14,45,0.0,81.5,2.6,15.0,81.5,78.89,61.38
2017,11,26,15,0,0.0,72.0,2.5,15.0,72.0,69.62,53.56
2017,11,26,15,15,0.0,61.0,2.35,14.5,61.0,58.93,44.54
2017,11,26,15,30,0.0,50.0,2.2,14.0,50.0,48.29,35.43
2017,11,26,15,45,0.0,38.5,2.1,14.0,38.5,37.19,25.74
2017,11,26,16,0,0.0,27.0,2.0,14.0,27.0,26.06,15.99
2017,11,26,16,15,0.0,17.5,1.95,14.0,17.5,16.88,7.42
2017,11,26,16,30,0.0,8.0,1.9,14.0,8.0,7.71,0.0
2017,11,26,16,45,0.0,4.0,1.85,14.0,4.0,3.93,0.0
2017,11,26,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,15,75.5,14.0,1.55,9.5,19.5,34.54,0.0
2017,11,27,7,30,151.0,28.0,1.5,10.0,39.0,93.87,44.04
2017,11,27,7,45,274.5,39.5,1.5,10.5,75.5,161.36,120.81
2017,11,27,8,0,398.0,51.0,1.5,11.0,112.0,234.25,184.89
2017,11,27,8,15,469.5,59.0,1.6,11.0,152.0,290.49,234.88
2017,11,27,8,30,541.0,67.0,1.7,11.0,192.0,350.63,287.23
2017,11,27,8,45,595.0,71.0,1.85,11.5,232.0,400.81,330.14
2017,11,27,9,0,649.0,75.0,2.0,12.0,272.0,452.52,373.17
2017,11,27,9,15,680.5,79.0,2.1,12.0,307.5,492.5,406.41
2017,11,27,9,30,712.0,83.0,2.2,12.0,343.0,531.93,438.53
2017,11,27,9,45,748.0,81.5,2.3,12.5,375.5,566.78,465.82
2017,11,27,10,0,784.0,80.0,2.4,13.0,408.0,598.21,490.03
2017,11,27,10,15,798.0,82.0,2.4,13.0,432.5,620.39,506.91
2017,11,27,10,30,812.0,84.0,2.4,13.0,457.0,640.1,521.69
2017,11,27,10,45,825.5,84.0,2.45,13.5,475.5,654.57,531.67
2017,11,27,11,0,839.0,84.0,2.5,14.0,494.0,666.23,539.39
2017,11,27,11,15,844.0,84.5,2.45,14.0,504.0,669.78,541.37
2017,11,27,11,30,849.0,85.0,2.4,14.0,514.0,670.27,541.03
2017,11,27,11,45,856.0,83.0,2.4,14.5,518.0,666.2,536.61
2017,11,27,12,0,863.0,81.0,2.4,15.0,522.0,658.98,529.79
2017,11,27,12,15,861.0,80.5,2.3,15.0,517.5,644.52,517.84
2017,11,27,12,30,859.0,80.0,2.2,15.0,513.0,627.15,503.62
2017,11,27,12,45,857.5,78.0,2.15,15.5,501.5,605.63,485.48
2017,11,27,13,0,856.0,76.0,2.1,16.0,490.0,581.38,465.08
2017,11,27,13,15,846.5,74.5,2.0,16.0,470.5,550.65,440.06
2017,11,27,13,30,837.0,73.0,1.9,16.0,451.0,517.88,413.04
2017,11,27,13,45,823.5,71.0,1.85,16.0,425.5,480.78,382.34
2017,11,27,14,0,810.0,69.0,1.8,16.0,400.0,442.32,349.86
2017,11,27,14,15,789.0,67.0,1.75,15.5,368.0,399.63,313.93
2017,11,27,14,30,768.0,65.0,1.7,15.0,336.0,356.65,276.78
2017,11,27,14,45,740.0,61.5,1.7,15.0,299.5,309.81,235.37
2017,11,27,15,0,712.0,58.0,1.7,15.0,263.0,263.9,194.04
2017,11,27,15,15,667.0,53.5,1.6,14.5,223.0,214.17,150.14
2017,11,27,15,30,622.0,49.0,1.5,14.0,183.0,167.63,109.44
2017,11,27,15,45,554.5,42.5,1.4,13.5,142.5,118.69,69.5
2017,11,27,16,0,487.0,36.0,1.3,13.0,102.0,76.63,38.56
2017,11,27,16,15,366.0,27.0,1.35,12.5,66.0,36.71,14.73
2017,11,27,16,30,245.0,18.0,1.4,12.0,30.0,14.14,0.0
2017,11,27,16,45,122.5,9.0,1.5,12.0,15.0,8.85,0.0
2017,11,27,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,7,15,144.5,11.0,1.6,8.5,20.0,50.21,0.0
2017,11,28,7,30,289.0,22.0,1.6,9.0,40.0,129.29,53.84
2017,11,28,7,45,398.0,30.0,1.65,9.5,77.0,194.46,144.76
2017,11,28,8,0,507.0,38.0,1.7,10.0,114.0,262.78,207.25
2017,11,28,8,15,570.0,44.0,1.8,10.5,154.0,316.34,255.64
2017,11,28,8,30,633.0,50.0,1.9,11.0,194.0,370.52,303.33
2017,11,28,8,45,676.0,53.5,2.05,11.5,233.0,417.39,343.98
2017,11,28,9,0,719.0,57.0,2.2,12.0,272.0,464.96,383.99
2017,11,28,9,15,746.5,59.5,2.25,12.5,307.5,502.89,414.96
2017,11,28,9,30,774.0,62.0,2.3,13.0,343.0,539.87,444.3
2017,11,28,9,45,787.0,65.5,2.35,13.5,372.0,567.88,465.84
2017,11,28,10,0,800.0,69.0,2.4,14.0,401.0,593.74,485.22
2017,11,28,10,15,813.0,71.0,2.4,14.0,425.0,615.52,501.82
2017,11,28,10,30,826.0,73.0,2.4,14.0,449.0,634.79,516.26
2017,11,28,10,45,832.5,74.5,2.4,14.5,466.5,646.47,523.79
2017,11,28,11,0,839.0,76.0,2.4,15.0,484.0,655.25,529.03
2017,11,28,11,15,843.5,76.5,2.4,15.0,494.0,658.56,531.1
2017,11,28,11,30,848.0,77.0,2.4,15.0,504.0,658.82,530.86
2017,11,28,11,45,846.5,78.0,2.45,15.5,506.5,652.62,524.96
2017,11,28,12,0,845.0,79.0,2.5,16.0,509.0,643.42,516.78
2017,11,28,12,15,842.5,78.5,2.5,16.0,504.0,628.98,505.35
2017,11,28,12,30,840.0,78.0,2.5,16.0,499.0,611.72,491.67
2017,11,28,12,45,734.0,100.5,2.55,16.0,462.0,555.82,447.47
2017,11,28,13,0,628.0,123.0,2.6,16.0,425.0,500.2,403.22
2017,11,28,13,15,700.5,103.5,2.6,16.0,428.0,501.16,403.76
2017,11,28,13,30,773.0,84.0,2.6,16.0,431.0,495.28,398.03
2017,11,28,13,45,755.5,82.5,2.65,16.0,405.5,458.86,367.68
2017,11,28,14,0,738.0,81.0,2.7,16.0,380.0,421.52,336.06
2017,11,28,14,15,715.0,78.0,2.65,15.5,349.0,379.78,300.67
2017,11,28,14,30,692.0,75.0,2.6,15.0,318.0,337.88,264.28
2017,11,28,14,45,657.0,71.5,2.55,15.0,282.5,291.86,223.56
2017,11,28,15,0,622.0,68.0,2.5,15.0,247.0,247.53,183.81
2017,11,28,15,15,574.0,63.0,2.35,14.5,209.0,200.66,142.61
2017,11,28,15,30,526.0,58.0,2.2,14.0,171.0,157.42,105.06
2017,11,28,15,45,451.0,50.0,2.1,14.0,132.0,111.47,67.93
2017,11,28,16,0,376.0,42.0,2.0,14.0,93.0,72.62,39.47
2017,11,28,16,15,257.5,30.5,2.0,13.5,59.5,36.16,16.51
2017,11,28,16,30,139.0,19.0,2.0,13.0,26.0,14.91,0.0
2017,11,28,16,45,69.5,9.5,2.05,12.5,13.0,9.34,0.0
2017,11,28,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,7,15,184.5,10.0,2.15,7.5,21.0,59.68,0.0
2017,11,29,7,30,369.0,20.0,2.2,8.0,42.0,147.63,51.11
2017,11,29,7,45,478.0,27.5,2.3,8.5,81.5,215.39,159.6
2017,11,29,8,0,587.0,35.0,2.4,9.0,121.0,286.43,226.3
2017,11,29,8,15,649.5,40.0,2.45,9.5,163.5,341.93,277.21
2017,11,29,8,30,712.0,45.0,2.5,10.0,206.0,400.39,328.96
2017,11,29,8,45,751.5,48.5,2.65,10.5,246.5,447.9,370.64
2017,11,29,9,0,791.0,52.0,2.8,11.0,287.0,495.76,411.26
2017,11,29,9,15,817.5,54.5,2.75,11.5,323.5,535.02,443.3
2017,11,29,9,30,844.0,57.0,2.7,12.0,360.0,569.32,470.51
2017,11,29,9,45,860.0,59.5,2.65,12.5,391.5,599.4,493.45
2017,11,29,10,0,876.0,62.0,2.6,13.0,423.0,627.3,514.04
2017,11,29,10,15,888.5,63.5,2.55,13.0,448.0,649.33,530.63
2017,11,29,10,30,901.0,65.0,2.5,13.0,473.0,668.63,544.84
2017,11,29,10,45,907.5,66.5,2.45,13.5,491.0,681.06,552.32
2017,11,29,11,0,914.0,68.0,2.4,14.0,509.0,690.36,557.37
2017,11,29,11,15,918.5,68.5,2.3,14.0,520.0,693.96,558.99
2017,11,29,11,30,923.0,69.0,2.2,14.0,531.0,694.28,558.31
2017,11,29,11,45,923.0,69.5,2.15,14.5,534.0,688.34,552.38
2017,11,29,12,0,923.0,70.0,2.1,15.0,537.0,679.16,543.66
2017,11,29,12,15,920.5,70.0,2.05,15.0,532.5,664.62,531.92
2017,11,29,12,30,918.0,70.0,2.0,15.0,528.0,647.01,517.76
2017,11,29,12,45,915.5,68.0,2.0,15.5,516.0,624.22,498.95
2017,11,29,13,0,913.0,66.0,2.0,16.0,504.0,598.57,477.75
2017,11,29,13,15,903.5,65.0,1.95,16.0,484.0,567.45,452.63
2017,11,29,13,30,894.0,64.0,1.9,16.0,464.0,534.11,425.33
2017,11,29,13,45,880.0,63.0,1.9,16.0,437.5,496.57,394.37
