Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,14,0,866.0,62.0,1.9,16.0,411.0,457.52,361.45
2017,11,29,14,15,845.5,60.0,1.8,16.0,378.5,414.04,323.97
2017,11,29,14,30,825.0,58.0,1.7,16.0,346.0,369.24,284.61
2017,11,29,14,45,795.5,55.0,1.65,16.0,308.5,320.26,241.37
2017,11,29,15,0,766.0,52.0,1.6,16.0,271.0,272.19,198.19
2017,11,29,15,15,722.5,48.5,1.5,15.0,230.0,221.55,153.71
2017,11,29,15,30,679.0,45.0,1.4,14.0,189.0,173.83,112.05
2017,11,29,15,45,606.0,39.5,1.3,13.5,147.0,123.31,71.0
2017,11,29,16,0,533.0,34.0,1.2,13.0,105.0,79.48,39.07
2017,11,29,16,15,411.5,25.5,1.25,12.5,68.0,37.96,14.59
2017,11,29,16,30,290.0,17.0,1.3,12.0,31.0,14.44,0.0
2017,11,29,16,45,145.0,8.5,1.4,12.0,15.5,8.36,0.0
2017,11,29,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,30,7,15,120.5,10.5,1.7,8.0,17.5,42.58,0.0
2017,11,30,7,30,241.0,21.0,1.7,8.0,35.0,110.33,27.26
2017,11,30,7,45,356.0,30.5,1.7,8.5,71.5,178.15,130.87
2017,11,30,8,0,471.0,40.0,1.7,9.0,108.0,248.21,195.59
2017,11,30,8,15,538.0,46.5,1.7,9.5,148.0,302.47,244.58
2017,11,30,8,30,605.0,53.0,1.7,10.0,188.0,360.42,295.23
2017,11,30,8,45,648.5,57.5,1.7,11.0,226.5,407.27,334.98
2017,11,30,9,0,692.0,62.0,1.7,12.0,265.0,452.39,371.96
2017,11,30,9,15,721.5,65.5,1.7,12.5,300.5,491.84,403.83
2017,11,30,9,30,751.0,69.0,1.7,13.0,336.0,530.51,434.1
2017,11,30,9,45,777.0,69.5,1.75,13.5,367.5,562.5,458.73
2017,11,30,10,0,803.0,70.0,1.8,14.0,399.0,592.87,481.56
2017,11,30,10,15,816.5,72.0,1.75,14.5,423.5,615.06,497.05
2017,11,30,10,30,830.0,74.0,1.7,15.0,448.0,634.74,510.32
2017,11,30,10,45,838.0,75.0,1.65,15.5,465.5,646.97,517.78
2017,11,30,11,0,846.0,76.0,1.6,16.0,483.0,656.3,522.97
2017,11,30,11,15,851.0,76.5,1.55,16.0,493.5,660.07,524.94
2017,11,30,11,30,856.0,77.0,1.5,16.0,504.0,660.77,524.63
2017,11,30,11,45,859.0,77.0,1.5,16.5,507.5,656.5,520.06
2017,11,30,12,0,862.0,77.0,1.5,17.0,511.0,649.14,513.21
2017,11,30,12,15,860.0,76.5,1.5,17.0,506.5,634.98,502.25
2017,11,30,12,30,858.0,76.0,1.5,17.0,502.0,617.93,489.06
2017,11,30,12,45,768.5,92.0,1.5,17.5,467.0,563.86,446.56
2017,11,30,13,0,679.0,108.0,1.5,18.0,432.0,511.86,405.48
2017,11,30,13,15,633.5,115.0,1.45,18.0,408.0,474.99,376.32
2017,11,30,13,30,588.0,122.0,1.4,18.0,384.0,438.45,346.97
2017,11,30,13,45,616.0,107.5,1.4,18.0,368.0,416.41,328.85
2017,11,30,14,0,644.0,93.0,1.4,18.0,352.0,390.78,307.1
2017,11,30,14,15,525.0,105.0,1.3,17.5,305.0,328.29,256.94
2017,11,30,14,30,406.0,117.0,1.2,17.0,258.0,272.02,211.8
2017,11,30,14,45,387.0,107.0,1.2,17.0,230.0,236.9,181.83
2017,11,30,15,0,368.0,97.0,1.2,17.0,202.0,202.71,152.11
2017,11,30,15,15,342.5,85.0,1.2,16.5,171.5,166.15,120.75
2017,11,30,15,30,317.0,73.0,1.2,16.0,141.0,131.54,91.14
2017,11,30,15,45,398.5,54.5,1.3,15.5,120.0,108.46,67.21
2017,11,30,16,0,480.0,36.0,1.4,15.0,99.0,75.77,37.79
2017,11,30,16,15,360.5,26.5,1.45,14.5,63.5,35.97,13.93
2017,11,30,16,30,241.0,17.0,1.5,14.0,28.0,13.3,0.0
2017,11,30,16,45,120.5,8.5,1.55,13.5,14.0,8.36,0.0
2017,11,30,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,15,107.0,10.0,1.1,8.0,16.0,38.21,0.0
2017,12,1,7,30,214.0,20.0,1.0,8.0,32.0,99.69,13.07
2017,12,1,7,45,323.5,31.0,0.95,8.5,67.0,166.36,120.66
2017,12,1,8,0,433.0,42.0,0.9,9.0,102.0,234.26,183.43
2017,12,1,8,15,502.0,49.0,0.85,9.5,141.5,288.45,231.6
2017,12,1,8,30,571.0,56.0,0.8,10.0,181.0,346.51,281.43
2017,12,1,8,45,621.5,60.0,0.75,10.5,220.5,395.1,322.24
2017,12,1,9,0,672.0,64.0,0.7,11.0,260.0,445.1,362.68
2017,12,1,9,15,506.0,96.5,0.75,11.5,254.5,404.86,330.98
2017,12,1,9,30,340.0,129.0,0.8,12.0,249.0,349.33,286.34
2017,12,1,9,45,411.5,129.0,0.85,13.0,287.0,406.71,331.92
2017,12,1,10,0,483.0,129.0,0.9,14.0,325.0,457.71,370.73
2017,12,1,10,15,581.5,113.5,0.95,14.0,364.0,512.72,413.8
2017,12,1,10,30,680.0,98.0,1.0,14.0,403.0,565.2,454.31
2017,12,1,10,45,651.0,111.0,1.1,14.5,412.0,565.28,452.99
2017,12,1,11,0,622.0,124.0,1.2,15.0,421.0,562.3,449.78
2017,12,1,11,15,727.5,104.5,1.2,15.0,459.5,610.11,486.46
2017,12,1,11,30,833.0,85.0,1.2,15.0,498.0,653.03,518.47
2017,12,1,11,45,733.5,107.0,1.25,15.5,472.5,608.12,482.74
2017,12,1,12,0,634.0,129.0,1.3,16.0,447.0,559.64,444.93
2017,12,1,12,15,591.0,140.5,1.3,16.0,435.0,534.88,425.72
2017,12,1,12,30,548.0,152.0,1.3,16.0,423.0,506.73,403.67
2017,12,1,12,45,692.5,115.5,1.3,16.5,450.0,544.23,432.3
2017,12,1,13,0,837.0,79.0,1.3,17.0,477.0,569.09,450.04
2017,12,1,13,15,728.0,96.0,1.25,17.0,432.5,505.63,400.03
2017,12,1,13,30,619.0,113.0,1.2,17.0,388.0,444.58,352.05
2017,12,1,13,45,641.5,100.5,1.2,17.0,371.0,420.93,332.82
2017,12,1,14,0,664.0,88.0,1.2,17.0,354.0,394.04,310.02
2017,12,1,14,15,549.5,100.0,1.2,16.5,308.5,332.94,261.09
2017,12,1,14,30,435.0,112.0,1.2,16.0,263.0,277.51,216.56
2017,12,1,14,45,410.5,104.0,1.2,16.0,234.5,241.45,185.66
2017,12,1,15,0,386.0,96.0,1.2,16.0,206.0,206.71,155.39
2017,12,1,15,15,493.0,73.5,1.15,15.5,192.0,191.36,136.56
2017,12,1,15,30,600.0,51.0,1.1,15.0,178.0,163.99,106.61
2017,12,1,15,45,530.5,44.5,1.1,14.5,138.0,116.85,68.58
2017,12,1,16,0,461.0,38.0,1.1,14.0,98.0,76.08,38.9
2017,12,1,16,15,230.5,33.0,1.2,13.5,63.0,37.02,17.45
2017,12,1,16,30,0.0,28.0,1.3,13.0,28.0,24.72,0.0
2017,12,1,16,45,0.0,14.0,1.4,13.0,14.0,13.76,0.0
2017,12,1,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,12.5,1.4,8.0,12.5,12.29,0.0
2017,12,2,7,30,0.0,25.0,1.3,8.0,25.0,27.56,0.0
2017,12,2,7,45,121.5,36.5,1.25,8.5,53.5,95.55,67.88
2017,12,2,8,0,243.0,48.0,1.2,9.0,82.0,165.72,129.99
2017,12,2,8,15,280.5,62.5,1.15,9.0,114.0,207.04,167.45
2017,12,2,8,30,318.0,77.0,1.1,9.0,146.0,250.48,205.9
2017,12,2,8,45,343.5,89.5,1.05,9.5,177.0,287.34,237.66
2017,12,2,9,0,369.0,102.0,1.0,10.0,208.0,324.85,268.96
2017,12,2,9,15,399.5,108.0,0.95,10.0,236.5,357.98,296.5
2017,12,2,9,30,430.0,114.0,0.9,10.0,265.0,391.48,323.67
2017,12,2,9,45,421.5,131.0,0.85,10.5,289.5,414.1,340.4
2017,12,2,10,0,413.0,148.0,0.8,11.0,314.0,434.69,355.08
2017,12,2,10,15,455.5,145.5,0.7,11.0,339.5,464.02,377.47
2017,12,2,10,30,498.0,143.0,0.6,11.0,365.0,492.86,398.88
2017,12,2,10,45,533.5,140.5,0.55,11.5,387.0,516.16,415.27
2017,12,2,11,0,569.0,138.0,0.5,12.0,409.0,538.02,430.29
2017,12,2,11,15,517.5,155.0,0.4,12.0,406.0,522.26,416.02
2017,12,2,11,30,466.0,172.0,0.3,12.0,403.0,504.33,400.58
2017,12,2,11,45,370.0,192.5,0.25,12.5,376.5,452.78,359.38
2017,12,2,12,0,274.0,213.0,0.2,13.0,350.0,408.77,323.82
2017,12,2,12,15,434.0,175.5,0.15,13.0,390.0,470.03,372.31
2017,12,2,12,30,594.0,138.0,0.1,13.0,430.0,521.99,411.31
2017,12,2,12,45,605.5,131.0,0.1,13.0,423.0,508.17,399.97
2017,12,2,13,0,617.0,124.0,0.1,13.0,416.0,491.86,387.43
2017,12,2,13,15,590.5,129.0,0.05,13.0,399.5,464.81,365.89
2017,12,2,13,30,564.0,134.0,0.0,13.0,383.0,435.3,342.5
2017,12,2,13,45,542.0,126.5,0.0,13.0,355.0,397.24,312.63
2017,12,2,14,0,520.0,119.0,0.0,13.0,327.0,359.23,282.25
2017,12,2,14,15,489.5,117.0,0.05,13.0,300.0,323.67,253.21
2017,12,2,14,30,459.0,115.0,0.1,13.0,273.0,289.22,224.56
2017,12,2,14,45,441.5,104.0,0.2,13.0,243.0,251.46,192.79
2017,12,2,15,0,424.0,93.0,0.3,13.0,213.0,214.39,160.89
2017,12,2,15,15,391.0,82.0,0.45,12.5,179.5,174.56,127.09
2017,12,2,15,30,358.0,71.0,0.6,12.0,146.0,137.29,95.33
2017,12,2,15,45,312.0,58.0,0.75,12.0,113.0,99.07,63.96
2017,12,2,16,0,266.0,45.0,0.9,12.0,80.0,65.19,37.89
2017,12,2,16,15,133.0,33.5,1.0,11.5,51.0,34.77,17.9
2017,12,2,16,30,0.0,22.0,1.1,11.0,22.0,20.25,0.0
2017,12,2,16,45,0.0,11.0,1.25,11.0,11.0,10.81,0.0
2017,12,2,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,15,113.5,9.5,2.6,7.5,15.5,38.92,0.0
2017,12,3,7,30,227.0,19.0,2.6,8.0,31.0,100.22,0.0
2017,12,3,7,45,354.5,28.5,2.65,9.0,67.0,172.77,122.33
2017,12,3,8,0,482.0,38.0,2.7,10.0,103.0,246.55,192.43
2017,12,3,8,15,554.0,44.0,2.8,10.0,143.5,302.22,243.76
2017,12,3,8,30,626.0,50.0,2.9,10.0,184.0,361.95,297.26
2017,12,3,8,45,675.0,54.0,3.0,10.5,224.0,408.58,338.55
2017,12,3,9,0,724.0,58.0,3.1,11.0,264.0,459.49,381.98
2017,12,3,9,15,754.0,61.0,3.05,11.0,300.0,499.39,415.79
2017,12,3,9,30,784.0,64.0,3.0,11.0,336.0,538.47,448.03
2017,12,3,9,45,804.5,66.0,2.95,11.5,367.5,569.53,472.27
2017,12,3,10,0,825.0,68.0,2.9,12.0,399.0,598.71,494.38
2017,12,3,10,15,839.0,69.5,2.8,12.5,424.0,621.05,510.45
2017,12,3,10,30,853.0,71.0,2.7,13.0,449.0,640.86,524.17
2017,12,3,10,45,863.0,72.0,2.65,13.5,467.5,654.74,533.28
2017,12,3,11,0,873.0,73.0,2.6,14.0,486.0,665.68,540.0
2017,12,3,11,15,878.0,73.5,2.55,14.0,497.0,666.08,539.76
2017,12,3,11,30,883.0,74.0,2.5,14.0,508.0,667.1,539.86
2017,12,3,11,45,885.0,74.0,2.5,14.0,511.5,662.45,535.86
2017,12,3,12,0,887.0,74.0,2.5,14.0,515.0,654.67,529.44
2017,12,3,12,15,885.0,74.0,2.45,14.0,511.0,641.27,518.43
2017,12,3,12,30,883.0,74.0,2.4,14.0,507.0,624.91,505.05
2017,12,3,12,45,862.0,78.0,2.35,14.5,493.0,601.18,484.72
2017,12,3,13,0,841.0,82.0,2.3,15.0,479.0,572.79,460.78
2017,12,3,13,15,831.0,81.0,2.25,15.0,460.0,543.29,436.71
2017,12,3,13,30,821.0,80.0,2.2,15.0,441.0,511.79,410.62
2017,12,3,13,45,806.0,78.0,2.15,15.0,415.5,475.04,379.92
2017,12,3,14,0,791.0,76.0,2.1,15.0,390.0,437.05,347.56
2017,12,3,14,15,769.0,73.0,2.05,14.5,359.0,394.17,311.25
2017,12,3,14,30,747.0,70.0,2.0,14.0,328.0,351.1,273.84
2017,12,3,14,45,718.0,66.0,2.0,14.0,292.0,304.84,232.72
2017,12,3,15,0,689.0,62.0,2.0,14.0,256.0,259.25,191.54
2017,12,3,15,15,641.5,57.0,1.9,13.5,216.5,209.84,147.91
2017,12,3,15,30,594.0,52.0,1.8,13.0,177.0,163.84,107.72
2017,12,3,15,45,524.5,45.0,1.75,12.5,137.0,116.6,69.25
2017,12,3,16,0,455.0,38.0,1.7,12.0,97.0,75.73,39.13
2017,12,3,16,15,227.5,32.5,1.8,11.5,62.0,36.62,17.18
2017,12,3,16,30,0.0,27.0,1.9,11.0,27.0,23.95,0.0
2017,12,3,16,45,0.0,13.5,2.0,10.5,13.5,13.27,0.0
2017,12,3,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,15,177.0,8.5,3.6,6.5,16.5,54.09,0.0
2017,12,4,7,30,354.0,17.0,3.7,7.0,33.0,132.7,0.0
2017,12,4,7,45,476.5,24.5,3.85,7.5,72.0,205.45,143.98
2017,12,4,8,0,599.0,32.0,4.0,8.0,111.0,280.0,219.54
2017,12,4,8,15,665.5,37.0,4.25,8.5,154.0,336.82,273.27
2017,12,4,8,30,732.0,42.0,4.5,9.0,197.0,396.93,328.07
2017,12,4,8,45,774.0,45.5,4.75,9.5,238.0,445.93,372.52
2017,12,4,9,0,816.0,49.0,5.0,10.0,279.0,492.07,413.41
2017,12,4,9,15,843.5,51.5,5.0,10.5,316.5,532.19,447.62
2017,12,4,9,30,871.0,54.0,5.0,11.0,354.0,571.25,479.87
2017,12,4,9,45,885.0,57.0,5.05,11.5,386.0,601.41,504.18
2017,12,4,10,0,899.0,60.0,5.1,12.0,418.0,629.25,525.99
2017,12,4,10,15,911.5,61.5,5.15,12.5,444.0,651.8,543.19
2017,12,4,10,30,924.0,63.0,5.2,13.0,470.0,671.59,557.84
2017,12,4,10,45,931.5,64.0,5.3,13.5,488.5,684.58,567.1
2017,12,4,11,0,939.0,65.0,5.4,14.0,507.0,694.41,573.61
2017,12,4,11,15,943.5,65.5,5.5,14.0,518.5,698.43,576.63
2017,12,4,11,30,948.0,66.0,5.6,14.0,530.0,699.1,577.18
2017,12,4,11,45,946.5,67.0,5.7,14.5,533.0,693.08,571.21
2017,12,4,12,0,945.0,68.0,5.8,15.0,536.0,683.76,562.54
2017,12,4,12,15,943.0,68.0,5.85,15.0,532.0,669.76,551.03
2017,12,4,12,30,941.0,68.0,5.9,15.0,528.0,652.6,536.86
2017,12,4,12,45,931.0,69.0,5.95,15.0,515.0,628.75,517.13
2017,12,4,13,0,921.0,70.0,6.0,15.0,502.0,602.27,495.0
2017,12,4,13,15,911.5,68.5,5.95,15.0,483.0,570.91,468.42
2017,12,4,13,30,902.0,67.0,5.9,15.0,464.0,537.3,439.55
2017,12,4,13,45,885.5,66.5,5.9,15.5,437.0,499.34,405.91
2017,12,4,14,0,869.0,66.0,5.9,16.0,410.0,460.9,371.26
2017,12,4,14,15,848.5,63.5,5.75,15.5,378.0,416.42,332.28
2017,12,4,14,30,828.0,61.0,5.6,15.0,346.0,371.43,291.97
2017,12,4,14,45,798.5,58.0,5.5,15.0,308.5,322.77,247.54
2017,12,4,15,0,769.0,55.0,5.4,15.0,271.0,274.98,203.33
2017,12,4,15,15,724.0,51.0,5.25,14.5,230.0,223.74,157.07
2017,12,4,15,30,679.0,47.0,5.1,14.0,189.0,175.51,114.12
2017,12,4,15,45,612.0,41.0,4.95,14.0,147.0,125.64,72.75
2017,12,4,16,0,545.0,35.0,4.8,14.0,105.0,81.79,40.28
2017,12,4,16,15,416.0,26.0,4.7,13.5,67.0,39.08,14.77
2017,12,4,16,30,287.0,17.0,4.6,13.0,29.0,14.62,0.0
2017,12,4,16,45,143.5,8.5,4.5,12.5,14.5,8.36,0.0
2017,12,4,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,5,7,15,172.0,8.0,2.45,5.5,15.5,51.94,0.0
2017,12,5,7,30,344.0,16.0,2.4,6.0,31.0,127.52,0.0
2017,12,5,7,45,465.5,24.0,2.35,7.0,69.0,200.01,137.52
2017,12,5,8,0,587.0,32.0,2.3,8.0,107.0,273.9,213.11
2017,12,5,8,15,654.0,37.0,2.3,8.5,149.5,330.36,265.81
2017,12,5,8,30,721.0,42.0,2.3,9.0,192.0,390.16,319.22
2017,12,5,8,45,761.5,45.5,2.3,9.5,232.5,437.99,361.48
2017,12,5,9,0,802.0,49.0,2.3,10.0,273.0,486.27,402.54
2017,12,5,9,15,829.5,51.5,2.3,10.5,310.5,522.65,432.89
2017,12,5,9,30,857.0,54.0,2.3,11.0,348.0,561.35,463.92
2017,12,5,9,45,862.5,59.0,2.35,11.5,378.0,588.59,485.14
2017,12,5,10,0,868.0,64.0,2.4,12.0,408.0,617.01,506.55
2017,12,5,10,15,881.5,66.0,2.35,12.5,433.5,636.5,520.51
2017,12,5,10,30,895.0,68.0,2.3,13.0,459.0,657.17,534.88
2017,12,5,10,45,903.5,69.0,2.25,14.0,478.0,670.6,542.45
2017,12,5,11,0,912.0,70.0,2.2,15.0,497.0,680.98,547.54
2017,12,5,11,15,917.0,70.5,2.15,15.0,508.5,685.33,550.05
2017,12,5,11,30,922.0,71.0,2.1,15.0,520.0,686.44,550.1
2017,12,5,11,45,924.0,71.0,2.05,15.5,524.0,681.75,544.78
2017,12,5,12,0,926.0,71.0,2.0,16.0,528.0,673.81,537.03
2017,12,5,12,15,924.0,71.0,1.95,16.0,524.0,660.13,525.93
2017,12,5,12,30,922.0,71.0,1.9,16.0,520.0,643.36,512.43
2017,12,5,12,45,888.0,78.0,1.85,16.0,502.5,614.78,489.56
2017,12,5,13,0,854.0,85.0,1.8,16.0,485.0,581.88,463.36
2017,12,5,13,15,843.5,84.0,1.75,16.0,466.0,551.94,439.29
2017,12,5,13,30,833.0,83.0,1.7,16.0,447.0,519.99,413.17
2017,12,5,13,45,818.0,80.5,1.65,16.5,421.5,482.51,381.57
2017,12,5,14,0,803.0,78.0,1.6,17.0,396.0,443.75,348.41
2017,12,5,14,15,779.5,75.5,1.45,16.5,364.0,400.49,312.06
2017,12,5,14,30,756.0,73.0,1.3,16.0,332.0,357.12,274.76
2017,12,5,14,45,725.5,68.5,1.15,16.0,295.5,309.46,232.97
2017,12,5,15,0,695.0,64.0,1.0,16.0,259.0,262.93,191.59
2017,12,5,15,15,645.5,59.0,1.0,15.0,218.5,212.88,148.65
2017,12,5,15,30,596.0,54.0,1.0,14.0,178.0,166.4,108.96
2017,12,5,15,45,522.5,46.5,1.0,13.5,137.5,118.08,70.12
2017,12,5,16,0,449.0,39.0,1.0,13.0,97.0,76.51,39.75
2017,12,5,16,15,317.0,28.5,1.0,12.5,61.5,36.93,15.26
2017,12,5,16,30,185.0,18.0,1.0,12.0,26.0,14.41,0.0
2017,12,5,16,45,92.5,9.0,1.0,12.0,13.0,8.85,0.0
2017,12,5,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,7,15,99.0,8.0,2.5,5.5,12.0,33.02,0.0
2017,12,6,7,30,198.0,16.0,2.5,6.0,24.0,85.28,0.0
2017,12,6,7,45,325.0,26.5,2.55,6.5,59.0,158.17,106.82
2017,12,6,8,0,452.0,37.0,2.6,7.0,94.0,230.56,180.15
2017,12,6,8,15,526.0,44.5,2.6,7.5,134.5,287.14,232.46
2017,12,6,8,30,600.0,52.0,2.6,8.0,175.0,348.08,286.78
2017,12,6,8,45,648.0,57.0,2.65,9.0,215.0,397.06,329.6
2017,12,6,9,0,696.0,62.0,2.7,10.0,255.0,447.31,371.98
2017,12,6,9,15,728.0,65.5,2.7,10.5,291.0,485.11,403.69
2017,12,6,9,30,760.0,69.0,2.7,11.0,327.0,525.26,436.2
2017,12,6,9,45,801.0,67.5,2.7,11.5,362.0,564.07,466.92
2017,12,6,10,0,842.0,66.0,2.7,12.0,397.0,601.74,495.97
2017,12,6,10,15,856.0,67.5,2.7,12.5,422.5,624.47,512.66
2017,12,6,10,30,870.0,69.0,2.7,13.0,448.0,644.61,527.06
2017,12,6,10,45,881.0,69.5,2.7,13.5,467.0,655.09,533.99
2017,12,6,11,0,892.0,70.0,2.7,14.0,486.0,666.48,541.36
2017,12,6,11,15,897.5,71.0,2.65,14.0,497.5,671.78,544.69
2017,12,6,11,30,903.0,72.0,2.6,14.0,509.0,673.92,545.58
2017,12,6,11,45,905.5,72.0,2.6,14.5,513.5,669.75,540.92
2017,12,6,12,0,908.0,72.0,2.6,15.0,518.0,662.39,533.82
2017,12,6,12,15,907.0,71.5,2.55,15.0,514.5,649.09,522.93
2017,12,6,12,30,906.0,71.0,2.5,15.0,511.0,632.74,509.61
2017,12,6,12,45,901.5,70.5,2.45,15.5,499.5,611.35,491.34
2017,12,6,13,0,897.0,70.0,2.4,16.0,488.0,587.22,470.78
2017,12,6,13,15,888.5,69.0,2.35,16.0,470.0,557.78,446.72
2017,12,6,13,30,880.0,68.0,2.3,16.0,452.0,526.09,420.46
2017,12,6,13,45,866.5,66.0,2.3,16.0,426.5,490.07,390.42
2017,12,6,14,0,853.0,64.0,2.3,16.0,401.0,451.05,357.31
2017,12,6,14,15,833.5,62.0,2.15,15.5,369.5,408.31,320.74
2017,12,6,14,30,814.0,60.0,2.0,15.0,338.0,365.0,282.79
2017,12,6,14,45,784.5,57.0,1.95,15.0,301.5,317.11,240.16
2017,12,6,15,0,755.0,54.0,1.9,15.0,265.0,270.11,197.63
2017,12,6,15,15,711.0,50.0,1.8,14.0,225.0,219.88,153.34
2017,12,6,15,30,667.0,46.0,1.7,13.0,185.0,172.58,111.91
2017,12,6,15,45,594.0,40.0,1.6,12.5,143.0,122.55,71.1
2017,12,6,16,0,521.0,34.0,1.5,12.0,101.0,79.13,39.21
2017,12,6,16,15,398.5,25.0,1.5,11.5,64.5,37.83,14.15
2017,12,6,16,30,276.0,16.0,1.5,11.0,28.0,13.54,0.0
2017,12,6,16,45,138.0,8.0,1.55,11.0,14.0,7.86,0.0
2017,12,6,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,15,141.5,7.5,3.65,6.5,13.0,43.03,0.0
2017,12,7,7,30,283.0,15.0,3.7,7.0,26.0,97.65,0.0
2017,12,7,7,45,407.0,24.5,3.8,7.5,63.0,177.79,116.73
2017,12,7,8,0,531.0,34.0,3.9,8.0,100.0,251.76,195.49
2017,12,7,8,15,603.5,40.0,3.9,8.5,142.0,309.47,249.7
2017,12,7,8,30,676.0,46.0,3.9,9.0,184.0,370.94,305.11
2017,12,7,8,45,710.5,52.0,3.95,10.0,223.5,417.21,346.2
2017,12,7,9,0,745.0,58.0,4.0,11.0,263.0,463.67,385.86
2017,12,7,9,15,776.0,61.5,3.95,11.5,300.0,505.21,420.79
2017,12,7,9,30,807.0,65.0,3.9,12.0,337.0,545.95,453.92
2017,12,7,9,45,818.5,69.5,3.85,12.5,367.5,575.12,476.86
2017,12,7,10,0,830.0,74.0,3.8,13.0,398.0,602.02,497.36
2017,12,7,10,15,845.0,75.5,3.6,13.5,424.0,625.25,514.14
2017,12,7,10,30,860.0,77.0,3.4,14.0,450.0,645.96,528.46
2017,12,7,10,45,857.5,82.0,3.25,14.5,466.5,656.58,534.64
2017,12,7,11,0,855.0,87.0,3.1,15.0,483.0,664.06,538.26
2017,12,7,11,15,861.0,87.5,2.9,15.5,495.0,668.97,539.78
2017,12,7,11,30,867.0,88.0,2.7,16.0,507.0,670.8,538.81
2017,12,7,11,45,857.0,92.0,2.55,16.5,508.5,663.0,530.58
2017,12,7,12,0,847.0,96.0,2.4,17.0,510.0,652.24,520.15
2017,12,7,12,15,845.0,95.5,2.3,17.0,506.5,638.82,509.09
2017,12,7,12,30,843.0,95.0,2.2,17.0,503.0,622.55,495.76
2017,12,7,12,45,807.5,102.0,2.15,17.0,486.0,593.26,472.39
2017,12,7,13,0,772.0,109.0,2.1,17.0,469.0,561.17,446.79
2017,12,7,13,15,761.0,107.0,2.0,17.0,450.5,531.85,423.05
2017,12,7,13,30,750.0,105.0,1.9,17.0,432.0,500.8,397.55
2017,12,7,13,45,721.0,105.0,1.85,17.0,404.5,461.66,365.55
2017,12,7,14,0,692.0,105.0,1.8,17.0,377.0,422.36,332.89
2017,12,7,14,15,667.0,100.5,1.65,16.5,346.0,380.33,297.83
2017,12,7,14,30,642.0,96.0,1.5,16.0,315.0,338.59,262.26
2017,12,7,14,45,598.0,91.5,1.35,16.0,278.0,291.24,221.5
2017,12,7,15,0,554.0,87.0,1.2,16.0,241.0,246.42,182.54
2017,12,7,15,15,504.0,78.5,1.2,15.0,202.5,199.2,142.63
2017,12,7,15,30,454.0,70.0,1.2,14.0,164.0,154.91,105.4
2017,12,7,15,45,376.5,58.5,1.25,13.5,124.5,109.14,69.1
2017,12,7,16,0,299.0,47.0,1.3,13.0,85.0,70.65,40.77
2017,12,7,16,15,200.5,31.0,1.35,12.5,52.5,34.82,16.03
2017,12,7,16,30,102.0,15.0,1.4,12.0,20.0,11.65,0.0
2017,12,7,16,45,51.0,7.5,1.45,11.5,10.0,7.37,0.0
2017,12,7,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,8,7,15,72.0,7.5,2.75,6.5,10.0,25.37,0.0
2017,12,8,7,30,144.0,15.0,2.8,7.0,20.0,56.6,0.0
2017,12,8,7,45,277.0,27.0,2.85,7.5,54.5,139.7,88.91
2017,12,8,8,0,410.0,39.0,2.9,8.0,89.0,214.76,166.21
2017,12,8,8,15,486.5,47.5,2.9,8.5,129.0,271.72,218.77
2017,12,8,8,30,563.0,56.0,2.9,9.0,169.0,333.26,273.48
2017,12,8,8,45,574.0,63.5,2.95,10.0,200.0,365.96,303.09
2017,12,8,9,0,585.0,71.0,3.0,11.0,231.0,397.71,330.61
2017,12,8,9,15,642.0,67.0,3.0,11.5,264.5,440.0,366.43
2017,12,8,9,30,699.0,63.0,3.0,12.0,298.0,480.81,400.17
2017,12,8,9,45,610.0,88.5,3.0,12.5,307.5,475.08,394.41
2017,12,8,10,0,521.0,114.0,3.0,13.0,317.0,457.05,378.62
2017,12,8,10,15,604.0,103.0,2.9,13.0,352.5,507.22,419.33
2017,12,8,10,30,687.0,92.0,2.8,13.0,388.0,553.99,456.41
2017,12,8,10,45,677.0,99.0,2.75,13.5,401.5,560.54,459.82
2017,12,8,11,0,667.0,106.0,2.7,14.0,415.0,564.42,461.27
2017,12,8,11,15,656.5,112.5,2.6,14.5,422.0,564.83,459.8
2017,12,8,11,30,646.0,119.0,2.5,15.0,429.0,562.75,456.38
2017,12,8,11,45,568.5,141.5,2.4,15.5,416.5,529.23,427.95
2017,12,8,12,0,491.0,164.0,2.3,16.0,404.0,498.15,401.47
2017,12,8,12,15,531.5,152.5,2.25,16.0,410.0,503.37,405.74
2017,12,8,12,30,572.0,141.0,2.2,16.0,416.0,505.66,407.36
2017,12,8,12,45,566.0,139.0,2.2,16.0,406.5,487.64,392.8
2017,12,8,13,0,560.0,137.0,2.2,16.0,397.0,468.01,376.92
2017,12,8,13,15,481.5,147.0,2.15,16.0,364.5,420.46,338.44
2017,12,8,13,30,403.0,157.0,2.1,16.0,332.0,375.37,301.81
2017,12,8,13,45,537.5,120.5,2.1,16.0,340.0,387.58,310.89
2017,12,8,14,0,672.0,84.0,2.1,16.0,348.0,391.71,311.85
2017,12,8,14,15,717.5,77.5,1.95,15.5,339.0,377.28,297.23
2017,12,8,14,30,763.0,71.0,1.8,15.0,330.0,357.68,277.43
2017,12,8,14,45,738.0,66.0,1.65,15.0,295.0,311.41,236.12
2017,12,8,15,0,713.0,61.0,1.5,15.0,260.0,265.74,194.86
2017,12,8,15,15,666.5,56.5,1.45,14.0,220.0,215.95,151.46
2017,12,8,15,30,620.0,52.0,1.4,13.0,180.0,169.68,111.34
2017,12,8,15,45,554.0,44.5,1.35,12.5,140.0,121.31,71.75
2017,12,8,16,0,488.0,37.0,1.3,12.0,100.0,78.85,40.17
2017,12,8,16,15,363.0,27.0,1.3,11.5,63.5,37.91,14.78
2017,12,8,16,30,238.0,17.0,1.3,11.0,27.0,13.42,0.0
2017,12,8,16,45,119.0,8.5,1.35,10.5,13.5,8.36,0.0
2017,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,7.5,2.85,5.5,7.5,7.37,0.0
2017,12,9,7,30,0.0,15.0,2.9,6.0,15.0,14.74,0.0
2017,12,9,7,45,99.5,28.5,3.0,7.0,40.5,75.11,44.8
2017,12,9,8,0,199.0,42.0,3.1,8.0,66.0,138.88,106.83
2017,12,9,8,15,234.5,56.5,3.15,8.5,95.0,177.02,142.41
2017,12,9,8,30,270.0,71.0,3.2,9.0,124.0,217.33,178.73
2017,12,9,8,45,292.5,84.0,3.3,9.5,153.0,251.39,209.19
2017,12,9,9,0,315.0,97.0,3.4,10.0,182.0,286.08,239.44
2017,12,9,9,15,333.0,107.5,3.45,10.5,208.5,315.81,264.83
2017,12,9,9,30,351.0,118.0,3.5,11.0,235.0,345.44,289.54
2017,12,9,9,45,424.5,118.0,3.55,11.5,273.0,395.35,330.98
2017,12,9,10,0,498.0,118.0,3.6,12.0,311.0,446.87,372.93
2017,12,9,10,15,632.0,95.5,3.5,12.5,356.5,515.24,428.27
2017,12,9,10,30,766.0,73.0,3.4,13.0,402.0,579.09,478.87
2017,12,9,10,45,773.5,75.5,3.35,13.5,419.5,592.71,487.96
2017,12,9,11,0,781.0,78.0,3.3,14.0,437.0,603.67,495.08
2017,12,9,11,15,754.0,87.0,3.15,14.5,441.0,596.74,487.52
2017,12,9,11,30,727.0,96.0,3.0,15.0,445.0,588.94,479.29
2017,12,9,11,45,719.5,99.0,2.95,15.5,447.0,582.51,472.8
2017,12,9,12,0,712.0,102.0,2.9,16.0,449.0,573.59,464.33
2017,12,9,12,15,743.0,93.5,2.8,16.0,453.0,571.93,462.69
2017,12,9,12,30,774.0,85.0,2.7,16.0,457.0,568.82,459.63
2017,12,9,12,45,746.5,89.0,2.65,16.0,442.0,541.25,437.21
2017,12,9,13,0,719.0,93.0,2.6,16.0,427.0,513.36,414.41
2017,12,9,13,15,690.5,96.0,2.55,16.0,406.5,481.66,388.43
2017,12,9,13,30,662.0,99.0,2.5,16.0,386.0,449.28,361.57
2017,12,9,13,45,640.0,97.5,2.45,16.5,362.0,414.94,332.24
2017,12,9,14,0,618.0,96.0,2.4,17.0,338.0,380.24,302.22
2017,12,9,14,15,594.5,93.5,2.25,16.5,311.5,343.82,271.32
2017,12,9,14,30,571.0,91.0,2.1,16.0,285.0,307.7,240.05
2017,12,9,14,45,551.5,83.5,1.95,16.0,254.5,268.44,205.26
2017,12,9,15,0,532.0,76.0,1.8,16.0,224.0,229.75,170.51
2017,12,9,15,15,494.5,68.5,1.7,15.0,190.0,187.58,133.95
2017,12,9,15,30,457.0,61.0,1.6,14.0,156.0,148.13,99.93
2017,12,9,15,45,400.0,51.5,1.55,13.0,121.0,106.99,66.5
2017,12,9,16,0,343.0,42.0,1.5,12.0,86.0,71.08,39.5
2017,12,9,16,15,171.5,33.0,1.6,11.5,55.0,35.88,17.45
2017,12,9,16,30,0.0,24.0,1.7,11.0,24.0,21.73,0.0
2017,12,9,16,45,0.0,12.0,1.8,10.5,12.0,11.8,0.0
2017,12,9,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
