Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,7,15,118.5,6.5,3.2,5.5,10.5,6.39,0.0
2017,12,10,7,30,237.0,13.0,3.3,6.0,21.0,80.65,0.0
2017,12,10,7,45,375.5,22.5,3.4,6.5,56.5,161.04,95.54
2017,12,10,8,0,514.0,32.0,3.5,7.0,92.0,239.8,184.54
2017,12,10,8,15,589.0,38.0,3.55,7.5,133.0,297.37,239.35
2017,12,10,8,30,664.0,44.0,3.6,8.0,174.0,359.0,295.21
2017,12,10,8,45,710.5,48.5,3.65,9.0,215.0,408.8,339.51
2017,12,10,9,0,757.0,53.0,3.7,10.0,256.0,459.58,383.02
2017,12,10,9,15,787.5,56.0,3.7,10.5,293.0,500.53,417.81
2017,12,10,9,30,818.0,59.0,3.7,11.0,330.0,540.66,450.82
2017,12,10,9,45,839.0,61.5,3.75,11.5,362.0,573.47,477.17
2017,12,10,10,0,860.0,64.0,3.8,12.0,394.0,604.38,501.33
2017,12,10,10,15,874.5,65.5,3.7,12.5,420.5,627.9,518.74
2017,12,10,10,30,889.0,67.0,3.6,13.0,447.0,645.02,530.88
2017,12,10,10,45,895.5,69.0,3.55,13.5,465.5,658.64,540.02
2017,12,10,11,0,902.0,71.0,3.5,14.0,484.0,669.22,546.61
2017,12,10,11,15,907.5,71.5,3.35,14.5,496.5,674.3,548.54
2017,12,10,11,30,913.0,72.0,3.2,15.0,509.0,676.19,547.93
2017,12,10,11,45,911.5,73.5,3.05,15.5,512.5,671.48,542.16
2017,12,10,12,0,910.0,75.0,2.9,16.0,516.0,663.59,533.96
2017,12,10,12,15,908.5,74.5,2.8,16.0,513.0,650.35,522.91
2017,12,10,12,30,907.0,74.0,2.7,16.0,510.0,634.06,509.44
2017,12,10,12,45,899.5,74.0,2.65,16.5,498.5,611.84,490.55
2017,12,10,13,0,892.0,74.0,2.6,17.0,487.0,589.1,471.0
2017,12,10,13,15,883.0,73.0,2.55,17.0,468.5,559.61,446.97
2017,12,10,13,30,874.0,72.0,2.5,17.0,450.0,527.89,420.76
2017,12,10,13,45,857.5,71.0,2.45,17.0,424.5,490.55,389.66
2017,12,10,14,0,841.0,70.0,2.4,17.0,399.0,451.88,356.83
2017,12,10,14,15,820.5,67.5,2.25,16.5,368.0,408.95,320.33
2017,12,10,14,30,800.0,65.0,2.1,16.0,337.0,365.53,282.54
2017,12,10,14,45,769.0,62.0,2.0,16.0,300.5,317.98,240.4
2017,12,10,15,0,738.0,59.0,1.9,16.0,264.0,271.43,198.51
2017,12,10,15,15,693.5,54.5,1.85,15.0,224.0,221.52,154.85
2017,12,10,15,30,649.0,50.0,1.8,14.0,184.0,174.58,113.98
2017,12,10,15,45,579.5,43.0,1.75,13.0,143.0,124.23,72.99
2017,12,10,16,0,510.0,36.0,1.7,12.0,102.0,80.66,40.7
2017,12,10,16,15,255.0,32.0,1.85,11.5,65.0,39.23,18.04
2017,12,10,16,30,0.0,28.0,2.0,11.0,28.0,24.63,0.0
2017,12,10,16,45,0.0,14.0,2.15,10.5,14.0,13.76,0.0
2017,12,10,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.5,3.15,6.0,6.5,0.0,0.0
2017,12,11,7,30,0.0,13.0,3.2,6.0,13.0,12.78,0.0
2017,12,11,7,45,148.5,26.5,3.25,6.5,43.5,93.25,51.86
2017,12,11,8,0,297.0,40.0,3.3,7.0,74.0,171.72,131.86
2017,12,11,8,15,369.0,52.0,3.35,7.5,112.0,225.2,181.45
2017,12,11,8,30,441.0,64.0,3.4,8.0,150.0,283.83,233.83
2017,12,11,8,45,494.5,72.0,3.5,9.0,188.0,333.54,277.57
2017,12,11,9,0,548.0,80.0,3.6,10.0,226.0,385.14,321.69
2017,12,11,9,15,640.0,68.5,3.55,10.5,262.0,437.11,365.91
2017,12,11,9,30,732.0,57.0,3.5,11.0,298.0,488.6,408.86
2017,12,11,9,45,717.5,66.0,3.5,11.5,321.0,506.35,422.92
2017,12,11,10,0,703.0,75.0,3.5,12.0,344.0,523.26,435.8
2017,12,11,10,15,774.5,76.5,3.45,12.5,391.0,577.39,478.21
2017,12,11,10,30,846.0,78.0,3.4,13.0,438.0,633.13,520.61
2017,12,11,10,45,857.0,79.0,3.4,13.5,457.5,648.12,530.8
2017,12,11,11,0,868.0,80.0,3.4,14.0,477.0,660.22,538.82
2017,12,11,11,15,874.0,81.0,3.2,14.5,489.0,666.08,541.14
2017,12,11,11,30,880.0,82.0,3.0,15.0,501.0,668.82,540.95
2017,12,11,11,45,881.0,82.5,2.9,15.5,505.5,664.63,535.85
2017,12,11,12,0,882.0,83.0,2.8,16.0,510.0,657.31,528.35
2017,12,11,12,15,880.5,83.0,2.65,16.0,506.5,644.78,517.63
2017,12,11,12,30,879.0,83.0,2.5,16.0,503.0,629.28,504.55
2017,12,11,12,45,861.5,85.0,2.45,16.0,490.0,603.66,483.99
2017,12,11,13,0,844.0,87.0,2.4,16.0,477.0,575.88,461.57
2017,12,11,13,15,834.0,86.0,2.3,16.0,459.0,547.05,437.9
2017,12,11,13,30,824.0,85.0,2.2,16.0,441.0,516.19,412.22
2017,12,11,13,45,809.0,82.5,2.15,16.5,416.0,479.53,381.04
2017,12,11,14,0,794.0,80.0,2.1,17.0,391.0,441.59,348.32
2017,12,11,14,15,772.0,77.0,1.9,16.5,360.0,399.25,312.43
2017,12,11,14,30,750.0,74.0,1.7,16.0,329.0,356.72,275.58
2017,12,11,14,45,718.5,70.0,1.5,15.5,293.0,309.9,234.72
2017,12,11,15,0,687.0,66.0,1.3,15.0,257.0,264.24,194.22
2017,12,11,15,15,640.5,60.5,1.25,14.0,217.5,215.0,151.54
2017,12,11,15,30,594.0,55.0,1.2,13.0,178.0,169.0,111.84
2017,12,11,15,45,524.0,47.0,1.2,12.5,138.0,120.81,72.63
2017,12,11,16,0,454.0,39.0,1.2,12.0,98.0,78.95,41.45
2017,12,11,16,15,227.0,33.0,1.2,11.5,62.5,38.57,18.15
2017,12,11,16,30,0.0,27.0,1.2,11.0,27.0,23.96,0.0
2017,12,11,16,45,0.0,13.5,1.3,11.0,13.5,13.27,0.0
2017,12,11,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,12,7,15,107.0,6.0,2.5,4.5,9.0,0.0,0.0
2017,12,12,7,30,214.0,12.0,2.5,5.0,18.0,72.21,0.0
2017,12,12,7,45,351.0,22.5,2.5,5.5,52.5,154.04,82.85
2017,12,12,8,0,488.0,33.0,2.5,6.0,87.0,228.73,174.81
2017,12,12,8,15,566.0,40.0,2.5,6.5,128.5,287.52,230.83
2017,12,12,8,30,644.0,47.0,2.5,7.0,170.0,350.62,287.64
2017,12,12,8,45,688.0,52.5,2.55,8.0,210.5,399.73,331.23
2017,12,12,9,0,732.0,58.0,2.6,9.0,251.0,449.68,373.91
2017,12,12,9,15,765.0,61.5,2.6,9.5,288.5,491.96,409.57
2017,12,12,9,30,798.0,65.0,2.6,10.0,326.0,533.58,443.54
2017,12,12,9,45,809.5,70.0,2.65,11.0,357.0,563.35,466.4
2017,12,12,10,0,821.0,75.0,2.7,12.0,388.0,590.91,486.8
2017,12,12,10,15,837.5,77.0,2.65,12.5,414.5,615.79,505.16
2017,12,12,10,30,854.0,79.0,2.6,13.0,441.0,638.22,521.17
2017,12,12,10,45,860.5,81.5,2.55,13.5,460.0,652.17,530.32
2017,12,12,11,0,867.0,84.0,2.5,14.0,479.0,663.15,537.04
2017,12,12,11,15,873.5,85.0,2.4,14.5,491.5,669.41,539.84
2017,12,12,11,30,880.0,86.0,2.3,15.0,504.0,672.54,540.19
2017,12,12,11,45,879.5,87.0,2.2,15.5,508.5,668.02,534.72
2017,12,12,12,0,879.0,88.0,2.1,16.0,513.0,660.39,526.9
2017,12,12,12,15,877.5,88.0,2.0,16.0,510.0,647.97,516.47
2017,12,12,12,30,876.0,88.0,1.9,16.0,507.0,632.58,503.71
2017,12,12,12,45,859.5,90.0,1.85,16.5,494.0,607.65,482.96
2017,12,12,13,0,843.0,92.0,1.8,17.0,481.0,580.51,460.41
2017,12,12,13,15,833.0,90.5,1.7,17.0,462.5,551.23,436.68
2017,12,12,13,30,823.0,89.0,1.6,17.0,444.0,519.93,410.97
2017,12,12,13,45,802.5,88.0,1.5,17.0,418.0,482.28,379.96
2017,12,12,14,0,782.0,87.0,1.4,17.0,392.0,444.24,348.06
2017,12,12,14,15,759.0,83.5,1.25,16.5,361.0,401.25,312.15
2017,12,12,14,30,736.0,80.0,1.1,16.0,330.0,358.13,275.32
2017,12,12,14,45,698.0,76.5,0.95,16.0,293.0,310.25,233.8
2017,12,12,15,0,660.0,73.0,0.8,16.0,256.0,264.11,193.27
2017,12,12,15,15,612.5,66.5,0.85,15.5,216.5,214.82,151.1
2017,12,12,15,30,565.0,60.0,0.9,15.0,177.0,168.92,111.94
2017,12,12,15,45,487.5,51.5,0.95,14.5,136.0,120.55,73.36
2017,12,12,16,0,410.0,43.0,1.0,14.0,95.0,79.29,43.07
2017,12,12,16,15,296.5,30.0,0.95,13.5,60.0,39.54,17.05
2017,12,12,16,30,183.0,17.0,0.9,13.0,25.0,13.34,0.0
2017,12,12,16,45,91.5,8.5,0.9,13.0,12.5,8.36,0.0
2017,12,12,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,13,7,15,55.0,5.0,2.25,4.5,6.5,0.0,0.0
2017,12,13,7,30,110.0,10.0,2.2,5.0,13.0,40.67,0.0
2017,12,13,7,45,239.5,23.5,2.2,5.5,45.0,117.89,58.76
2017,12,13,8,0,369.0,37.0,2.2,6.0,77.0,193.26,147.28
2017,12,13,8,15,448.0,47.0,2.2,6.5,117.0,250.47,201.05
2017,12,13,8,30,527.0,57.0,2.2,7.0,157.0,312.7,256.58
2017,12,13,8,45,587.0,62.5,2.2,7.5,197.5,365.33,303.16
2017,12,13,9,0,647.0,68.0,2.2,8.0,238.0,420.07,350.17
2017,12,13,9,15,681.5,73.0,2.1,8.5,274.5,462.28,385.44
2017,12,13,9,30,716.0,78.0,2.0,9.0,311.0,504.21,419.26
2017,12,13,9,45,743.0,81.0,1.95,10.0,343.5,538.82,445.65
2017,12,13,10,0,770.0,84.0,1.9,11.0,376.0,572.07,470.1
2017,12,13,10,15,785.5,86.5,1.95,11.5,401.5,595.99,488.01
2017,12,13,10,30,801.0,89.0,2.0,12.0,427.0,614.95,501.9
2017,12,13,10,45,815.0,89.5,2.05,12.5,447.0,631.09,513.37
2017,12,13,11,0,829.0,90.0,2.1,13.0,467.0,644.51,522.59
2017,12,13,11,15,834.0,91.0,2.05,13.5,478.5,649.8,524.91
2017,12,13,11,30,839.0,92.0,2.0,14.0,490.0,652.1,524.93
2017,12,13,11,45,845.5,91.0,1.95,14.5,495.0,650.14,521.79
2017,12,13,12,0,852.0,90.0,1.9,15.0,500.0,645.11,516.29
2017,12,13,12,15,849.0,89.5,1.85,15.0,496.5,631.64,505.32
2017,12,13,12,30,846.0,89.0,1.8,15.0,493.0,615.33,492.16
2017,12,13,12,45,827.0,91.5,1.8,15.5,479.5,590.12,471.4
2017,12,13,13,0,808.0,94.0,1.8,16.0,466.0,562.88,448.95
2017,12,13,13,15,797.0,92.5,1.7,16.0,447.5,534.03,425.43
2017,12,13,13,30,786.0,91.0,1.6,16.0,429.0,504.18,400.71
2017,12,13,13,45,775.0,87.0,1.5,16.5,405.0,468.98,370.8
2017,12,13,14,0,764.0,83.0,1.4,17.0,381.0,432.36,339.29
2017,12,13,14,15,740.5,80.0,1.25,16.5,350.5,390.45,304.19
2017,12,13,14,30,717.0,77.0,1.1,16.0,320.0,348.48,268.25
2017,12,13,14,45,686.5,72.0,1.0,16.0,285.0,302.4,228.15
2017,12,13,15,0,656.0,67.0,0.9,16.0,250.0,257.46,188.46
2017,12,13,15,15,608.0,61.5,0.95,15.5,211.0,209.3,147.05
2017,12,13,15,30,560.0,56.0,1.0,15.0,172.0,164.55,108.74
2017,12,13,15,45,489.0,48.0,1.1,14.5,133.0,117.83,71.14
2017,12,13,16,0,418.0,40.0,1.2,14.0,94.0,77.54,41.3
2017,12,13,16,15,209.0,32.5,1.3,13.5,59.5,37.93,17.88
2017,12,13,16,30,0.0,25.0,1.4,13.0,25.0,22.56,0.0
2017,12,13,16,45,0.0,12.5,1.5,12.5,12.5,12.29,0.0
2017,12,13,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,7,15,92.0,5.5,1.35,8.0,7.5,0.0,0.0
2017,12,14,7,30,184.0,11.0,1.3,8.0,15.0,62.05,0.0
2017,12,14,7,45,324.0,20.5,1.3,8.5,47.5,140.73,64.29
2017,12,14,8,0,464.0,30.0,1.3,9.0,80.0,215.42,160.63
2017,12,14,8,15,542.5,37.0,1.45,9.5,120.0,272.91,215.07
2017,12,14,8,30,621.0,44.0,1.6,10.0,160.0,335.01,270.23
2017,12,14,8,45,670.5,48.5,1.75,11.0,200.0,384.67,313.72
2017,12,14,9,0,720.0,53.0,1.9,12.0,240.0,435.6,356.79
2017,12,14,9,15,752.5,56.0,1.95,12.0,276.5,476.61,391.78
2017,12,14,9,30,785.0,59.0,2.0,12.0,313.0,517.04,425.36
2017,12,14,9,45,804.5,62.0,2.1,12.5,344.5,548.99,450.84
2017,12,14,10,0,824.0,65.0,2.2,13.0,376.0,579.11,474.27
2017,12,14,10,15,839.5,67.0,2.1,13.5,402.5,603.53,491.86
2017,12,14,10,30,855.0,69.0,2.0,14.0,429.0,625.51,507.08
2017,12,14,10,45,868.0,69.5,1.95,14.5,449.0,641.51,517.73
2017,12,14,11,0,881.0,70.0,1.9,15.0,469.0,650.97,523.39
2017,12,14,11,15,887.0,70.5,1.9,15.0,481.0,656.7,527.3
2017,12,14,11,30,893.0,71.0,1.9,15.0,493.0,659.34,528.83
2017,12,14,11,45,898.0,70.5,1.95,15.5,498.5,657.03,525.99
2017,12,14,12,0,903.0,70.0,2.0,16.0,504.0,651.54,520.71
2017,12,14,12,15,902.0,70.0,2.0,16.0,501.5,639.7,511.24
2017,12,14,12,30,901.0,70.0,2.0,16.0,499.0,624.82,499.37
2017,12,14,12,45,886.5,72.5,2.0,16.5,487.5,601.83,480.21
2017,12,14,13,0,872.0,75.0,2.0,17.0,476.0,578.62,460.64
2017,12,14,13,15,863.5,73.5,1.95,17.0,458.5,549.75,437.27
2017,12,14,13,30,855.0,72.0,1.9,17.0,441.0,518.67,411.79
2017,12,14,13,45,843.0,70.0,1.85,17.0,417.0,483.38,382.51
2017,12,14,14,0,831.0,68.0,1.8,17.0,393.0,446.5,351.33
2017,12,14,14,15,811.0,66.0,1.65,16.5,362.5,404.98,316.14
2017,12,14,14,30,791.0,64.0,1.5,16.0,332.0,362.93,279.67
2017,12,14,14,45,762.5,60.5,1.35,16.0,296.5,316.29,238.43
2017,12,14,15,0,734.0,57.0,1.2,16.0,261.0,270.43,197.29
2017,12,14,15,15,690.0,52.5,1.2,15.0,222.0,220.94,154.31
2017,12,14,15,30,646.0,48.0,1.2,14.0,183.0,174.33,113.9
2017,12,14,15,45,577.5,42.0,1.2,13.5,142.5,125.94,74.32
2017,12,14,16,0,509.0,36.0,1.2,13.0,102.0,82.74,42.03
2017,12,14,16,15,387.0,26.5,1.25,12.5,65.5,40.84,15.79
2017,12,14,16,30,265.0,17.0,1.3,12.0,29.0,13.29,0.0
2017,12,14,16,45,132.5,8.5,1.4,11.5,14.5,8.36,0.0
2017,12,14,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,4.5,2.0,5.5,4.5,0.0,0.0
2017,12,15,7,30,0.0,9.0,1.9,6.0,9.0,8.85,0.0
2017,12,15,7,45,80.0,23.0,1.85,6.5,31.5,58.57,22.21
2017,12,15,8,0,160.0,37.0,1.8,7.0,54.0,116.93,87.4
2017,12,15,8,15,194.5,53.0,1.75,7.5,82.5,148.01,117.66
2017,12,15,8,30,229.0,69.0,1.7,8.0,111.0,187.91,153.5
2017,12,15,8,45,249.5,83.5,1.7,8.5,139.0,221.03,183.05
2017,12,15,9,0,270.0,98.0,1.7,9.0,167.0,254.82,212.41
2017,12,15,9,15,283.0,111.5,1.6,9.5,193.5,283.82,236.91
2017,12,15,9,30,296.0,125.0,1.5,10.0,220.0,312.67,260.56
2017,12,15,9,45,311.0,133.5,1.4,10.5,242.5,336.36,279.5
2017,12,15,10,0,326.0,142.0,1.3,11.0,265.0,359.74,297.7
2017,12,15,10,15,334.0,151.5,1.3,11.0,285.0,379.48,313.33
2017,12,15,10,30,342.0,161.0,1.3,11.0,305.0,398.3,328.02
2017,12,15,10,45,376.5,163.0,1.35,11.5,328.0,424.3,348.24
2017,12,15,11,0,411.0,165.0,1.4,12.0,351.0,457.3,373.41
2017,12,15,11,15,399.5,172.0,1.3,12.0,357.0,457.22,372.14
2017,12,15,11,30,388.0,179.0,1.2,12.0,363.0,448.49,364.53
2017,12,15,11,45,376.0,186.5,1.2,12.5,366.0,446.07,361.46
2017,12,15,12,0,364.0,194.0,1.2,13.0,369.0,442.4,357.37
2017,12,15,12,15,402.0,185.5,1.1,13.0,378.0,457.1,368.37
2017,12,15,12,30,440.0,177.0,1.0,13.0,387.0,463.33,372.61
2017,12,15,12,45,447.5,168.0,0.9,13.0,378.0,448.48,360.36
2017,12,15,13,0,455.0,159.0,0.8,13.0,369.0,431.91,346.79
2017,12,15,13,15,367.5,167.5,0.85,13.0,333.0,375.92,302.59
2017,12,15,13,30,280.0,176.0,0.9,13.0,297.0,328.79,265.0
2017,12,15,13,45,284.5,165.0,0.95,13.0,282.0,309.5,249.57
2017,12,15,14,0,289.0,154.0,1.0,13.0,267.0,289.25,232.78
2017,12,15,14,15,271.0,146.0,1.1,13.0,245.5,261.92,210.09
2017,12,15,14,30,253.0,138.0,1.2,13.0,224.0,235.34,187.66
2017,12,15,14,45,240.5,124.0,1.3,13.0,199.0,205.4,162.1
2017,12,15,15,0,228.0,110.0,1.4,13.0,174.0,176.16,136.73
2017,12,15,15,15,208.5,95.0,1.4,12.5,146.5,145.05,109.99
2017,12,15,15,30,189.0,80.0,1.4,12.0,119.0,115.53,84.59
2017,12,15,15,45,158.0,64.0,1.45,11.5,92.0,85.11,59.29
2017,12,15,16,0,127.0,48.0,1.5,11.0,65.0,57.73,37.23
2017,12,15,16,15,63.5,33.0,1.5,11.0,41.5,33.51,18.41
2017,12,15,16,30,0.0,18.0,1.5,11.0,18.0,17.09,0.0
2017,12,15,16,45,0.0,9.0,1.55,11.0,9.0,8.85,0.0
2017,12,15,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,16,7,15,96.0,5.0,4.25,8.5,7.0,0.0,0.0
2017,12,16,7,30,192.0,10.0,4.4,9.0,14.0,62.61,0.0
2017,12,16,7,45,340.0,19.0,4.6,9.5,46.5,139.23,51.23
2017,12,16,8,0,488.0,28.0,4.8,10.0,79.0,220.38,163.27
2017,12,16,8,15,566.5,34.0,4.95,10.0,119.0,277.37,219.72
2017,12,16,8,30,645.0,40.0,5.1,10.0,159.0,338.96,276.47
2017,12,16,8,45,694.5,43.5,5.25,10.5,198.5,388.07,321.51
2017,12,16,9,0,744.0,47.0,5.4,11.0,238.0,438.46,366.36
2017,12,16,9,15,775.0,50.0,5.5,11.5,274.5,479.31,402.1
2017,12,16,9,30,806.0,53.0,5.6,12.0,311.0,519.5,436.23
2017,12,16,9,45,821.5,56.5,5.7,12.5,342.0,550.31,461.82
2017,12,16,10,0,837.0,60.0,5.8,13.0,373.0,579.11,485.09
2017,12,16,10,15,753.5,76.5,5.8,13.0,373.0,559.94,469.18
2017,12,16,10,30,670.0,93.0,5.8,13.0,373.0,537.94,450.62
2017,12,16,10,45,645.5,104.5,5.85,13.5,384.5,540.82,451.7
2017,12,16,11,0,621.0,116.0,5.9,14.0,396.0,540.74,450.18
2017,12,16,11,15,625.0,118.5,5.9,14.0,406.5,546.57,454.57
2017,12,16,11,30,629.0,121.0,5.9,14.0,417.0,550.11,457.02
2017,12,16,11,45,453.0,162.0,5.9,14.5,376.5,475.31,393.2
2017,12,16,12,0,277.0,203.0,5.9,15.0,336.0,397.56,326.8
2017,12,16,12,15,463.5,160.0,5.9,15.0,380.5,467.91,386.35
2017,12,16,12,30,650.0,117.0,5.9,15.0,425.0,528.85,436.86
2017,12,16,12,45,573.5,133.5,5.9,15.5,402.0,488.13,401.7
2017,12,16,13,0,497.0,150.0,5.9,16.0,379.0,446.23,365.93
2017,12,16,13,15,489.0,147.0,5.85,16.0,365.0,424.94,347.97
2017,12,16,13,30,481.0,144.0,5.8,16.0,351.0,402.56,328.83
2017,12,16,13,45,655.0,104.5,5.8,16.0,369.5,430.91,350.66
2017,12,16,14,0,829.0,65.0,5.8,16.0,388.0,443.49,357.9
2017,12,16,14,15,808.0,62.5,5.7,15.5,358.0,401.27,320.86
2017,12,16,14,30,787.0,60.0,5.6,15.0,328.0,358.61,282.72
2017,12,16,14,45,759.5,57.0,5.5,15.0,293.0,313.1,241.1
2017,12,16,15,0,732.0,54.0,5.4,15.0,258.0,268.28,199.58
2017,12,16,15,15,688.5,50.0,5.3,14.5,219.5,219.56,155.58
2017,12,16,15,30,645.0,46.0,5.2,14.0,181.0,173.64,114.53
2017,12,16,15,45,579.0,40.0,5.1,14.0,141.5,125.59,74.28
2017,12,16,16,0,513.0,34.0,5.0,14.0,102.0,83.32,42.16
2017,12,16,16,15,395.5,25.5,5.0,13.5,66.0,42.31,16.41
2017,12,16,16,30,278.0,17.0,5.0,13.0,30.0,14.38,0.0
2017,12,16,16,45,139.0,8.5,5.0,12.5,15.0,8.36,0.0
2017,12,16,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,7,45,243.5,13.0,3.05,7.5,38.0,101.39,31.27
2017,12,17,8,0,487.0,26.0,3.1,8.0,76.0,217.25,160.78
2017,12,17,8,15,564.5,31.5,3.1,8.5,115.0,272.93,215.99
2017,12,17,8,30,642.0,37.0,3.1,9.0,154.0,333.26,270.85
2017,12,17,8,45,689.5,41.0,3.15,9.5,193.5,381.77,314.89
2017,12,17,9,0,737.0,45.0,3.2,10.0,233.0,431.56,358.57
2017,12,17,9,15,768.0,47.5,3.2,10.5,269.0,471.6,392.99
2017,12,17,9,30,799.0,50.0,3.2,11.0,305.0,507.37,422.95
2017,12,17,9,45,808.0,55.0,3.25,12.0,335.0,539.84,448.3
2017,12,17,10,0,817.0,60.0,3.3,13.0,365.0,566.36,468.23
2017,12,17,10,15,831.5,61.5,3.15,13.0,390.5,589.68,486.38
2017,12,17,10,30,846.0,63.0,3.0,13.0,416.0,606.78,499.38
2017,12,17,10,45,855.5,64.0,2.9,13.5,435.0,621.37,509.26
2017,12,17,11,0,865.0,65.0,2.8,14.0,454.0,633.16,516.71
2017,12,17,11,15,870.5,66.0,2.6,14.0,466.5,639.44,520.27
2017,12,17,11,30,876.0,67.0,2.4,14.0,479.0,642.67,521.35
2017,12,17,11,45,876.5,67.5,2.2,14.5,483.5,639.05,516.13
2017,12,17,12,0,877.0,68.0,2.0,15.0,488.0,632.36,508.51
2017,12,17,12,15,876.0,68.0,1.9,15.0,485.5,621.15,498.9
2017,12,17,12,30,875.0,68.0,1.8,15.0,483.0,606.98,486.95
2017,12,17,12,45,872.0,67.0,1.7,15.5,473.5,587.64,470.09
2017,12,17,13,0,869.0,66.0,1.6,16.0,464.0,565.59,451.03
2017,12,17,13,15,861.0,65.0,1.55,16.0,447.5,538.23,428.77
2017,12,17,13,30,853.0,64.0,1.5,16.0,431.0,508.65,404.41
2017,12,17,13,45,836.5,63.5,1.45,16.0,407.0,474.77,376.18
2017,12,17,14,0,820.0,63.0,1.4,16.0,383.0,437.99,345.13
2017,12,17,14,15,800.5,61.0,1.2,15.5,354.0,397.32,310.43
2017,12,17,14,30,781.0,59.0,1.0,15.0,325.0,356.09,274.48
2017,12,17,14,45,750.5,56.5,0.85,15.0,290.0,310.41,234.14
2017,12,17,15,0,720.0,54.0,0.7,15.0,255.0,265.66,194.05
2017,12,17,15,15,677.5,50.0,0.65,14.5,217.0,217.72,152.1
2017,12,17,15,30,635.0,46.0,0.6,14.0,179.0,172.51,112.7
2017,12,17,15,45,564.5,40.5,0.6,14.0,140.0,124.73,73.66
2017,12,17,16,0,494.0,35.0,0.6,14.0,101.0,82.36,41.94
2017,12,17,16,15,378.0,26.5,0.6,13.5,65.5,42.08,16.62
2017,12,17,16,30,262.0,18.0,0.6,13.0,30.0,14.13,0.0
2017,12,17,16,45,131.0,9.0,0.6,13.0,15.0,8.85,0.0
2017,12,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,45,186.5,15.5,2.2,6.5,34.0,87.68,21.9
2017,12,18,8,0,373.0,31.0,2.2,7.0,68.0,185.28,136.91
2017,12,18,8,15,457.0,38.5,2.2,7.5,106.0,240.97,191.02
2017,12,18,8,30,541.0,46.0,2.2,8.0,144.0,302.22,245.95
2017,12,18,8,45,593.0,51.5,2.2,8.5,182.5,350.96,289.62
2017,12,18,9,0,645.0,57.0,2.2,9.0,221.0,401.56,333.51
2017,12,18,9,15,681.0,61.0,2.15,9.5,256.5,440.56,366.72
2017,12,18,9,30,717.0,65.0,2.1,10.0,292.0,482.38,401.0
2017,12,18,9,45,744.5,67.0,2.05,10.5,324.0,516.52,428.16
2017,12,18,10,0,772.0,69.0,2.0,11.0,356.0,549.33,453.5
2017,12,18,10,15,789.5,71.0,1.95,11.5,382.0,574.41,472.12
2017,12,18,10,30,807.0,73.0,1.9,12.0,408.0,597.29,488.59
2017,12,18,10,45,819.0,74.0,1.85,13.0,428.0,613.13,498.4
2017,12,18,11,0,831.0,75.0,1.8,14.0,448.0,626.27,505.91
2017,12,18,11,15,838.0,75.5,1.7,14.0,460.5,632.79,509.8
2017,12,18,11,30,845.0,76.0,1.6,14.0,473.0,636.35,511.38
2017,12,18,11,45,847.5,76.5,1.55,14.5,478.5,634.01,507.86
2017,12,18,12,0,850.0,77.0,1.5,15.0,484.0,628.66,502.06
2017,12,18,12,15,849.0,77.0,1.45,15.0,482.0,617.57,492.87
2017,12,18,12,30,848.0,77.0,1.4,15.0,480.0,603.59,481.43
2017,12,18,12,45,841.0,77.0,1.35,15.5,470.0,583.28,464.23
2017,12,18,13,0,834.0,77.0,1.3,16.0,460.0,560.47,445.0
2017,12,18,13,15,825.0,76.0,1.2,16.0,443.5,533.15,422.65
2017,12,18,13,30,816.0,75.0,1.1,16.0,427.0,503.75,398.35
2017,12,18,13,45,641.5,100.5,1.05,16.0,368.0,421.27,333.35
2017,12,18,14,0,467.0,126.0,1.0,16.0,309.0,344.51,272.62
2017,12,18,14,15,447.0,121.0,0.9,15.5,285.0,312.8,246.64
2017,12,18,14,30,427.0,116.0,0.8,15.0,261.0,281.48,220.17
2017,12,18,14,45,554.5,88.5,0.7,15.0,256.5,278.59,212.78
2017,12,18,15,0,682.0,61.0,0.6,15.0,252.0,262.42,192.52
2017,12,18,15,15,637.5,56.0,0.55,14.5,214.0,214.5,150.79
2017,12,18,15,30,593.0,51.0,0.5,14.0,176.0,169.56,111.95
2017,12,18,15,45,524.0,44.5,0.5,14.0,137.5,122.81,73.82
2017,12,18,16,0,455.0,38.0,0.5,14.0,99.0,82.15,43.3
2017,12,18,16,15,340.5,28.0,0.45,13.5,64.0,42.29,17.71
2017,12,18,16,30,226.0,18.0,0.4,13.0,29.0,14.07,0.0
2017,12,18,16,45,113.0,9.0,0.35,13.0,14.5,8.85,0.0
2017,12,18,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,45,118.5,16.5,0.7,7.5,28.5,65.01,11.06
2017,12,19,8,0,237.0,33.0,0.7,8.0,57.0,138.17,100.61
2017,12,19,8,15,293.5,46.0,0.7,8.5,89.0,183.7,144.26
2017,12,19,8,30,350.0,59.0,0.7,9.0,121.0,233.05,187.9
2017,12,19,8,45,389.0,69.5,0.75,9.5,154.5,274.45,224.26
2017,12,19,9,0,428.0,80.0,0.8,10.0,188.0,317.47,261.02
2017,12,19,9,15,451.5,89.5,0.85,10.5,218.5,352.33,290.23
2017,12,19,9,30,475.0,99.0,0.9,11.0,249.0,387.13,318.6
2017,12,19,9,45,504.0,102.5,1.0,11.5,276.5,417.72,343.33
2017,12,19,10,0,533.0,106.0,1.1,12.0,304.0,450.99,369.58
2017,12,19,10,15,395.0,138.5,1.1,12.0,291.0,408.73,334.62
2017,12,19,10,30,257.0,171.0,1.1,12.0,278.0,356.15,291.29
2017,12,19,10,45,306.5,172.0,1.15,12.5,305.5,389.59,318.24
2017,12,19,11,0,356.0,173.0,1.2,13.0,333.0,422.87,344.08
2017,12,19,11,15,410.5,167.5,1.2,13.0,357.0,458.88,372.15
2017,12,19,11,30,465.0,162.0,1.2,13.0,381.0,486.22,393.34
2017,12,19,11,45,559.5,139.0,1.3,13.0,405.0,517.88,419.06
2017,12,19,12,0,654.0,116.0,1.4,13.0,429.0,550.17,444.79
2017,12,19,12,15,551.5,142.0,1.45,13.0,405.0,503.09,407.0
2017,12,19,12,30,449.0,168.0,1.5,13.0,381.0,459.72,372.21
2017,12,19,12,45,439.5,169.0,1.6,13.5,374.0,445.56,360.62
2017,12,19,13,0,430.0,170.0,1.7,14.0,367.0,430.25,347.77
2017,12,19,13,15,426.0,164.0,1.7,14.0,353.5,409.63,331.1
2017,12,19,13,30,422.0,158.0,1.7,14.0,340.0,387.94,313.35
2017,12,19,13,45,414.0,150.5,1.75,14.0,321.0,361.8,291.9
2017,12,19,14,0,406.0,143.0,1.8,14.0,302.0,335.05,269.55
2017,12,19,14,15,396.5,133.0,1.75,13.5,278.5,304.67,244.16
2017,12,19,14,30,387.0,123.0,1.7,13.0,255.0,274.09,218.06
2017,12,19,14,45,375.0,111.0,1.7,13.0,228.0,240.61,188.76
2017,12,19,15,0,363.0,99.0,1.7,13.0,201.0,207.43,159.27
2017,12,19,15,15,336.0,87.0,1.7,12.5,170.5,171.02,127.55
2017,12,19,15,30,309.0,75.0,1.7,12.0,140.0,136.59,97.59
2017,12,19,15,45,278.0,60.5,1.7,11.5,109.5,101.33,67.74
2017,12,19,16,0,247.0,46.0,1.7,11.0,79.0,68.9,41.54
2017,12,19,16,15,123.5,35.0,1.75,10.5,51.5,38.43,20.94
2017,12,19,16,30,0.0,24.0,1.8,10.0,24.0,22.07,0.0
2017,12,19,16,45,0.0,12.0,1.85,10.0,12.0,11.8,0.0
2017,12,19,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
